Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,12.0,0.5,0.0,24.0,11.8,0.0
2016,1,1,8,0,353.0,24.0,0.5,0.0,48.0,18.97,7.61
2016,1,1,8,15,460.5,32.0,0.5,0.5,86.5,24.27,16.14
2016,1,1,8,30,568.0,40.0,0.5,1.0,125.0,32.2,24.06
2016,1,1,8,45,622.0,46.5,0.5,1.5,165.0,36.19,28.07
2016,1,1,9,0,676.0,53.0,0.5,2.0,205.0,69.15,37.85
2016,1,1,9,15,716.0,56.5,0.5,2.5,243.0,106.29,58.85
2016,1,1,9,30,756.0,60.0,0.5,3.0,281.0,146.03,87.97
2016,1,1,9,45,783.5,63.0,0.5,3.5,314.5,185.46,120.81
2016,1,1,10,0,811.0,66.0,0.5,4.0,348.0,225.78,156.14
2016,1,1,10,15,829.0,68.0,0.45,4.0,376.5,263.46,190.43
2016,1,1,10,30,847.0,70.0,0.4,4.0,405.0,300.78,224.36
2016,1,1,10,45,855.0,72.5,0.4,4.5,426.5,334.85,255.23
2016,1,1,11,0,863.0,75.0,0.4,5.0,448.0,367.47,284.25
2016,1,1,11,15,870.5,76.0,0.4,5.0,462.5,396.8,310.52
2016,1,1,11,30,878.0,77.0,0.4,5.0,477.0,424.3,334.74
2016,1,1,11,45,879.5,78.0,0.4,5.5,484.5,447.28,354.34
2016,1,1,12,0,881.0,79.0,0.4,6.0,492.0,467.88,371.56
2016,1,1,12,15,881.0,78.5,0.4,6.0,492.0,483.8,385.45
2016,1,1,12,30,881.0,78.0,0.4,6.0,492.0,497.1,397.02
2016,1,1,12,45,884.0,76.0,0.4,6.5,486.0,507.61,405.48
2016,1,1,13,0,887.0,74.0,0.4,7.0,480.0,515.41,411.64
2016,1,1,13,15,879.5,73.0,0.4,6.5,465.0,516.32,413.82
2016,1,1,13,30,872.0,72.0,0.4,6.0,450.0,514.4,413.72
2016,1,1,13,45,860.5,70.5,0.4,6.0,428.5,507.2,408.66
2016,1,1,14,0,849.0,69.0,0.4,6.0,407.0,497.33,401.34
2016,1,1,14,15,831.5,67.0,0.4,5.5,379.0,481.47,389.83
2016,1,1,14,30,814.0,65.0,0.4,5.0,351.0,463.32,376.16
2016,1,1,14,45,789.0,62.0,0.4,5.0,318.0,438.53,356.17
2016,1,1,15,0,764.0,59.0,0.4,5.0,285.0,412.07,334.26
2016,1,1,15,15,725.5,55.0,0.4,4.0,247.0,377.41,306.24
2016,1,1,15,30,687.0,51.0,0.4,3.0,209.0,342.19,276.65
2016,1,1,15,45,629.0,46.0,0.4,2.5,169.0,298.35,238.61
2016,1,1,16,0,571.0,41.0,0.4,2.0,129.0,255.66,200.32
2016,1,1,16,15,469.0,33.0,0.4,1.5,90.5,201.23,151.5
2016,1,1,16,30,367.0,25.0,0.4,1.0,52.0,146.75,89.36
2016,1,1,16,45,183.5,12.5,0.4,0.5,26.0,59.12,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,20.0,12.0,0.5,1.0,13.5,11.8,0.0
2016,1,2,8,0,40.0,24.0,0.5,1.0,27.0,21.32,9.12
2016,1,2,8,15,71.5,40.0,0.5,1.0,49.5,34.57,25.27
2016,1,2,8,30,103.0,56.0,0.5,1.0,72.0,47.49,38.03
2016,1,2,8,45,119.0,72.5,0.5,1.5,96.0,60.44,50.4
2016,1,2,9,0,135.0,89.0,0.5,2.0,120.0,80.79,62.36
2016,1,2,9,15,145.0,104.5,0.5,2.0,143.0,102.5,79.06
2016,1,2,9,30,155.0,120.0,0.5,2.0,166.0,125.01,97.46
2016,1,2,9,45,166.0,133.0,0.5,2.5,187.0,146.38,115.19
2016,1,2,10,0,177.0,146.0,0.5,3.0,208.0,168.39,133.73
2016,1,2,10,15,88.5,117.0,0.5,3.0,148.0,130.17,104.97
2016,1,2,10,30,0.0,88.0,0.5,3.0,88.0,84.77,68.96
2016,1,2,10,45,45.5,138.0,0.5,3.5,158.0,144.98,119.52
2016,1,2,11,0,91.0,188.0,0.5,4.0,228.0,208.58,171.58
2016,1,2,11,15,124.0,196.0,0.5,4.0,252.0,232.13,190.45
2016,1,2,11,30,157.0,204.0,0.5,4.0,276.0,257.65,211.26
2016,1,2,11,45,207.5,203.5,0.5,4.0,300.5,283.74,232.48
2016,1,2,12,0,258.0,203.0,0.5,4.0,325.0,312.69,256.04
2016,1,2,12,15,299.5,197.0,0.5,4.0,338.5,332.31,272.15
2016,1,2,12,30,341.0,191.0,0.5,4.0,352.0,352.21,288.54
2016,1,2,12,45,330.5,191.5,0.5,4.5,345.5,353.43,289.41
2016,1,2,13,0,320.0,192.0,0.5,5.0,339.0,353.47,289.39
2016,1,2,13,15,181.0,185.0,0.5,5.0,267.5,277.6,228.51
2016,1,2,13,30,42.0,178.0,0.5,5.0,196.0,199.56,164.55
2016,1,2,13,45,21.0,149.5,0.5,5.0,158.5,157.51,130.01
2016,1,2,14,0,0.0,121.0,0.5,5.0,121.0,118.62,97.31
2016,1,2,14,15,0.0,116.0,0.5,4.5,116.0,114.01,93.84
2016,1,2,14,30,0.0,111.0,0.5,4.0,111.0,109.46,90.24
2016,1,2,14,45,0.0,100.5,0.5,4.0,100.5,99.23,81.53
2016,1,2,15,0,0.0,90.0,0.5,4.0,90.0,88.99,72.73
2016,1,2,15,15,0.0,78.0,0.5,4.0,78.0,77.14,62.41
2016,1,2,15,30,0.0,66.0,0.5,4.0,66.0,65.25,51.91
2016,1,2,15,45,0.0,53.0,0.55,4.0,53.0,52.21,40.26
2016,1,2,16,0,0.0,40.0,0.6,4.0,40.0,39.06,28.39
2016,1,2,16,15,0.0,28.0,0.6,3.5,28.0,27.04,17.43
2016,1,2,16,30,0.0,16.0,0.6,3.0,16.0,15.44,5.7
2016,1,2,16,45,0.0,8.0,0.6,3.0,8.0,7.86,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,0.5,3.5,1.0,0.98,0.0
2016,1,3,8,0,0.0,2.0,0.5,4.0,2.0,1.93,0.0
2016,1,3,8,15,0.0,4.5,0.5,4.0,4.5,4.33,0.0
2016,1,3,8,30,0.0,7.0,0.5,4.0,7.0,6.74,0.52
2016,1,3,8,45,0.0,9.5,0.5,4.0,9.5,9.16,2.84
2016,1,3,9,0,0.0,12.0,0.5,4.0,12.0,11.57,4.66
2016,1,3,9,15,0.0,14.0,0.5,4.0,14.0,13.5,6.41
2016,1,3,9,30,0.0,16.0,0.5,4.0,16.0,15.43,8.15
2016,1,3,9,45,0.0,18.0,0.5,4.5,18.0,17.36,9.84
2016,1,3,10,0,0.0,20.0,0.5,5.0,20.0,19.3,11.52
2016,1,3,10,15,0.0,57.5,0.5,5.0,57.5,55.56,43.45
2016,1,3,10,30,0.0,95.0,0.5,5.0,95.0,91.33,74.34
2016,1,3,10,45,0.0,60.5,0.5,5.5,60.5,58.47,45.61
2016,1,3,11,0,0.0,26.0,0.5,6.0,26.0,25.1,16.44
2016,1,3,11,15,0.0,20.0,0.5,6.0,20.0,19.3,11.36
2016,1,3,11,30,0.0,14.0,0.5,6.0,14.0,13.51,6.25
2016,1,3,11,45,21.0,104.0,0.5,6.5,114.0,109.64,89.23
2016,1,3,12,0,42.0,194.0,0.5,7.0,214.0,206.53,169.29
2016,1,3,12,15,21.0,111.5,0.5,7.5,121.5,118.28,95.5
2016,1,3,12,30,0.0,29.0,0.5,8.0,29.0,28.0,18.68
2016,1,3,12,45,0.0,22.0,0.5,8.5,22.0,21.24,12.86
2016,1,3,13,0,0.0,15.0,0.5,9.0,15.0,14.48,6.97
2016,1,3,13,15,0.0,32.0,0.5,9.0,32.0,30.9,21.25
2016,1,3,13,30,0.0,49.0,0.5,9.0,49.0,47.34,35.46
2016,1,3,13,45,0.0,44.0,0.5,9.0,44.0,42.5,31.31
2016,1,3,14,0,0.0,39.0,0.5,9.0,39.0,37.66,27.17
2016,1,3,14,15,0.0,45.5,0.45,8.5,45.5,43.95,32.74
2016,1,3,14,30,0.0,52.0,0.4,8.0,52.0,50.23,38.31
2016,1,3,14,45,0.0,47.0,0.4,8.0,47.0,45.39,34.14
2016,1,3,15,0,0.0,42.0,0.4,8.0,42.0,40.56,29.95
2016,1,3,15,15,0.0,36.5,0.4,7.5,36.5,35.24,25.34
2016,1,3,15,30,0.0,31.0,0.4,7.0,31.0,29.92,20.68
2016,1,3,15,45,0.0,25.0,0.4,7.0,25.0,24.12,15.48
2016,1,3,16,0,0.0,19.0,0.4,7.0,19.0,18.32,10.24
2016,1,3,16,15,0.0,13.5,0.4,6.5,13.5,13.02,5.41
2016,1,3,16,30,0.0,8.0,0.4,6.0,8.0,7.71,0.1
2016,1,3,16,45,0.0,4.0,0.4,6.0,4.0,3.93,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,106.5,13.0,0.5,6.0,20.5,12.78,0.0
2016,1,4,8,0,213.0,26.0,0.5,6.0,41.0,21.0,8.57
2016,1,4,8,15,314.5,37.0,0.5,6.0,75.5,29.13,19.97
2016,1,4,8,30,416.0,48.0,0.5,6.0,110.0,36.91,27.78
2016,1,4,8,45,501.5,52.5,0.5,6.0,149.5,38.29,29.45
2016,1,4,9,0,587.0,57.0,0.5,6.0,189.0,65.51,36.65
2016,1,4,9,15,629.0,61.5,0.5,6.0,225.5,100.3,56.51
2016,1,4,9,30,671.0,66.0,0.5,6.0,262.0,137.92,83.91
2016,1,4,9,45,685.5,72.5,0.5,6.5,293.0,175.3,115.24
2016,1,4,10,0,700.0,79.0,0.5,7.0,324.0,212.77,148.08
2016,1,4,10,15,720.0,81.5,0.5,7.0,351.5,247.77,179.48
2016,1,4,10,30,740.0,84.0,0.5,7.0,379.0,282.8,210.98
2016,1,4,10,45,371.5,116.5,0.5,7.0,264.5,224.15,175.25
2016,1,4,11,0,3.0,149.0,0.5,7.0,150.0,143.41,116.81
2016,1,4,11,15,1.5,138.5,0.5,7.0,139.0,133.53,108.82
2016,1,4,11,30,0.0,128.0,0.5,7.0,128.0,123.29,100.21
2016,1,4,11,45,39.0,167.5,0.5,7.5,186.0,178.06,145.46
2016,1,4,12,0,78.0,207.0,0.5,8.0,244.0,234.93,191.26
2016,1,4,12,15,39.0,137.5,0.5,8.0,156.0,151.89,123.2
2016,1,4,12,30,0.0,68.0,0.5,8.0,68.0,65.74,51.04
2016,1,4,12,45,0.0,65.5,0.5,8.0,65.5,63.32,49.18
2016,1,4,13,0,0.0,63.0,0.5,8.0,63.0,60.89,47.14
2016,1,4,13,15,0.0,91.5,0.45,8.0,91.5,88.62,70.88
2016,1,4,13,30,0.0,120.0,0.4,8.0,120.0,116.91,94.77
2016,1,4,13,45,0.0,79.0,0.4,8.0,79.0,76.41,60.44
2016,1,4,14,0,0.0,38.0,0.4,8.0,38.0,36.69,26.4
2016,1,4,14,15,114.0,92.5,0.4,8.0,133.5,151.42,125.38
2016,1,4,14,30,228.0,147.0,0.4,8.0,229.0,269.58,222.15
2016,1,4,14,45,219.5,134.5,0.4,8.0,207.5,250.91,205.92
2016,1,4,15,0,211.0,122.0,0.4,8.0,186.0,231.71,190.08
2016,1,4,15,15,419.0,87.5,0.4,8.0,194.0,285.51,232.59
2016,1,4,15,30,627.0,53.0,0.4,8.0,202.0,326.12,261.28
2016,1,4,15,45,553.5,49.0,0.45,8.0,163.0,279.13,220.84
2016,1,4,16,0,480.0,45.0,0.5,8.0,124.0,234.41,182.02
2016,1,4,16,15,383.5,36.5,0.5,8.0,88.0,180.2,134.84
2016,1,4,16,30,287.0,28.0,0.5,8.0,52.0,130.53,84.69
2016,1,4,16,45,143.5,14.0,0.5,8.5,26.0,51.32,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,0.35,7.5,0.5,0.49,0.0
2016,1,5,8,0,0.0,1.0,0.3,8.0,1.0,0.96,0.0
2016,1,5,8,15,0.0,2.0,0.3,8.0,2.0,1.93,0.0
2016,1,5,8,30,0.0,3.0,0.3,8.0,3.0,2.89,0.0
2016,1,5,8,45,0.0,4.0,0.3,8.0,4.0,3.85,0.0
2016,1,5,9,0,0.0,5.0,0.3,8.0,5.0,4.82,0.0
2016,1,5,9,15,0.0,6.0,0.3,8.0,6.0,5.78,0.0
2016,1,5,9,30,0.0,7.0,0.3,8.0,7.0,6.75,0.31
2016,1,5,9,45,0.0,7.5,0.3,8.0,7.5,7.23,0.73
2016,1,5,10,0,0.0,8.0,0.3,8.0,8.0,7.71,1.15
2016,1,5,10,15,0.0,7.5,0.3,8.0,7.5,7.23,0.72
2016,1,5,10,30,0.0,7.0,0.3,8.0,7.0,6.75,0.29
2016,1,5,10,45,0.0,20.0,0.35,8.5,20.0,19.3,11.27
2016,1,5,11,0,0.0,33.0,0.4,9.0,33.0,31.86,22.12
2016,1,5,11,15,0.0,45.0,0.4,9.0,45.0,43.47,32.11
2016,1,5,11,30,0.0,57.0,0.4,9.0,57.0,55.09,42.03
2016,1,5,11,45,0.0,85.0,0.4,9.0,85.0,82.2,65.09
2016,1,5,12,0,0.0,113.0,0.4,9.0,113.0,109.22,87.74
2016,1,5,12,15,0.5,134.0,0.4,8.5,134.5,129.89,105.07
2016,1,5,12,30,1.0,155.0,0.4,8.0,156.0,150.81,122.57
2016,1,5,12,45,10.0,165.5,0.4,8.0,170.5,165.86,135.0
2016,1,5,13,0,19.0,176.0,0.4,8.0,185.0,181.27,147.75
2016,1,5,13,15,9.5,138.5,0.4,8.0,143.0,139.77,113.44
2016,1,5,13,30,0.0,101.0,0.4,8.0,101.0,98.05,78.64
2016,1,5,13,45,94.0,138.5,0.4,8.0,176.5,189.32,156.03
2016,1,5,14,0,188.0,176.0,0.4,8.0,252.0,276.9,227.3
2016,1,5,14,15,94.0,142.5,0.35,8.0,180.5,195.15,159.82
2016,1,5,14,30,0.0,109.0,0.3,8.0,109.0,107.26,86.56
2016,1,5,14,45,0.0,99.0,0.3,8.0,99.0,97.52,78.77
2016,1,5,15,0,0.0,89.0,0.3,8.0,89.0,87.77,70.55
2016,1,5,15,15,0.0,77.0,0.3,7.5,77.0,75.9,60.5
2016,1,5,15,30,0.0,65.0,0.3,7.0,65.0,63.98,50.25
2016,1,5,15,45,0.0,53.0,0.3,7.0,53.0,52.0,39.68
2016,1,5,16,0,0.0,41.0,0.3,7.0,41.0,39.95,28.92
2016,1,5,16,15,0.0,29.0,0.3,6.5,29.0,28.0,18.19
2016,1,5,16,30,0.0,17.0,0.3,6.0,17.0,16.4,7.08
2016,1,5,16,45,0.0,8.5,0.35,6.0,8.5,8.2,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,6.5,8.0,7.86,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,15.44,4.83
2016,1,6,8,15,0.0,30.5,0.4,7.0,30.5,29.18,19.95
2016,1,6,8,30,0.0,45.0,0.4,7.0,45.0,42.38,32.58
2016,1,6,8,45,0.0,59.5,0.4,7.0,59.5,55.41,44.83
2016,1,6,9,0,0.0,74.0,0.4,7.0,74.0,68.84,54.42
2016,1,6,9,15,1.0,89.0,0.4,7.0,89.5,82.98,66.71
2016,1,6,9,30,2.0,104.0,0.4,7.0,105.0,97.31,78.97
2016,1,6,9,45,10.5,118.5,0.4,7.5,122.5,112.62,91.41
2016,1,6,10,0,19.0,133.0,0.4,8.0,140.0,128.68,104.35
2016,1,6,10,15,9.5,81.0,0.4,8.0,84.5,80.38,63.66
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,27.99,18.84
2016,1,6,10,45,38.0,109.0,0.4,8.0,125.5,116.02,93.59
2016,1,6,11,0,76.0,189.0,0.4,8.0,222.0,204.49,166.01
2016,1,6,11,15,47.5,182.0,0.4,8.0,203.5,190.98,154.92
2016,1,6,11,30,19.0,175.0,0.4,8.0,185.0,175.44,142.54
2016,1,6,11,45,9.5,162.0,0.4,8.0,167.0,160.02,129.95
2016,1,6,12,0,0.0,149.0,0.4,8.0,149.0,143.9,116.67
2016,1,6,12,15,0.0,83.5,0.4,8.0,83.5,80.76,63.79
2016,1,6,12,30,0.0,18.0,0.4,8.0,18.0,17.38,9.49
2016,1,6,12,45,79.0,114.0,0.4,8.0,151.0,152.28,125.08
2016,1,6,13,0,158.0,210.0,0.4,8.0,284.0,289.85,236.58
2016,1,6,13,15,81.0,180.5,0.4,8.0,218.5,220.43,179.55
2016,1,6,13,30,4.0,151.0,0.4,8.0,153.0,149.91,121.69
2016,1,6,13,45,2.0,79.0,0.4,8.0,80.0,77.41,61.19
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,6.75,0.26
2016,1,6,14,15,0.0,7.5,0.4,7.5,7.5,7.23,0.72
2016,1,6,14,30,0.0,8.0,0.4,7.0,8.0,7.72,1.17
2016,1,6,14,45,0.0,7.0,0.4,7.0,7.0,6.75,0.32
2016,1,6,15,0,0.0,6.0,0.4,7.0,6.0,5.78,0.0
2016,1,6,15,15,0.0,5.0,0.35,7.0,5.0,4.82,0.0
2016,1,6,15,30,0.0,4.0,0.3,7.0,4.0,3.85,0.0
2016,1,6,15,45,0.0,3.0,0.3,7.0,3.0,2.89,0.0
2016,1,6,16,0,0.0,2.0,0.3,7.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.5,0.3,7.0,1.5,1.44,0.0
2016,1,6,16,30,0.0,1.0,0.3,7.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,0.3,7.0,0.5,0.48,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,6.0,21.5,12.78,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,20.97,8.75
2016,1,7,8,15,351.0,35.5,0.0,6.0,78.5,27.59,18.72
2016,1,7,8,30,459.0,45.0,0.0,6.0,114.0,33.94,25.21
2016,1,7,8,45,531.5,50.5,0.05,6.0,153.5,36.4,27.83
2016,1,7,9,0,604.0,56.0,0.1,6.0,193.0,65.24,36.01
2016,1,7,9,15,492.5,80.0,0.1,6.0,204.5,106.11,66.91
2016,1,7,9,30,381.0,104.0,0.1,6.0,216.0,135.16,94.24
2016,1,7,9,45,411.0,110.0,0.1,6.5,244.0,163.3,116.61
2016,1,7,10,0,441.0,116.0,0.1,7.0,272.0,193.16,141.36
2016,1,7,10,15,248.0,141.0,0.1,7.5,230.0,188.61,145.77
2016,1,7,10,30,55.0,166.0,0.1,8.0,188.0,170.1,136.86
2016,1,7,10,45,27.5,145.0,0.1,8.5,156.0,145.81,117.48
2016,1,7,11,0,0.0,124.0,0.1,9.0,124.0,119.01,95.65
2016,1,7,11,15,44.0,164.0,0.1,9.0,184.5,173.01,139.77
2016,1,7,11,30,88.0,204.0,0.1,9.0,245.0,230.21,185.34
2016,1,7,11,45,88.0,208.5,0.1,9.5,250.0,237.87,190.83
2016,1,7,12,0,88.0,213.0,0.1,10.0,255.0,245.33,196.52
2016,1,7,12,15,164.0,213.0,0.1,10.0,291.5,284.98,228.07
2016,1,7,12,30,240.0,213.0,0.1,10.0,328.0,325.43,259.81
2016,1,7,12,45,243.5,208.5,0.1,10.0,324.0,329.85,263.3
2016,1,7,13,0,247.0,204.0,0.1,10.0,320.0,331.3,264.83
2016,1,7,13,15,254.5,196.5,0.1,10.0,313.5,330.89,264.98
2016,1,7,13,30,262.0,189.0,0.1,10.0,307.0,329.61,264.43
2016,1,7,13,45,212.0,184.0,0.15,10.0,276.5,296.96,239.19
2016,1,7,14,0,162.0,179.0,0.2,10.0,246.0,267.63,216.44
2016,1,7,14,15,285.5,153.0,0.15,9.5,261.5,306.01,248.29
2016,1,7,14,30,409.0,127.0,0.1,9.0,277.0,341.83,276.83
2016,1,7,14,45,582.0,92.0,0.1,9.0,284.0,384.21,309.46
2016,1,7,15,0,755.0,57.0,0.1,9.0,291.0,415.3,331.92
2016,1,7,15,15,719.5,53.5,0.15,8.5,254.0,382.52,305.32
2016,1,7,15,30,684.0,50.0,0.2,8.0,217.0,349.07,277.89
2016,1,7,15,45,626.5,45.5,0.3,7.5,177.5,305.6,241.81
2016,1,7,16,0,569.0,41.0,0.4,7.0,138.0,263.3,205.33
2016,1,7,16,15,478.0,34.0,0.45,6.5,100.0,211.81,160.42
2016,1,7,16,30,387.0,27.0,0.5,6.0,62.0,162.68,112.21
2016,1,7,16,45,193.5,13.5,0.55,6.0,31.0,75.35,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,13.5,12.0,0.25,5.5,13.0,11.8,0.0
2016,1,8,8,0,27.0,24.0,0.2,6.0,26.0,21.33,9.08
2016,1,8,8,15,52.0,40.0,0.2,6.0,47.0,34.59,24.85
2016,1,8,8,30,77.0,56.0,0.2,6.0,68.0,47.53,37.39
2016,1,8,8,45,89.0,73.0,0.2,6.5,90.5,60.84,49.85
2016,1,8,9,0,101.0,90.0,0.2,7.0,113.0,80.22,61.58
2016,1,8,9,15,107.0,105.5,0.2,7.0,134.0,100.18,77.06
2016,1,8,9,30,113.0,121.0,0.2,7.0,155.0,120.64,93.68
2016,1,8,9,45,115.5,135.0,0.2,7.5,173.0,139.76,109.48
2016,1,8,10,0,118.0,149.0,0.2,8.0,191.0,158.97,125.44
2016,1,8,10,15,62.0,145.5,0.2,8.0,168.0,150.41,120.57
2016,1,8,10,30,6.0,142.0,0.2,8.0,145.0,136.41,110.71
2016,1,8,10,45,3.0,120.5,0.2,8.5,122.0,116.37,93.82
2016,1,8,11,0,0.0,99.0,0.2,9.0,99.0,95.43,76.13
2016,1,8,11,15,0.0,101.0,0.2,9.0,101.0,97.43,77.83
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,99.43,79.43
2016,1,8,11,45,6.5,139.0,0.25,9.5,142.0,136.79,110.33
2016,1,8,12,0,13.0,175.0,0.3,10.0,181.0,174.68,141.0
2016,1,8,12,15,36.0,190.5,0.3,10.0,208.0,202.28,163.21
2016,1,8,12,30,59.0,206.0,0.3,10.0,235.0,230.14,185.57
2016,1,8,12,45,104.0,209.0,0.3,10.0,258.5,257.16,207.34
2016,1,8,13,0,149.0,212.0,0.3,10.0,282.0,287.8,231.86
2016,1,8,13,15,74.5,173.0,0.3,9.5,208.0,209.68,169.59
2016,1,8,13,30,0.0,134.0,0.3,9.0,134.0,130.8,105.27
2016,1,8,13,45,25.5,152.5,0.3,9.0,163.0,165.83,135.06
2016,1,8,14,0,51.0,171.0,0.3,9.0,192.0,199.29,162.65
2016,1,8,14,15,25.5,128.5,0.3,9.0,139.0,142.33,115.58
2016,1,8,14,30,0.0,86.0,0.3,9.0,86.0,83.68,66.49
2016,1,8,14,45,0.0,77.5,0.3,9.0,77.5,75.33,59.66
2016,1,8,15,0,0.0,69.0,0.3,9.0,69.0,66.97,52.56
2016,1,8,15,15,0.0,60.5,0.3,8.5,60.5,58.59,45.46
2016,1,8,15,30,0.0,52.0,0.3,8.0,52.0,50.24,38.27
2016,1,8,15,45,0.0,42.5,0.35,7.5,42.5,41.05,30.21
2016,1,8,16,0,0.0,33.0,0.4,7.0,33.0,31.86,22.04
2016,1,8,16,15,0.0,23.5,0.4,6.5,23.5,22.68,13.79
2016,1,8,16,30,0.0,14.0,0.4,6.0,14.0,13.5,5.25
2016,1,8,16,45,0.0,7.0,0.45,6.0,7.0,6.75,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,126.5,12.5,0.5,5.0,21.5,12.29,0.0
2016,1,9,8,0,253.0,25.0,0.5,5.0,43.0,19.89,8.25
2016,1,9,8,15,357.5,34.5,0.45,5.0,79.0,26.54,17.84
2016,1,9,8,30,462.0,44.0,0.4,5.0,115.0,32.91,24.32
2016,1,9,8,45,535.0,49.5,0.4,5.5,154.5,35.41,26.93
2016,1,9,9,0,608.0,55.0,0.4,6.0,194.0,64.83,35.33
2016,1,9,9,15,649.5,59.5,0.4,6.0,231.5,100.77,55.95
2016,1,9,9,30,691.0,64.0,0.4,6.0,269.0,139.52,84.3
2016,1,9,9,45,392.0,106.5,0.4,6.0,225.5,157.44,113.1
2016,1,9,10,0,93.0,149.0,0.4,6.0,182.0,155.75,124.81
2016,1,9,10,15,46.5,139.0,0.35,6.0,155.5,140.99,114.29
2016,1,9,10,30,0.0,129.0,0.3,6.0,129.0,122.86,100.44
2016,1,9,10,45,11.0,149.0,0.3,6.0,154.0,145.31,119.03
2016,1,9,11,0,22.0,169.0,0.3,6.0,179.0,168.61,138.05
2016,1,9,11,15,18.0,170.5,0.3,6.0,179.0,169.81,138.91
2016,1,9,11,30,14.0,172.0,0.3,6.0,179.0,170.66,139.59
2016,1,9,11,45,57.5,193.5,0.3,6.5,221.5,210.84,172.14
2016,1,9,12,0,101.0,215.0,0.3,7.0,264.0,253.27,205.9
2016,1,9,12,15,80.0,211.0,0.25,7.0,249.5,242.75,197.12
2016,1,9,12,30,59.0,207.0,0.2,7.0,235.0,231.19,187.82
2016,1,9,12,45,93.0,210.0,0.2,7.0,254.0,252.88,205.74
2016,1,9,13,0,127.0,213.0,0.2,7.0,273.0,278.0,226.07
2016,1,9,13,15,136.0,207.0,0.2,7.0,269.5,279.0,227.0
2016,1,9,13,30,145.0,201.0,0.2,7.0,266.0,279.59,227.83
2016,1,9,13,45,157.5,191.0,0.2,7.0,259.0,277.29,226.4
2016,1,9,14,0,170.0,181.0,0.2,7.0,252.0,274.33,224.42
2016,1,9,14,15,90.5,158.0,0.2,7.0,196.0,206.29,169.09
2016,1,9,14,30,11.0,135.0,0.2,7.0,140.0,139.47,113.84
2016,1,9,14,45,335.5,106.5,0.2,7.0,213.0,282.86,233.84
2016,1,9,15,0,660.0,78.0,0.2,7.0,286.0,399.85,324.55
2016,1,9,15,15,621.0,73.0,0.2,7.0,250.0,365.84,295.1
2016,1,9,15,30,582.0,68.0,0.2,7.0,214.0,331.51,266.31
2016,1,9,15,45,514.5,62.5,0.2,7.0,175.0,285.36,227.47
2016,1,9,16,0,447.0,57.0,0.2,7.0,136.0,240.98,189.26
2016,1,9,16,15,356.0,46.5,0.2,6.5,98.5,186.08,142.41
2016,1,9,16,30,265.0,36.0,0.2,6.0,61.0,137.11,97.54
2016,1,9,16,45,132.5,18.0,0.2,6.0,30.5,64.62,8.92
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,12.5,0.5,5.0,23.5,12.29,0.0
2016,1,10,8,0,314.0,25.0,0.5,5.0,47.0,19.87,8.38
2016,1,10,8,15,419.5,34.0,0.5,5.0,85.0,26.03,17.41
2016,1,10,8,30,525.0,43.0,0.5,5.0,123.0,31.95,23.45
2016,1,10,8,45,590.0,48.5,0.5,5.5,163.5,34.51,26.09
2016,1,10,9,0,655.0,54.0,0.5,6.0,204.0,66.08,35.05
2016,1,10,9,15,695.5,58.0,0.5,6.0,242.5,106.42,58.89
2016,1,10,9,30,736.0,62.0,0.5,6.0,281.0,146.38,88.16
2016,1,10,9,45,764.5,64.5,0.5,6.5,315.5,185.31,120.3
2016,1,10,10,0,793.0,67.0,0.5,7.0,350.0,225.32,155.04
2016,1,10,10,15,811.5,69.0,0.45,7.5,379.0,263.18,188.82
2016,1,10,10,30,830.0,71.0,0.4,8.0,408.0,300.79,222.19
2016,1,10,10,45,848.0,71.0,0.4,8.5,431.5,335.84,253.18
2016,1,10,11,0,866.0,71.0,0.4,9.0,455.0,370.1,282.93
2016,1,10,11,15,873.0,72.0,0.4,9.0,471.0,400.13,309.39
2016,1,10,11,30,880.0,73.0,0.4,9.0,487.0,429.29,334.57
2016,1,10,11,45,886.5,72.5,0.4,9.5,495.5,453.46,354.75
2016,1,10,12,0,893.0,72.0,0.4,10.0,504.0,475.42,372.72
2016,1,10,12,15,892.5,72.0,0.4,10.0,505.0,492.27,387.1
2016,1,10,12,30,892.0,72.0,0.4,10.0,506.0,506.46,399.17
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.0,516.63,407.99
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,524.02,414.52
2016,1,10,13,15,591.0,129.0,0.4,10.0,407.5,440.37,351.05
2016,1,10,13,30,290.0,189.0,0.4,10.0,321.0,345.38,277.46
2016,1,10,13,45,569.5,127.5,0.4,10.0,371.5,432.61,347.96
2016,1,10,14,0,849.0,66.0,0.4,10.0,422.0,508.53,406.21
2016,1,10,14,15,832.0,64.0,0.4,10.0,394.5,493.26,393.76
2016,1,10,14,30,815.0,62.0,0.4,10.0,367.0,475.64,380.27
2016,1,10,14,45,788.5,60.0,0.4,10.0,333.5,451.32,361.27
2016,1,10,15,0,762.0,58.0,0.4,10.0,300.0,425.33,340.47
2016,1,10,15,15,727.0,54.5,0.4,9.5,263.0,392.52,314.31
2016,1,10,15,30,692.0,51.0,0.4,9.0,226.0,358.97,286.64
2016,1,10,15,45,638.5,46.5,0.4,8.5,186.5,316.56,251.02
2016,1,10,16,0,585.0,42.0,0.4,8.0,147.0,275.07,214.99
2016,1,10,16,15,500.5,35.5,0.4,7.5,108.5,225.06,171.4
2016,1,10,16,30,416.0,29.0,0.4,7.0,70.0,176.96,126.07
2016,1,10,16,45,208.0,14.5,0.45,6.5,35.0,83.44,21.47
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,7.0,0.5,6.0,7.0,6.88,0.0
2016,1,11,8,0,0.0,14.0,0.5,6.0,14.0,13.51,3.98
2016,1,11,8,15,0.0,25.0,0.45,6.0,25.0,24.14,15.7
2016,1,11,8,30,0.0,36.0,0.4,6.0,36.0,34.77,25.92
2016,1,11,8,45,0.0,48.0,0.4,6.5,48.0,45.93,36.39
2016,1,11,9,0,0.0,60.0,0.4,7.0,60.0,57.13,44.35
2016,1,11,9,15,0.0,71.5,0.4,7.0,71.5,67.97,53.86
2016,1,11,9,30,0.0,83.0,0.4,7.0,83.0,78.87,63.28
2016,1,11,9,45,0.0,93.5,0.4,7.0,93.5,88.91,71.85
2016,1,11,10,0,0.0,104.0,0.4,7.0,104.0,98.97,80.34
2016,1,11,10,15,0.0,85.0,0.4,7.0,85.0,81.83,65.54
2016,1,11,10,30,0.0,66.0,0.4,7.0,66.0,63.79,49.99
2016,1,11,10,45,414.0,69.5,0.4,7.5,254.0,195.97,152.52
2016,1,11,11,0,828.0,73.0,0.4,8.0,442.0,359.84,278.08
2016,1,11,11,15,414.0,65.5,0.4,8.0,250.0,220.02,173.98
2016,1,11,11,30,0.0,58.0,0.4,8.0,58.0,56.05,42.61
2016,1,11,11,45,0.0,69.5,0.4,8.0,69.5,67.19,52.48
2016,1,11,12,0,0.0,81.0,0.4,8.0,81.0,78.34,61.93
2016,1,11,12,15,0.0,88.0,0.4,8.0,88.0,85.12,67.64
2016,1,11,12,30,0.0,95.0,0.4,8.0,95.0,91.92,73.38
2016,1,11,12,45,416.5,87.5,0.4,8.5,287.0,300.18,246.92
2016,1,11,13,0,833.0,80.0,0.4,9.0,479.0,508.29,406.92
2016,1,11,13,15,416.5,64.5,0.4,9.0,264.0,284.94,232.17
2016,1,11,13,30,0.0,49.0,0.4,9.0,49.0,47.34,34.96
2016,1,11,13,45,0.0,49.0,0.4,9.0,49.0,47.34,35.43
2016,1,11,14,0,0.0,49.0,0.4,9.0,49.0,47.34,35.49
2016,1,11,14,15,379.0,60.5,0.4,8.5,203.5,263.4,219.63
2016,1,11,14,30,758.0,72.0,0.4,8.0,358.0,460.46,374.19
2016,1,11,14,45,734.0,69.0,0.4,8.0,326.0,436.98,353.14
2016,1,11,15,0,710.0,66.0,0.4,8.0,294.0,411.89,332.9
2016,1,11,15,15,674.0,62.0,0.4,8.0,258.0,380.68,307.26
2016,1,11,15,30,638.0,58.0,0.4,8.0,222.0,347.52,279.33
2016,1,11,15,45,581.5,53.0,0.4,8.0,183.0,304.83,243.08
2016,1,11,16,0,525.0,48.0,0.4,8.0,144.0,263.43,206.94
2016,1,11,16,15,440.5,40.0,0.4,8.0,106.5,210.86,161.32
2016,1,11,16,30,356.0,32.0,0.4,8.0,69.0,162.52,116.81
2016,1,11,16,45,178.0,16.0,0.4,8.0,34.5,78.04,26.44
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
