Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,3.0,12.5,0.4,7.0,12.5,12.29,0.0
2016,1,12,8,0,6.0,25.0,0.4,7.0,25.0,23.58,11.31
2016,1,12,8,15,31.5,41.0,0.4,7.0,45.5,36.98,26.91
2016,1,12,8,30,57.0,57.0,0.4,7.0,66.0,48.34,37.98
2016,1,12,8,45,69.5,74.5,0.45,7.5,88.5,61.99,50.71
2016,1,12,9,0,82.0,92.0,0.5,8.0,111.0,81.31,62.72
2016,1,12,9,15,89.5,108.0,0.5,8.0,132.0,101.02,78.25
2016,1,12,9,30,97.0,124.0,0.5,8.0,153.0,121.41,94.85
2016,1,12,9,45,101.5,138.0,0.5,8.0,171.5,140.29,110.59
2016,1,12,10,0,106.0,152.0,0.5,8.0,190.0,159.45,126.68
2016,1,12,10,15,83.5,161.5,0.5,8.0,193.0,169.92,136.44
2016,1,12,10,30,61.0,171.0,0.5,8.0,196.0,176.56,142.79
2016,1,12,10,45,208.0,173.0,0.5,8.0,265.0,228.0,182.02
2016,1,12,11,0,355.0,175.0,0.5,8.0,334.0,289.12,229.49
2016,1,12,11,15,425.0,167.5,0.5,8.0,364.5,321.17,255.15
2016,1,12,11,30,495.0,160.0,0.5,8.0,395.0,356.14,283.42
2016,1,12,11,45,393.5,184.0,0.5,8.0,373.0,348.37,278.88
2016,1,12,12,0,292.0,208.0,0.5,8.0,351.0,335.83,270.15
2016,1,12,12,15,284.5,210.0,0.45,8.0,349.5,341.72,275.3
2016,1,12,12,30,277.0,212.0,0.4,8.0,348.0,346.53,279.31
2016,1,12,12,45,141.5,188.5,0.4,8.0,258.0,258.5,209.66
2016,1,12,13,0,6.0,165.0,0.4,8.0,168.0,163.83,132.63
2016,1,12,13,15,3.0,93.5,0.4,8.0,95.0,92.09,73.38
2016,1,12,13,30,0.0,22.0,0.4,8.0,22.0,21.24,12.86
2016,1,12,13,45,0.0,53.5,0.4,8.0,53.5,51.69,39.39
2016,1,12,14,0,0.0,85.0,0.4,8.0,85.0,82.34,65.7
2016,1,12,14,15,1.0,108.5,0.4,8.0,109.0,106.55,86.29
2016,1,12,14,30,2.0,132.0,0.4,8.0,133.0,131.72,107.56
2016,1,12,14,45,1.0,121.0,0.45,8.5,121.5,120.6,98.06
2016,1,12,15,0,0.0,110.0,0.5,9.0,110.0,109.5,88.68
2016,1,12,15,15,0.0,96.5,0.5,9.0,96.5,96.21,77.46
2016,1,12,15,30,0.0,83.0,0.5,9.0,83.0,82.86,66.06
2016,1,12,15,45,0.0,70.0,0.5,9.0,70.0,70.01,54.9
2016,1,12,16,0,0.0,57.0,0.5,9.0,57.0,57.11,43.52
2016,1,12,16,15,0.0,42.0,0.5,9.0,42.0,41.79,29.94
2016,1,12,16,30,0.0,27.0,0.5,9.0,27.0,26.16,15.86
2016,1,12,16,45,0.0,15.5,0.55,9.5,15.5,14.96,2.15
2016,1,12,17,0,0.0,4.0,0.6,10.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,0.6,10.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,0.55,9.0,12.0,11.8,0.0
2016,1,13,8,0,0.0,24.0,0.6,9.0,24.0,22.77,10.82
2016,1,13,8,15,15.0,42.0,0.6,9.0,44.5,37.76,27.37
2016,1,13,8,30,30.0,60.0,0.6,9.0,65.0,52.72,41.56
2016,1,13,8,45,46.0,79.0,0.6,9.0,88.5,68.01,55.78
2016,1,13,9,0,62.0,98.0,0.6,9.0,112.0,87.75,68.48
2016,1,13,9,15,72.0,115.5,0.6,9.0,135.0,107.95,84.54
2016,1,13,9,30,82.0,133.0,0.6,9.0,158.0,129.09,101.66
2016,1,13,9,45,111.0,143.0,0.6,9.0,181.0,146.15,114.71
2016,1,13,10,0,140.0,153.0,0.6,9.0,204.0,167.65,131.79
2016,1,13,10,15,383.0,128.0,0.6,9.0,282.0,210.46,159.72
2016,1,13,10,30,626.0,103.0,0.6,9.0,360.0,273.44,206.25
2016,1,13,10,45,313.0,112.0,0.65,9.0,240.5,204.23,159.74
2016,1,13,11,0,0.0,121.0,0.7,9.0,121.0,116.23,93.48
2016,1,13,11,15,315.5,122.5,0.7,9.0,273.0,237.63,190.75
2016,1,13,11,30,631.0,124.0,0.7,9.0,425.0,379.24,301.39
2016,1,13,11,45,330.5,159.5,0.7,9.0,317.5,298.32,239.68
2016,1,13,12,0,30.0,195.0,0.7,9.0,210.0,202.43,163.77
2016,1,13,12,15,285.0,176.5,0.65,8.5,317.5,309.74,251.87
2016,1,13,12,30,540.0,158.0,0.6,8.0,425.0,424.55,342.51
2016,1,13,12,45,676.0,137.0,0.6,8.0,467.0,482.1,386.77
2016,1,13,13,0,812.0,116.0,0.6,8.0,509.0,538.46,430.09
2016,1,13,13,15,586.5,149.0,0.6,8.0,429.0,460.42,370.26
2016,1,13,13,30,361.0,182.0,0.6,8.0,349.0,376.88,305.64
2016,1,13,13,45,180.5,107.5,0.6,8.0,191.0,206.81,170.1
2016,1,13,14,0,0.0,33.0,0.6,8.0,33.0,31.86,22.01
2016,1,13,14,15,106.5,97.0,0.55,8.0,137.5,154.41,128.05
2016,1,13,14,30,213.0,161.0,0.5,8.0,242.0,276.7,228.39
2016,1,13,14,45,206.0,149.0,0.5,8.0,222.0,259.47,213.48
2016,1,13,15,0,199.0,137.0,0.5,8.0,202.0,241.78,199.04
2016,1,13,15,15,191.5,121.5,0.45,7.5,178.0,224.47,184.81
2016,1,13,15,30,184.0,106.0,0.4,7.0,154.0,201.77,165.74
2016,1,13,15,45,400.5,77.5,0.4,7.0,160.0,260.17,211.12
2016,1,13,16,0,617.0,49.0,0.4,7.0,166.0,302.71,239.24
2016,1,13,16,15,534.0,41.5,0.4,6.5,124.0,248.02,191.24
2016,1,13,16,30,451.0,34.0,0.4,6.0,82.0,197.17,144.74
2016,1,13,16,45,295.0,23.0,0.4,6.0,48.5,121.8,59.54
2016,1,13,17,0,139.0,12.0,0.4,6.0,15.0,46.87,0.0
2016,1,13,17,15,69.5,6.0,0.4,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,3.0,0.4,6.5,3.0,2.95,0.0
2016,1,14,8,0,0.0,6.0,0.4,7.0,6.0,5.78,0.0
2016,1,14,8,15,0.0,11.5,0.4,7.0,11.5,11.08,4.17
2016,1,14,8,30,0.0,17.0,0.4,7.0,17.0,16.39,9.25
2016,1,14,8,45,0.0,23.0,0.4,7.0,23.0,22.19,14.73
2016,1,14,9,0,0.0,29.0,0.4,7.0,29.0,27.98,19.0
2016,1,14,9,15,0.0,34.5,0.45,7.0,34.5,33.3,23.72
2016,1,14,9,30,0.0,40.0,0.5,7.0,40.0,38.62,28.39
2016,1,14,9,45,0.0,44.5,0.55,7.0,44.5,42.98,32.16
2016,1,14,10,0,0.0,49.0,0.6,7.0,49.0,47.33,35.91
2016,1,14,10,15,0.0,82.5,0.55,7.0,82.5,79.52,63.7
2016,1,14,10,30,0.0,116.0,0.5,7.0,116.0,110.95,90.33
2016,1,14,10,45,2.5,136.0,0.5,7.0,137.0,130.7,106.69
2016,1,14,11,0,5.0,156.0,0.5,7.0,158.0,150.75,123.21
2016,1,14,11,15,2.5,121.0,0.5,7.0,122.0,117.42,95.13
2016,1,14,11,30,0.0,86.0,0.5,7.0,86.0,83.16,66.18
2016,1,14,11,45,0.0,87.5,0.5,7.0,87.5,84.62,67.48
2016,1,14,12,0,0.0,89.0,0.5,7.0,89.0,86.08,68.68
2016,1,14,12,15,0.0,60.5,0.5,7.0,60.5,58.48,45.07
2016,1,14,12,30,0.0,32.0,0.5,7.0,32.0,30.91,21.31
2016,1,14,12,45,0.0,74.5,0.5,7.0,74.5,72.04,56.85
2016,1,14,13,0,0.0,117.0,0.5,7.0,117.0,113.5,92.01
2016,1,14,13,15,0.0,89.0,0.5,7.0,89.0,86.14,68.74
2016,1,14,13,30,0.0,61.0,0.5,7.0,61.0,58.96,45.6
2016,1,14,13,45,0.0,102.5,0.55,7.0,102.5,99.56,80.51
2016,1,14,14,0,0.0,144.0,0.6,7.0,144.0,141.56,115.99
2016,1,14,14,15,0.0,104.0,0.6,7.0,104.0,101.44,82.08
2016,1,14,14,30,0.0,64.0,0.6,7.0,64.0,61.86,48.35
2016,1,14,14,45,0.0,58.5,0.6,7.5,58.5,56.53,43.8
2016,1,14,15,0,0.0,53.0,0.6,8.0,53.0,51.2,39.15
2016,1,14,15,15,0.0,46.5,0.55,8.0,46.5,44.91,33.72
2016,1,14,15,30,0.0,40.0,0.5,8.0,40.0,38.62,28.22
2016,1,14,15,45,0.0,33.0,0.5,8.0,33.0,31.85,22.24
2016,1,14,16,0,0.0,26.0,0.5,8.0,26.0,25.09,16.2
2016,1,14,16,15,0.0,19.5,0.45,8.0,19.5,18.81,10.55
2016,1,14,16,30,0.0,13.0,0.4,8.0,13.0,12.53,4.83
2016,1,14,16,45,0.0,7.5,0.4,8.5,7.5,7.23,0.0
2016,1,14,17,0,0.0,2.0,0.4,9.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,0.4,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,7,45,177.5,13.0,0.35,4.5,26.5,12.78,0.0
2016,1,15,8,0,355.0,26.0,0.3,5.0,53.0,20.57,9.93
2016,1,15,8,15,454.5,35.0,0.3,5.0,92.5,26.67,18.14
2016,1,15,8,30,554.0,44.0,0.3,5.0,132.0,32.52,24.07
2016,1,15,8,45,609.5,51.5,0.3,5.5,173.5,36.8,28.26
2016,1,15,9,0,665.0,59.0,0.3,6.0,215.0,73.41,39.98
2016,1,15,9,15,579.5,77.0,0.3,6.0,230.5,113.43,69.12
2016,1,15,9,30,494.0,95.0,0.3,6.0,246.0,144.65,97.3
2016,1,15,9,45,520.0,99.0,0.3,6.5,274.0,175.43,122.51
2016,1,15,10,0,546.0,103.0,0.3,7.0,302.0,207.78,150.12
2016,1,15,10,15,587.5,103.0,0.3,7.0,333.0,240.95,178.61
2016,1,15,10,30,629.0,103.0,0.3,7.0,364.0,276.12,208.96
2016,1,15,10,45,629.5,109.5,0.3,7.5,383.0,305.75,235.23
2016,1,15,11,0,630.0,116.0,0.3,8.0,402.0,334.07,259.84
2016,1,15,11,15,637.0,119.0,0.3,8.0,417.0,360.12,282.5
2016,1,15,11,30,644.0,122.0,0.3,8.0,432.0,384.98,303.77
2016,1,15,11,45,570.5,146.5,0.3,8.5,424.5,392.96,311.25
2016,1,15,12,0,497.0,171.0,0.3,9.0,417.0,397.24,315.29
2016,1,15,12,15,425.0,187.0,0.3,9.0,398.5,389.89,310.54
2016,1,15,12,30,353.0,203.0,0.3,9.0,380.0,376.83,301.09
2016,1,15,12,45,575.5,143.5,0.3,9.0,427.5,440.91,352.31
2016,1,15,13,0,798.0,84.0,0.3,9.0,475.0,502.14,400.01
2016,1,15,13,15,815.5,89.5,0.3,9.0,480.0,523.35,415.77
2016,1,15,13,30,833.0,95.0,0.3,9.0,485.0,542.14,429.99
2016,1,15,13,45,722.5,104.5,0.3,9.0,432.5,496.34,395.69
2016,1,15,14,0,612.0,114.0,0.3,9.0,380.0,447.92,359.48
2016,1,15,14,15,442.5,136.0,0.3,9.0,322.0,379.15,306.35
2016,1,15,14,30,273.0,158.0,0.3,9.0,264.0,309.59,251.5
2016,1,15,14,45,516.0,113.5,0.3,9.0,293.0,384.88,312.44
2016,1,15,15,0,759.0,69.0,0.3,9.0,322.0,446.85,359.32
2016,1,15,15,15,725.5,64.5,0.3,8.5,284.0,413.39,332.03
2016,1,15,15,30,692.0,60.0,0.3,8.0,246.0,379.05,304.21
2016,1,15,15,45,641.0,54.5,0.3,8.0,205.0,338.16,269.74
2016,1,15,16,0,590.0,49.0,0.3,8.0,164.0,296.13,233.34
2016,1,15,16,15,512.0,41.5,0.3,7.5,123.5,243.53,188.14
2016,1,15,16,30,434.0,34.0,0.3,7.0,83.0,194.54,144.1
2016,1,15,16,45,217.0,25.5,0.35,7.0,50.0,104.87,59.9
2016,1,15,17,0,0.0,17.0,0.4,7.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,0.4,7.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,165.0,13.0,0.4,9.0,26.0,12.78,0.0
2016,1,16,8,0,330.0,26.0,0.4,9.0,52.0,20.49,9.84
2016,1,16,8,15,431.5,35.5,0.35,9.5,91.0,27.06,18.12
2016,1,16,8,30,533.0,45.0,0.3,10.0,130.0,33.35,24.29
2016,1,16,8,45,597.0,51.5,0.3,10.5,172.5,36.7,27.57
2016,1,16,9,0,661.0,58.0,0.3,11.0,215.0,73.05,38.67
2016,1,16,9,15,700.5,63.5,0.3,11.0,255.5,112.7,62.12
2016,1,16,9,30,740.0,69.0,0.3,11.0,296.0,154.98,93.25
2016,1,16,9,45,536.5,104.0,0.3,11.5,278.5,183.39,126.08
2016,1,16,10,0,333.0,139.0,0.3,12.0,261.0,196.03,145.74
2016,1,16,10,15,271.5,159.0,0.3,12.0,264.0,212.86,162.82
2016,1,16,10,30,210.0,179.0,0.3,12.0,267.0,226.13,176.24
2016,1,16,10,45,105.0,136.0,0.3,12.0,180.0,162.39,127.9
2016,1,16,11,0,0.0,93.0,0.3,12.0,93.0,89.77,70.33
2016,1,16,11,15,267.0,124.0,0.3,12.0,253.5,222.05,176.27
2016,1,16,11,30,534.0,155.0,0.3,12.0,414.0,371.2,290.96
2016,1,16,11,45,617.5,134.0,0.3,12.5,438.0,403.92,315.23
2016,1,16,12,0,701.0,113.0,0.3,13.0,462.0,437.08,340.88
2016,1,16,12,15,610.0,140.5,0.3,13.0,445.5,435.57,340.62
2016,1,16,12,30,519.0,168.0,0.3,13.0,429.0,427.71,335.42
2016,1,16,12,45,502.5,173.5,0.3,13.0,424.0,433.48,340.55
2016,1,16,13,0,486.0,179.0,0.3,13.0,419.0,437.38,343.97
2016,1,16,13,15,537.5,156.5,0.25,13.0,415.5,446.85,351.76
2016,1,16,13,30,589.0,134.0,0.2,13.0,412.0,456.63,359.6
2016,1,16,13,45,602.0,124.0,0.2,13.0,398.0,455.04,358.93
2016,1,16,14,0,615.0,114.0,0.2,13.0,384.0,451.26,356.61
2016,1,16,14,15,426.0,138.5,0.2,12.5,320.0,374.53,298.24
2016,1,16,14,30,237.0,163.0,0.2,12.0,256.0,297.46,238.63
2016,1,16,14,45,223.0,152.5,0.2,12.0,234.0,278.21,224.18
2016,1,16,15,0,209.0,142.0,0.2,12.0,212.0,258.63,208.67
2016,1,16,15,15,452.0,103.0,0.2,11.5,232.5,331.04,266.38
2016,1,16,15,30,695.0,64.0,0.2,11.0,253.0,389.08,309.18
2016,1,16,15,45,639.0,59.0,0.2,11.0,211.0,344.45,271.45
2016,1,16,16,0,583.0,54.0,0.2,11.0,169.0,300.85,234.5
2016,1,16,16,15,503.5,45.5,0.25,10.5,128.0,246.51,188.86
2016,1,16,16,30,424.0,37.0,0.3,10.0,87.0,195.8,144.44
2016,1,16,16,45,288.0,26.0,0.4,10.0,53.0,127.95,76.63
2016,1,16,17,0,152.0,15.0,0.5,10.0,19.0,54.46,0.0
2016,1,16,17,15,76.0,7.5,0.5,10.0,9.5,7.37,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,0.6,12.0,3.0,2.95,0.0
2016,1,17,8,0,0.0,6.0,0.6,12.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,10.5,0.6,12.0,10.5,10.12,3.18
2016,1,17,8,30,0.0,15.0,0.6,12.0,15.0,14.46,7.27
2016,1,17,8,45,0.0,20.0,0.6,12.0,20.0,19.29,11.76
2016,1,17,9,0,0.0,25.0,0.6,12.0,25.0,24.12,15.22
2016,1,17,9,15,0.0,29.5,0.6,12.0,29.5,28.47,19.02
2016,1,17,9,30,0.0,34.0,0.6,12.0,34.0,32.82,22.78
2016,1,17,9,45,0.0,38.0,0.6,12.0,38.0,36.69,26.09
2016,1,17,10,0,0.0,42.0,0.6,12.0,42.0,40.56,29.36
2016,1,17,10,15,0.0,31.0,0.6,12.0,31.0,29.93,20.19
2016,1,17,10,30,0.0,20.0,0.6,12.0,20.0,19.3,11.02
2016,1,17,10,45,0.0,42.0,0.6,12.0,42.0,40.57,29.24
2016,1,17,11,0,0.0,64.0,0.6,12.0,64.0,61.86,47.26
2016,1,17,11,15,0.0,83.0,0.6,12.0,83.0,80.28,62.68
2016,1,17,11,30,0.0,102.0,0.6,12.0,102.0,98.5,77.81
2016,1,17,11,45,0.0,88.0,0.6,12.0,88.0,85.11,66.52
2016,1,17,12,0,0.0,74.0,0.6,12.0,74.0,71.56,55.16
2016,1,17,12,15,0.0,96.0,0.6,12.0,96.0,92.86,73.02
2016,1,17,12,30,0.0,118.0,0.6,12.0,118.0,114.24,90.71
2016,1,17,12,45,0.0,104.5,0.6,12.0,104.5,101.19,79.84
2016,1,17,13,0,0.0,91.0,0.6,12.0,91.0,88.07,68.98
2016,1,17,13,15,0.0,102.5,0.6,12.0,102.5,99.35,78.49
2016,1,17,13,30,0.0,114.0,0.6,12.0,114.0,110.78,88.04
2016,1,17,13,45,0.0,96.5,0.6,12.0,96.5,93.59,73.78
2016,1,17,14,0,0.0,79.0,0.6,12.0,79.0,76.4,59.49
2016,1,17,14,15,0.0,61.0,0.6,12.0,61.0,58.95,44.87
2016,1,17,14,30,0.0,43.0,0.6,12.0,43.0,41.53,30.11
2016,1,17,14,45,0.0,39.5,0.6,12.0,39.5,38.14,27.28
2016,1,17,15,0,0.0,36.0,0.6,12.0,36.0,34.75,24.42
2016,1,17,15,15,0.0,32.0,0.55,12.0,32.0,30.89,21.11
2016,1,17,15,30,0.0,28.0,0.5,12.0,28.0,27.02,17.77
2016,1,17,15,45,0.0,23.5,0.5,12.0,23.5,22.67,13.97
2016,1,17,16,0,0.0,19.0,0.5,12.0,19.0,18.32,10.14
2016,1,17,16,15,0.0,14.0,0.5,12.0,14.0,13.5,5.86
2016,1,17,16,30,0.0,9.0,0.5,12.0,9.0,8.67,1.57
2016,1,17,16,45,0.0,5.5,0.5,12.0,5.5,5.3,0.0
2016,1,17,17,0,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,0.45,11.5,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,18,7,45,195.0,13.0,0.3,7.5,28.5,12.78,0.0
2016,1,18,8,0,390.0,26.0,0.3,8.0,57.0,20.32,10.23
2016,1,18,8,15,488.0,34.5,0.25,8.0,98.0,25.94,17.35
2016,1,18,8,30,586.0,43.0,0.2,8.0,139.0,34.37,25.48
2016,1,18,8,45,641.0,49.5,0.2,8.5,181.5,38.58,29.57
2016,1,18,9,0,696.0,56.0,0.2,9.0,224.0,77.78,41.32
2016,1,18,9,15,489.0,88.5,0.2,9.0,216.5,116.96,74.67
2016,1,18,9,30,282.0,121.0,0.2,9.0,209.0,142.64,103.8
2016,1,18,9,45,286.0,133.5,0.25,9.5,231.5,168.24,125.1
2016,1,18,10,0,290.0,146.0,0.3,10.0,254.0,193.77,146.78
2016,1,18,10,15,215.5,165.5,0.3,10.0,249.0,206.79,160.95
2016,1,18,10,30,141.0,185.0,0.3,10.0,244.0,211.86,167.86
2016,1,18,10,45,95.0,188.5,0.3,10.0,229.5,207.83,166.01
2016,1,18,11,0,49.0,192.0,0.3,10.0,215.0,198.94,159.77
2016,1,18,11,15,65.5,204.0,0.3,10.0,235.5,219.28,176.11
2016,1,18,11,30,82.0,216.0,0.3,10.0,256.0,240.54,192.99
2016,1,18,11,45,77.0,222.0,0.3,10.0,260.5,247.42,198.45
2016,1,18,12,0,72.0,228.0,0.3,10.0,265.0,253.91,203.66
2016,1,18,12,15,54.0,217.5,0.3,10.0,245.5,237.77,190.87
2016,1,18,12,30,36.0,207.0,0.3,10.0,226.0,220.56,177.26
2016,1,18,12,45,88.0,217.0,0.3,10.0,261.5,258.82,208.43
2016,1,18,13,0,140.0,227.0,0.3,10.0,297.0,301.17,242.13
2016,1,18,13,15,104.0,216.5,0.3,10.0,268.0,270.95,217.97
2016,1,18,13,30,68.0,206.0,0.3,10.0,239.0,242.76,195.73
2016,1,18,13,45,99.0,201.0,0.3,10.0,246.5,255.61,206.81
2016,1,18,14,0,130.0,196.0,0.3,10.0,254.0,272.38,220.62
2016,1,18,14,15,114.5,183.5,0.3,10.0,232.5,252.08,204.46
2016,1,18,14,30,99.0,171.0,0.3,10.0,211.0,226.89,184.5
2016,1,18,14,45,90.5,159.5,0.3,10.0,193.5,210.79,171.76
2016,1,18,15,0,82.0,148.0,0.3,10.0,176.0,194.71,158.79
2016,1,18,15,15,77.0,131.5,0.3,10.0,155.5,174.59,142.33
2016,1,18,15,30,72.0,115.0,0.3,10.0,135.0,154.34,125.5
2016,1,18,15,45,59.5,96.5,0.3,10.0,111.5,128.4,103.6
2016,1,18,16,0,47.0,78.0,0.3,10.0,88.0,102.68,81.56
2016,1,18,16,15,34.0,61.0,0.3,10.0,67.0,78.94,60.93
2016,1,18,16,30,21.0,44.0,0.3,10.0,46.0,55.53,40.35
2016,1,18,16,45,10.5,27.5,0.3,10.0,28.5,33.41,19.17
2016,1,18,17,0,0.0,11.0,0.3,10.0,11.0,10.81,0.0
2016,1,18,17,15,0.0,5.5,0.3,10.0,5.5,5.41,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,0.7,11.0,12.5,12.29,0.0
2016,1,19,8,0,0.0,25.0,0.7,11.0,25.0,23.81,12.95
2016,1,19,8,15,10.5,42.0,0.7,11.0,44.0,39.07,28.54
2016,1,19,8,30,21.0,59.0,0.7,11.0,63.0,52.44,41.12
2016,1,19,8,45,27.5,76.0,0.7,11.5,82.0,66.58,54.08
2016,1,19,9,0,34.0,93.0,0.7,12.0,101.0,83.92,65.18
2016,1,19,9,15,40.0,109.0,0.65,12.0,120.0,101.2,79.19
2016,1,19,9,30,46.0,125.0,0.6,12.0,139.0,119.07,93.75
2016,1,19,9,45,48.5,138.5,0.6,12.0,155.0,134.83,106.73
2016,1,19,10,0,51.0,152.0,0.6,12.0,171.0,150.75,119.82
2016,1,19,10,15,406.0,118.5,0.6,12.0,289.5,211.56,158.73
2016,1,19,10,30,761.0,85.0,0.6,12.0,408.0,305.0,226.58
2016,1,19,10,45,767.0,90.0,0.6,12.5,430.5,339.54,256.35
2016,1,19,11,0,773.0,95.0,0.6,13.0,453.0,371.14,283.52
2016,1,19,11,15,510.5,156.0,0.6,13.0,396.0,349.72,272.19
2016,1,19,11,30,248.0,217.0,0.6,13.0,339.0,312.2,246.21
2016,1,19,11,45,130.0,200.0,0.6,13.0,264.5,251.13,199.62
2016,1,19,12,0,12.0,183.0,0.6,13.0,190.0,182.15,144.98
2016,1,19,12,15,6.0,144.0,0.6,13.0,147.5,142.21,112.95
2016,1,19,12,30,0.0,105.0,0.6,13.0,105.0,101.62,79.74
2016,1,19,12,45,0.0,121.0,0.6,13.0,121.0,117.26,92.8
2016,1,19,13,0,0.0,137.0,0.6,13.0,137.0,133.07,105.78
2016,1,19,13,15,28.5,171.0,0.6,12.5,184.5,184.69,148.42
2016,1,19,13,30,57.0,205.0,0.6,12.0,232.0,235.95,190.11
2016,1,19,13,45,48.5,193.5,0.6,12.0,216.0,220.87,177.86
2016,1,19,14,0,40.0,182.0,0.6,12.0,200.0,205.54,165.76
2016,1,19,14,15,173.0,171.0,0.55,11.5,242.0,269.75,219.36
2016,1,19,14,30,306.0,160.0,0.5,11.0,284.0,331.96,269.61
2016,1,19,14,45,297.0,149.5,0.5,11.0,261.5,314.2,255.08
2016,1,19,15,0,288.0,139.0,0.5,11.0,239.0,295.72,240.4
2016,1,19,15,15,279.0,124.5,0.5,10.5,212.5,272.08,221.7
2016,1,19,15,30,270.0,110.0,0.5,10.0,186.0,247.85,201.99
2016,1,19,15,45,254.5,94.5,0.5,10.0,157.5,219.17,177.72
2016,1,19,16,0,239.0,79.0,0.5,10.0,129.0,190.45,152.77
2016,1,19,16,15,209.0,62.5,0.45,9.5,99.0,155.18,122.12
2016,1,19,16,30,179.0,46.0,0.4,9.0,69.0,120.95,91.66
2016,1,19,16,45,89.5,32.0,0.4,9.0,43.5,73.41,48.5
2016,1,19,17,0,0.0,18.0,0.4,9.0,18.0,18.4,0.0
2016,1,19,17,15,0.0,9.0,0.4,9.0,9.0,8.85,0.0
2016,1,19,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,20,7,45,8.5,14.0,0.1,7.5,15.0,13.76,0.0
2016,1,20,8,0,17.0,28.0,0.1,8.0,30.0,25.86,15.09
2016,1,20,8,15,37.5,45.0,0.1,8.0,51.0,40.44,30.25
2016,1,20,8,30,58.0,62.0,0.1,8.0,72.0,52.3,41.62
2016,1,20,8,45,68.5,79.5,0.15,8.5,94.5,66.32,54.55
2016,1,20,9,0,79.0,97.0,0.2,9.0,117.0,86.42,66.65
2016,1,20,9,15,84.5,113.5,0.2,9.5,138.0,106.38,82.32
2016,1,20,9,30,90.0,130.0,0.2,10.0,159.0,129.39,100.91
2016,1,20,9,45,91.5,144.5,0.2,10.5,176.5,147.77,115.9
2016,1,20,10,0,93.0,159.0,0.2,11.0,194.0,166.18,130.92
2016,1,20,10,15,53.0,158.0,0.2,11.0,178.0,160.41,127.64
2016,1,20,10,30,13.0,157.0,0.2,11.0,162.0,152.55,122.34
2016,1,20,10,45,30.0,175.5,0.25,11.0,189.0,174.99,140.33
2016,1,20,11,0,47.0,194.0,0.3,11.0,216.0,200.31,160.5
2016,1,20,11,15,34.5,192.0,0.3,11.0,208.5,196.28,157.22
2016,1,20,11,30,22.0,190.0,0.3,11.0,201.0,191.42,153.37
2016,1,20,11,45,110.0,211.0,0.3,11.5,267.0,252.9,202.1
2016,1,20,12,0,198.0,232.0,0.3,12.0,333.0,318.53,252.8
2016,1,20,12,15,136.0,229.5,0.3,12.0,299.0,291.42,231.35
2016,1,20,12,30,74.0,227.0,0.3,12.0,265.0,259.59,206.55
2016,1,20,12,45,59.5,219.0,0.3,12.0,249.5,246.43,196.51
2016,1,20,13,0,45.0,211.0,0.3,12.0,234.0,232.61,185.72
2016,1,20,13,15,44.5,205.5,0.3,11.5,228.0,228.33,182.94
2016,1,20,13,30,44.0,200.0,0.3,11.0,222.0,223.87,179.96
2016,1,20,13,45,114.5,199.5,0.3,11.0,252.0,266.83,215.25
2016,1,20,14,0,185.0,199.0,0.3,11.0,282.0,305.74,246.53
2016,1,20,14,15,220.5,183.5,0.3,11.0,277.0,308.88,249.34
2016,1,20,14,30,256.0,168.0,0.3,11.0,272.0,315.51,255.03
2016,1,20,14,45,249.0,155.5,0.3,11.0,250.0,297.28,240.71
2016,1,20,15,0,242.0,143.0,0.3,11.0,228.0,278.34,225.79
2016,1,20,15,15,234.5,128.0,0.3,10.5,202.5,255.74,208.0
2016,1,20,15,30,227.0,113.0,0.3,10.0,177.0,232.58,189.29
2016,1,20,15,45,210.5,97.0,0.3,10.0,149.5,203.92,165.22
2016,1,20,16,0,194.0,81.0,0.3,10.0,122.0,175.35,140.67
2016,1,20,16,15,169.0,64.0,0.3,9.5,94.0,142.57,112.36
2016,1,20,16,30,144.0,47.0,0.3,9.0,66.0,110.58,84.08
2016,1,20,16,45,72.0,32.5,0.3,9.0,42.0,68.52,46.15
2016,1,20,17,0,0.0,18.0,0.3,9.0,18.0,18.2,0.0
2016,1,20,17,15,0.0,9.0,0.3,9.0,9.0,8.85,0.0
2016,1,20,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,87.5,15.0,0.6,8.0,22.5,11.69,0.0
2016,1,21,8,0,175.0,30.0,0.6,8.0,45.0,23.28,13.19
2016,1,21,8,15,236.5,44.0,0.55,8.0,76.5,33.62,24.21
2016,1,21,8,30,298.0,58.0,0.5,8.0,108.0,43.57,33.77
2016,1,21,8,45,334.5,71.0,0.5,8.5,142.0,54.5,43.93
2016,1,21,9,0,371.0,84.0,0.5,9.0,176.0,85.06,56.39
2016,1,21,9,15,394.5,95.5,0.5,9.0,208.0,116.14,77.72
2016,1,21,9,30,418.0,107.0,0.5,9.0,240.0,148.9,103.27
2016,1,21,9,45,442.0,115.0,0.5,9.5,269.5,180.22,128.97
2016,1,21,10,0,466.0,123.0,0.5,10.0,299.0,212.86,156.49
2016,1,21,10,15,544.0,116.5,0.5,10.0,338.0,247.89,184.88
2016,1,21,10,30,622.0,110.0,0.5,10.0,377.0,287.71,217.66
2016,1,21,10,45,712.0,96.0,0.5,10.5,418.0,328.28,250.63
2016,1,21,11,0,802.0,82.0,0.5,11.0,459.0,374.52,287.96
2016,1,21,11,15,584.5,141.0,0.5,11.0,421.0,368.56,287.92
2016,1,21,11,30,367.0,200.0,0.5,11.0,383.0,348.25,275.1
2016,1,21,11,45,362.0,206.0,0.5,11.5,389.5,362.91,287.12
2016,1,21,12,0,357.0,212.0,0.5,12.0,396.0,376.39,297.66
2016,1,21,12,15,245.0,224.5,0.5,12.0,351.5,342.33,271.7
2016,1,21,12,30,133.0,237.0,0.5,12.0,307.0,301.66,240.15
2016,1,21,12,45,125.0,234.0,0.5,12.0,299.0,298.17,237.98
2016,1,21,13,0,117.0,231.0,0.5,12.0,291.0,294.07,235.0
2016,1,21,13,15,148.0,225.5,0.5,11.5,299.0,307.9,246.92
2016,1,21,13,30,179.0,220.0,0.5,11.0,307.0,321.53,258.59
2016,1,21,13,45,253.5,202.0,0.5,11.0,320.0,349.4,281.37
2016,1,21,14,0,328.0,184.0,0.5,11.0,333.0,372.09,299.86
2016,1,21,14,15,212.0,180.5,0.5,11.0,274.5,301.75,244.03
2016,1,21,14,30,96.0,177.0,0.5,11.0,216.0,232.43,188.43
2016,1,21,14,45,72.0,160.0,0.5,11.0,188.0,202.26,164.46
2016,1,21,15,0,48.0,143.0,0.5,11.0,160.0,172.37,140.13
2016,1,21,15,15,42.5,128.0,0.5,11.0,142.0,154.15,125.27
2016,1,21,15,30,37.0,113.0,0.5,11.0,124.0,135.95,110.14
2016,1,21,15,45,29.5,96.5,0.55,11.0,104.5,115.18,92.63
2016,1,21,16,0,22.0,80.0,0.6,11.0,85.0,94.57,74.96
2016,1,21,16,15,11.5,63.0,0.6,11.0,65.5,69.15,53.03
2016,1,21,16,30,1.0,46.0,0.6,11.0,46.0,47.72,34.38
2016,1,21,16,45,0.5,29.5,0.6,11.0,29.5,30.19,18.16
2016,1,21,17,0,0.0,13.0,0.6,11.0,13.0,12.55,0.0
2016,1,21,17,15,0.0,6.5,0.6,11.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,0.2,10.0,6.0,5.78,0.0
2016,1,22,8,0,0.0,12.0,0.2,10.0,12.0,11.57,3.78
2016,1,22,8,15,0.0,20.5,0.2,10.0,20.5,19.78,11.89
2016,1,22,8,30,0.0,29.0,0.2,10.0,29.0,27.99,19.62
2016,1,22,8,45,0.0,38.5,0.2,10.0,38.5,37.18,28.17
2016,1,22,9,0,0.0,48.0,0.2,10.0,48.0,46.37,34.69
2016,1,22,9,15,0.0,56.5,0.2,10.0,56.5,54.6,41.83
2016,1,22,9,30,0.0,65.0,0.2,10.0,65.0,62.8,48.85
2016,1,22,9,45,0.0,72.5,0.2,10.0,72.5,69.95,54.88
2016,1,22,10,0,0.0,80.0,0.2,10.0,80.0,77.11,60.86
2016,1,22,10,15,0.0,104.0,0.2,10.0,104.0,99.64,79.74
2016,1,22,10,30,0.0,128.0,0.2,10.0,128.0,122.21,98.34
