Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,45,34.0,166.0,0.25,10.0,182.0,168.01,135.26
2016,1,22,11,0,68.0,204.0,0.3,10.0,236.0,217.48,174.69
2016,1,22,11,15,43.5,196.5,0.3,10.0,217.5,204.27,164.03
2016,1,22,11,30,19.0,189.0,0.3,10.0,199.0,189.34,152.16
2016,1,22,11,45,25.0,198.0,0.3,10.0,211.0,201.68,162.17
2016,1,22,12,0,31.0,207.0,0.3,10.0,223.0,215.01,172.8
2016,1,22,12,15,15.5,178.0,0.3,10.0,186.0,179.83,144.36
2016,1,22,12,30,0.0,149.0,0.3,10.0,149.0,144.35,115.55
2016,1,22,12,45,0.0,129.5,0.35,10.5,129.5,125.54,100.15
2016,1,22,13,0,0.0,110.0,0.4,11.0,110.0,106.6,84.47
2016,1,22,13,15,39.5,163.0,0.4,11.0,182.5,182.73,147.67
2016,1,22,13,30,79.0,216.0,0.4,11.0,255.0,259.64,209.4
2016,1,22,13,45,65.0,203.5,0.4,11.0,235.0,240.55,193.75
2016,1,22,14,0,51.0,191.0,0.4,11.0,215.0,221.14,178.45
2016,1,22,14,15,25.5,163.0,0.4,11.0,175.0,174.99,141.21
2016,1,22,14,30,0.0,135.0,0.4,11.0,135.0,133.16,106.97
2016,1,22,14,45,14.0,137.0,0.45,11.0,142.0,143.31,115.97
2016,1,22,15,0,28.0,139.0,0.5,11.0,149.0,157.85,128.29
2016,1,22,15,15,23.5,124.5,0.5,11.0,132.5,136.67,110.72
2016,1,22,15,30,19.0,110.0,0.5,11.0,116.0,119.95,96.81
2016,1,22,15,45,10.5,94.0,0.55,11.0,97.0,99.93,79.9
2016,1,22,16,0,2.0,78.0,0.6,11.0,78.0,80.22,63.04
2016,1,22,16,15,1.0,60.5,0.6,10.5,60.5,61.96,47.26
2016,1,22,16,30,0.0,43.0,0.6,10.0,43.0,43.43,31.04
2016,1,22,16,45,0.0,27.5,0.6,10.0,27.5,27.23,16.18
2016,1,22,17,0,0.0,12.0,0.6,10.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,0.6,10.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,0.5,8.5,12.5,12.06,0.0
2016,1,23,8,0,0.0,25.0,0.5,9.0,25.0,23.99,14.1
2016,1,23,8,15,2.0,43.0,0.5,9.0,43.5,40.15,29.96
2016,1,23,8,30,4.0,61.0,0.5,9.0,62.0,56.01,44.79
2016,1,23,8,45,15.0,78.5,0.55,9.0,82.5,71.59,59.19
2016,1,23,9,0,26.0,96.0,0.6,9.0,103.0,86.53,68.38
2016,1,23,9,15,32.0,112.5,0.6,9.0,122.0,103.92,82.72
2016,1,23,9,30,38.0,129.0,0.6,9.0,141.0,121.93,97.57
2016,1,23,9,45,47.0,143.5,0.6,9.0,160.0,139.46,111.86
2016,1,23,10,0,56.0,158.0,0.6,9.0,179.0,157.74,126.78
2016,1,23,10,15,206.5,163.5,0.6,9.0,252.0,205.22,161.54
2016,1,23,10,30,357.0,169.0,0.6,9.0,325.0,264.17,206.58
2016,1,23,10,45,222.5,189.5,0.65,9.0,288.5,252.5,201.01
2016,1,23,11,0,88.0,210.0,0.7,9.0,252.0,230.6,185.99
2016,1,23,11,15,44.0,151.0,0.7,9.0,172.0,162.33,131.04
2016,1,23,11,30,0.0,92.0,0.7,9.0,92.0,88.95,70.34
2016,1,23,11,45,158.0,157.0,0.7,9.0,239.5,224.44,182.91
2016,1,23,12,0,316.0,222.0,0.7,9.0,387.0,368.4,296.92
2016,1,23,12,15,162.5,202.5,0.7,9.0,287.5,279.61,226.0
2016,1,23,12,30,9.0,183.0,0.7,9.0,188.0,182.05,146.93
2016,1,23,12,45,426.0,136.5,0.7,9.0,356.5,366.08,299.15
2016,1,23,13,0,843.0,90.0,0.7,9.0,525.0,551.1,442.38
2016,1,23,13,15,447.0,149.5,0.7,9.0,379.5,401.68,324.67
2016,1,23,13,30,51.0,209.0,0.7,9.0,234.0,237.22,191.91
2016,1,23,13,45,166.5,202.0,0.7,9.0,279.5,298.96,244.2
2016,1,23,14,0,282.0,195.0,0.7,9.0,325.0,360.7,294.1
2016,1,23,14,15,197.0,188.5,0.65,8.5,277.0,303.51,248.15
2016,1,23,14,30,112.0,182.0,0.6,8.0,229.0,251.55,206.39
2016,1,23,14,45,56.0,108.5,0.6,8.0,132.0,138.41,113.34
2016,1,23,15,0,0.0,35.0,0.6,8.0,35.0,33.79,23.87
2016,1,23,15,15,0.0,31.5,0.6,8.0,31.5,30.4,21.06
2016,1,23,15,30,0.0,28.0,0.6,8.0,28.0,27.02,18.11
2016,1,23,15,45,293.5,43.0,0.6,8.0,108.5,188.4,156.06
2016,1,23,16,0,587.0,58.0,0.6,8.0,189.0,321.35,259.63
2016,1,23,16,15,512.5,51.0,0.6,7.5,147.5,268.51,213.04
2016,1,23,16,30,438.0,44.0,0.6,7.0,106.0,218.79,169.3
2016,1,23,16,45,322.5,33.0,0.6,7.0,69.5,155.78,112.61
2016,1,23,17,0,207.0,22.0,0.6,7.0,33.0,93.35,22.74
2016,1,23,17,15,103.5,11.0,0.55,7.0,16.5,36.63,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,81.0,16.0,0.3,6.5,23.5,12.43,0.0
2016,1,24,8,0,162.0,32.0,0.3,7.0,47.0,24.78,15.11
2016,1,24,8,15,214.5,47.5,0.3,7.0,78.5,36.27,26.84
2016,1,24,8,30,267.0,63.0,0.3,7.0,110.0,47.34,37.42
2016,1,24,8,45,312.0,75.5,0.3,7.5,144.0,59.85,43.94
2016,1,24,9,0,357.0,88.0,0.3,8.0,178.0,89.79,60.37
2016,1,24,9,15,375.0,101.0,0.25,8.5,210.0,121.2,82.61
2016,1,24,9,30,393.0,114.0,0.2,9.0,242.0,153.89,108.29
2016,1,24,9,45,417.5,122.0,0.2,9.5,272.0,184.56,133.32
2016,1,24,10,0,442.0,130.0,0.2,10.0,302.0,216.65,160.13
2016,1,24,10,15,473.5,135.5,0.2,10.5,332.5,249.63,187.58
2016,1,24,10,30,505.0,141.0,0.2,11.0,363.0,284.12,216.12
2016,1,24,10,45,688.0,105.0,0.2,11.5,424.5,333.79,253.73
2016,1,24,11,0,871.0,69.0,0.2,12.0,486.0,395.91,301.4
2016,1,24,11,15,613.5,138.0,0.2,12.0,437.0,382.12,295.49
2016,1,24,11,30,356.0,207.0,0.2,12.0,388.0,353.1,276.26
2016,1,24,11,45,335.0,215.5,0.2,12.0,388.5,362.6,284.77
2016,1,24,12,0,314.0,224.0,0.2,12.0,389.0,370.3,291.24
2016,1,24,12,15,605.5,148.0,0.2,12.0,467.5,454.1,356.58
2016,1,24,12,30,897.0,72.0,0.2,12.0,546.0,540.77,422.35
2016,1,24,12,45,888.5,74.0,0.25,12.0,539.5,551.13,430.49
2016,1,24,13,0,880.0,76.0,0.3,12.0,533.0,558.56,437.32
2016,1,24,13,15,659.5,130.5,0.3,11.5,468.0,502.59,395.89
2016,1,24,13,30,439.0,185.0,0.3,11.0,403.0,438.67,347.91
2016,1,24,13,45,278.0,196.0,0.3,11.0,332.5,359.13,287.04
2016,1,24,14,0,117.0,207.0,0.3,11.0,262.0,278.95,223.85
2016,1,24,14,15,78.5,188.5,0.3,11.0,224.5,234.94,189.51
2016,1,24,14,30,40.0,170.0,0.3,11.0,187.0,195.37,157.81
2016,1,24,14,45,200.5,152.0,0.3,11.0,226.5,265.97,216.83
2016,1,24,15,0,361.0,134.0,0.3,11.0,266.0,337.5,273.78
2016,1,24,15,15,346.5,121.5,0.3,10.5,237.5,311.94,253.06
2016,1,24,15,30,332.0,109.0,0.3,10.0,209.0,285.75,232.22
2016,1,24,15,45,313.0,95.0,0.3,9.5,178.5,255.43,207.4
2016,1,24,16,0,294.0,81.0,0.3,9.0,148.0,225.06,181.75
2016,1,24,16,15,263.0,65.5,0.3,8.5,116.0,188.44,150.24
2016,1,24,16,30,232.0,50.0,0.3,8.0,84.0,152.89,118.81
2016,1,24,16,45,168.5,35.5,0.3,8.0,55.5,109.52,79.71
2016,1,24,17,0,105.0,21.0,0.3,8.0,27.0,63.76,21.0
2016,1,24,17,15,52.5,10.5,0.3,8.0,13.5,23.59,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.0,14.5,0.2,8.5,31.0,10.84,0.0
2016,1,25,8,0,350.0,29.0,0.2,9.0,62.0,22.41,13.18
2016,1,25,8,15,441.5,37.0,0.2,9.0,101.0,27.4,18.81
2016,1,25,8,30,533.0,45.0,0.2,9.0,140.0,32.21,23.57
2016,1,25,8,45,593.0,50.0,0.2,9.5,181.5,42.59,25.62
2016,1,25,9,0,653.0,55.0,0.2,10.0,223.0,82.7,43.64
2016,1,25,9,15,326.5,79.0,0.2,10.0,163.0,98.43,64.93
2016,1,25,9,30,0.0,103.0,0.2,10.0,103.0,97.07,77.79
2016,1,25,9,45,0.0,113.0,0.2,10.5,113.0,106.83,85.75
2016,1,25,10,0,0.0,123.0,0.2,11.0,123.0,116.58,93.53
2016,1,25,10,15,15.0,148.5,0.2,11.0,155.5,144.45,115.92
2016,1,25,10,30,30.0,174.0,0.2,11.0,188.0,171.79,137.65
2016,1,25,10,45,40.5,188.5,0.2,11.5,208.0,190.91,152.44
2016,1,25,11,0,51.0,203.0,0.2,12.0,228.0,210.82,167.82
2016,1,25,11,15,51.0,210.5,0.2,12.0,236.0,220.71,175.57
2016,1,25,11,30,51.0,218.0,0.2,12.0,244.0,230.51,183.28
2016,1,25,11,45,184.0,221.5,0.2,12.0,318.0,298.69,236.87
2016,1,25,12,0,317.0,225.0,0.2,12.0,392.0,373.69,294.55
2016,1,25,12,15,256.5,234.5,0.2,12.0,370.0,360.8,284.26
2016,1,25,12,30,196.0,244.0,0.2,12.0,348.0,342.96,270.78
2016,1,25,12,45,153.0,241.0,0.2,12.0,322.0,321.58,254.56
2016,1,25,13,0,110.0,238.0,0.2,12.0,296.0,295.72,234.65
2016,1,25,13,15,184.0,229.0,0.15,12.0,323.0,333.11,264.69
2016,1,25,13,30,258.0,220.0,0.1,12.0,350.0,371.54,294.6
2016,1,25,13,45,156.5,209.0,0.1,12.0,287.0,301.74,239.99
2016,1,25,14,0,55.0,198.0,0.1,12.0,224.0,230.99,184.23
2016,1,25,14,15,110.0,191.5,0.05,12.0,240.0,260.23,208.78
2016,1,25,14,30,165.0,185.0,0.0,12.0,256.0,283.98,227.99
2016,1,25,14,45,82.5,121.5,0.0,12.0,157.0,171.09,137.51
2016,1,25,15,0,0.0,58.0,0.0,12.0,58.0,56.04,42.18
2016,1,25,15,15,0.0,52.0,0.0,11.5,52.0,50.23,37.8
2016,1,25,15,30,0.0,46.0,0.0,11.0,46.0,44.43,32.95
2016,1,25,15,45,0.0,39.0,0.05,11.0,39.0,37.65,27.1
2016,1,25,16,0,0.0,32.0,0.1,11.0,32.0,30.89,21.17
2016,1,25,16,15,0.0,25.0,0.1,11.0,25.0,24.12,15.18
2016,1,25,16,30,0.0,18.0,0.1,11.0,18.0,17.36,9.16
2016,1,25,16,45,0.0,12.0,0.1,11.0,12.0,11.57,3.88
2016,1,25,17,0,0.0,6.0,0.1,11.0,6.0,5.78,0.0
2016,1,25,17,15,0.0,3.0,0.1,10.5,3.0,2.95,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,45,193.5,13.5,0.4,9.5,32.0,9.88,0.0
2016,1,26,8,0,387.0,27.0,0.3,10.0,64.0,20.38,11.53
2016,1,26,8,15,475.5,34.5,0.25,10.5,104.0,25.02,16.59
2016,1,26,8,30,564.0,42.0,0.2,11.0,144.0,32.22,23.39
2016,1,26,8,45,617.5,47.0,0.15,11.5,185.0,44.52,25.85
2016,1,26,9,0,671.0,52.0,0.1,12.0,226.0,82.46,42.0
2016,1,26,9,15,471.5,90.5,0.1,12.5,222.5,124.47,79.71
2016,1,26,9,30,272.0,129.0,0.1,13.0,219.0,152.77,110.88
2016,1,26,9,45,277.5,143.5,0.1,13.5,244.0,180.24,133.35
2016,1,26,10,0,283.0,158.0,0.1,14.0,269.0,207.85,156.13
2016,1,26,10,15,159.5,168.5,0.1,14.0,232.0,198.34,153.22
2016,1,26,10,30,36.0,179.0,0.1,14.0,195.0,178.24,140.57
2016,1,26,10,45,111.5,198.5,0.1,14.5,252.0,223.72,175.32
2016,1,26,11,0,187.0,218.0,0.1,15.0,309.0,275.87,214.73
2016,1,26,11,15,153.5,226.0,0.1,15.0,302.5,277.17,216.05
2016,1,26,11,30,120.0,234.0,0.1,15.0,296.0,276.17,215.7
2016,1,26,11,45,170.0,237.5,0.1,15.0,327.0,307.84,240.29
2016,1,26,12,0,220.0,241.0,0.1,15.0,358.0,341.42,266.01
2016,1,26,12,15,263.5,236.0,0.1,15.0,377.0,366.65,285.37
2016,1,26,12,30,307.0,231.0,0.1,15.0,396.0,391.27,304.33
2016,1,26,12,45,361.5,217.5,0.1,15.0,409.5,413.58,321.7
2016,1,26,13,0,416.0,204.0,0.1,15.0,423.0,438.9,341.24
2016,1,26,13,15,410.0,200.0,0.1,15.0,411.5,436.87,339.98
2016,1,26,13,30,404.0,196.0,0.1,15.0,400.0,429.38,335.0
2016,1,26,13,45,401.5,188.0,0.1,15.0,384.5,426.27,333.22
2016,1,26,14,0,399.0,180.0,0.1,15.0,369.0,417.72,327.33
2016,1,26,14,15,301.5,182.5,0.1,14.5,321.0,361.52,285.22
2016,1,26,14,30,204.0,185.0,0.1,14.0,273.0,305.67,242.82
2016,1,26,14,45,156.5,171.5,0.1,14.0,236.0,265.36,211.78
2016,1,26,15,0,109.0,158.0,0.1,14.0,199.0,225.77,180.63
2016,1,26,15,15,102.0,143.0,0.1,13.5,178.0,205.82,165.36
2016,1,26,15,30,95.0,128.0,0.1,13.0,157.0,185.76,149.51
2016,1,26,15,45,84.5,110.5,0.1,12.5,133.5,161.11,129.53
2016,1,26,16,0,74.0,93.0,0.1,12.0,110.0,131.66,105.15
2016,1,26,16,15,60.5,74.5,0.15,11.5,87.0,104.99,82.63
2016,1,26,16,30,47.0,56.0,0.2,11.0,64.0,78.63,59.92
2016,1,26,16,45,23.5,39.0,0.3,11.0,43.0,51.2,35.93
2016,1,26,17,0,0.0,22.0,0.4,11.0,22.0,22.1,7.45
2016,1,26,17,15,0.0,11.0,0.35,11.0,11.0,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,167.0,16.0,0.3,8.5,32.5,12.04,0.0
2016,1,27,8,0,334.0,32.0,0.3,9.0,65.0,25.04,15.67
2016,1,27,8,15,425.5,41.0,0.25,9.5,105.0,30.81,21.85
2016,1,27,8,30,517.0,50.0,0.2,10.0,145.0,36.37,27.24
2016,1,27,8,45,345.5,77.5,0.2,10.5,148.0,64.22,45.32
2016,1,27,9,0,174.0,105.0,0.2,11.0,151.0,97.52,71.87
2016,1,27,9,15,188.5,120.5,0.2,11.5,177.5,122.48,90.47
2016,1,27,9,30,203.0,136.0,0.2,12.0,204.0,148.62,111.02
2016,1,27,9,45,504.5,101.0,0.2,12.5,295.0,186.59,130.39
2016,1,27,10,0,806.0,66.0,0.2,13.0,386.0,251.44,174.4
2016,1,27,10,15,823.5,68.0,0.15,13.0,416.5,291.36,209.32
2016,1,27,10,30,841.0,70.0,0.1,13.0,447.0,331.0,243.75
2016,1,27,10,45,856.0,70.5,0.1,13.5,472.0,369.8,276.61
2016,1,27,11,0,871.0,71.0,0.1,14.0,497.0,405.37,306.19
2016,1,27,11,15,878.5,72.0,0.1,14.0,514.5,437.08,332.79
2016,1,27,11,30,886.0,73.0,0.1,14.0,532.0,466.94,357.38
2016,1,27,11,45,891.0,73.5,0.1,14.5,542.5,493.14,378.01
2016,1,27,12,0,896.0,74.0,0.1,15.0,553.0,517.05,396.42
2016,1,27,12,15,897.5,74.0,0.1,15.0,556.0,536.27,411.75
2016,1,27,12,30,899.0,74.0,0.1,15.0,559.0,552.84,424.9
2016,1,27,12,45,901.0,72.5,0.1,15.5,554.5,565.42,434.18
2016,1,27,13,0,903.0,71.0,0.1,16.0,550.0,575.2,441.25
2016,1,27,13,15,898.0,70.0,0.1,16.0,537.5,578.73,444.52
2016,1,27,13,30,893.0,69.0,0.1,16.0,525.0,579.31,445.62
2016,1,27,13,45,886.5,67.5,0.1,16.0,505.5,575.59,443.56
2016,1,27,14,0,880.0,66.0,0.1,16.0,486.0,569.02,439.34
2016,1,27,14,15,867.5,64.5,0.1,15.5,459.5,556.32,431.36
2016,1,27,14,30,855.0,63.0,0.1,15.0,433.0,541.03,421.31
2016,1,27,14,45,837.5,61.0,0.1,15.0,400.5,520.09,406.05
2016,1,27,15,0,820.0,59.0,0.1,15.0,368.0,499.47,390.6
2016,1,27,15,15,793.5,56.0,0.1,14.5,330.5,468.92,368.02
2016,1,27,15,30,767.0,53.0,0.1,14.0,293.0,437.03,343.71
2016,1,27,15,45,727.5,49.5,0.1,14.0,252.0,397.59,312.15
2016,1,27,16,0,688.0,46.0,0.1,14.0,211.0,358.09,279.49
2016,1,27,16,15,627.0,41.0,0.15,13.5,168.5,308.62,238.73
2016,1,27,16,30,566.0,36.0,0.2,13.0,126.0,261.24,198.16
2016,1,27,16,45,459.5,28.5,0.3,12.5,86.0,198.61,144.43
2016,1,27,17,0,353.0,21.0,0.4,12.0,46.0,139.58,75.77
2016,1,27,17,15,176.5,10.5,0.45,11.5,23.0,56.72,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,2.0,17.0,0.25,8.5,17.0,16.41,0.37
2016,1,28,8,0,4.0,34.0,0.2,9.0,34.0,31.81,21.59
2016,1,28,8,15,18.0,51.5,0.2,9.5,54.5,46.02,35.37
2016,1,28,8,30,32.0,69.0,0.2,10.0,75.0,60.6,48.89
2016,1,28,8,45,41.5,86.5,0.2,10.5,96.5,76.45,59.51
2016,1,28,9,0,51.0,104.0,0.2,11.0,118.0,95.37,74.3
2016,1,28,9,15,56.0,120.5,0.2,11.5,137.5,114.01,89.13
2016,1,28,9,30,61.0,137.0,0.2,12.0,157.0,133.13,104.44
2016,1,28,9,45,268.5,133.0,0.2,12.5,238.5,171.14,127.24
2016,1,28,10,0,476.0,129.0,0.2,13.0,320.0,228.65,167.46
2016,1,28,10,15,238.0,107.5,0.2,13.0,203.0,165.47,125.51
2016,1,28,10,30,0.0,86.0,0.2,13.0,86.0,83.07,64.44
2016,1,28,10,45,0.0,73.5,0.25,13.5,73.5,71.07,54.52
2016,1,28,11,0,0.0,61.0,0.3,14.0,61.0,58.96,44.26
2016,1,28,11,15,0.0,89.0,0.3,14.0,89.0,86.07,66.79
2016,1,28,11,30,0.0,117.0,0.3,14.0,117.0,112.91,88.71
2016,1,28,11,45,0.0,119.5,0.3,14.0,119.5,115.41,90.56
2016,1,28,12,0,0.0,122.0,0.3,14.0,122.0,117.92,92.55
2016,1,28,12,15,0.0,104.5,0.3,13.5,104.5,101.1,78.91
2016,1,28,12,30,0.0,87.0,0.3,13.0,87.0,84.17,65.15
2016,1,28,12,45,0.0,123.5,0.3,13.0,123.5,119.67,94.47
2016,1,28,13,0,0.0,160.0,0.3,13.0,160.0,155.57,123.52
2016,1,28,13,15,0.0,110.0,0.3,13.0,110.0,106.65,83.59
2016,1,28,13,30,0.0,60.0,0.3,13.0,60.0,58.0,43.46
2016,1,28,13,45,0.0,74.5,0.3,13.0,74.5,72.04,55.42
2016,1,28,14,0,0.0,89.0,0.3,13.0,89.0,86.17,67.25
2016,1,28,14,15,46.5,139.5,0.25,13.0,160.0,166.01,133.71
2016,1,28,14,30,93.0,190.0,0.2,13.0,231.0,246.37,198.12
2016,1,28,14,45,67.0,171.5,0.2,13.0,199.5,212.99,170.91
2016,1,28,15,0,41.0,153.0,0.2,13.0,168.0,179.92,144.48
2016,1,28,15,15,38.0,138.0,0.2,12.5,151.0,162.99,131.33
2016,1,28,15,30,35.0,123.0,0.2,12.0,134.0,146.0,117.77
2016,1,28,15,45,30.0,106.5,0.2,12.0,115.0,126.31,101.47
2016,1,28,16,0,25.0,90.0,0.2,12.0,96.0,106.67,84.93
2016,1,28,16,15,16.5,73.0,0.2,11.5,77.0,81.54,63.64
2016,1,28,16,30,8.0,56.0,0.2,11.0,58.0,60.63,45.64
2016,1,28,16,45,4.0,39.0,0.25,11.0,40.0,41.44,28.66
2016,1,28,17,0,0.0,22.0,0.3,11.0,22.0,21.67,9.23
2016,1,28,17,15,0.0,11.0,0.25,11.0,11.0,10.81,0.0
2016,1,28,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,15.0,0.4,12.0,15.0,14.48,0.79
2016,1,29,8,0,0.0,30.0,0.4,12.0,30.0,28.58,18.67
2016,1,29,8,15,0.0,47.5,0.4,12.0,47.5,44.29,33.51
2016,1,29,8,30,0.0,65.0,0.4,12.0,65.0,59.77,47.78
2016,1,29,8,45,6.0,81.5,0.4,12.0,83.5,74.84,58.34
2016,1,29,9,0,12.0,98.0,0.4,12.0,102.0,91.06,71.84
2016,1,29,9,15,17.0,113.5,0.4,12.0,119.5,106.98,84.9
2016,1,29,9,30,22.0,129.0,0.4,12.0,137.0,123.38,98.24
2016,1,29,9,45,11.0,104.0,0.4,12.0,108.0,101.21,80.07
2016,1,29,10,0,0.0,79.0,0.4,12.0,79.0,76.28,59.52
2016,1,29,10,15,0.0,64.5,0.4,12.0,64.5,62.34,47.7
2016,1,29,10,30,0.0,50.0,0.4,12.0,50.0,48.31,35.75
2016,1,29,10,45,0.0,83.5,0.4,12.0,83.5,80.76,63.1
2016,1,29,11,0,0.0,117.0,0.4,12.0,117.0,112.64,89.43
2016,1,29,11,15,0.0,97.0,0.4,12.0,97.0,93.72,73.52
2016,1,29,11,30,0.0,77.0,0.4,12.0,77.0,74.47,57.46
2016,1,29,11,45,0.0,82.0,0.4,12.0,82.0,79.32,61.51
2016,1,29,12,0,0.0,87.0,0.4,12.0,87.0,84.17,65.51
2016,1,29,12,15,0.0,51.0,0.4,11.5,51.0,49.29,36.34
2016,1,29,12,30,0.0,15.0,0.4,11.0,15.0,14.48,6.79
2016,1,29,12,45,0.0,27.0,0.4,11.0,27.0,26.08,16.76
2016,1,29,13,0,0.0,39.0,0.4,11.0,39.0,37.68,26.67
2016,1,29,13,15,0.0,28.5,0.4,11.0,28.5,27.53,18.0
2016,1,29,13,30,0.0,18.0,0.4,11.0,18.0,17.38,9.32
2016,1,29,13,45,0.0,36.0,0.4,11.0,36.0,34.77,24.28
2016,1,29,14,0,0.0,54.0,0.4,11.0,54.0,52.19,39.16
2016,1,29,14,15,0.0,31.0,0.4,10.5,31.0,29.94,20.22
2016,1,29,14,30,0.0,8.0,0.4,10.0,8.0,7.72,1.06
2016,1,29,14,45,0.0,23.0,0.4,10.0,23.0,22.2,13.69
2016,1,29,15,0,0.0,38.0,0.4,10.0,38.0,36.69,26.29
2016,1,29,15,15,0.0,34.0,0.4,10.0,34.0,32.82,22.96
2016,1,29,15,30,0.0,30.0,0.4,10.0,30.0,28.95,19.64
2016,1,29,15,45,0.0,26.0,0.4,10.0,26.0,25.09,16.28
2016,1,29,16,0,0.0,22.0,0.4,10.0,22.0,21.22,12.88
2016,1,29,16,15,0.0,17.5,0.4,9.5,17.5,16.88,9.04
2016,1,29,16,30,0.0,13.0,0.4,9.0,13.0,12.53,5.17
2016,1,29,16,45,0.0,9.0,0.4,9.0,9.0,8.67,1.66
2016,1,29,17,0,0.0,5.0,0.4,9.0,5.0,4.82,0.0
2016,1,29,17,15,0.0,2.5,0.4,8.5,2.5,2.46,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,69.0,18.5,0.4,6.0,26.0,15.7,2.69
2016,1,30,8,0,138.0,37.0,0.4,6.0,52.0,30.5,21.01
2016,1,30,8,15,167.5,54.5,0.4,6.0,81.0,44.01,34.16
2016,1,30,8,30,197.0,72.0,0.4,6.0,110.0,57.08,46.55
2016,1,30,8,45,220.0,88.5,0.4,6.5,140.5,76.23,57.01
2016,1,30,9,0,243.0,105.0,0.4,7.0,171.0,104.21,75.78
2016,1,30,9,15,256.5,119.5,0.4,7.0,199.0,131.52,96.67
2016,1,30,9,30,270.0,134.0,0.4,7.0,227.0,159.82,119.81
2016,1,30,9,45,556.5,98.5,0.4,7.5,316.0,199.18,141.92
2016,1,30,10,0,843.0,63.0,0.4,8.0,405.0,264.72,188.57
2016,1,30,10,15,859.0,65.0,0.4,8.5,436.5,308.56,227.4
2016,1,30,10,30,875.0,67.0,0.4,9.0,468.0,349.15,263.14
2016,1,30,10,45,886.5,68.0,0.4,9.5,493.0,386.43,295.59
2016,1,30,11,0,898.0,69.0,0.4,10.0,518.0,422.42,326.15
2016,1,30,11,15,620.0,145.0,0.4,10.0,460.0,402.93,315.62
2016,1,30,11,30,342.0,221.0,0.4,10.0,402.0,366.76,290.14
2016,1,30,11,45,302.0,233.0,0.4,10.5,395.0,369.98,293.2
2016,1,30,12,0,262.0,245.0,0.4,11.0,388.0,370.63,293.55
2016,1,30,12,15,270.0,245.0,0.4,11.0,393.0,382.45,303.15
2016,1,30,12,30,278.0,245.0,0.4,11.0,398.0,393.73,312.18
2016,1,30,12,45,247.0,247.0,0.4,11.0,382.0,382.12,303.41
2016,1,30,13,0,216.0,249.0,0.4,11.0,366.0,371.26,295.26
2016,1,30,13,15,287.5,231.5,0.4,10.5,384.0,401.47,320.35
2016,1,30,13,30,359.0,214.0,0.4,10.0,402.0,428.05,342.25
2016,1,30,13,45,468.0,179.0,0.45,10.0,414.0,461.52,369.65
2016,1,30,14,0,577.0,144.0,0.5,10.0,426.0,488.44,391.89
2016,1,30,14,15,504.0,152.0,0.45,9.5,389.0,454.01,365.39
2016,1,30,14,30,431.0,160.0,0.4,9.0,352.0,419.04,338.74
2016,1,30,14,45,215.5,122.5,0.4,9.0,218.5,251.28,205.88
2016,1,30,15,0,0.0,85.0,0.4,9.0,85.0,82.61,65.2
2016,1,30,15,15,0.0,76.5,0.4,8.5,76.5,74.25,58.81
2016,1,30,15,30,0.0,68.0,0.4,8.0,68.0,65.88,51.82
2016,1,30,15,45,0.0,58.5,0.4,8.0,58.5,56.53,43.78
2016,1,30,16,0,0.0,49.0,0.4,8.0,49.0,47.34,35.76
2016,1,30,16,15,0.0,39.5,0.4,7.5,39.5,38.15,27.68
2016,1,30,16,30,0.0,30.0,0.4,7.0,30.0,28.96,19.49
2016,1,30,16,45,0.0,21.0,0.4,6.5,21.0,20.26,11.62
2016,1,30,17,0,0.0,12.0,0.4,6.0,12.0,11.57,3.12
2016,1,30,17,15,0.0,6.0,0.4,5.5,6.0,5.9,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,7,45,273.0,13.5,0.55,3.5,43.5,10.25,0.49
2016,1,31,8,0,546.0,27.0,0.5,4.0,87.0,21.51,13.39
2016,1,31,8,15,626.5,32.5,0.5,4.5,131.5,24.7,16.91
2016,1,31,8,30,707.0,38.0,0.5,5.0,176.0,27.85,20.06
2016,1,31,8,45,756.0,41.5,0.5,5.5,221.5,53.88,27.02
2016,1,31,9,0,805.0,45.0,0.5,6.0,267.0,97.79,48.78
2016,1,31,9,15,835.5,48.0,0.5,6.5,309.0,142.61,80.54
2016,1,31,9,30,866.0,51.0,0.5,7.0,351.0,189.04,118.55
2016,1,31,9,45,883.5,54.0,0.55,7.5,388.5,234.1,158.38
2016,1,31,10,0,901.0,57.0,0.6,8.0,426.0,279.15,198.99
2016,1,31,10,15,915.5,59.0,0.6,8.0,458.0,322.17,238.18
2016,1,31,10,30,930.0,61.0,0.6,8.0,490.0,364.45,276.23
2016,1,31,10,45,938.5,62.5,0.65,8.5,515.5,403.11,310.45
2016,1,31,11,0,947.0,64.0,0.7,9.0,541.0,440.16,342.55
2016,1,31,11,15,953.0,65.0,0.7,9.0,559.0,473.86,371.58
2016,1,31,11,30,959.0,66.0,0.7,9.0,577.0,505.42,398.25
2016,1,31,11,45,960.0,67.0,0.7,9.0,587.0,532.29,420.74
2016,1,31,12,0,961.0,68.0,0.7,9.0,597.0,556.49,440.73
2016,1,31,12,15,961.5,68.5,0.7,9.0,600.0,577.17,457.66
2016,1,31,12,30,962.0,69.0,0.7,9.0,603.0,594.96,472.12
2016,1,31,12,45,949.5,72.5,0.75,9.0,596.0,605.67,481.55
2016,1,31,13,0,937.0,76.0,0.8,9.0,589.0,613.15,488.46
2016,1,31,13,15,932.0,75.5,0.8,9.0,576.0,617.61,492.59
2016,1,31,13,30,927.0,75.0,0.8,9.0,563.0,619.0,494.33
2016,1,31,13,45,917.0,74.5,0.85,9.0,542.0,614.46,492.11
2016,1,31,14,0,907.0,74.0,0.9,9.0,521.0,606.97,487.58
2016,1,31,14,15,894.0,72.0,0.9,8.5,493.5,593.28,478.65
2016,1,31,14,30,881.0,70.0,0.9,8.0,466.0,576.89,467.47
2016,1,31,14,45,864.0,67.5,0.9,8.0,432.5,557.62,452.9
2016,1,31,15,0,847.0,65.0,0.9,8.0,399.0,533.77,434.52
2016,1,31,15,15,820.5,62.5,0.9,7.5,360.0,502.93,410.97
2016,1,31,15,30,794.0,60.0,0.9,7.0,321.0,470.63,385.53
2016,1,31,15,45,756.5,56.0,0.9,7.0,278.0,430.28,352.16
2016,1,31,16,0,719.0,52.0,0.9,7.0,235.0,389.64,317.47
2016,1,31,16,15,660.0,47.0,0.9,6.5,190.0,339.01,274.11
2016,1,31,16,30,601.0,42.0,0.9,6.0,145.0,290.14,230.69
2016,1,31,16,45,504.0,34.0,0.9,6.0,103.0,227.16,174.48
2016,1,31,17,0,407.0,26.0,0.9,6.0,61.0,169.9,115.26
2016,1,31,17,15,203.5,13.0,0.9,5.5,30.5,69.24,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,99.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,198.0,11.0,0.5,2.0,15.0,10.81,0.0
2016,2,1,7,45,358.5,20.5,0.5,3.0,51.5,17.09,5.52
2016,2,1,8,0,519.0,30.0,0.5,4.0,88.0,24.39,16.02
2016,2,1,8,15,600.5,36.0,0.5,4.5,132.5,27.87,19.82
2016,2,1,8,30,682.0,42.0,0.5,5.0,177.0,31.33,23.27
2016,2,1,8,45,723.5,47.5,0.5,5.5,221.5,57.28,29.49
2016,2,1,9,0,765.0,53.0,0.5,6.0,266.0,100.91,52.49
2016,2,1,9,15,797.5,56.0,0.5,6.5,308.0,144.27,83.52
2016,2,1,9,30,830.0,59.0,0.5,7.0,350.0,189.6,120.72
2016,2,1,9,45,844.5,63.5,0.5,7.5,386.5,234.16,160.12
2016,2,1,10,0,859.0,68.0,0.5,8.0,423.0,278.6,199.98
2016,2,1,10,15,875.0,70.0,0.45,8.0,455.0,320.81,237.96
2016,2,1,10,30,891.0,72.0,0.4,8.0,487.0,364.8,276.65
2016,2,1,10,45,906.0,72.0,0.4,8.5,513.0,403.27,309.91
2016,2,1,11,0,921.0,72.0,0.4,9.0,539.0,440.62,341.43
2016,2,1,11,15,928.0,73.0,0.4,9.0,557.5,474.11,369.86
2016,2,1,11,30,935.0,74.0,0.4,9.0,576.0,505.6,396.07
2016,2,1,11,45,941.0,73.5,0.45,9.5,587.0,532.96,418.34
2016,2,1,12,0,947.0,73.0,0.5,10.0,598.0,557.91,438.34
2016,2,1,12,15,947.5,73.0,0.5,10.0,600.5,577.91,454.54
2016,2,1,12,30,948.0,73.0,0.5,10.0,603.0,595.06,468.35
2016,2,1,12,45,791.5,111.5,0.5,10.0,551.5,561.22,443.29
2016,2,1,13,0,635.0,150.0,0.5,10.0,500.0,521.16,413.43
2016,2,1,13,15,518.5,179.5,0.5,10.0,461.0,488.39,388.78
2016,2,1,13,30,402.0,209.0,0.5,10.0,422.0,450.75,359.84
2016,2,1,13,45,653.0,141.0,0.5,10.0,472.5,536.35,428.17
2016,2,1,14,0,904.0,73.0,0.5,10.0,523.0,607.8,483.23
2016,2,1,14,15,891.5,71.5,0.5,9.5,495.5,594.92,474.0
2016,2,1,14,30,879.0,70.0,0.5,9.0,468.0,579.34,463.63
2016,2,1,14,45,863.0,67.0,0.5,8.5,434.5,560.04,450.16
2016,2,1,15,0,847.0,64.0,0.5,8.0,401.0,536.12,432.85
2016,2,1,15,15,822.0,61.5,0.45,7.5,362.5,505.96,409.73
2016,2,1,15,30,797.0,59.0,0.4,7.0,324.0,474.27,384.76
2016,2,1,15,45,763.5,55.0,0.4,7.0,281.5,435.59,353.3
2016,2,1,16,0,730.0,51.0,0.4,7.0,239.0,396.42,320.36
2016,2,1,16,15,673.5,46.0,0.4,6.5,194.5,346.3,278.08
2016,2,1,16,30,617.0,41.0,0.4,6.0,150.0,297.81,235.59
2016,2,1,16,45,521.5,33.5,0.45,5.5,107.0,235.01,180.64
2016,2,1,17,0,426.0,26.0,0.5,5.0,64.0,177.79,123.56
2016,2,1,17,15,213.0,13.0,0.5,4.5,32.0,82.69,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
