Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,6.0,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,114.0,12.0,0.4,6.0,15.0,11.8,0.0
2016,2,2,7,45,277.0,23.0,0.35,6.5,50.0,17.94,6.72
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,25.9,17.22
2016,2,2,8,15,526.5,41.0,0.3,7.0,128.5,29.77,21.37
2016,2,2,8,30,613.0,48.0,0.3,7.0,172.0,33.55,25.14
2016,2,2,8,45,677.5,51.5,0.3,7.5,218.0,61.47,32.83
2016,2,2,9,0,742.0,55.0,0.3,8.0,264.0,103.1,54.35
2016,2,2,9,15,435.5,102.0,0.3,8.0,229.0,138.86,94.37
2016,2,2,9,30,129.0,149.0,0.3,8.0,194.0,153.47,120.08
2016,2,2,9,45,193.5,161.0,0.3,8.5,237.5,185.61,144.31
2016,2,2,10,0,258.0,173.0,0.3,9.0,281.0,220.67,171.3
2016,2,2,10,15,266.0,186.0,0.3,9.0,304.5,247.22,193.58
2016,2,2,10,30,274.0,199.0,0.3,9.0,328.0,274.0,215.88
2016,2,2,10,45,359.5,194.0,0.3,9.5,372.5,313.5,246.53
2016,2,2,11,0,445.0,189.0,0.3,10.0,417.0,357.25,280.5
2016,2,2,11,15,435.0,199.0,0.3,10.0,428.0,378.52,298.0
2016,2,2,11,30,425.0,209.0,0.3,10.0,439.0,398.21,314.07
2016,2,2,11,45,686.5,139.0,0.3,10.5,518.5,474.08,372.61
2016,2,2,12,0,948.0,69.0,0.3,11.0,598.0,558.0,435.81
2016,2,2,12,15,948.0,69.0,0.3,11.0,600.5,577.76,450.84
2016,2,2,12,30,948.0,69.0,0.3,11.0,603.0,594.65,464.29
2016,2,2,12,45,945.5,69.0,0.3,11.0,598.0,607.19,474.37
2016,2,2,13,0,943.0,69.0,0.3,11.0,593.0,616.69,482.09
2016,2,2,13,15,937.5,68.5,0.25,11.0,579.5,620.86,485.23
2016,2,2,13,30,932.0,68.0,0.2,11.0,566.0,621.92,486.08
2016,2,2,13,45,921.0,68.0,0.2,11.0,545.5,617.24,483.29
2016,2,2,14,0,910.0,68.0,0.2,11.0,525.0,609.59,478.29
2016,2,2,14,15,897.5,66.5,0.2,10.5,497.5,596.57,470.18
2016,2,2,14,30,885.0,65.0,0.2,10.0,470.0,580.84,459.89
2016,2,2,14,45,866.0,63.5,0.2,10.0,436.0,558.91,443.92
2016,2,2,15,0,847.0,62.0,0.2,10.0,402.0,534.81,426.0
2016,2,2,15,15,821.5,59.5,0.15,9.5,363.5,506.82,404.9
2016,2,2,15,30,796.0,57.0,0.1,9.0,325.0,474.78,380.19
2016,2,2,15,45,756.0,54.0,0.1,9.0,282.0,434.0,347.68
2016,2,2,16,0,716.0,51.0,0.1,9.0,239.0,393.06,314.01
2016,2,2,16,15,659.5,46.0,0.15,8.0,194.5,343.12,273.37
2016,2,2,16,30,603.0,41.0,0.2,7.0,150.0,294.86,232.34
2016,2,2,16,45,504.5,34.0,0.25,6.5,107.5,231.59,177.72
2016,2,2,17,0,406.0,27.0,0.3,6.0,65.0,177.96,125.6
2016,2,2,17,15,203.0,13.5,0.25,5.5,32.5,81.8,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,15.73,0.0
2016,2,3,7,45,205.5,25.5,0.45,4.5,50.0,20.21,9.12
2016,2,3,8,0,411.0,35.0,0.4,5.0,84.0,26.64,18.11
2016,2,3,8,15,494.0,43.0,0.35,5.5,126.5,31.37,22.99
2016,2,3,8,30,577.0,51.0,0.3,6.0,169.0,35.93,27.45
2016,2,3,8,45,625.0,57.0,0.3,6.5,212.0,63.35,34.83
2016,2,3,9,0,673.0,63.0,0.3,7.0,255.0,103.86,57.54
2016,2,3,9,15,486.0,100.0,0.3,7.0,249.5,145.11,97.7
2016,2,3,9,30,299.0,137.0,0.3,7.0,244.0,171.06,127.94
2016,2,3,9,45,346.0,145.5,0.35,7.5,282.0,204.01,154.34
2016,2,3,10,0,393.0,154.0,0.4,8.0,320.0,238.18,182.23
2016,2,3,10,15,322.5,179.0,0.4,8.0,321.5,259.07,202.73
2016,2,3,10,30,252.0,204.0,0.4,8.0,323.0,272.0,215.79
2016,2,3,10,45,245.0,216.5,0.4,8.0,337.5,292.16,232.88
2016,2,3,11,0,238.0,229.0,0.4,8.0,352.0,312.11,249.39
2016,2,3,11,15,425.5,191.5,0.4,8.0,420.0,368.96,294.07
2016,2,3,11,30,613.0,154.0,0.4,8.0,488.0,436.87,347.21
2016,2,3,11,45,363.5,207.0,0.45,8.0,406.0,380.19,304.04
2016,2,3,12,0,114.0,260.0,0.5,8.0,324.0,310.06,248.98
2016,2,3,12,15,66.5,236.5,0.5,8.0,274.0,265.65,214.28
2016,2,3,12,30,19.0,213.0,0.5,8.0,224.0,217.07,175.23
2016,2,3,12,45,24.0,218.0,0.5,8.0,231.5,225.65,182.59
2016,2,3,13,0,29.0,223.0,0.5,8.0,239.0,237.08,191.91
2016,2,3,13,15,173.0,227.0,0.45,7.5,320.5,330.6,268.95
2016,2,3,13,30,317.0,231.0,0.4,7.0,402.0,426.4,344.89
2016,2,3,13,45,158.5,137.5,0.4,7.0,223.0,237.74,194.86
2016,2,3,14,0,0.0,44.0,0.4,7.0,44.0,42.51,31.04
2016,2,3,14,15,0.0,93.5,0.4,7.0,93.5,90.63,72.72
2016,2,3,14,30,0.0,143.0,0.4,7.0,143.0,140.65,114.89
2016,2,3,14,45,0.0,79.0,0.4,7.0,79.0,76.39,60.53
2016,2,3,15,0,0.0,15.0,0.4,7.0,15.0,14.47,7.08
2016,2,3,15,15,0.0,13.5,0.4,6.5,13.5,13.02,5.87
2016,2,3,15,30,0.0,12.0,0.4,6.0,12.0,11.57,4.63
2016,2,3,15,45,0.0,10.5,0.4,6.0,10.5,10.12,3.35
2016,2,3,16,0,0.0,9.0,0.4,6.0,9.0,8.68,2.05
2016,2,3,16,15,0.0,7.0,0.4,5.5,7.0,6.75,0.33
2016,2,3,16,30,0.0,5.0,0.4,5.0,5.0,4.82,0.0
2016,2,3,16,45,0.0,3.5,0.4,5.0,3.5,3.37,0.0
2016,2,3,17,0,0.0,2.0,0.4,5.0,2.0,1.93,0.0
2016,2,3,17,15,0.0,1.0,0.4,5.0,1.0,0.96,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,70.5,7.0,0.4,5.0,9.0,0.0,0.0
2016,2,4,7,30,141.0,14.0,0.4,5.0,18.0,13.76,0.0
2016,2,4,7,45,272.5,26.0,0.4,5.0,52.5,20.52,9.96
2016,2,4,8,0,404.0,38.0,0.4,5.0,87.0,29.32,20.57
2016,2,4,8,15,486.0,46.0,0.35,5.5,129.5,33.9,25.32
2016,2,4,8,30,568.0,54.0,0.3,6.0,172.0,38.34,29.68
2016,2,4,8,45,622.0,59.5,0.3,6.5,216.0,67.3,37.4
2016,2,4,9,0,676.0,65.0,0.3,7.0,260.0,107.95,60.52
2016,2,4,9,15,460.0,105.0,0.3,7.5,247.0,147.49,100.64
2016,2,4,9,30,244.0,145.0,0.3,8.0,234.0,169.0,128.11
2016,2,4,9,45,402.5,133.5,0.3,8.5,297.0,204.74,152.36
2016,2,4,10,0,561.0,122.0,0.3,9.0,360.0,255.88,190.72
2016,2,4,10,15,669.0,103.0,0.25,9.5,407.5,295.46,222.11
2016,2,4,10,30,777.0,84.0,0.2,10.0,455.0,344.03,261.03
2016,2,4,10,45,820.5,84.0,0.2,11.0,494.0,389.86,298.1
2016,2,4,11,0,864.0,84.0,0.2,12.0,533.0,436.81,335.07
2016,2,4,11,15,872.0,85.0,0.2,12.0,551.0,469.66,362.13
2016,2,4,11,30,880.0,86.0,0.2,12.0,569.0,500.72,387.33
2016,2,4,11,45,883.0,87.0,0.2,12.5,579.5,527.32,407.96
2016,2,4,12,0,886.0,88.0,0.2,13.0,590.0,551.58,426.34
2016,2,4,12,15,763.5,122.0,0.2,13.0,556.0,537.93,416.82
2016,2,4,12,30,641.0,156.0,0.2,13.0,522.0,518.31,402.76
2016,2,4,12,45,765.0,121.0,0.2,13.5,554.5,565.23,438.42
2016,2,4,13,0,889.0,86.0,0.2,14.0,587.0,610.46,471.52
2016,2,4,13,15,707.0,134.0,0.15,14.0,527.0,562.04,434.57
2016,2,4,13,30,525.0,182.0,0.1,14.0,467.0,505.57,392.34
2016,2,4,13,45,523.0,175.5,0.1,14.0,451.0,500.34,389.85
2016,2,4,14,0,521.0,169.0,0.1,14.0,435.0,493.25,385.26
2016,2,4,14,15,443.5,175.5,0.1,13.5,393.5,453.52,356.3
2016,2,4,14,30,366.0,182.0,0.1,13.0,352.0,408.15,322.99
2016,2,4,14,45,386.5,164.0,0.1,13.0,333.0,403.66,320.69
2016,2,4,15,0,407.0,146.0,0.1,13.0,314.0,391.72,312.15
2016,2,4,15,15,389.0,136.0,0.1,12.5,284.0,365.6,292.69
2016,2,4,15,30,371.0,126.0,0.1,12.0,254.0,338.88,272.4
2016,2,4,15,45,522.5,92.5,0.15,11.5,248.0,370.36,297.7
2016,2,4,16,0,674.0,59.0,0.2,11.0,242.0,390.6,312.03
2016,2,4,16,15,617.5,53.5,0.15,10.5,197.5,341.11,270.54
2016,2,4,16,30,561.0,48.0,0.1,10.0,153.0,293.48,229.87
2016,2,4,16,45,468.5,39.5,0.1,10.0,111.0,231.65,176.92
2016,2,4,17,0,376.0,31.0,0.1,10.0,69.0,175.54,125.52
2016,2,4,17,15,188.0,15.5,0.2,9.5,34.5,82.67,15.89
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,168.0,14.0,0.6,5.0,20.0,13.76,0.0
2016,2,5,7,45,305.0,25.5,0.45,6.0,56.0,19.83,9.88
2016,2,5,8,0,442.0,37.0,0.3,7.0,92.0,28.14,19.43
2016,2,5,8,15,524.0,45.0,0.25,7.5,136.5,32.78,24.15
2016,2,5,8,30,606.0,53.0,0.2,8.0,181.0,37.26,28.49
2016,2,5,8,45,310.0,80.5,0.2,9.0,146.5,74.41,50.64
2016,2,5,9,0,14.0,108.0,0.2,10.0,112.0,100.76,80.48
2016,2,5,9,15,18.5,123.5,0.2,10.5,129.5,116.9,93.45
2016,2,5,9,30,23.0,139.0,0.2,11.0,147.0,133.46,106.67
2016,2,5,9,45,368.5,112.0,0.2,11.5,269.0,179.7,131.79
2016,2,5,10,0,714.0,85.0,0.2,12.0,391.0,264.78,191.46
2016,2,5,10,15,634.0,116.0,0.2,12.0,402.0,299.09,223.7
2016,2,5,10,30,554.0,147.0,0.2,12.0,413.0,325.76,248.79
2016,2,5,10,45,696.0,123.5,0.2,12.5,476.0,380.7,291.26
2016,2,5,11,0,838.0,100.0,0.2,13.0,539.0,444.6,340.11
2016,2,5,11,15,845.5,101.5,0.15,13.0,557.0,477.1,366.01
2016,2,5,11,30,853.0,103.0,0.1,13.0,575.0,507.87,390.3
2016,2,5,11,45,858.5,103.0,0.1,13.0,585.5,534.26,411.23
2016,2,5,12,0,864.0,103.0,0.1,13.0,596.0,558.47,430.16
2016,2,5,12,15,865.0,103.0,0.1,13.0,599.0,577.91,445.32
2016,2,5,12,30,866.0,103.0,0.1,13.0,602.0,594.76,458.37
2016,2,5,12,45,885.0,94.5,0.1,13.5,601.0,610.64,469.95
2016,2,5,13,0,904.0,86.0,0.1,14.0,600.0,622.96,478.84
2016,2,5,13,15,753.5,122.0,0.05,14.0,544.0,580.35,447.28
2016,2,5,13,30,603.0,158.0,0.0,14.0,488.0,532.1,411.92
2016,2,5,13,45,480.5,183.5,0.0,14.0,440.5,485.3,377.57
2016,2,5,14,0,358.0,209.0,0.0,14.0,393.0,434.68,339.69
2016,2,5,14,15,610.0,143.0,0.0,14.0,438.0,522.34,408.47
2016,2,5,14,30,862.0,77.0,0.0,14.0,483.0,594.2,462.33
2016,2,5,14,45,631.5,113.5,0.05,14.0,399.5,494.22,387.11
2016,2,5,15,0,401.0,150.0,0.1,14.0,316.0,394.42,312.01
2016,2,5,15,15,381.0,140.0,0.1,13.5,286.0,367.28,292.86
2016,2,5,15,30,361.0,130.0,0.1,13.0,256.0,339.64,272.0
2016,2,5,15,45,339.5,116.0,0.1,12.5,222.5,306.59,246.35
2016,2,5,16,0,318.0,102.0,0.1,12.0,189.0,273.51,219.92
2016,2,5,16,15,288.5,86.5,0.2,11.5,155.0,235.46,188.95
2016,2,5,16,30,259.0,71.0,0.3,11.0,121.0,198.36,157.66
2016,2,5,16,45,221.5,54.0,0.45,10.5,88.5,157.76,122.58
2016,2,5,17,0,184.0,37.0,0.6,10.0,56.0,119.23,87.11
2016,2,5,17,15,92.0,18.5,0.65,9.5,28.0,57.61,16.94
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,101.0,7.5,0.8,7.5,11.0,7.37,0.0
2016,2,6,7,30,202.0,15.0,0.6,8.0,22.0,14.74,0.0
2016,2,6,7,45,336.0,25.0,0.45,8.5,58.5,19.17,9.63
2016,2,6,8,0,470.0,35.0,0.3,9.0,95.0,26.06,17.47
2016,2,6,8,15,546.5,41.5,0.25,9.5,139.0,29.47,21.0
2016,2,6,8,30,623.0,48.0,0.2,10.0,183.0,35.94,27.07
2016,2,6,8,45,668.0,53.5,0.15,11.0,226.5,71.14,36.95
2016,2,6,9,0,713.0,59.0,0.1,12.0,270.0,113.36,61.57
2016,2,6,9,15,744.5,62.5,0.05,12.5,311.0,155.42,92.59
2016,2,6,9,30,776.0,66.0,0.0,13.0,352.0,199.48,128.52
2016,2,6,9,45,804.0,66.5,0.0,13.5,389.5,241.69,164.56
2016,2,6,10,0,832.0,67.0,0.0,14.0,427.0,284.97,201.82
2016,2,6,10,15,615.5,126.0,0.0,14.5,403.0,304.93,225.98
2016,2,6,10,30,399.0,185.0,0.0,15.0,379.0,308.09,234.32
2016,2,6,10,45,424.5,190.0,0.0,16.0,406.0,339.43,258.68
2016,2,6,11,0,450.0,195.0,0.0,17.0,433.0,371.62,282.93
2016,2,6,11,15,672.5,134.5,0.0,17.0,503.5,432.47,328.9
2016,2,6,11,30,895.0,74.0,0.0,17.0,574.0,504.18,382.65
2016,2,6,11,45,900.5,73.5,0.0,17.5,584.5,530.62,402.15
2016,2,6,12,0,906.0,73.0,0.0,18.0,595.0,554.73,420.01
2016,2,6,12,15,906.5,73.5,0.0,18.0,597.5,574.65,435.28
2016,2,6,12,30,907.0,74.0,0.0,18.0,600.0,591.84,448.36
2016,2,6,12,45,894.0,77.5,0.0,18.0,593.0,601.46,455.85
2016,2,6,13,0,881.0,81.0,0.0,18.0,586.0,608.0,461.08
2016,2,6,13,15,875.5,80.5,0.0,18.0,573.0,611.84,464.48
2016,2,6,13,30,870.0,80.0,0.0,18.0,560.0,612.77,465.76
2016,2,6,13,45,861.5,78.5,0.0,18.0,540.0,607.95,462.98
2016,2,6,14,0,853.0,77.0,0.0,18.0,520.0,600.3,458.18
2016,2,6,14,15,701.5,111.0,0.0,18.0,463.0,546.12,418.64
2016,2,6,14,30,550.0,145.0,0.0,18.0,406.0,485.77,374.56
2016,2,6,14,45,577.0,127.0,0.05,18.0,384.0,479.77,371.77
2016,2,6,15,0,604.0,109.0,0.1,18.0,362.0,468.54,364.41
2016,2,6,15,15,670.5,86.5,0.15,17.0,343.5,470.47,368.06
2016,2,6,15,30,737.0,64.0,0.2,16.0,325.0,465.33,365.8
2016,2,6,15,45,700.5,60.5,0.3,15.5,283.5,426.4,336.72
2016,2,6,16,0,664.0,57.0,0.4,15.0,242.0,387.26,306.55
2016,2,6,16,15,609.5,51.5,0.45,14.5,198.5,340.31,268.65
2016,2,6,16,30,555.0,46.0,0.5,14.0,155.0,293.29,229.23
2016,2,6,16,45,470.5,38.5,0.6,13.5,114.0,235.01,179.92
2016,2,6,17,0,386.0,31.0,0.7,13.0,73.0,181.91,132.24
2016,2,6,17,15,193.0,15.5,0.7,12.5,36.5,86.84,35.02
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,140.0,7.0,0.3,10.5,12.5,6.88,0.0
2016,2,7,7,30,280.0,14.0,0.3,11.0,25.0,11.63,0.0
2016,2,7,7,45,410.0,22.5,0.3,11.5,63.5,18.13,8.97
2016,2,7,8,0,540.0,31.0,0.3,12.0,102.0,24.27,15.71
2016,2,7,8,15,612.0,36.5,0.25,12.5,147.0,27.31,18.81
2016,2,7,8,30,684.0,42.0,0.2,13.0,192.0,30.31,21.69
2016,2,7,8,45,728.0,46.0,0.2,13.5,236.5,69.48,32.49
2016,2,7,9,0,772.0,50.0,0.2,14.0,281.0,113.34,58.32
2016,2,7,9,15,802.0,52.5,0.2,14.5,323.0,160.5,93.72
2016,2,7,9,30,832.0,55.0,0.2,15.0,365.0,206.04,131.08
2016,2,7,9,45,851.0,57.5,0.2,16.0,402.5,250.39,169.0
2016,2,7,10,0,870.0,60.0,0.2,17.0,440.0,294.91,207.07
2016,2,7,10,15,884.5,62.0,0.2,17.0,472.0,337.5,244.03
2016,2,7,10,30,899.0,64.0,0.2,17.0,504.0,379.42,279.78
2016,2,7,10,45,910.5,64.5,0.2,17.5,529.5,417.85,311.56
2016,2,7,11,0,922.0,65.0,0.2,18.0,555.0,454.92,341.39
2016,2,7,11,15,929.0,65.5,0.2,18.0,573.5,488.38,368.42
2016,2,7,11,30,936.0,66.0,0.2,18.0,592.0,519.81,393.31
2016,2,7,11,45,940.5,66.0,0.2,18.5,603.0,547.28,414.0
2016,2,7,12,0,945.0,66.0,0.2,19.0,614.0,572.26,432.4
2016,2,7,12,15,946.0,66.5,0.2,19.0,617.0,593.21,448.35
2016,2,7,12,30,947.0,67.0,0.2,19.0,620.0,611.33,462.04
2016,2,7,12,45,946.5,66.0,0.2,19.5,615.5,624.1,470.95
2016,2,7,13,0,946.0,65.0,0.2,20.0,611.0,633.83,477.61
2016,2,7,13,15,941.5,64.5,0.2,20.0,598.0,638.6,481.61
2016,2,7,13,30,937.0,64.0,0.2,20.0,585.0,640.24,483.4
2016,2,7,13,45,930.0,63.0,0.2,20.0,565.0,636.73,481.58
2016,2,7,14,0,923.0,62.0,0.2,20.0,545.0,630.17,477.6
2016,2,7,14,15,912.0,61.0,0.2,19.5,518.0,618.23,470.66
2016,2,7,14,30,901.0,60.0,0.2,19.0,491.0,603.49,461.6
2016,2,7,14,45,885.0,58.5,0.2,19.0,458.0,582.63,447.12
2016,2,7,15,0,869.0,57.0,0.2,19.0,425.0,559.42,430.68
2016,2,7,15,15,847.5,55.0,0.2,18.5,386.5,530.5,410.47
2016,2,7,15,30,826.0,53.0,0.2,18.0,348.0,499.89,388.38
2016,2,7,15,45,793.5,50.0,0.25,17.5,305.0,461.2,359.9
2016,2,7,16,0,761.0,47.0,0.3,17.0,262.0,424.76,331.88
2016,2,7,16,15,712.5,43.0,0.35,16.5,217.0,376.96,293.91
2016,2,7,16,30,664.0,39.0,0.4,16.0,172.0,330.31,255.18
2016,2,7,16,45,583.0,33.5,0.45,15.5,128.0,271.24,205.42
2016,2,7,17,0,502.0,28.0,0.5,15.0,84.0,216.6,156.54
2016,2,7,17,15,351.0,19.0,0.5,14.5,48.5,138.4,66.8
2016,2,7,17,30,200.0,10.0,0.5,14.0,13.0,62.96,0.0
2016,2,7,17,45,100.0,5.0,0.5,13.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,8.0,0.5,10.5,13.0,7.86,0.0
2016,2,8,7,30,236.0,16.0,0.5,11.0,26.0,12.49,0.0
2016,2,8,7,45,372.5,26.0,0.5,11.5,65.5,19.76,10.54
2016,2,8,8,0,509.0,36.0,0.5,12.0,105.0,26.59,17.77
2016,2,8,8,15,585.5,42.5,0.45,12.5,150.5,32.8,23.69
2016,2,8,8,30,662.0,49.0,0.4,13.0,196.0,37.82,28.39
2016,2,8,8,45,709.0,53.5,0.4,13.5,241.5,77.69,39.04
2016,2,8,9,0,756.0,58.0,0.4,14.0,287.0,121.59,65.55
2016,2,8,9,15,787.5,61.0,0.35,14.5,330.0,165.55,98.62
2016,2,8,9,30,819.0,64.0,0.3,15.0,373.0,211.44,136.34
2016,2,8,9,45,846.5,65.0,0.3,16.0,412.0,256.19,174.32
2016,2,8,10,0,874.0,66.0,0.3,17.0,451.0,304.75,215.27
2016,2,8,10,15,888.5,68.0,0.3,17.5,483.5,347.68,251.99
2016,2,8,10,30,903.0,70.0,0.3,18.0,516.0,389.93,287.36
2016,2,8,10,45,912.5,71.5,0.3,18.5,541.5,428.83,319.32
2016,2,8,11,0,922.0,73.0,0.3,19.0,567.0,466.25,349.22
2016,2,8,11,15,928.5,73.5,0.3,19.0,585.5,499.65,376.04
2016,2,8,11,30,935.0,74.0,0.3,19.0,604.0,530.98,400.72
2016,2,8,11,45,938.0,75.0,0.3,19.5,615.0,558.78,421.49
2016,2,8,12,0,941.0,76.0,0.3,20.0,626.0,584.06,439.93
2016,2,8,12,15,942.0,76.0,0.3,20.0,628.5,604.57,455.48
2016,2,8,12,30,943.0,76.0,0.3,20.0,631.0,622.24,468.81
2016,2,8,12,45,943.0,75.0,0.3,20.0,626.5,635.38,478.81
2016,2,8,13,0,943.0,74.0,0.3,20.0,622.0,645.5,486.61
2016,2,8,13,15,938.5,73.5,0.25,20.0,609.0,650.34,490.0
2016,2,8,13,30,934.0,73.0,0.2,20.0,596.0,652.07,491.21
2016,2,8,13,45,926.5,71.5,0.2,20.0,576.0,647.79,488.88
2016,2,8,14,0,919.0,70.0,0.2,20.0,556.0,640.47,484.42
2016,2,8,14,15,907.5,69.0,0.2,19.5,528.5,628.29,477.39
2016,2,8,14,30,896.0,68.0,0.2,19.0,501.0,613.34,468.25
2016,2,8,14,45,880.0,66.0,0.2,19.0,467.5,592.0,453.53
2016,2,8,15,0,864.0,64.0,0.2,19.0,434.0,568.31,436.87
2016,2,8,15,15,841.5,61.5,0.2,18.5,394.5,541.1,417.96
2016,2,8,15,30,819.0,59.0,0.2,18.0,355.0,509.5,395.31
2016,2,8,15,45,786.5,55.5,0.2,17.5,312.0,470.27,366.22
2016,2,8,16,0,754.0,52.0,0.2,17.0,269.0,430.44,335.59
2016,2,8,16,15,704.0,48.0,0.2,16.0,223.0,381.91,297.64
2016,2,8,16,30,654.0,44.0,0.2,15.0,177.0,334.55,258.9
2016,2,8,16,45,572.5,37.5,0.25,14.0,132.0,274.0,208.71
2016,2,8,17,0,491.0,31.0,0.3,13.0,87.0,217.82,159.45
2016,2,8,17,15,335.0,21.0,0.3,13.0,51.0,137.51,74.05
2016,2,8,17,30,179.0,11.0,0.3,13.0,15.0,59.02,0.0
2016,2,8,17,45,89.5,5.5,0.3,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,0.4,10.5,12.5,12.29,0.0
2016,2,9,7,30,0.0,25.0,0.4,11.0,25.0,22.59,0.0
2016,2,9,7,45,180.5,34.5,0.4,11.5,59.5,26.81,16.61
2016,2,9,8,0,361.0,44.0,0.4,12.0,94.0,33.87,24.22
2016,2,9,8,15,419.5,54.5,0.35,12.5,133.5,40.5,30.59
2016,2,9,8,30,478.0,65.0,0.3,13.0,173.0,49.83,39.13
2016,2,9,8,45,514.0,74.0,0.3,13.5,212.5,84.54,50.09
2016,2,9,9,0,550.0,83.0,0.3,14.0,252.0,122.41,74.55
2016,2,9,9,15,579.0,89.0,0.25,14.5,289.5,159.44,102.57
2016,2,9,9,30,608.0,95.0,0.2,15.0,327.0,198.53,134.37
2016,2,9,9,45,641.0,97.5,0.2,16.0,363.5,237.19,166.36
2016,2,9,10,0,674.0,100.0,0.2,17.0,400.0,277.7,199.89
2016,2,9,10,15,785.0,87.0,0.2,17.5,460.0,332.82,243.01
2016,2,9,10,30,896.0,74.0,0.2,18.0,520.0,394.69,290.96
2016,2,9,10,45,904.5,76.0,0.2,18.5,545.5,433.54,322.46
2016,2,9,11,0,913.0,78.0,0.2,19.0,571.0,470.87,352.07
2016,2,9,11,15,702.5,142.0,0.15,19.0,528.5,461.69,347.65
2016,2,9,11,30,492.0,206.0,0.1,19.0,486.0,440.33,333.1
2016,2,9,11,45,708.0,145.0,0.1,19.0,557.0,510.33,386.11
2016,2,9,12,0,924.0,84.0,0.1,19.0,628.0,586.77,442.1
2016,2,9,12,15,924.5,84.5,0.1,19.0,631.0,607.28,456.83
2016,2,9,12,30,925.0,85.0,0.1,19.0,634.0,624.98,470.06
2016,2,9,12,45,600.0,175.0,0.1,19.0,530.0,537.61,406.26
2016,2,9,13,0,275.0,265.0,0.1,19.0,426.0,434.98,330.11
2016,2,9,13,15,321.0,250.0,0.1,19.0,434.0,452.6,345.17
2016,2,9,13,30,367.0,235.0,0.1,19.0,442.0,469.4,358.28
2016,2,9,13,45,407.0,216.5,0.1,19.0,439.5,477.59,365.17
2016,2,9,14,0,447.0,198.0,0.1,19.0,437.0,489.17,374.49
2016,2,9,14,15,528.0,165.5,0.1,18.5,433.5,504.33,387.76
2016,2,9,14,30,609.0,133.0,0.1,18.0,430.0,518.51,400.11
2016,2,9,14,45,551.5,136.5,0.15,18.0,391.5,479.89,372.12
2016,2,9,15,0,494.0,140.0,0.2,18.0,353.0,444.04,346.24
2016,2,9,15,15,272.5,144.0,0.25,17.5,259.5,311.49,245.99
2016,2,9,15,30,51.0,148.0,0.3,17.0,166.0,182.41,144.24
2016,2,9,15,45,45.5,131.0,0.35,17.0,146.0,161.49,128.33
2016,2,9,16,0,40.0,114.0,0.4,17.0,126.0,140.65,111.5
2016,2,9,16,15,33.0,95.5,0.35,16.5,104.5,117.41,92.45
2016,2,9,16,30,26.0,77.0,0.3,16.0,83.0,94.31,73.13
2016,2,9,16,45,233.0,56.0,0.3,16.0,85.5,167.62,129.56
2016,2,9,17,0,440.0,35.0,0.3,16.0,88.0,209.89,153.98
2016,2,9,17,15,291.0,23.5,0.25,16.0,52.0,131.83,75.73
2016,2,9,17,30,142.0,12.0,0.2,16.0,16.0,50.55,0.0
2016,2,9,17,45,71.0,6.0,0.2,16.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,5.0,0.95,10.0,5.0,4.91,0.0
2016,2,10,7,30,0.0,10.0,0.8,10.0,10.0,9.64,0.0
2016,2,10,7,45,0.0,23.5,0.65,10.5,23.5,22.69,13.48
2016,2,10,8,0,0.0,37.0,0.5,11.0,37.0,35.44,25.78
2016,2,10,8,15,0.0,52.5,0.4,11.5,52.5,49.6,38.85
2016,2,10,8,30,0.0,68.0,0.3,12.0,68.0,63.67,51.64
2016,2,10,8,45,0.0,83.5,0.25,12.5,83.5,78.15,61.29
2016,2,10,9,0,0.0,99.0,0.2,13.0,99.0,92.72,73.37
2016,2,10,9,15,0.0,113.5,0.2,13.0,113.5,106.51,84.72
2016,2,10,9,30,0.0,128.0,0.2,13.0,128.0,120.36,95.96
2016,2,10,9,45,257.0,135.5,0.2,13.5,250.5,183.07,138.07
2016,2,10,10,0,514.0,143.0,0.2,14.0,373.0,273.37,203.63
2016,2,10,10,15,350.0,184.5,0.15,14.5,346.5,281.84,214.91
2016,2,10,10,30,186.0,226.0,0.1,15.0,320.0,276.16,213.63
2016,2,10,10,45,311.0,216.5,0.1,15.5,382.5,325.76,250.88
2016,2,10,11,0,436.0,207.0,0.1,16.0,445.0,383.98,294.27
2016,2,10,11,15,664.5,147.0,0.1,16.5,523.0,451.63,344.58
2016,2,10,11,30,893.0,87.0,0.1,17.0,601.0,530.57,402.67
2016,2,10,11,45,903.0,85.0,0.1,17.5,613.0,558.24,422.65
2016,2,10,12,0,913.0,83.0,0.1,18.0,625.0,583.75,441.24
2016,2,10,12,15,752.0,133.0,0.1,18.5,580.5,561.6,424.43
2016,2,10,12,30,591.0,183.0,0.1,19.0,536.0,530.58,401.24
2016,2,10,12,45,750.5,133.0,0.1,20.0,578.0,588.35,443.31
2016,2,10,13,0,910.0,83.0,0.1,21.0,620.0,642.97,481.26
2016,2,10,13,15,904.5,82.0,0.05,21.0,607.0,646.51,483.28
2016,2,10,13,30,899.0,81.0,0.0,21.0,594.0,647.02,484.03
2016,2,10,13,45,658.5,144.5,0.0,21.5,513.0,568.86,426.82
2016,2,10,14,0,418.0,208.0,0.0,22.0,432.0,483.51,364.18
2016,2,10,14,15,515.5,170.5,0.0,22.0,433.5,504.28,382.0
2016,2,10,14,30,613.0,133.0,0.0,22.0,435.0,523.7,397.34
2016,2,10,14,45,553.0,137.0,0.05,22.0,396.0,483.76,368.64
2016,2,10,15,0,493.0,141.0,0.1,22.0,357.0,446.72,342.27
2016,2,10,15,15,437.5,136.5,0.1,21.0,315.0,403.42,311.9
2016,2,10,15,30,382.0,132.0,0.1,20.0,273.0,360.93,281.31
2016,2,10,15,45,360.0,119.0,0.15,19.0,239.5,327.66,257.35
2016,2,10,16,0,338.0,106.0,0.2,18.0,206.0,294.35,232.35
2016,2,10,16,15,313.0,90.5,0.2,17.0,171.5,257.03,203.02
2016,2,10,16,30,288.0,75.0,0.2,16.0,137.0,220.3,173.04
2016,2,10,16,45,245.5,59.0,0.2,15.5,102.5,176.99,136.57
2016,2,10,17,0,203.0,43.0,0.2,15.0,68.0,136.1,101.03
2016,2,10,17,15,101.5,28.0,0.25,14.5,40.5,72.71,43.43
2016,2,10,17,30,0.0,13.0,0.3,14.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.4,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,10.0,0.5,10.5,16.5,9.83,0.0
2016,2,11,7,30,250.0,20.0,0.4,11.0,33.0,15.88,0.0
2016,2,11,7,45,375.0,30.0,0.35,11.5,73.5,22.93,13.82
2016,2,11,8,0,500.0,40.0,0.3,12.0,114.0,29.58,20.59
2016,2,11,8,15,572.0,47.0,0.25,13.0,159.5,33.24,24.15
2016,2,11,8,30,644.0,54.0,0.2,14.0,205.0,45.67,27.33
2016,2,11,8,45,693.5,58.0,0.15,15.5,251.0,88.42,45.62
2016,2,11,9,0,743.0,62.0,0.1,17.0,297.0,132.03,72.89
2016,2,11,9,15,624.0,90.5,0.1,18.0,306.0,172.2,109.44
2016,2,11,9,30,505.0,119.0,0.1,19.0,315.0,203.64,140.38
2016,2,11,9,45,528.0,127.5,0.15,20.0,350.5,241.21,170.87
2016,2,11,10,0,551.0,136.0,0.2,21.0,386.0,279.98,202.17
2016,2,11,10,15,503.0,159.5,0.2,21.0,400.0,309.72,228.2
2016,2,11,10,30,455.0,183.0,0.2,21.0,414.0,335.03,249.88
2016,2,11,10,45,535.0,168.5,0.2,21.5,453.0,373.26,278.81
2016,2,11,11,0,615.0,154.0,0.2,22.0,492.0,416.15,310.92
2016,2,11,11,15,541.0,185.5,0.2,22.0,490.0,431.7,323.42
2016,2,11,11,30,467.0,217.0,0.2,22.0,488.0,442.42,331.88
2016,2,11,11,45,464.5,223.5,0.2,22.0,497.0,462.19,346.81
2016,2,11,12,0,462.0,230.0,0.2,22.0,506.0,480.6,360.41
2016,2,11,12,15,510.5,212.5,0.2,22.0,519.5,503.49,377.75
2016,2,11,12,30,559.0,195.0,0.2,22.0,533.0,526.22,394.86
2016,2,11,12,45,503.5,213.0,0.2,22.0,515.0,520.91,390.75
2016,2,11,13,0,448.0,231.0,0.2,22.0,497.0,512.77,384.8
2016,2,11,13,15,456.0,223.0,0.2,21.5,489.5,515.78,388.48
2016,2,11,13,30,464.0,215.0,0.2,21.0,482.0,517.19,390.9
2016,2,11,13,45,471.0,205.0,0.2,21.0,468.0,514.25,389.54
2016,2,11,14,0,478.0,195.0,0.2,21.0,454.0,509.51,386.92
2016,2,11,14,15,479.0,184.0,0.2,20.5,432.5,498.17,380.25
2016,2,11,14,30,480.0,173.0,0.2,20.0,411.0,485.0,372.22
2016,2,11,14,45,455.0,169.0,0.2,19.5,382.5,461.93,356.46
2016,2,11,15,0,430.0,165.0,0.2,19.0,354.0,438.0,339.86
2016,2,11,15,15,433.0,145.0,0.15,18.0,321.0,412.06,322.21
2016,2,11,15,30,436.0,125.0,0.1,17.0,288.0,384.24,302.62
2016,2,11,15,45,401.5,116.5,0.1,16.5,253.0,347.98,275.26
2016,2,11,16,0,367.0,108.0,0.1,16.0,218.0,312.29,247.63
2016,2,11,16,15,336.0,93.5,0.15,15.5,181.5,272.37,216.06
2016,2,11,16,30,305.0,79.0,0.2,15.0,145.0,233.4,184.15
2016,2,11,16,45,259.0,62.5,0.3,14.5,109.0,187.43,145.74
2016,2,11,17,0,213.0,46.0,0.4,14.0,73.0,144.11,108.28
2016,2,11,17,15,106.5,30.5,0.4,13.5,44.0,78.83,49.78
2016,2,11,17,30,0.0,15.0,0.4,13.0,15.0,14.74,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,118.5,10.5,0.5,11.5,17.0,10.32,0.0
2016,2,12,7,30,237.0,21.0,0.4,12.0,34.0,16.66,1.33
2016,2,12,7,45,361.0,30.5,0.3,12.5,73.5,23.17,14.11
2016,2,12,8,0,485.0,40.0,0.2,13.0,113.0,29.34,20.34
2016,2,12,8,15,555.5,46.5,0.15,13.5,158.0,32.57,23.54
2016,2,12,8,30,626.0,53.0,0.1,14.0,203.0,46.94,26.89
2016,2,12,8,45,473.5,86.0,0.1,14.5,212.5,97.9,60.7
2016,2,12,9,0,321.0,119.0,0.1,15.0,222.0,136.61,95.02
2016,2,12,9,15,337.0,133.0,0.1,15.0,254.0,168.41,119.86
2016,2,12,9,30,353.0,147.0,0.1,15.0,286.0,201.36,146.66
2016,2,12,9,45,420.0,149.5,0.15,15.5,330.5,235.54,173.02
2016,2,12,10,0,487.0,152.0,0.2,16.0,375.0,277.65,206.14
2016,2,12,10,15,527.0,153.0,0.2,16.0,409.5,314.04,235.76
2016,2,12,10,30,567.0,154.0,0.2,16.0,444.0,352.49,266.81
