Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,45,587.5,156.0,0.2,16.5,469.5,386.24,293.58
2016,2,12,11,0,608.0,158.0,0.2,17.0,495.0,419.45,319.4
2016,2,12,11,15,524.0,192.5,0.2,17.0,489.5,432.52,330.28
2016,2,12,11,30,440.0,227.0,0.2,17.0,484.0,440.26,336.57
2016,2,12,11,45,652.5,163.0,0.2,17.0,552.0,507.46,387.87
2016,2,12,12,0,865.0,99.0,0.2,17.0,620.0,580.71,442.38
2016,2,12,12,15,720.0,145.5,0.2,17.0,580.5,562.23,428.13
2016,2,12,12,30,575.0,192.0,0.2,17.0,541.0,535.28,408.37
2016,2,12,12,45,501.0,215.5,0.25,17.0,518.0,524.17,400.88
2016,2,12,13,0,427.0,239.0,0.3,17.0,495.0,509.78,390.57
2016,2,12,13,15,439.0,230.0,0.3,17.0,488.5,514.26,394.75
2016,2,12,13,30,451.0,221.0,0.3,17.0,482.0,517.21,397.61
2016,2,12,13,45,492.5,200.0,0.3,17.0,476.5,524.87,404.42
2016,2,12,14,0,534.0,179.0,0.3,17.0,471.0,530.33,409.58
2016,2,12,14,15,534.5,169.5,0.3,16.5,449.5,519.75,403.25
2016,2,12,14,30,535.0,160.0,0.3,16.0,428.0,507.22,395.57
2016,2,12,14,45,628.0,124.0,0.3,16.0,418.5,523.0,408.98
2016,2,12,15,0,721.0,88.0,0.3,16.0,409.0,530.35,415.66
2016,2,12,15,15,612.5,101.0,0.3,15.5,357.0,471.12,371.6
2016,2,12,15,30,504.0,114.0,0.3,15.0,305.0,411.17,326.72
2016,2,12,15,45,471.0,107.0,0.3,15.0,269.0,375.45,299.38
2016,2,12,16,0,438.0,100.0,0.3,15.0,233.0,340.06,271.3
2016,2,12,16,15,403.5,87.5,0.3,14.5,194.5,298.37,237.96
2016,2,12,16,30,369.0,75.0,0.3,14.0,156.0,257.72,204.34
2016,2,12,16,45,396.5,57.5,0.3,13.5,125.5,237.74,185.38
2016,2,12,17,0,424.0,40.0,0.3,13.0,95.0,214.9,161.8
2016,2,12,17,15,286.5,28.0,0.3,12.5,58.5,141.74,94.18
2016,2,12,17,30,149.0,16.0,0.3,12.0,22.0,58.07,0.0
2016,2,12,17,45,74.5,8.0,0.35,12.0,11.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,7,15,197.5,9.5,0.75,7.5,21.5,9.34,0.0
2016,2,13,7,30,395.0,19.0,0.6,8.0,43.0,15.81,2.81
2016,2,13,7,45,510.5,26.5,0.45,9.0,87.0,21.02,12.62
2016,2,13,8,0,626.0,34.0,0.3,10.0,131.0,26.03,17.7
2016,2,13,8,15,688.5,39.0,0.25,11.0,178.5,28.54,20.19
2016,2,13,8,30,751.0,44.0,0.2,12.0,226.0,46.99,23.67
2016,2,13,8,45,791.5,47.0,0.2,13.0,273.0,94.05,45.78
2016,2,13,9,0,832.0,50.0,0.2,14.0,320.0,141.03,77.01
2016,2,13,9,15,857.5,52.0,0.15,14.5,363.0,187.5,113.78
2016,2,13,9,30,883.0,54.0,0.1,15.0,406.0,235.12,153.91
2016,2,13,9,45,903.5,55.0,0.1,15.5,444.5,281.47,194.06
2016,2,13,10,0,924.0,56.0,0.1,16.0,483.0,328.01,234.13
2016,2,13,10,15,935.5,57.0,0.1,16.5,515.0,371.43,271.23
2016,2,13,10,30,947.0,58.0,0.1,17.0,547.0,413.83,306.54
2016,2,13,10,45,954.0,59.5,0.15,17.5,572.5,453.59,339.17
2016,2,13,11,0,961.0,61.0,0.2,18.0,598.0,491.59,369.59
2016,2,13,11,15,966.0,62.0,0.2,18.0,616.5,526.19,397.01
2016,2,13,11,30,971.0,63.0,0.2,18.0,635.0,558.55,422.12
2016,2,13,11,45,970.5,65.0,0.2,18.0,645.5,586.55,443.52
2016,2,13,12,0,970.0,67.0,0.2,18.0,656.0,611.75,462.5
2016,2,13,12,15,969.0,67.0,0.2,18.0,658.0,631.76,477.55
2016,2,13,12,30,968.0,67.0,0.2,18.0,660.0,648.75,490.28
2016,2,13,12,45,949.0,74.5,0.25,18.0,652.0,659.39,498.82
2016,2,13,13,0,930.0,82.0,0.3,18.0,644.0,666.63,504.95
2016,2,13,13,15,924.0,81.0,0.35,17.5,630.0,669.95,509.59
2016,2,13,13,30,918.0,80.0,0.4,17.0,616.0,670.15,512.06
2016,2,13,13,45,907.0,80.0,0.45,17.0,594.5,665.15,509.86
2016,2,13,14,0,896.0,80.0,0.5,17.0,573.0,657.18,505.53
2016,2,13,14,15,654.0,136.0,0.5,16.5,486.5,564.78,438.14
2016,2,13,14,30,412.0,192.0,0.5,16.0,400.0,467.24,365.68
2016,2,13,14,45,393.0,181.5,0.5,16.0,369.5,435.67,343.62
2016,2,13,15,0,374.0,171.0,0.5,16.0,339.0,409.01,324.09
2016,2,13,15,15,417.0,147.5,0.5,15.5,319.5,409.44,326.03
2016,2,13,15,30,460.0,124.0,0.5,15.0,300.0,400.2,320.09
2016,2,13,15,45,434.5,114.0,0.5,14.5,265.0,366.07,293.92
2016,2,13,16,0,409.0,104.0,0.5,14.0,230.0,331.93,267.18
2016,2,13,16,15,379.0,90.0,0.5,13.5,192.5,291.37,234.49
2016,2,13,16,30,349.0,76.0,0.5,13.0,155.0,251.59,201.33
2016,2,13,16,45,303.0,61.0,0.55,12.5,118.0,205.25,161.96
2016,2,13,17,0,257.0,46.0,0.6,12.0,81.0,161.52,123.57
2016,2,13,17,15,128.5,32.5,0.6,11.5,50.0,89.59,60.82
2016,2,13,17,30,0.0,19.0,0.6,11.0,19.0,19.86,0.0
2016,2,13,17,45,0.0,9.5,0.6,11.0,9.5,9.34,0.0
2016,2,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,6.5,11.5,0.55,9.5,12.0,11.3,0.0
2016,2,14,7,30,13.0,23.0,0.5,10.0,24.0,21.36,7.44
2016,2,14,7,45,44.5,40.5,0.5,11.0,47.0,34.99,24.64
2016,2,14,8,0,76.0,58.0,0.5,12.0,70.0,49.18,37.99
2016,2,14,8,15,88.5,77.5,0.45,12.5,96.0,64.39,51.93
2016,2,14,8,30,101.0,97.0,0.4,13.0,122.0,83.1,63.5
2016,2,14,8,45,107.5,116.5,0.4,13.5,148.0,106.76,80.97
2016,2,14,9,0,114.0,136.0,0.4,14.0,174.0,131.18,99.94
2016,2,14,9,15,119.0,154.5,0.35,14.5,198.5,155.27,119.04
2016,2,14,9,30,124.0,173.0,0.3,15.0,223.0,179.83,138.58
2016,2,14,9,45,321.5,161.0,0.3,15.5,307.0,226.26,169.62
2016,2,14,10,0,519.0,149.0,0.3,16.0,391.0,288.81,214.98
2016,2,14,10,15,689.5,114.0,0.3,16.0,459.0,338.87,253.01
2016,2,14,10,30,860.0,79.0,0.3,16.0,527.0,401.93,301.82
2016,2,14,10,45,868.0,82.0,0.3,16.5,552.5,442.96,334.78
2016,2,14,11,0,876.0,85.0,0.3,17.0,578.0,480.19,364.15
2016,2,14,11,15,883.5,86.0,0.3,17.0,597.5,513.61,390.68
2016,2,14,11,30,891.0,87.0,0.3,17.0,617.0,545.15,415.21
2016,2,14,11,45,756.5,132.0,0.3,17.5,587.5,539.47,410.86
2016,2,14,12,0,622.0,177.0,0.3,18.0,558.0,527.3,401.41
2016,2,14,12,15,556.0,202.0,0.3,18.0,543.5,526.87,401.33
2016,2,14,12,30,490.0,227.0,0.3,18.0,529.0,523.77,398.85
2016,2,14,12,45,513.0,216.5,0.3,18.5,530.5,537.19,408.7
2016,2,14,13,0,536.0,206.0,0.3,19.0,532.0,549.29,417.33
2016,2,14,13,15,517.0,208.0,0.3,19.0,517.5,545.78,415.02
2016,2,14,13,30,498.0,210.0,0.3,19.0,503.0,540.33,411.47
2016,2,14,13,45,521.0,194.5,0.3,19.0,492.0,542.05,413.81
2016,2,14,14,0,544.0,179.0,0.3,19.0,481.0,541.63,414.53
2016,2,14,14,15,689.0,134.0,0.3,18.5,497.5,587.84,450.8
2016,2,14,14,30,834.0,89.0,0.3,18.0,514.0,624.21,479.23
2016,2,14,14,45,706.5,108.5,0.3,18.0,452.0,560.13,432.27
2016,2,14,15,0,579.0,128.0,0.3,18.0,390.0,495.5,385.19
2016,2,14,15,15,544.5,122.5,0.3,17.5,352.0,457.6,358.7
2016,2,14,15,30,510.0,117.0,0.3,17.0,314.0,422.26,333.03
2016,2,14,15,45,612.5,90.5,0.35,16.5,300.0,439.36,347.41
2016,2,14,16,0,715.0,64.0,0.4,16.0,286.0,443.71,350.71
2016,2,14,16,15,666.5,58.5,0.4,15.5,240.5,396.11,312.78
2016,2,14,16,30,618.0,53.0,0.4,15.0,195.0,347.79,273.34
2016,2,14,16,45,547.0,45.5,0.4,14.5,149.5,289.7,224.88
2016,2,14,17,0,476.0,38.0,0.4,14.0,104.0,235.54,177.92
2016,2,14,17,15,238.0,32.5,0.4,13.5,65.5,132.48,91.77
2016,2,14,17,30,0.0,27.0,0.4,13.0,27.0,31.41,0.0
2016,2,14,17,45,0.0,13.5,0.4,13.0,13.5,13.27,0.0
2016,2,14,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,179.0,11.0,0.3,12.0,23.5,10.81,0.0
2016,2,15,7,30,358.0,22.0,0.3,13.0,47.0,18.54,6.76
2016,2,15,7,45,468.5,30.0,0.3,14.0,89.5,24.08,15.13
2016,2,15,8,0,579.0,38.0,0.3,15.0,132.0,29.41,20.32
2016,2,15,8,15,642.5,43.5,0.25,15.5,179.0,32.19,23.04
2016,2,15,8,30,706.0,49.0,0.2,16.0,226.0,55.98,28.25
2016,2,15,8,45,747.0,52.5,0.2,16.5,272.5,98.3,48.79
2016,2,15,9,0,788.0,56.0,0.2,17.0,319.0,143.99,80.1
2016,2,15,9,15,815.5,59.0,0.2,17.5,362.0,189.97,116.65
2016,2,15,9,30,843.0,62.0,0.2,18.0,405.0,240.75,159.02
2016,2,15,9,45,863.5,63.5,0.2,18.5,443.5,286.15,197.88
2016,2,15,10,0,884.0,65.0,0.2,19.0,482.0,331.8,236.64
2016,2,15,10,15,897.0,66.5,0.2,19.0,514.0,374.87,273.31
2016,2,15,10,30,910.0,68.0,0.2,19.0,546.0,417.11,308.5
2016,2,15,10,45,919.0,69.5,0.2,19.5,572.0,456.61,340.14
2016,2,15,11,0,928.0,71.0,0.2,20.0,598.0,494.56,369.65
2016,2,15,11,15,933.5,71.5,0.2,20.0,616.0,528.09,395.9
2016,2,15,11,30,939.0,72.0,0.2,20.0,634.0,559.47,419.97
2016,2,15,11,45,941.5,73.0,0.2,20.5,644.5,587.4,440.23
2016,2,15,12,0,944.0,74.0,0.2,21.0,655.0,612.74,458.17
2016,2,15,12,15,796.5,123.5,0.2,21.0,616.0,595.66,445.7
2016,2,15,12,30,649.0,173.0,0.2,21.0,577.0,570.93,427.81
2016,2,15,12,45,784.5,127.5,0.2,21.0,612.0,620.94,465.38
2016,2,15,13,0,920.0,82.0,0.2,21.0,647.0,668.82,500.17
2016,2,15,13,15,915.5,81.5,0.2,21.0,634.0,673.49,503.42
2016,2,15,13,30,911.0,81.0,0.2,21.0,621.0,675.09,505.12
2016,2,15,13,45,902.0,80.0,0.2,21.0,600.0,670.2,502.39
2016,2,15,14,0,893.0,79.0,0.2,21.0,579.0,662.32,497.63
2016,2,15,14,15,882.0,77.5,0.2,21.0,551.5,649.74,489.58
2016,2,15,14,30,871.0,76.0,0.2,21.0,524.0,634.4,479.56
2016,2,15,14,45,855.0,74.5,0.2,21.0,490.5,616.15,467.26
2016,2,15,15,0,839.0,73.0,0.2,21.0,457.0,592.94,451.34
2016,2,15,15,15,817.0,70.0,0.2,20.5,418.0,562.42,430.77
2016,2,15,15,30,795.0,67.0,0.2,20.0,379.0,530.22,408.43
2016,2,15,15,45,766.5,63.0,0.25,19.5,336.0,491.99,381.4
2016,2,15,16,0,738.0,59.0,0.3,19.0,293.0,452.97,352.71
2016,2,15,16,15,692.5,54.5,0.4,18.5,247.0,404.76,316.16
2016,2,15,16,30,647.0,50.0,0.5,18.0,201.0,357.47,278.55
2016,2,15,16,45,580.5,43.5,0.65,17.5,155.5,300.67,232.02
2016,2,15,17,0,514.0,37.0,0.8,17.0,110.0,250.55,188.6
2016,2,15,17,15,257.0,33.5,0.85,16.5,70.0,140.81,98.33
2016,2,15,17,30,0.0,30.0,0.9,16.0,30.0,35.83,0.0
2016,2,15,17,45,0.0,15.0,0.95,16.0,15.0,14.74,0.0
2016,2,15,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,118.0,12.0,0.95,14.5,20.5,11.8,0.0
2016,2,16,7,30,236.0,24.0,0.8,15.0,41.0,18.69,7.61
2016,2,16,7,45,292.0,39.0,0.65,15.5,76.5,30.3,20.4
2016,2,16,8,0,348.0,54.0,0.5,16.0,112.0,40.45,29.89
2016,2,16,8,15,390.0,65.5,0.4,17.0,150.0,47.93,36.7
2016,2,16,8,30,432.0,77.0,0.3,18.0,188.0,71.42,45.16
2016,2,16,8,45,450.5,90.0,0.25,19.0,225.0,107.18,66.25
2016,2,16,9,0,469.0,103.0,0.2,20.0,262.0,144.49,92.98
2016,2,16,9,15,453.5,122.0,0.15,20.5,291.5,182.29,123.89
2016,2,16,9,30,438.0,141.0,0.1,21.0,321.0,218.38,154.04
2016,2,16,9,45,395.5,165.0,0.1,21.5,339.0,249.86,181.25
2016,2,16,10,0,353.0,189.0,0.1,22.0,357.0,279.37,206.04
2016,2,16,10,15,402.5,192.0,0.1,22.5,396.0,314.46,232.64
2016,2,16,10,30,452.0,195.0,0.1,23.0,435.0,354.74,262.85
2016,2,16,10,45,510.5,186.5,0.1,23.5,469.5,391.1,289.91
2016,2,16,11,0,569.0,178.0,0.1,24.0,504.0,430.21,318.72
2016,2,16,11,15,753.5,128.5,0.1,24.0,574.0,495.49,366.72
2016,2,16,11,30,938.0,79.0,0.1,24.0,644.0,570.04,420.47
2016,2,16,11,45,768.0,134.5,0.1,24.0,603.0,555.14,409.77
2016,2,16,12,0,598.0,190.0,0.1,24.0,562.0,530.66,392.52
2016,2,16,12,15,773.0,134.5,0.1,23.5,617.5,595.98,441.53
2016,2,16,12,30,948.0,79.0,0.1,23.0,673.0,662.05,489.46
2016,2,16,12,45,947.0,78.5,0.1,23.0,668.0,675.3,498.42
2016,2,16,13,0,946.0,78.0,0.1,23.0,663.0,685.47,505.91
2016,2,16,13,15,941.5,77.5,0.1,22.5,650.0,690.28,510.72
2016,2,16,13,30,937.0,77.0,0.1,22.0,637.0,691.92,513.42
2016,2,16,13,45,764.0,122.5,0.1,22.0,569.0,632.64,471.53
2016,2,16,14,0,591.0,168.0,0.1,22.0,501.0,567.94,425.81
2016,2,16,14,15,633.5,146.0,0.1,21.5,488.0,571.16,431.05
2016,2,16,14,30,676.0,124.0,0.1,21.0,475.0,570.97,432.97
2016,2,16,14,45,668.0,116.5,0.15,21.0,444.5,551.33,420.03
2016,2,16,15,0,660.0,109.0,0.2,21.0,414.0,529.59,405.61
2016,2,16,15,15,590.0,113.5,0.2,20.0,369.5,482.47,372.87
2016,2,16,15,30,520.0,118.0,0.2,19.0,325.0,433.5,338.14
2016,2,16,15,45,498.0,108.5,0.25,18.5,288.0,399.86,314.09
2016,2,16,16,0,476.0,99.0,0.3,18.0,251.0,365.85,288.68
2016,2,16,16,15,450.0,86.0,0.3,17.5,212.0,325.75,257.34
2016,2,16,16,30,424.0,73.0,0.3,17.0,173.0,286.0,225.09
2016,2,16,16,45,374.5,60.0,0.35,16.5,134.0,237.14,184.67
2016,2,16,17,0,325.0,47.0,0.4,16.0,95.0,191.06,145.18
2016,2,16,17,15,162.5,37.0,0.4,15.5,61.0,114.12,80.87
2016,2,16,17,30,0.0,27.0,0.4,15.0,27.0,30.52,0.41
2016,2,16,17,45,0.0,13.5,0.45,15.0,13.5,13.27,0.0
2016,2,16,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.5,0.6,13.0,2.5,2.46,0.0
2016,2,17,7,30,0.0,5.0,0.6,13.0,5.0,4.82,0.0
2016,2,17,7,45,0.0,9.5,0.6,13.0,9.5,9.15,2.34
2016,2,17,8,0,0.0,14.0,0.6,13.0,14.0,13.5,6.4
2016,2,17,8,15,0.0,19.5,0.6,13.0,19.5,18.81,11.31
2016,2,17,8,30,0.0,25.0,0.6,13.0,25.0,24.12,15.18
2016,2,17,8,45,0.0,30.0,0.65,13.5,30.0,28.95,19.31
2016,2,17,9,0,0.0,35.0,0.7,14.0,35.0,33.79,23.37
2016,2,17,9,15,0.0,28.0,0.7,14.0,28.0,27.03,17.54
2016,2,17,9,30,0.0,21.0,0.7,14.0,21.0,20.27,11.72
2016,2,17,9,45,0.0,66.0,0.75,14.0,66.0,63.8,48.57
2016,2,17,10,0,0.0,111.0,0.8,14.0,111.0,106.56,83.98
2016,2,17,10,15,0.0,91.0,0.75,14.0,91.0,87.94,68.27
2016,2,17,10,30,0.0,71.0,0.7,14.0,71.0,68.66,52.16
2016,2,17,10,45,0.0,68.0,0.7,14.0,68.0,65.76,49.69
2016,2,17,11,0,0.0,65.0,0.7,14.0,65.0,62.86,47.2
2016,2,17,11,15,1.5,121.5,0.7,14.0,122.5,118.03,92.61
2016,2,17,11,30,3.0,178.0,0.7,14.0,180.0,172.92,136.69
2016,2,17,11,45,1.5,111.5,0.7,14.0,112.5,108.66,84.48
2016,2,17,12,0,0.0,45.0,0.7,14.0,45.0,43.51,30.86
2016,2,17,12,15,0.0,43.5,0.7,14.0,43.5,42.06,29.71
2016,2,17,12,30,0.0,42.0,0.7,14.0,42.0,40.61,28.5
2016,2,17,12,45,0.0,66.5,0.7,14.0,66.5,64.33,48.27
2016,2,17,13,0,0.0,91.0,0.7,14.0,91.0,88.07,67.86
2016,2,17,13,15,0.0,87.0,0.7,13.5,87.0,84.19,64.78
2016,2,17,13,30,0.0,83.0,0.7,13.0,83.0,80.31,61.76
2016,2,17,13,45,0.0,94.0,0.75,13.0,94.0,90.99,70.7
2016,2,17,14,0,0.0,105.0,0.8,13.0,105.0,101.82,79.74
2016,2,17,14,15,0.0,63.5,0.75,12.5,63.5,61.4,46.32
2016,2,17,14,30,0.0,22.0,0.7,12.0,22.0,21.25,12.53
2016,2,17,14,45,0.0,44.0,0.7,12.0,44.0,42.51,30.74
2016,2,17,15,0,0.0,66.0,0.7,12.0,66.0,63.8,48.87
2016,2,17,15,15,0.0,60.0,0.7,11.5,60.0,57.99,44.11
2016,2,17,15,30,0.0,54.0,0.7,11.0,54.0,52.17,39.35
2016,2,17,15,45,0.0,48.0,0.7,11.0,48.0,46.36,34.47
2016,2,17,16,0,0.0,42.0,0.7,11.0,42.0,40.56,29.53
2016,2,17,16,15,0.0,35.0,0.7,10.5,35.0,33.79,23.75
2016,2,17,16,30,0.0,28.0,0.7,10.0,28.0,27.02,17.87
2016,2,17,16,45,0.0,22.0,0.7,10.0,22.0,21.22,12.72
2016,2,17,17,0,0.0,16.0,0.7,10.0,16.0,15.43,7.53
2016,2,17,17,15,0.0,10.0,0.7,9.5,10.0,9.64,2.26
2016,2,17,17,30,0.0,4.0,0.7,9.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,0.7,9.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,8.0,0.7,8.0,8.0,7.86,0.0
2016,2,18,7,30,0.0,16.0,0.7,8.0,16.0,15.44,6.62
2016,2,18,7,45,0.0,33.5,0.7,8.0,33.5,32.15,22.94
2016,2,18,8,0,0.0,51.0,0.7,8.0,51.0,48.04,37.85
2016,2,18,8,15,0.0,70.0,0.7,8.0,70.0,64.91,53.49
2016,2,18,8,30,0.0,89.0,0.7,8.0,89.0,82.21,65.88
2016,2,18,8,45,4.5,107.0,0.7,8.5,108.5,99.44,80.3
2016,2,18,9,0,9.0,125.0,0.7,9.0,128.0,117.23,94.87
2016,2,18,9,15,183.5,142.5,0.7,9.0,219.0,160.49,123.64
2016,2,18,9,30,358.0,160.0,0.7,9.0,310.0,223.13,169.64
2016,2,18,9,45,179.0,101.5,0.7,9.5,176.5,140.93,108.78
2016,2,18,10,0,0.0,43.0,0.7,10.0,43.0,41.54,30.06
2016,2,18,10,15,11.5,124.5,0.7,10.0,131.0,123.6,99.19
2016,2,18,10,30,23.0,206.0,0.7,10.0,219.0,204.4,164.85
2016,2,18,10,45,91.0,239.5,0.7,10.0,292.5,264.57,212.25
2016,2,18,11,0,159.0,273.0,0.7,10.0,366.0,331.0,264.17
2016,2,18,11,15,240.5,272.0,0.7,10.0,417.5,378.64,301.24
2016,2,18,11,30,322.0,271.0,0.7,10.0,469.0,430.61,341.59
2016,2,18,11,45,307.0,286.5,0.7,10.0,477.5,448.13,354.64
2016,2,18,12,0,292.0,302.0,0.7,10.0,486.0,464.29,366.76
2016,2,18,12,15,204.5,302.0,0.7,10.0,431.5,418.64,331.49
2016,2,18,12,30,117.0,302.0,0.7,10.0,377.0,368.05,292.17
2016,2,18,12,45,58.5,169.5,0.7,10.0,207.0,203.28,163.21
2016,2,18,13,0,0.0,37.0,0.7,10.0,37.0,35.77,24.73
2016,2,18,13,15,114.5,160.0,0.65,10.0,229.5,235.92,192.98
2016,2,18,13,30,229.0,283.0,0.6,10.0,422.0,438.57,350.6
2016,2,18,13,45,216.0,274.5,0.6,10.0,402.5,423.78,337.58
2016,2,18,14,0,203.0,266.0,0.6,10.0,383.0,408.19,326.13
2016,2,18,14,15,319.0,232.0,0.55,9.5,405.5,454.39,364.6
2016,2,18,14,30,435.0,198.0,0.5,9.0,428.0,497.92,399.85
2016,2,18,14,45,234.0,192.5,0.5,9.0,315.5,356.13,288.5
2016,2,18,15,0,33.0,187.0,0.5,9.0,203.0,212.94,172.51
2016,2,18,15,15,46.5,177.0,0.5,9.0,197.0,211.42,172.82
2016,2,18,15,30,60.0,167.0,0.5,9.0,191.0,209.37,171.73
2016,2,18,15,45,56.0,150.0,0.5,9.0,171.0,188.98,155.2
2016,2,18,16,0,52.0,133.0,0.5,9.0,151.0,168.59,138.49
2016,2,18,16,15,44.5,113.5,0.5,8.5,127.5,143.5,117.7
2016,2,18,16,30,37.0,94.0,0.5,8.0,104.0,118.58,96.59
2016,2,18,16,45,226.0,71.5,0.5,8.0,108.5,184.39,150.26
2016,2,18,17,0,415.0,49.0,0.5,8.0,113.0,231.6,182.91
2016,2,18,17,15,292.0,36.5,0.5,8.0,73.5,159.3,118.69
2016,2,18,17,30,169.0,24.0,0.5,8.0,34.0,90.75,34.32
2016,2,18,17,45,84.5,12.0,0.5,8.0,17.0,34.34,0.0
2016,2,18,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,5.0,0.8,8.0,5.0,4.91,0.0
2016,2,19,7,30,0.0,10.0,0.8,8.0,10.0,9.64,2.22
2016,2,19,7,45,0.0,18.0,0.8,8.5,18.0,17.36,9.83
2016,2,19,8,0,0.0,26.0,0.8,9.0,26.0,25.09,17.09
2016,2,19,8,15,0.0,35.0,0.8,9.0,35.0,33.79,25.21
2016,2,19,8,30,0.0,44.0,0.8,9.0,44.0,42.49,31.46
2016,2,19,8,45,0.0,52.0,0.8,9.5,52.0,50.23,38.11
2016,2,19,9,0,0.0,60.0,0.8,10.0,60.0,57.98,44.64
2016,2,19,9,15,0.0,68.0,0.75,10.0,68.0,65.73,51.17
2016,2,19,9,30,0.0,76.0,0.7,10.0,76.0,73.49,57.63
2016,2,19,9,45,0.0,61.5,0.7,10.0,61.5,59.44,45.52
2016,2,19,10,0,0.0,47.0,0.7,10.0,47.0,45.41,33.46
2016,2,19,10,15,0.0,70.0,0.65,10.0,70.0,67.69,52.34
2016,2,19,10,30,0.0,93.0,0.6,10.0,93.0,89.92,70.89
2016,2,19,10,45,4.5,145.0,0.6,10.0,148.0,141.23,113.28
2016,2,19,11,0,9.0,197.0,0.6,10.0,203.0,192.73,154.82
2016,2,19,11,15,9.5,203.0,0.6,10.0,209.5,199.47,159.81
2016,2,19,11,30,10.0,209.0,0.6,10.0,216.0,206.22,165.06
2016,2,19,11,45,9.5,209.0,0.6,10.0,215.5,206.69,165.3
2016,2,19,12,0,9.0,209.0,0.6,10.0,215.0,207.08,165.53
2016,2,19,12,15,19.5,233.0,0.6,10.0,245.5,237.28,189.75
2016,2,19,12,30,30.0,257.0,0.6,10.0,276.0,270.07,215.62
2016,2,19,12,45,51.5,272.5,0.6,10.5,305.0,300.93,239.62
2016,2,19,13,0,73.0,288.0,0.6,11.0,334.0,332.56,263.96
2016,2,19,13,15,46.5,259.0,0.55,10.5,288.0,288.0,229.18
2016,2,19,13,30,20.0,230.0,0.5,10.0,242.0,238.7,190.63
2016,2,19,13,45,10.0,196.5,0.5,10.0,202.5,199.13,159.4
2016,2,19,14,0,0.0,163.0,0.5,10.0,163.0,159.38,127.43
2016,2,19,14,15,20.5,191.0,0.5,9.5,202.5,201.57,162.91
2016,2,19,14,30,41.0,219.0,0.5,9.0,242.0,250.02,202.66
2016,2,19,14,45,54.5,211.5,0.5,9.0,239.0,251.89,204.53
2016,2,19,15,0,68.0,204.0,0.5,9.0,236.0,253.35,206.4
2016,2,19,15,15,185.0,183.0,0.45,8.5,260.5,307.42,252.49
2016,2,19,15,30,302.0,162.0,0.4,8.0,285.0,356.34,292.91
2016,2,19,15,45,270.0,151.0,0.4,8.0,252.5,321.15,264.19
2016,2,19,16,0,238.0,140.0,0.4,8.0,220.0,286.94,236.52
2016,2,19,16,15,218.0,121.0,0.35,7.5,185.5,250.46,206.76
2016,2,19,16,30,198.0,102.0,0.3,7.0,151.0,214.49,176.59
2016,2,19,16,45,166.0,82.5,0.3,7.0,117.5,173.44,141.21
2016,2,19,17,0,134.0,63.0,0.3,7.0,84.0,134.08,106.58
2016,2,19,17,15,83.0,43.5,0.3,6.5,55.0,84.51,63.12
2016,2,19,17,30,32.0,24.0,0.3,6.0,26.0,40.22,16.29
2016,2,19,17,45,16.0,12.0,0.3,6.0,13.0,16.12,0.0
2016,2,19,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,15,80.5,16.0,0.45,3.5,23.5,12.49,0.0
2016,2,20,7,30,161.0,32.0,0.4,4.0,47.0,24.78,15.32
2016,2,20,7,45,198.5,50.5,0.4,5.0,79.5,38.59,29.22
2016,2,20,8,0,236.0,69.0,0.4,6.0,112.0,54.9,44.5
2016,2,20,8,15,267.0,86.0,0.35,6.5,148.5,67.24,55.99
2016,2,20,8,30,298.0,103.0,0.3,7.0,185.0,97.55,70.33
2016,2,20,8,45,325.0,116.0,0.3,7.5,219.5,128.26,91.23
2016,2,20,9,0,352.0,129.0,0.3,8.0,254.0,157.7,113.61
2016,2,20,9,15,329.5,150.5,0.3,8.5,279.0,193.97,145.1
2016,2,20,9,30,307.0,172.0,0.3,9.0,304.0,224.43,171.79
2016,2,20,9,45,448.0,156.0,0.3,9.5,367.5,264.25,201.23
2016,2,20,10,0,589.0,140.0,0.3,10.0,431.0,318.1,242.94
2016,2,20,10,15,596.5,148.0,0.25,10.5,459.5,354.45,273.08
2016,2,20,10,30,604.0,156.0,0.2,11.0,488.0,390.31,302.1
2016,2,20,10,45,737.0,130.5,0.2,11.5,553.5,450.08,348.22
2016,2,20,11,0,870.0,105.0,0.2,12.0,619.0,518.78,400.1
2016,2,20,11,15,719.0,152.0,0.15,12.0,586.0,514.28,397.19
2016,2,20,11,30,568.0,199.0,0.1,12.0,553.0,499.67,386.62
2016,2,20,11,45,468.5,237.0,0.1,12.0,532.0,496.85,384.59
2016,2,20,12,0,369.0,275.0,0.1,12.0,511.0,486.87,376.6
2016,2,20,12,15,454.0,247.5,0.05,12.0,539.5,524.4,405.54
2016,2,20,12,30,539.0,220.0,0.0,12.0,568.0,561.83,433.75
2016,2,20,12,45,430.0,252.0,0.0,12.0,528.5,533.45,411.59
2016,2,20,13,0,321.0,284.0,0.0,12.0,489.0,498.28,384.99
2016,2,20,13,15,433.0,244.5,0.0,12.0,515.0,541.59,419.46
2016,2,20,13,30,545.0,205.0,0.0,12.0,541.0,580.81,449.72
2016,2,20,13,45,437.0,228.0,0.05,12.0,492.0,535.06,415.15
2016,2,20,14,0,329.0,251.0,0.1,12.0,443.0,483.43,377.03
2016,2,20,14,15,385.0,226.0,0.1,12.0,440.5,494.5,387.58
2016,2,20,14,30,441.0,201.0,0.1,12.0,438.0,509.07,399.7
2016,2,20,14,45,630.5,144.0,0.15,12.0,459.5,568.87,447.21
2016,2,20,15,0,820.0,87.0,0.2,12.0,481.0,615.54,483.82
2016,2,20,15,15,798.0,84.0,0.2,11.5,441.0,584.77,461.69
2016,2,20,15,30,776.0,81.0,0.2,11.0,401.0,552.34,438.83
2016,2,20,15,45,754.0,75.0,0.25,11.0,358.0,515.22,411.57
2016,2,20,16,0,732.0,69.0,0.3,11.0,315.0,476.95,382.51
2016,2,20,16,15,688.0,63.5,0.4,10.5,268.0,429.7,346.3
2016,2,20,16,30,644.0,58.0,0.5,10.0,221.0,381.3,307.52
2016,2,20,16,45,582.0,50.5,0.6,9.5,174.5,324.15,259.92
2016,2,20,17,0,520.0,43.0,0.7,9.0,128.0,270.2,212.85
2016,2,20,17,15,403.0,33.0,0.75,8.5,85.0,197.68,149.17
2016,2,20,17,30,286.0,23.0,0.8,8.0,42.0,129.66,68.7
2016,2,20,17,45,143.0,11.5,0.85,8.0,21.0,50.46,0.0
2016,2,20,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,0.65,5.0,34.0,10.91,0.0
2016,2,21,7,30,407.0,29.0,0.5,6.0,68.0,22.3,13.38
2016,2,21,7,45,508.5,37.5,0.4,7.0,114.5,27.52,19.15
2016,2,21,8,0,610.0,46.0,0.3,8.0,161.0,35.63,26.84
2016,2,21,8,15,668.0,51.5,0.3,8.5,210.0,39.31,30.37
2016,2,21,8,30,726.0,57.0,0.3,9.0,259.0,82.02,42.6
2016,2,21,8,45,766.5,60.5,0.3,9.5,307.0,126.52,70.1
2016,2,21,9,0,807.0,64.0,0.3,10.0,355.0,174.39,106.77
2016,2,21,9,15,514.0,124.5,0.25,10.5,318.0,206.83,147.17
2016,2,21,9,30,221.0,185.0,0.2,11.0,281.0,218.81,168.63
2016,2,21,9,45,559.0,129.5,0.2,12.0,401.5,275.24,205.26
2016,2,21,10,0,897.0,74.0,0.2,13.0,522.0,368.2,272.94
2016,2,21,10,15,909.0,75.5,0.2,13.5,554.5,412.06,309.45
2016,2,21,10,30,921.0,77.0,0.2,14.0,587.0,454.97,344.59
2016,2,21,10,45,928.5,78.5,0.2,14.5,613.0,494.7,376.29
2016,2,21,11,0,936.0,80.0,0.2,15.0,639.0,532.73,405.75
2016,2,21,11,15,746.5,142.5,0.2,15.0,597.0,522.88,399.71
2016,2,21,11,30,557.0,205.0,0.2,15.0,555.0,502.08,384.82
2016,2,21,11,45,751.0,145.0,0.2,15.5,625.0,573.75,438.81
2016,2,21,12,0,945.0,85.0,0.2,16.0,695.0,650.79,494.44
2016,2,21,12,15,944.5,85.0,0.2,16.0,697.0,670.81,508.42
2016,2,21,12,30,944.0,85.0,0.2,16.0,699.0,687.89,520.93
2016,2,21,12,45,939.0,85.5,0.25,16.0,692.5,699.54,530.25
2016,2,21,13,0,934.0,86.0,0.3,16.0,686.0,708.03,537.42
2016,2,21,13,15,928.5,85.5,0.3,15.5,672.0,712.0,541.69
2016,2,21,13,30,923.0,85.0,0.3,15.0,658.0,712.82,543.67
2016,2,21,13,45,670.0,159.0,0.35,15.0,567.5,625.43,480.25
2016,2,21,14,0,417.0,233.0,0.4,15.0,477.0,530.25,409.99
2016,2,21,14,15,649.5,156.5,0.4,14.5,517.0,607.64,472.49
2016,2,21,14,30,882.0,80.0,0.4,14.0,557.0,669.8,521.1
2016,2,21,14,45,868.0,77.0,0.4,14.0,522.5,647.69,504.93
2016,2,21,15,0,854.0,74.0,0.4,14.0,488.0,626.17,490.01
2016,2,21,15,15,641.5,109.0,0.4,13.5,405.5,522.43,413.38
2016,2,21,15,30,429.0,144.0,0.4,13.0,323.0,420.28,336.17
2016,2,21,15,45,415.5,130.5,0.4,13.0,288.5,388.85,313.05
2016,2,21,16,0,402.0,117.0,0.4,13.0,254.0,356.75,288.02
2016,2,21,16,15,383.0,101.0,0.4,12.5,216.5,318.54,257.91
2016,2,21,16,30,364.0,85.0,0.4,12.0,179.0,280.32,226.71
2016,2,21,16,45,330.0,70.0,0.45,11.5,141.5,236.96,190.3
2016,2,21,17,0,296.0,55.0,0.5,11.0,104.0,195.24,153.94
2016,2,21,17,15,235.0,39.5,0.5,10.5,70.0,145.21,109.64
2016,2,21,17,30,174.0,24.0,0.5,10.0,36.0,96.02,54.36
2016,2,21,17,45,87.0,12.0,0.5,9.5,18.0,35.92,0.0
2016,2,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,14.5,0.4,6.5,37.5,10.76,0.0
2016,2,22,7,30,461.0,29.0,0.4,7.0,75.0,24.1,15.1
2016,2,22,7,45,553.5,37.0,0.4,8.0,122.5,29.33,20.74
2016,2,22,8,0,646.0,45.0,0.4,9.0,170.0,34.38,25.61
2016,2,22,8,15,702.5,50.5,0.35,9.5,220.0,41.52,32.26
2016,2,22,8,30,759.0,56.0,0.3,10.0,270.0,86.21,43.76
2016,2,22,8,45,795.0,59.5,0.25,11.0,318.5,132.11,72.76
2016,2,22,9,0,831.0,63.0,0.2,12.0,367.0,180.88,110.24
2016,2,22,9,15,584.5,117.5,0.15,12.5,343.5,217.79,152.15
2016,2,22,9,30,338.0,172.0,0.1,13.0,320.0,235.29,176.5
2016,2,22,9,45,625.0,123.0,0.1,14.0,427.5,291.32,214.48
2016,2,22,10,0,912.0,74.0,0.1,15.0,535.0,377.47,277.52
2016,2,22,10,15,923.5,76.0,0.1,15.0,568.0,422.3,314.94
2016,2,22,10,30,935.0,78.0,0.1,15.0,601.0,466.12,350.98
2016,2,22,10,45,942.0,79.5,0.1,15.5,626.5,506.2,382.6
2016,2,22,11,0,949.0,81.0,0.1,16.0,652.0,544.51,411.92
2016,2,22,11,15,954.0,82.0,0.1,16.0,670.5,579.35,438.69
2016,2,22,11,30,959.0,83.0,0.1,16.0,689.0,611.94,463.22
2016,2,22,11,45,961.0,83.5,0.1,16.5,699.5,639.89,483.09
2016,2,22,12,0,963.0,84.0,0.1,17.0,710.0,665.15,500.63
2016,2,22,12,15,964.0,84.0,0.1,17.0,713.0,686.46,516.07
2016,2,22,12,30,965.0,84.0,0.1,17.0,716.0,704.82,529.3
2016,2,22,12,45,960.0,85.5,0.1,17.5,710.0,717.74,537.62
2016,2,22,13,0,955.0,87.0,0.1,18.0,704.0,727.46,543.7
2016,2,22,13,15,951.0,86.5,0.1,18.0,691.0,732.56,547.37
2016,2,22,13,30,947.0,86.0,0.1,18.0,678.0,734.45,549.03
2016,2,22,13,45,936.0,86.0,0.1,18.0,656.0,728.94,545.89
2016,2,22,14,0,925.0,86.0,0.1,18.0,634.0,720.32,540.88
2016,2,22,14,15,915.0,84.5,0.1,18.0,605.5,707.76,533.33
2016,2,22,14,30,905.0,83.0,0.1,18.0,577.0,692.3,523.55
2016,2,22,14,45,887.5,82.0,0.15,18.0,541.5,672.77,511.17
2016,2,22,15,0,870.0,81.0,0.2,18.0,506.0,647.97,495.06
2016,2,22,15,15,809.0,77.5,0.2,17.0,448.0,591.48,457.29
2016,2,22,15,30,748.0,74.0,0.2,16.0,390.0,534.89,418.54
2016,2,22,15,45,701.5,77.0,0.2,15.5,348.0,496.21,390.74
2016,2,22,16,0,655.0,80.0,0.2,15.0,306.0,456.41,361.0
2016,2,22,16,15,615.5,73.5,0.35,14.0,261.5,410.1,327.21
2016,2,22,16,30,576.0,67.0,0.5,13.0,217.0,364.57,292.15
2016,2,22,16,45,507.5,59.5,0.65,12.5,172.0,306.26,244.55
2016,2,22,17,0,439.0,52.0,0.8,12.0,127.0,251.54,197.89
2016,2,22,17,15,344.5,39.0,0.85,11.5,86.0,186.0,140.92
2016,2,22,17,30,250.0,26.0,0.9,11.0,45.0,125.28,76.23
2016,2,22,17,45,125.0,13.0,1.0,11.0,22.5,47.88,0.0
