Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,7,15,99.0,18.5,0.55,12.0,28.5,14.35,0.0
2016,2,23,7,30,198.0,37.0,0.5,12.0,57.0,28.56,18.7
2016,2,23,7,45,248.5,53.5,0.5,12.0,93.0,40.55,30.3
2016,2,23,8,0,299.0,70.0,0.5,12.0,129.0,52.02,41.01
2016,2,23,8,15,330.0,85.5,0.4,12.5,167.0,66.64,48.8
2016,2,23,8,30,361.0,101.0,0.3,13.0,205.0,100.39,67.55
2016,2,23,8,45,387.0,113.5,0.25,14.0,242.0,134.06,90.61
2016,2,23,9,0,413.0,126.0,0.2,15.0,279.0,170.01,118.0
2016,2,23,9,15,640.5,99.5,0.15,15.5,369.0,215.77,147.1
2016,2,23,9,30,868.0,73.0,0.1,16.0,459.0,283.88,196.44
2016,2,23,9,45,887.0,75.0,0.1,16.5,499.0,331.63,237.1
2016,2,23,10,0,906.0,77.0,0.1,17.0,539.0,382.46,279.38
2016,2,23,10,15,918.5,79.0,0.1,17.5,572.5,427.53,316.32
2016,2,23,10,30,931.0,81.0,0.1,18.0,606.0,471.68,351.46
2016,2,23,10,45,936.0,83.5,0.1,19.0,631.5,511.71,381.81
2016,2,23,11,0,941.0,86.0,0.1,20.0,657.0,549.85,409.69
2016,2,23,11,15,946.0,87.0,0.1,19.5,675.5,584.52,436.65
2016,2,23,11,30,951.0,88.0,0.1,19.0,694.0,616.95,461.53
2016,2,23,11,45,950.0,90.0,0.1,19.0,704.0,644.47,481.64
2016,2,23,12,0,949.0,92.0,0.1,19.0,714.0,669.2,499.46
2016,2,23,12,15,949.0,92.5,0.1,19.0,716.5,690.18,514.49
2016,2,23,12,30,949.0,93.0,0.1,19.0,719.0,708.21,527.33
2016,2,23,12,45,942.5,94.0,0.15,19.0,712.0,719.46,536.03
2016,2,23,13,0,936.0,95.0,0.2,19.0,705.0,727.5,542.66
2016,2,23,13,15,931.0,94.5,0.2,19.0,691.0,731.82,545.93
2016,2,23,13,30,926.0,94.0,0.2,19.0,677.0,732.98,547.11
2016,2,23,13,45,914.0,94.0,0.2,19.0,654.5,726.77,543.51
2016,2,23,14,0,902.0,94.0,0.2,19.0,632.0,717.51,538.08
2016,2,23,14,15,890.0,92.5,0.2,18.5,603.0,706.51,532.43
2016,2,23,14,30,878.0,91.0,0.2,18.0,574.0,690.11,522.86
2016,2,23,14,45,690.5,127.5,0.2,18.0,493.0,599.41,458.12
2016,2,23,15,0,503.0,164.0,0.2,18.0,412.0,506.95,391.21
2016,2,23,15,15,559.0,135.5,0.2,17.0,390.5,502.78,392.17
2016,2,23,15,30,615.0,107.0,0.2,16.0,369.0,497.47,390.78
2016,2,23,15,45,556.0,110.0,0.2,15.5,327.5,452.66,357.53
2016,2,23,16,0,497.0,113.0,0.2,15.0,286.0,407.32,323.49
2016,2,23,16,15,464.0,100.0,0.25,14.0,243.5,362.15,289.74
2016,2,23,16,30,431.0,87.0,0.3,13.0,201.0,317.74,255.08
2016,2,23,16,45,427.5,71.5,0.4,12.5,165.5,284.64,227.45
2016,2,23,17,0,424.0,56.0,0.5,12.0,130.0,251.35,197.73
2016,2,23,17,15,313.0,43.0,0.5,11.5,88.0,179.82,136.61
2016,2,23,17,30,202.0,30.0,0.5,11.0,46.0,116.3,74.09
2016,2,23,17,45,101.0,15.0,0.55,11.0,23.0,43.47,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,163.5,18.0,0.65,11.0,36.0,13.6,1.21
2016,2,24,7,30,327.0,36.0,0.5,11.0,72.0,28.22,18.7
2016,2,24,7,45,424.0,46.0,0.35,11.5,117.0,34.48,25.08
2016,2,24,8,0,521.0,56.0,0.2,12.0,162.0,40.44,30.79
2016,2,24,8,15,580.5,62.5,0.15,13.0,209.5,52.94,33.16
2016,2,24,8,30,640.0,69.0,0.1,14.0,257.0,93.34,51.06
2016,2,24,8,45,686.0,72.5,0.1,15.0,304.0,135.18,78.13
2016,2,24,9,0,732.0,76.0,0.1,16.0,351.0,184.0,115.4
2016,2,24,9,15,759.5,80.0,0.1,16.5,394.0,229.68,153.29
2016,2,24,9,30,787.0,84.0,0.1,17.0,437.0,277.02,193.23
2016,2,24,9,45,810.5,85.0,0.1,18.0,476.5,321.74,230.64
2016,2,24,10,0,834.0,86.0,0.1,19.0,516.0,367.16,267.79
2016,2,24,10,15,847.5,88.0,0.1,19.0,548.0,410.05,303.23
2016,2,24,10,30,861.0,90.0,0.1,19.0,580.0,452.28,337.28
2016,2,24,10,45,874.0,90.0,0.1,19.0,606.5,493.48,369.65
2016,2,24,11,0,887.0,90.0,0.1,19.0,633.0,531.21,398.73
2016,2,24,11,15,892.5,91.0,0.1,19.0,651.0,564.48,423.97
2016,2,24,11,30,898.0,92.0,0.1,19.0,669.0,595.69,447.19
2016,2,24,11,45,691.0,170.0,0.1,19.0,618.0,573.65,430.44
2016,2,24,12,0,484.0,248.0,0.1,19.0,567.0,540.0,405.1
2016,2,24,12,15,696.5,169.5,0.1,19.0,631.5,611.85,459.6
2016,2,24,12,30,909.0,91.0,0.1,19.0,696.0,684.81,512.73
2016,2,24,12,45,900.5,93.5,0.1,19.0,689.0,695.61,519.67
2016,2,24,13,0,892.0,96.0,0.1,19.0,682.0,703.33,525.34
2016,2,24,13,15,887.0,95.5,0.1,19.0,668.5,707.28,528.32
2016,2,24,13,30,882.0,95.0,0.1,19.0,655.0,708.21,529.35
2016,2,24,13,45,872.5,94.5,0.1,19.0,634.0,703.07,526.44
2016,2,24,14,0,863.0,94.0,0.1,19.0,613.0,697.6,523.51
2016,2,24,14,15,852.0,92.5,0.1,18.5,585.0,684.85,516.59
2016,2,24,14,30,841.0,91.0,0.1,18.0,557.0,669.38,507.6
2016,2,24,14,45,822.0,89.5,0.1,18.0,522.5,646.06,492.06
2016,2,24,15,0,803.0,88.0,0.1,18.0,488.0,620.56,474.83
2016,2,24,15,15,781.0,85.0,0.1,17.5,448.0,589.57,454.3
2016,2,24,15,30,759.0,82.0,0.1,17.0,408.0,556.98,432.11
2016,2,24,15,45,730.5,77.5,0.1,16.5,364.5,517.64,404.34
2016,2,24,16,0,702.0,73.0,0.1,16.0,321.0,479.75,376.71
2016,2,24,16,15,658.5,68.0,0.2,15.5,274.5,431.26,340.75
2016,2,24,16,30,615.0,63.0,0.3,15.0,228.0,383.73,304.05
2016,2,24,16,45,552.0,55.5,0.4,14.5,181.5,325.96,257.65
2016,2,24,17,0,489.0,48.0,0.5,14.0,135.0,271.47,211.87
2016,2,24,17,15,382.5,37.5,0.55,13.5,92.5,201.37,152.3
2016,2,24,17,30,276.0,27.0,0.6,13.0,50.0,139.02,91.18
2016,2,24,17,45,138.0,13.5,0.65,13.0,25.0,53.01,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,134.5,20.0,0.65,11.0,35.5,15.43,3.69
2016,2,25,7,30,269.0,40.0,0.5,11.0,71.0,30.78,21.06
2016,2,25,7,45,345.0,53.5,0.4,11.5,113.0,40.25,30.24
2016,2,25,8,0,421.0,67.0,0.3,12.0,155.0,49.29,38.69
2016,2,25,8,15,472.5,77.5,0.25,13.0,199.5,67.0,44.8
2016,2,25,8,30,524.0,88.0,0.2,14.0,244.0,105.11,64.31
2016,2,25,8,45,591.5,85.0,0.2,15.0,288.5,137.92,84.31
2016,2,25,9,0,659.0,82.0,0.2,16.0,333.0,177.26,113.33
2016,2,25,9,15,583.5,113.5,0.15,17.0,354.5,222.07,153.87
2016,2,25,9,30,508.0,145.0,0.1,18.0,376.0,258.92,187.09
2016,2,25,9,45,392.0,184.5,0.1,19.0,372.0,285.54,211.91
2016,2,25,10,0,276.0,224.0,0.1,20.0,368.0,298.43,224.34
2016,2,25,10,15,313.0,232.5,0.1,20.0,405.0,334.6,252.05
2016,2,25,10,30,350.0,241.0,0.1,20.0,442.0,373.14,281.11
2016,2,25,10,45,275.0,265.5,0.1,20.0,428.0,375.62,283.53
2016,2,25,11,0,200.0,290.0,0.1,20.0,414.0,373.26,281.96
2016,2,25,11,15,388.5,248.5,0.1,20.0,497.0,444.52,335.6
2016,2,25,11,30,577.0,207.0,0.1,20.0,580.0,526.27,395.42
2016,2,25,11,45,576.5,211.5,0.15,20.0,589.5,548.11,410.99
2016,2,25,12,0,576.0,216.0,0.2,20.0,599.0,568.3,425.99
2016,2,25,12,15,739.0,157.5,0.15,20.0,651.0,630.5,471.42
2016,2,25,12,30,902.0,99.0,0.1,20.0,703.0,692.64,515.6
2016,2,25,12,45,902.5,98.0,0.1,20.0,698.0,705.84,524.39
2016,2,25,13,0,903.0,97.0,0.1,20.0,693.0,716.09,531.69
2016,2,25,13,15,728.0,154.5,0.1,20.0,629.0,665.82,495.51
2016,2,25,13,30,553.0,212.0,0.1,20.0,565.0,606.65,453.22
2016,2,25,13,45,709.5,155.0,0.1,20.0,593.5,661.46,495.06
2016,2,25,14,0,866.0,98.0,0.1,20.0,622.0,708.0,529.02
2016,2,25,14,15,855.0,96.5,0.1,19.5,594.5,695.18,521.43
2016,2,25,14,30,844.0,95.0,0.1,19.0,567.0,679.62,512.48
2016,2,25,14,45,623.0,143.0,0.1,18.5,480.0,577.58,440.15
2016,2,25,15,0,402.0,191.0,0.1,18.0,393.0,475.21,366.02
2016,2,25,15,15,330.5,185.5,0.1,17.5,343.0,412.33,321.4
2016,2,25,15,30,259.0,180.0,0.1,17.0,293.0,358.05,281.39
2016,2,25,15,45,452.5,129.0,0.1,16.5,301.0,415.84,328.82
2016,2,25,16,0,646.0,78.0,0.1,16.0,309.0,457.58,361.45
2016,2,25,16,15,584.0,78.0,0.15,15.5,264.5,406.56,321.95
2016,2,25,16,30,522.0,78.0,0.2,15.0,220.0,357.49,283.67
2016,2,25,16,45,493.5,66.0,0.25,15.0,179.0,313.32,247.32
2016,2,25,17,0,465.0,54.0,0.3,15.0,138.0,270.0,209.94
2016,2,25,17,15,361.0,42.0,0.25,14.5,95.0,199.58,150.55
2016,2,25,17,30,257.0,30.0,0.2,14.0,52.0,137.38,92.01
2016,2,25,17,45,128.5,15.0,0.15,14.0,26.0,52.2,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.65,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.6,10.0,9.0,8.85,0.0
2016,2,26,7,15,70.0,26.0,0.5,10.0,34.5,21.71,9.14
2016,2,26,7,30,140.0,43.0,0.4,10.0,60.0,35.17,25.13
2016,2,26,7,45,177.5,62.5,0.35,10.5,94.0,50.03,39.13
2016,2,26,8,0,215.0,82.0,0.3,11.0,128.0,64.35,52.31
2016,2,26,8,15,240.5,100.5,0.25,11.5,164.0,85.3,63.3
2016,2,26,8,30,266.0,119.0,0.2,12.0,200.0,117.01,83.88
2016,2,26,8,45,291.5,133.0,0.2,12.5,234.5,147.71,106.12
2016,2,26,9,0,317.0,147.0,0.2,13.0,269.0,180.65,131.75
2016,2,26,9,15,408.5,148.0,0.2,13.0,324.0,216.03,158.05
2016,2,26,9,30,500.0,149.0,0.2,13.0,379.0,262.78,194.57
2016,2,26,9,45,329.5,193.5,0.25,13.5,350.5,275.71,210.8
2016,2,26,10,0,159.0,238.0,0.3,14.0,322.0,272.68,212.26
2016,2,26,10,15,294.0,231.5,0.3,14.0,397.5,327.8,254.15
2016,2,26,10,30,429.0,225.0,0.3,14.0,473.0,393.73,304.13
2016,2,26,10,45,442.5,232.5,0.3,14.5,498.5,425.63,328.04
2016,2,26,11,0,456.0,240.0,0.3,15.0,524.0,457.55,351.79
2016,2,26,11,15,417.0,259.0,0.3,15.0,524.5,471.7,362.39
2016,2,26,11,30,378.0,278.0,0.3,15.0,525.0,482.08,370.0
2016,2,26,11,45,621.0,192.5,0.3,15.0,605.5,560.33,430.33
2016,2,26,12,0,864.0,107.0,0.3,15.0,686.0,645.08,493.63
2016,2,26,12,15,863.5,107.0,0.3,15.0,687.5,664.0,506.64
2016,2,26,12,30,863.0,107.0,0.3,15.0,689.0,680.2,518.49
2016,2,26,12,45,862.5,105.5,0.35,15.0,683.5,692.08,528.02
2016,2,26,13,0,862.0,104.0,0.4,15.0,678.0,701.1,535.58
2016,2,26,13,15,660.0,177.0,0.4,14.5,612.0,645.2,494.31
2016,2,26,13,30,458.0,250.0,0.4,14.0,546.0,581.84,447.49
2016,2,26,13,45,447.0,244.5,0.4,14.0,526.0,571.6,441.45
2016,2,26,14,0,436.0,239.0,0.4,14.0,506.0,559.71,433.5
2016,2,26,14,15,415.5,232.0,0.4,13.5,477.0,538.19,419.24
2016,2,26,14,30,395.0,225.0,0.4,13.0,448.0,509.51,399.78
2016,2,26,14,45,392.0,211.0,0.4,12.5,421.0,489.7,386.93
2016,2,26,15,0,389.0,197.0,0.4,12.0,394.0,468.51,372.7
2016,2,26,15,15,194.5,116.0,0.4,11.5,214.5,250.71,204.03
2016,2,26,15,30,0.0,35.0,0.4,11.0,35.0,33.8,23.28
2016,2,26,15,45,1.0,79.5,0.4,11.0,80.0,77.63,61.12
2016,2,26,16,0,2.0,124.0,0.4,11.0,125.0,125.59,101.5
2016,2,26,16,15,1.0,107.0,0.35,11.0,107.5,108.12,86.78
2016,2,26,16,30,0.0,90.0,0.3,11.0,90.0,90.64,72.09
2016,2,26,16,45,0.0,72.0,0.3,11.0,72.0,72.44,56.55
2016,2,26,17,0,0.0,54.0,0.3,11.0,54.0,54.04,40.57
2016,2,26,17,15,0.0,37.5,0.3,10.5,37.5,37.08,25.67
2016,2,26,17,30,0.0,21.0,0.3,10.0,21.0,20.27,10.28
2016,2,26,17,45,0.0,10.5,0.3,10.0,10.5,10.13,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.0,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,14.74,0.0
2016,2,27,7,15,219.0,25.0,0.35,8.5,52.0,19.6,8.83
2016,2,27,7,30,438.0,35.0,0.3,9.0,89.0,26.33,17.62
2016,2,27,7,45,520.5,43.0,0.3,9.5,135.5,30.84,22.21
2016,2,27,8,0,603.0,51.0,0.3,10.0,182.0,35.17,26.36
2016,2,27,8,15,655.0,56.5,0.3,10.0,230.5,61.6,34.38
2016,2,27,8,30,707.0,62.0,0.3,10.0,279.0,104.96,56.9
2016,2,27,8,45,745.5,65.0,0.3,10.5,326.5,149.13,88.23
2016,2,27,9,0,784.0,68.0,0.3,11.0,374.0,196.48,126.6
2016,2,27,9,15,808.0,71.0,0.3,11.5,417.5,243.42,167.2
2016,2,27,9,30,832.0,74.0,0.3,12.0,461.0,291.57,209.2
2016,2,27,9,45,678.5,123.5,0.3,13.0,456.0,323.82,241.59
2016,2,27,10,0,525.0,173.0,0.3,14.0,451.0,344.21,262.01
2016,2,27,10,15,504.0,192.5,0.25,14.5,472.5,377.33,288.79
2016,2,27,10,30,483.0,212.0,0.2,15.0,494.0,408.01,312.54
2016,2,27,10,45,437.0,236.0,0.2,15.5,499.5,428.44,328.13
2016,2,27,11,0,391.0,260.0,0.2,16.0,505.0,445.43,340.5
2016,2,27,11,15,372.0,273.5,0.15,16.0,512.5,462.72,353.09
2016,2,27,11,30,353.0,287.0,0.1,16.0,520.0,478.07,363.94
2016,2,27,11,45,209.5,296.5,0.1,16.0,435.5,412.11,314.74
2016,2,27,12,0,66.0,306.0,0.1,16.0,351.0,337.34,258.12
2016,2,27,12,15,140.5,316.5,0.1,16.0,412.0,400.65,307.0
2016,2,27,12,30,215.0,327.0,0.1,16.0,473.0,465.26,354.63
2016,2,27,12,45,185.5,325.5,0.1,16.0,451.0,449.38,342.15
2016,2,27,13,0,156.0,324.0,0.1,16.0,429.0,432.14,329.54
2016,2,27,13,15,255.5,303.0,0.1,16.0,471.0,488.04,372.59
2016,2,27,13,30,355.0,282.0,0.1,16.0,513.0,540.12,411.49
2016,2,27,13,45,399.5,261.0,0.1,16.0,512.5,552.47,421.13
2016,2,27,14,0,444.0,240.0,0.1,16.0,512.0,568.43,433.72
2016,2,27,14,15,456.0,224.5,0.1,15.5,493.0,560.48,429.68
2016,2,27,14,30,468.0,209.0,0.1,15.0,474.0,550.47,424.44
2016,2,27,14,45,656.0,145.0,0.15,15.0,493.0,607.61,469.86
2016,2,27,15,0,844.0,81.0,0.2,15.0,512.0,650.48,503.67
2016,2,27,15,15,824.0,78.5,0.2,14.5,472.0,620.1,482.57
2016,2,27,15,30,804.0,76.0,0.2,14.0,432.0,587.92,460.69
2016,2,27,15,45,784.5,70.5,0.2,14.0,388.5,551.12,434.06
2016,2,27,16,0,765.0,65.0,0.2,14.0,345.0,512.99,405.67
2016,2,27,16,15,725.5,61.0,0.2,13.5,297.0,464.9,369.41
2016,2,27,16,30,686.0,57.0,0.2,13.0,249.0,417.33,332.15
2016,2,27,16,45,622.0,51.5,0.25,12.5,200.5,360.19,286.17
2016,2,27,17,0,558.0,46.0,0.3,12.0,152.0,304.19,239.2
2016,2,27,17,15,456.5,37.5,0.35,11.5,107.0,234.18,179.69
2016,2,27,17,30,355.0,29.0,0.4,11.0,62.0,171.94,121.33
2016,2,27,17,45,177.5,14.5,0.45,11.0,31.0,78.66,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.55,7.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.5,8.0,11.0,10.81,0.0
2016,2,28,7,15,60.0,30.0,0.45,8.0,37.5,26.19,14.74
2016,2,28,7,30,120.0,49.0,0.4,8.0,64.0,39.76,29.65
2016,2,28,7,45,155.0,69.0,0.35,8.5,98.0,54.83,43.88
2016,2,28,8,0,190.0,89.0,0.3,9.0,132.0,69.35,57.28
2016,2,28,8,15,215.5,108.5,0.3,9.0,167.5,93.27,70.04
2016,2,28,8,30,241.0,128.0,0.3,9.0,203.0,124.89,91.97
2016,2,28,8,45,272.5,141.0,0.3,9.5,238.5,154.76,114.0
2016,2,28,9,0,304.0,154.0,0.3,10.0,274.0,187.41,139.62
2016,2,28,9,15,157.5,160.5,0.3,10.0,223.5,179.74,139.77
2016,2,28,9,30,11.0,167.0,0.3,10.0,173.0,159.94,128.49
2016,2,28,9,45,96.0,205.0,0.3,10.5,256.5,219.38,174.43
2016,2,28,10,0,181.0,243.0,0.3,11.0,340.0,286.99,226.09
2016,2,28,10,15,191.5,258.0,0.3,11.0,366.0,314.54,247.42
2016,2,28,10,30,202.0,273.0,0.3,11.0,392.0,342.66,269.29
2016,2,28,10,45,239.0,281.0,0.3,11.5,427.5,377.87,295.84
2016,2,28,11,0,276.0,289.0,0.3,12.0,463.0,414.32,322.97
2016,2,28,11,15,312.0,290.0,0.3,12.0,492.5,446.88,347.6
2016,2,28,11,30,348.0,291.0,0.3,12.0,522.0,480.75,373.05
2016,2,28,11,45,318.0,303.0,0.35,12.5,516.5,485.98,376.25
2016,2,28,12,0,288.0,315.0,0.4,13.0,511.0,489.0,377.97
2016,2,28,12,15,295.5,315.0,0.4,13.0,516.5,502.82,388.45
2016,2,28,12,30,303.0,315.0,0.4,13.0,522.0,515.97,398.28
2016,2,28,12,45,417.5,275.0,0.4,13.0,558.5,564.68,436.04
2016,2,28,13,0,532.0,235.0,0.4,13.0,595.0,611.88,471.95
2016,2,28,13,15,488.0,247.5,0.4,13.0,572.5,600.26,462.68
2016,2,28,13,30,444.0,260.0,0.4,13.0,550.0,586.56,452.63
2016,2,28,13,45,452.5,248.5,0.4,13.5,536.0,583.92,450.97
2016,2,28,14,0,461.0,237.0,0.4,14.0,522.0,579.46,447.88
2016,2,28,14,15,485.5,216.5,0.4,13.5,505.5,574.9,446.82
2016,2,28,14,30,510.0,196.0,0.4,13.0,489.0,567.87,443.95
2016,2,28,14,45,427.0,202.5,0.4,13.0,438.0,514.28,404.19
2016,2,28,15,0,344.0,209.0,0.4,13.0,387.0,455.38,360.4
2016,2,28,15,15,457.5,167.0,0.4,12.5,384.0,484.67,386.23
2016,2,28,15,30,571.0,125.0,0.4,12.0,381.0,503.33,402.76
2016,2,28,15,45,586.0,108.0,0.4,12.0,347.0,480.65,385.84
2016,2,28,16,0,601.0,91.0,0.4,12.0,313.0,455.07,366.58
2016,2,28,16,15,549.0,88.0,0.4,11.5,270.0,406.32,328.74
2016,2,28,16,30,497.0,85.0,0.4,11.0,227.0,359.05,291.02
2016,2,28,16,45,536.0,67.0,0.45,10.5,193.5,340.36,274.82
2016,2,28,17,0,575.0,49.0,0.5,10.0,160.0,317.14,252.62
2016,2,28,17,15,473.5,40.0,0.5,9.0,113.5,245.36,191.0
2016,2,28,17,30,372.0,31.0,0.5,8.0,67.0,181.24,131.37
2016,2,28,17,45,186.0,15.5,0.5,7.5,33.5,83.71,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,45,75.5,7.5,1.15,9.5,10.0,7.37,0.0
2016,2,29,7,0,151.0,15.0,1.1,10.0,20.0,11.65,0.0
2016,2,29,7,15,293.0,27.0,0.9,10.5,58.5,20.7,11.32
2016,2,29,7,30,435.0,39.0,0.7,11.0,97.0,29.16,20.15
2016,2,29,7,45,525.0,46.0,0.5,12.0,145.0,32.64,23.65
2016,2,29,8,0,615.0,53.0,0.3,13.0,193.0,36.02,26.83
2016,2,29,8,15,665.5,58.5,0.25,14.0,242.0,73.25,38.77
2016,2,29,8,30,716.0,64.0,0.2,15.0,291.0,117.83,64.24
2016,2,29,8,45,745.5,69.5,0.15,16.0,338.0,164.04,98.27
2016,2,29,9,0,775.0,75.0,0.1,17.0,385.0,212.53,137.38
2016,2,29,9,15,798.5,78.0,0.05,18.0,428.0,259.35,176.53
2016,2,29,9,30,822.0,81.0,0.0,19.0,471.0,307.35,216.55
2016,2,29,9,45,835.5,85.0,0.0,20.0,509.0,353.85,254.93
2016,2,29,10,0,849.0,89.0,0.0,21.0,547.0,400.14,291.97
2016,2,29,10,15,861.0,90.5,0.0,21.0,578.5,443.04,326.55
2016,2,29,10,30,873.0,92.0,0.0,21.0,610.0,485.12,359.59
2016,2,29,10,45,890.0,89.5,0.05,21.5,637.0,526.8,390.88
2016,2,29,11,0,907.0,87.0,0.1,22.0,664.0,565.19,419.18
2016,2,29,11,15,911.5,88.0,0.1,22.0,681.5,598.64,443.76
2016,2,29,11,30,916.0,89.0,0.1,22.0,699.0,629.9,466.31
2016,2,29,11,45,923.5,86.5,0.1,22.0,710.5,657.25,485.85
2016,2,29,12,0,931.0,84.0,0.1,22.0,722.0,682.18,503.47
2016,2,29,12,15,726.5,165.0,0.1,21.5,663.5,647.88,478.49
2016,2,29,12,30,522.0,246.0,0.1,21.0,605.0,602.51,445.84
2016,2,29,12,45,481.5,260.5,0.1,21.0,590.0,598.95,443.69
2016,2,29,13,0,441.0,275.0,0.1,21.0,575.0,592.95,439.22
2016,2,29,13,15,474.5,255.5,0.1,20.5,572.5,603.51,448.69
2016,2,29,13,30,508.0,236.0,0.1,20.0,570.0,612.37,456.85
2016,2,29,13,45,528.0,220.5,0.1,20.0,558.5,613.66,458.73
2016,2,29,14,0,548.0,205.0,0.1,20.0,547.0,612.74,459.23
2016,2,29,14,15,483.0,215.5,0.1,19.5,507.0,576.68,434.55
2016,2,29,14,30,418.0,226.0,0.1,19.0,467.0,539.98,409.46
2016,2,29,14,45,425.0,209.0,0.15,19.0,442.0,523.72,399.78
2016,2,29,15,0,432.0,192.0,0.2,19.0,417.0,505.52,388.33
2016,2,29,15,15,491.5,162.0,0.2,18.5,399.0,505.35,390.91
2016,2,29,15,30,551.0,132.0,0.2,18.0,381.0,500.35,389.5
2016,2,29,15,45,351.5,144.0,0.2,17.5,297.0,381.4,300.0
2016,2,29,16,0,152.0,156.0,0.2,17.0,213.0,259.05,205.39
2016,2,29,16,15,133.5,138.0,0.3,16.5,183.5,226.33,181.09
2016,2,29,16,30,115.0,120.0,0.4,16.0,154.0,194.41,155.91
2016,2,29,16,45,100.5,98.5,0.5,15.5,124.0,160.88,128.62
2016,2,29,17,0,86.0,77.0,0.6,15.0,94.0,127.84,100.88
2016,2,29,17,15,59.5,56.0,0.55,14.5,66.5,91.14,69.5
2016,2,29,17,30,33.0,35.0,0.5,14.0,39.0,50.67,34.58
2016,2,29,17,45,16.5,17.5,0.5,14.0,19.5,23.23,1.3
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,10.32,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,19.45,0.0
2016,3,1,7,15,187.0,31.5,0.35,9.5,57.5,24.28,14.74
2016,3,1,7,30,374.0,42.0,0.3,10.0,94.0,31.63,22.54
2016,3,1,7,45,443.0,53.0,0.3,11.0,138.5,38.54,29.11
2016,3,1,8,0,512.0,64.0,0.3,12.0,183.0,45.09,35.11
2016,3,1,8,15,554.0,73.0,0.3,12.5,228.5,80.26,46.85
2016,3,1,8,30,596.0,82.0,0.3,13.0,274.0,121.89,72.7
2016,3,1,8,45,645.0,81.5,0.35,13.5,318.0,160.15,100.65
2016,3,1,9,0,694.0,81.0,0.4,14.0,362.0,202.77,135.22
2016,3,1,9,15,766.0,79.5,0.4,14.0,421.0,256.69,179.73
2016,3,1,9,30,838.0,78.0,0.4,14.0,480.0,313.43,227.0
2016,3,1,9,45,863.5,77.0,0.45,14.5,520.0,363.39,269.61
2016,3,1,10,0,889.0,76.0,0.5,15.0,560.0,410.67,309.36
2016,3,1,10,15,898.5,77.5,0.5,15.0,591.5,453.84,345.48
2016,3,1,10,30,908.0,79.0,0.5,15.0,623.0,495.86,379.74
2016,3,1,10,45,716.5,150.5,0.5,15.0,591.0,498.32,383.3
2016,3,1,11,0,525.0,222.0,0.5,15.0,559.0,489.42,377.06
2016,3,1,11,15,293.5,261.5,0.45,15.0,451.0,414.82,320.89
2016,3,1,11,30,62.0,301.0,0.4,15.0,343.0,324.92,251.06
2016,3,1,11,45,31.0,204.0,0.4,15.0,225.0,216.46,168.64
2016,3,1,12,0,0.0,107.0,0.4,15.0,107.0,103.58,79.26
2016,3,1,12,15,0.0,130.0,0.4,14.5,130.0,125.87,97.77
2016,3,1,12,30,0.0,153.0,0.4,14.0,153.0,148.27,115.82
2016,3,1,12,45,0.5,160.5,0.4,14.0,161.0,156.06,121.97
2016,3,1,13,0,1.0,168.0,0.4,14.0,169.0,163.92,128.25
2016,3,1,13,15,0.5,165.0,0.4,14.0,165.5,160.82,125.81
2016,3,1,13,30,0.0,162.0,0.4,14.0,162.0,157.7,123.44
2016,3,1,13,45,0.0,95.0,0.45,14.0,95.0,91.97,70.6
2016,3,1,14,0,0.0,28.0,0.5,14.0,28.0,27.06,17.12
2016,3,1,14,15,0.0,27.5,0.45,13.5,27.5,26.57,16.85
2016,3,1,14,30,0.0,27.0,0.4,13.0,27.0,26.09,16.52
2016,3,1,14,45,0.0,24.0,0.4,13.0,24.0,23.18,14.1
2016,3,1,15,0,0.0,21.0,0.4,13.0,21.0,20.28,11.68
2016,3,1,15,15,41.5,108.0,0.4,13.0,127.0,135.43,109.33
2016,3,1,15,30,83.0,195.0,0.4,13.0,233.0,256.51,207.21
2016,3,1,15,45,41.5,159.5,0.4,13.0,178.5,191.59,154.1
2016,3,1,16,0,0.0,124.0,0.4,13.0,124.0,123.85,98.65
2016,3,1,16,15,0.0,107.5,0.35,12.5,107.5,107.46,85.67
2016,3,1,16,30,0.0,91.0,0.3,12.0,91.0,91.01,72.15
2016,3,1,16,45,292.0,68.5,0.3,12.0,127.0,229.27,187.49
2016,3,1,17,0,584.0,46.0,0.3,12.0,163.0,324.17,257.97
2016,3,1,17,15,490.0,38.0,0.3,12.0,117.5,254.92,197.41
2016,3,1,17,30,396.0,30.0,0.3,12.0,72.0,192.81,141.43
2016,3,1,17,45,198.0,15.0,0.3,12.0,36.0,90.61,30.15
2016,3,1,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,113.5,8.0,0.1,10.5,13.0,7.86,0.0
2016,3,2,7,0,227.0,16.0,0.1,11.0,26.0,12.2,0.0
2016,3,2,7,15,361.5,26.0,0.1,11.5,66.5,19.27,10.7
2016,3,2,7,30,496.0,36.0,0.1,12.0,107.0,25.89,17.38
2016,3,2,7,45,574.0,42.5,0.15,12.5,155.5,31.84,23.0
2016,3,2,8,0,652.0,49.0,0.2,13.0,204.0,35.98,26.85
2016,3,2,8,15,338.5,86.5,0.2,13.0,168.0,83.45,55.17
2016,3,2,8,30,25.0,124.0,0.2,13.0,132.0,113.04,89.18
2016,3,2,8,45,28.5,142.0,0.2,13.5,152.5,131.88,104.03
2016,3,2,9,0,32.0,160.0,0.2,14.0,173.0,151.15,119.14
2016,3,2,9,15,28.5,173.0,0.2,14.5,186.0,164.91,129.89
2016,3,2,9,30,25.0,186.0,0.2,15.0,199.0,181.66,142.86
2016,3,2,9,45,29.0,203.0,0.25,15.5,219.0,197.3,154.68
2016,3,2,10,0,33.0,220.0,0.3,16.0,239.0,216.78,169.43
2016,3,2,10,15,70.5,250.0,0.3,16.0,292.0,262.5,204.37
2016,3,2,10,30,108.0,280.0,0.3,16.0,345.0,311.5,241.31
2016,3,2,10,45,237.0,279.0,0.3,16.0,430.0,380.42,293.33
2016,3,2,11,0,366.0,278.0,0.3,16.0,515.0,458.69,351.51
2016,3,2,11,15,251.5,302.5,0.3,16.0,467.5,430.51,329.51
2016,3,2,11,30,137.0,327.0,0.3,16.0,420.0,394.82,302.22
2016,3,2,11,45,81.0,298.5,0.3,16.0,354.0,338.22,260.04
2016,3,2,12,0,25.0,270.0,0.3,16.0,288.0,276.99,213.46
2016,3,2,12,15,71.0,303.5,0.3,15.5,354.0,343.18,265.16
2016,3,2,12,30,117.0,337.0,0.3,15.0,420.0,410.63,315.9
2016,3,2,12,45,85.0,321.0,0.35,15.0,381.0,375.9,289.47
2016,3,2,13,0,53.0,305.0,0.4,15.0,342.0,339.79,262.61
2016,3,2,13,15,51.0,300.5,0.4,15.0,335.5,335.91,260.18
2016,3,2,13,30,49.0,296.0,0.4,15.0,329.0,331.82,257.35
2016,3,2,13,45,143.0,295.5,0.4,15.0,387.0,406.54,316.0
2016,3,2,14,0,237.0,295.0,0.4,15.0,445.0,475.86,368.73
2016,3,2,14,15,275.0,275.0,0.4,14.5,441.5,488.98,379.68
2016,3,2,14,30,313.0,255.0,0.4,14.0,438.0,494.46,385.81
2016,3,2,14,45,311.0,239.0,0.4,14.0,412.0,474.3,371.7
2016,3,2,15,0,309.0,223.0,0.4,14.0,386.0,452.94,356.84
2016,3,2,15,15,344.5,198.0,0.4,13.5,367.0,445.12,353.35
2016,3,2,15,30,380.0,173.0,0.4,13.0,348.0,434.31,347.22
2016,3,2,15,45,225.0,165.0,0.4,13.0,266.0,323.37,260.32
2016,3,2,16,0,70.0,157.0,0.4,13.0,184.0,206.87,166.76
2016,3,2,16,15,60.5,137.5,0.4,12.5,158.5,179.83,145.87
2016,3,2,16,30,51.0,118.0,0.4,12.0,133.0,153.13,124.19
2016,3,2,16,45,46.5,97.5,0.4,12.0,109.5,127.98,103.11
2016,3,2,17,0,42.0,77.0,0.4,12.0,86.0,102.79,81.48
2016,3,2,17,15,26.0,56.5,0.4,11.5,61.5,72.78,55.58
2016,3,2,17,30,10.0,36.0,0.4,11.0,37.0,43.18,29.74
2016,3,2,17,45,5.0,18.0,0.4,11.0,18.5,18.96,4.07
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.2,11.0,6.5,6.39,0.0
2016,3,3,7,0,0.0,13.0,0.2,11.0,13.0,12.54,0.0
2016,3,3,7,15,0.0,31.5,0.15,11.0,31.5,29.86,19.95
2016,3,3,7,30,0.0,50.0,0.1,11.0,50.0,46.52,35.79
2016,3,3,7,45,10.0,70.0,0.1,11.5,72.5,64.17,51.96
2016,3,3,8,0,20.0,90.0,0.1,12.0,95.0,78.66,64.97
2016,3,3,8,15,26.5,109.5,0.1,12.5,117.5,98.01,77.03
2016,3,3,8,30,33.0,129.0,0.1,13.0,140.0,118.21,92.95
2016,3,3,8,45,38.5,148.0,0.15,13.5,162.5,138.66,109.05
2016,3,3,9,0,44.0,167.0,0.2,14.0,185.0,159.75,125.59
2016,3,3,9,15,230.0,174.0,0.2,14.0,285.0,210.78,160.54
2016,3,3,9,30,416.0,181.0,0.2,14.0,385.0,283.2,213.89
2016,3,3,9,45,264.0,217.0,0.2,14.5,350.0,285.62,219.54
2016,3,3,10,0,112.0,253.0,0.2,15.0,315.0,276.73,214.78
2016,3,3,10,15,188.5,265.0,0.2,14.5,376.5,325.06,252.07
2016,3,3,10,30,265.0,277.0,0.2,14.0,438.0,380.05,293.98
2016,3,3,10,45,190.5,293.0,0.2,14.0,411.0,370.64,286.59
2016,3,3,11,0,116.0,309.0,0.2,14.0,384.0,354.81,274.35
2016,3,3,11,15,152.5,319.5,0.2,13.5,421.5,390.89,302.38
2016,3,3,11,30,189.0,330.0,0.2,13.0,459.0,429.9,331.95
2016,3,3,11,45,187.5,335.5,0.25,13.0,465.0,441.82,340.74
2016,3,3,12,0,186.0,341.0,0.3,13.0,471.0,453.16,349.39
2016,3,3,12,15,132.5,334.5,0.3,13.0,427.5,417.2,322.07
2016,3,3,12,30,79.0,328.0,0.3,13.0,384.0,376.05,290.93
2016,3,3,12,45,108.5,332.5,0.3,13.0,409.0,404.37,313.23
2016,3,3,13,0,138.0,337.0,0.3,13.0,434.0,436.93,337.78
2016,3,3,13,15,138.5,331.0,0.25,13.0,426.5,434.85,335.87
2016,3,3,13,30,139.0,325.0,0.2,13.0,419.0,432.22,333.98
2016,3,3,13,45,183.0,312.0,0.2,13.0,431.5,453.5,351.2
2016,3,3,14,0,227.0,299.0,0.2,13.0,444.0,473.86,367.43
2016,3,3,14,15,153.5,282.0,0.2,13.0,378.5,404.01,314.77
2016,3,3,14,30,80.0,265.0,0.2,13.0,313.0,328.25,257.34
2016,3,3,14,45,228.5,238.0,0.2,13.0,362.5,410.27,324.29
2016,3,3,15,0,377.0,211.0,0.2,13.0,412.0,487.42,384.16
2016,3,3,15,15,338.5,200.0,0.2,12.5,370.0,444.79,352.27
2016,3,3,15,30,300.0,189.0,0.2,12.0,328.0,402.66,321.55
2016,3,3,15,45,282.0,171.5,0.2,12.0,291.5,366.64,294.7
2016,3,3,16,0,264.0,154.0,0.2,12.0,255.0,330.58,267.15
2016,3,3,16,15,247.0,136.5,0.2,11.5,221.5,295.26,239.97
2016,3,3,16,30,230.0,119.0,0.2,11.0,188.0,260.26,212.2
2016,3,3,16,45,411.5,85.5,0.25,11.0,181.5,309.71,251.5
2016,3,3,17,0,593.0,52.0,0.3,11.0,175.0,339.75,271.18
2016,3,3,17,15,498.0,43.0,0.3,11.0,127.0,267.7,209.07
2016,3,3,17,30,403.0,34.0,0.3,11.0,79.0,202.71,151.39
2016,3,3,17,45,201.5,17.0,0.35,11.0,39.5,97.12,47.37
2016,3,3,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
