Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.0,0.4,8.5,6.0,5.9,0.0
2016,3,4,7,0,0.0,12.0,0.4,9.0,12.0,11.57,0.0
2016,3,4,7,15,0.0,27.0,0.35,9.0,27.0,26.07,17.04
2016,3,4,7,30,0.0,42.0,0.3,9.0,42.0,40.05,30.37
2016,3,4,7,45,0.0,60.0,0.3,9.5,60.0,56.33,45.41
2016,3,4,8,0,0.0,78.0,0.3,10.0,78.0,72.53,57.08
2016,3,4,8,15,0.0,96.0,0.3,10.0,96.0,89.26,71.35
2016,3,4,8,30,0.0,114.0,0.3,10.0,114.0,106.12,85.47
2016,3,4,8,45,12.5,137.0,0.35,10.5,142.5,129.39,103.98
2016,3,4,9,0,25.0,160.0,0.4,11.0,171.0,154.09,123.4
2016,3,4,9,15,22.5,173.0,0.4,11.0,183.5,167.53,134.16
2016,3,4,9,30,20.0,186.0,0.4,11.0,196.0,180.67,144.6
2016,3,4,9,45,23.5,202.0,0.4,11.0,214.5,198.33,158.45
2016,3,4,10,0,27.0,218.0,0.4,11.0,233.0,216.31,172.46
2016,3,4,10,15,21.0,219.0,0.4,11.0,231.0,216.78,172.52
2016,3,4,10,30,15.0,220.0,0.4,11.0,229.0,216.54,172.08
2016,3,4,10,45,10.5,207.5,0.45,11.5,214.0,203.84,161.58
2016,3,4,11,0,6.0,195.0,0.5,12.0,199.0,190.48,150.6
2016,3,4,11,15,7.5,205.5,0.5,12.0,210.5,201.9,159.6
2016,3,4,11,30,9.0,216.0,0.5,12.0,222.0,213.45,168.56
2016,3,4,11,45,5.5,191.0,0.5,12.5,194.5,187.91,147.87
2016,3,4,12,0,2.0,166.0,0.5,13.0,167.0,161.89,126.93
2016,3,4,12,15,1.5,162.0,0.5,13.0,163.0,157.89,123.82
2016,3,4,12,30,1.0,158.0,0.5,13.0,159.0,153.84,120.59
2016,3,4,12,45,13.0,214.5,0.5,13.0,223.5,217.71,171.59
2016,3,4,13,0,25.0,271.0,0.5,13.0,288.0,282.58,221.91
2016,3,4,13,15,24.5,265.5,0.5,13.0,282.5,277.67,217.81
2016,3,4,13,30,24.0,260.0,0.5,13.0,277.0,272.66,214.17
2016,3,4,13,45,14.0,222.0,0.5,13.0,232.0,227.92,179.44
2016,3,4,14,0,4.0,184.0,0.5,13.0,187.0,182.99,144.19
2016,3,4,14,15,44.5,226.5,0.5,13.0,253.5,261.03,207.45
2016,3,4,14,30,85.0,269.0,0.5,13.0,320.0,336.38,266.38
2016,3,4,14,45,42.5,212.0,0.5,13.0,237.5,246.11,195.43
2016,3,4,15,0,0.0,155.0,0.5,13.0,155.0,152.53,120.64
2016,3,4,15,15,19.5,171.5,0.5,12.5,180.5,183.35,147.14
2016,3,4,15,30,39.0,188.0,0.5,12.0,206.0,220.82,178.25
2016,3,4,15,45,19.5,106.5,0.5,12.0,115.5,119.87,95.88
2016,3,4,16,0,0.0,25.0,0.5,12.0,25.0,24.13,15.14
2016,3,4,16,15,0.0,21.5,0.5,12.0,21.5,20.74,12.34
2016,3,4,16,30,0.0,18.0,0.5,12.0,18.0,17.36,9.43
2016,3,4,16,45,0.0,14.5,0.5,12.0,14.5,13.98,6.49
2016,3,4,17,0,0.0,11.0,0.5,12.0,11.0,10.6,3.51
2016,3,4,17,15,0.0,8.0,0.5,12.0,8.0,7.71,0.94
2016,3,4,17,30,0.0,5.0,0.5,12.0,5.0,4.82,0.0
2016,3,4,17,45,0.0,2.5,0.5,12.0,2.5,2.41,0.0
2016,3,4,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,4.91,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,9.64,0.09
2016,3,5,7,15,0.0,21.5,0.6,12.0,21.5,20.75,12.32
2016,3,5,7,30,0.0,33.0,0.6,12.0,33.0,31.86,22.76
2016,3,5,7,45,0.0,47.0,0.65,12.5,47.0,45.39,35.13
2016,3,5,8,0,0.0,61.0,0.7,13.0,61.0,58.4,44.46
2016,3,5,8,15,0.0,75.5,0.7,13.0,75.5,71.93,55.98
2016,3,5,8,30,0.0,90.0,0.7,13.0,90.0,85.54,67.38
2016,3,5,8,45,0.0,62.0,0.75,13.0,62.0,59.92,45.58
2016,3,5,9,0,0.0,34.0,0.8,13.0,34.0,32.83,22.48
2016,3,5,9,15,0.0,29.0,0.8,13.0,29.0,28.0,18.32
2016,3,5,9,30,0.0,24.0,0.8,13.0,24.0,23.18,14.15
2016,3,5,9,45,23.0,130.5,0.8,13.0,143.5,131.59,104.36
2016,3,5,10,0,46.0,237.0,0.8,13.0,263.0,237.86,189.15
2016,3,5,10,15,23.0,126.5,0.8,13.0,139.5,130.87,102.9
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,15.46,7.41
2016,3,5,10,45,1.0,94.0,0.8,13.0,95.0,91.51,70.97
2016,3,5,11,0,2.0,172.0,0.8,13.0,174.0,166.55,131.7
2016,3,5,11,15,8.5,206.0,0.8,13.0,212.0,203.03,160.42
2016,3,5,11,30,15.0,240.0,0.8,13.0,250.0,240.08,189.39
2016,3,5,11,45,20.5,258.5,0.8,13.5,272.5,262.26,206.11
2016,3,5,12,0,26.0,277.0,0.8,14.0,295.0,284.84,223.06
2016,3,5,12,15,13.0,148.5,0.85,14.0,157.5,152.71,119.38
2016,3,5,12,30,0.0,20.0,0.9,14.0,20.0,19.34,10.51
2016,3,5,12,45,0.0,31.0,0.95,14.0,31.0,29.98,19.47
2016,3,5,13,0,0.0,42.0,1.0,14.0,42.0,40.63,28.34
2016,3,5,13,15,0.0,41.0,1.0,14.0,41.0,39.66,27.54
2016,3,5,13,30,0.0,40.0,1.0,14.0,40.0,38.68,26.76
2016,3,5,13,45,6.0,130.0,1.0,14.0,134.0,130.73,102.75
2016,3,5,14,0,12.0,220.0,1.0,14.0,228.0,225.03,178.21
2016,3,5,14,15,6.0,190.5,1.0,14.0,194.5,191.38,151.19
2016,3,5,14,30,0.0,161.0,1.0,14.0,161.0,157.69,124.4
2016,3,5,14,45,0.0,152.0,1.05,14.0,152.0,148.98,117.76
2016,3,5,15,0,0.0,143.0,1.1,14.0,143.0,140.26,111.0
2016,3,5,15,15,0.0,89.0,1.1,14.0,89.0,86.16,66.77
2016,3,5,15,30,0.0,35.0,1.1,14.0,35.0,33.8,23.09
2016,3,5,15,45,0.0,20.5,1.1,14.0,20.5,19.79,11.27
2016,3,5,16,0,0.0,6.0,1.1,14.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,1.1,13.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,1.1,13.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,1.1,13.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,1.1,13.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,1.05,13.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,1.0,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,1.0,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,56.0,14.0,0.5,7.5,17.5,13.76,0.0
2016,3,6,7,0,112.0,28.0,0.5,8.0,35.0,23.28,10.32
2016,3,6,7,15,232.5,43.5,0.5,8.0,75.5,33.48,23.89
2016,3,6,7,30,353.0,59.0,0.5,8.0,116.0,44.45,34.54
2016,3,6,7,45,421.5,71.0,0.5,8.5,163.0,52.1,41.82
2016,3,6,8,0,490.0,83.0,0.5,9.0,210.0,71.46,48.7
2016,3,6,8,15,545.0,91.0,0.5,9.0,259.0,109.67,68.43
2016,3,6,8,30,600.0,99.0,0.5,9.0,308.0,152.61,98.28
2016,3,6,8,45,387.0,142.5,0.5,9.0,284.5,184.58,134.34
2016,3,6,9,0,174.0,186.0,0.5,9.0,261.0,202.05,158.03
2016,3,6,9,15,130.0,204.0,0.5,9.0,263.0,216.26,171.56
2016,3,6,9,30,86.0,222.0,0.5,9.0,265.0,229.46,183.55
2016,3,6,9,45,43.0,176.0,0.55,9.5,197.5,179.9,144.09
2016,3,6,10,0,0.0,130.0,0.6,10.0,130.0,124.86,99.36
2016,3,6,10,15,54.0,210.5,0.6,10.0,244.5,221.86,178.13
2016,3,6,10,30,108.0,291.0,0.6,10.0,359.0,324.15,257.96
2016,3,6,10,45,133.5,306.5,0.6,10.0,393.5,356.21,282.04
2016,3,6,11,0,159.0,322.0,0.6,10.0,428.0,391.88,309.27
2016,3,6,11,15,140.5,329.5,0.6,10.0,425.0,395.69,311.65
2016,3,6,11,30,122.0,337.0,0.6,10.0,422.0,398.04,313.11
2016,3,6,11,45,71.0,300.5,0.65,10.5,350.5,335.52,264.58
2016,3,6,12,0,20.0,264.0,0.7,11.0,279.0,268.46,211.89
2016,3,6,12,15,14.0,238.0,0.7,11.0,249.0,240.17,190.07
2016,3,6,12,30,8.0,212.0,0.7,11.0,219.0,211.33,167.36
2016,3,6,12,45,9.0,218.5,0.75,11.0,225.5,218.87,173.63
2016,3,6,13,0,10.0,225.0,0.8,11.0,232.0,226.48,179.8
2016,3,6,13,15,9.5,221.0,0.8,10.5,227.5,222.67,177.18
2016,3,6,13,30,9.0,217.0,0.8,10.0,223.0,218.81,174.6
2016,3,6,13,45,4.5,148.5,0.8,10.0,151.5,147.87,117.58
2016,3,6,14,0,0.0,80.0,0.8,10.0,80.0,77.42,59.71
2016,3,6,14,15,0.0,64.0,0.8,9.5,64.0,61.91,47.03
2016,3,6,14,30,0.0,48.0,0.8,9.0,48.0,46.41,34.1
2016,3,6,14,45,0.0,40.0,0.85,9.0,40.0,38.66,27.58
2016,3,6,15,0,0.0,32.0,0.9,9.0,32.0,30.91,21.02
2016,3,6,15,15,0.0,35.5,0.85,8.5,35.5,34.29,24.05
2016,3,6,15,30,0.0,39.0,0.8,8.0,39.0,37.67,27.11
2016,3,6,15,45,0.0,23.0,0.8,8.0,23.0,22.2,13.75
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,6.75,0.27
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,5.79,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,4.82,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.86,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.89,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.93,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.96,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.48,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,0.5,5.5,10.5,10.32,0.0
2016,3,7,7,0,0.0,21.0,0.5,6.0,21.0,20.26,9.52
2016,3,7,7,15,9.0,40.5,0.5,6.0,42.0,37.89,28.15
2016,3,7,7,30,18.0,60.0,0.5,6.0,63.0,53.54,43.1
2016,3,7,7,45,27.5,80.0,0.55,6.0,86.5,70.08,58.6
2016,3,7,8,0,37.0,100.0,0.6,6.0,110.0,88.3,70.92
2016,3,7,8,15,43.5,120.0,0.6,6.0,134.0,109.17,87.84
2016,3,7,8,30,50.0,140.0,0.6,6.0,158.0,130.89,105.59
2016,3,7,8,45,234.5,147.0,0.6,6.5,247.5,167.05,127.74
2016,3,7,9,0,419.0,154.0,0.6,7.0,337.0,225.21,169.77
2016,3,7,9,15,482.0,155.5,0.6,7.0,386.5,266.37,203.74
2016,3,7,9,30,545.0,157.0,0.6,7.0,436.0,312.79,242.46
2016,3,7,9,45,511.0,183.0,0.65,7.5,459.5,350.02,274.88
2016,3,7,10,0,477.0,209.0,0.7,8.0,483.0,383.75,303.35
2016,3,7,10,15,543.0,198.0,0.7,8.5,526.5,426.07,337.08
2016,3,7,10,30,609.0,187.0,0.7,9.0,570.0,472.6,373.57
2016,3,7,10,45,560.0,214.0,0.7,9.5,577.0,496.09,391.33
2016,3,7,11,0,511.0,241.0,0.7,10.0,584.0,515.41,405.36
2016,3,7,11,15,730.5,164.5,0.7,10.0,669.5,593.73,466.77
2016,3,7,11,30,950.0,88.0,0.7,10.0,755.0,682.07,533.85
2016,3,7,11,45,952.0,89.5,0.75,10.0,765.0,710.7,554.92
2016,3,7,12,0,954.0,91.0,0.8,10.0,775.0,736.63,574.15
2016,3,7,12,15,718.0,184.0,0.8,10.0,700.0,685.85,534.54
2016,3,7,12,30,482.0,277.0,0.8,10.0,625.0,622.66,485.36
2016,3,7,12,45,442.5,292.5,0.8,10.5,610.0,618.97,482.05
2016,3,7,13,0,403.0,308.0,0.8,11.0,595.0,609.6,473.98
2016,3,7,13,15,650.0,209.5,0.8,11.0,662.5,705.61,549.01
2016,3,7,13,30,897.0,111.0,0.8,11.0,730.0,789.75,610.36
2016,3,7,13,45,656.5,190.0,0.8,11.0,635.5,698.21,543.18
2016,3,7,14,0,416.0,269.0,0.8,11.0,541.0,593.05,464.09
2016,3,7,14,15,208.0,209.5,0.8,11.0,345.5,376.23,300.96
2016,3,7,14,30,0.0,150.0,0.8,11.0,150.0,146.6,115.9
2016,3,7,14,45,0.0,94.0,0.8,11.0,94.0,91.01,71.14
2016,3,7,15,0,0.0,38.0,0.8,11.0,38.0,36.72,25.71
2016,3,7,15,15,412.0,61.5,0.75,11.0,258.5,356.74,298.4
2016,3,7,15,30,824.0,85.0,0.7,11.0,479.0,645.3,518.11
2016,3,7,15,45,807.5,78.5,0.7,11.0,434.0,607.48,486.63
2016,3,7,16,0,791.0,72.0,0.7,11.0,389.0,568.1,457.51
2016,3,7,16,15,754.5,68.0,0.7,10.5,339.5,518.84,420.59
2016,3,7,16,30,718.0,64.0,0.7,10.0,290.0,469.85,382.54
2016,3,7,16,45,667.0,58.0,0.7,9.5,239.5,412.02,335.95
2016,3,7,17,0,616.0,52.0,0.7,9.0,189.0,359.24,291.38
2016,3,7,17,15,527.0,44.0,0.7,8.5,140.5,288.36,230.66
2016,3,7,17,30,438.0,36.0,0.7,8.0,92.0,224.0,173.36
2016,3,7,17,45,276.0,24.5,0.7,7.5,54.0,137.4,90.26
2016,3,7,18,0,114.0,13.0,0.7,7.0,16.0,45.86,0.0
2016,3,7,18,15,57.0,6.5,0.7,6.5,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,51.0,14.0,0.5,4.5,18.0,13.76,0.0
2016,3,8,7,0,102.0,28.0,0.5,5.0,36.0,23.35,12.84
2016,3,8,7,15,165.5,46.5,0.45,5.0,70.5,37.9,28.41
2016,3,8,7,30,229.0,65.0,0.4,5.0,105.0,51.93,41.91
2016,3,8,7,45,269.5,83.0,0.4,5.5,144.5,65.09,54.24
2016,3,8,8,0,310.0,101.0,0.4,6.0,184.0,89.86,66.19
2016,3,8,8,15,350.0,112.0,0.35,6.0,223.5,116.33,81.43
2016,3,8,8,30,390.0,123.0,0.3,6.0,263.0,151.04,107.11
2016,3,8,8,45,401.0,140.5,0.25,6.5,301.0,189.69,139.15
2016,3,8,9,0,412.0,158.0,0.2,7.0,339.0,229.27,172.57
2016,3,8,9,15,234.5,188.0,0.2,7.5,293.5,230.58,180.43
2016,3,8,9,30,57.0,218.0,0.2,8.0,248.0,217.93,174.64
2016,3,8,9,45,202.0,230.5,0.2,8.5,346.5,284.73,225.68
2016,3,8,10,0,347.0,243.0,0.2,9.0,445.0,364.5,286.28
2016,3,8,10,15,176.0,217.0,0.2,9.0,320.0,282.4,223.8
2016,3,8,10,30,5.0,191.0,0.2,9.0,195.0,185.17,147.11
2016,3,8,10,45,12.0,220.5,0.2,9.0,229.0,217.22,173.17
2016,3,8,11,0,19.0,250.0,0.2,9.0,263.0,249.93,198.58
2016,3,8,11,15,64.5,295.0,0.2,8.5,340.5,320.02,253.65
2016,3,8,11,30,110.0,340.0,0.2,8.0,418.0,394.59,310.73
2016,3,8,11,45,96.5,340.5,0.2,8.0,409.5,391.18,307.08
2016,3,8,12,0,83.0,341.0,0.2,8.0,401.0,386.75,303.51
2016,3,8,12,15,73.0,336.5,0.2,7.5,389.5,379.02,298.1
2016,3,8,12,30,63.0,332.0,0.2,7.0,378.0,370.57,292.16
2016,3,8,12,45,88.0,339.5,0.2,7.0,403.0,399.04,314.56
2016,3,8,13,0,113.0,347.0,0.2,7.0,428.0,428.02,336.82
2016,3,8,13,15,71.5,313.0,0.2,7.0,364.0,365.3,288.55
2016,3,8,13,30,30.0,279.0,0.2,7.0,300.0,301.34,239.23
2016,3,8,13,45,15.5,222.0,0.25,7.5,233.0,229.23,183.06
2016,3,8,14,0,1.0,165.0,0.3,8.0,166.0,161.81,129.13
2016,3,8,14,15,1.5,170.5,0.3,8.0,171.5,167.95,134.73
2016,3,8,14,30,2.0,176.0,0.3,8.0,177.0,174.21,140.06
2016,3,8,14,45,1.0,129.5,0.3,8.0,130.0,127.01,101.62
2016,3,8,15,0,0.0,83.0,0.3,8.0,83.0,80.29,63.01
2016,3,8,15,15,28.0,142.5,0.25,7.5,156.0,163.45,133.83
2016,3,8,15,30,56.0,202.0,0.2,7.0,229.0,247.78,203.04
2016,3,8,15,45,57.0,183.5,0.2,7.0,209.0,228.69,187.43
2016,3,8,16,0,58.0,165.0,0.2,7.0,189.0,209.29,172.23
2016,3,8,16,15,51.5,145.5,0.2,7.0,164.5,184.12,151.83
2016,3,8,16,30,45.0,126.0,0.2,7.0,140.0,159.13,131.23
2016,3,8,16,45,38.0,105.0,0.25,7.0,116.0,132.25,108.66
2016,3,8,17,0,31.0,84.0,0.3,7.0,92.0,105.55,85.7
2016,3,8,17,15,18.0,64.0,0.3,7.0,68.0,77.69,61.27
2016,3,8,17,30,5.0,44.0,0.3,7.0,44.0,47.4,34.6
2016,3,8,17,45,2.5,26.0,0.3,7.0,26.0,27.19,15.15
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,7.86,0.0
2016,3,8,18,15,0.0,4.0,0.3,6.5,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,0.4,7.0,5.5,5.41,0.0
2016,3,9,7,0,0.0,11.0,0.4,7.0,11.0,10.6,3.01
2016,3,9,7,15,0.0,21.5,0.4,7.0,21.5,20.74,12.99
2016,3,9,7,30,0.0,32.0,0.4,7.0,32.0,30.89,22.6
2016,3,9,7,45,0.0,44.0,0.4,7.5,44.0,42.5,33.39
2016,3,9,8,0,0.0,56.0,0.4,8.0,56.0,54.11,41.73
2016,3,9,8,15,0.0,68.0,0.4,8.0,68.0,65.55,51.6
2016,3,9,8,30,0.0,80.0,0.4,8.0,80.0,76.87,61.2
2016,3,9,8,45,0.0,89.5,0.4,8.0,89.5,85.94,68.75
2016,3,9,9,0,0.0,99.0,0.4,8.0,99.0,95.02,76.22
2016,3,9,9,15,7.0,142.5,0.4,8.0,146.0,137.18,111.11
2016,3,9,9,30,14.0,186.0,0.4,8.0,193.0,179.84,145.62
2016,3,9,9,45,20.5,207.0,0.4,8.5,218.0,202.9,163.44
2016,3,9,10,0,27.0,228.0,0.4,9.0,243.0,226.63,181.7
2016,3,9,10,15,37.0,250.5,0.4,9.0,273.5,251.0,200.65
2016,3,9,10,30,47.0,273.0,0.4,9.0,304.0,279.48,222.68
2016,3,9,10,45,23.5,208.5,0.4,9.5,224.0,210.98,167.89
2016,3,9,11,0,0.0,144.0,0.4,10.0,144.0,138.89,109.67
2016,3,9,11,15,9.0,199.5,0.4,10.0,206.0,197.44,157.18
2016,3,9,11,30,18.0,255.0,0.4,10.0,268.0,256.7,203.55
2016,3,9,11,45,22.0,269.5,0.45,10.5,285.5,274.32,216.56
2016,3,9,12,0,26.0,284.0,0.5,11.0,303.0,292.21,230.02
2016,3,9,12,15,17.5,250.5,0.5,11.0,263.5,255.0,200.93
2016,3,9,12,30,9.0,217.0,0.5,11.0,224.0,217.06,171.3
2016,3,9,12,45,11.0,228.0,0.5,11.5,236.5,229.78,181.3
2016,3,9,13,0,13.0,239.0,0.5,12.0,249.0,242.63,191.06
2016,3,9,13,15,15.5,245.5,0.5,12.0,257.0,251.55,198.13
2016,3,9,13,30,18.0,252.0,0.5,12.0,265.0,260.57,205.33
2016,3,9,13,45,14.5,235.5,0.5,12.0,245.5,242.04,190.97
2016,3,9,14,0,11.0,219.0,0.5,12.0,226.0,223.37,176.61
2016,3,9,14,15,21.5,233.0,0.5,12.0,246.5,245.99,195.12
2016,3,9,14,30,32.0,247.0,0.5,12.0,267.0,275.2,218.43
2016,3,9,14,45,16.0,175.0,0.5,12.5,185.0,183.77,145.85
2016,3,9,15,0,0.0,103.0,0.5,13.0,103.0,99.97,77.91
2016,3,9,15,15,0.0,87.5,0.5,12.5,87.5,84.65,65.81
2016,3,9,15,30,0.0,72.0,0.5,12.0,72.0,69.62,53.58
2016,3,9,15,45,0.0,75.0,0.55,12.0,75.0,72.52,56.23
2016,3,9,16,0,0.0,78.0,0.6,12.0,78.0,75.48,58.9
2016,3,9,16,15,0.0,68.0,0.55,11.5,68.0,65.73,50.88
2016,3,9,16,30,0.0,58.0,0.5,11.0,58.0,56.04,42.82
2016,3,9,16,45,0.0,48.0,0.5,11.0,48.0,46.36,34.53
2016,3,9,17,0,0.0,38.0,0.5,11.0,38.0,36.69,26.11
2016,3,9,17,15,0.0,28.0,0.5,11.0,28.0,27.02,17.59
2016,3,9,17,30,0.0,18.0,0.5,11.0,18.0,17.36,9.02
2016,3,9,17,45,0.0,10.5,0.55,11.0,10.5,10.12,2.17
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.95,0.0
2016,3,9,18,15,0.0,1.5,0.6,11.0,1.5,1.47,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,0.4,11.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,0.4,11.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,1.5,0.35,11.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,2.0,0.3,11.0,2.0,1.93,0.0
2016,3,10,7,45,0.0,3.0,0.3,11.5,3.0,2.89,0.0
2016,3,10,8,0,0.0,4.0,0.3,12.0,4.0,3.86,0.0
2016,3,10,8,15,0.0,5.0,0.3,12.0,5.0,4.82,0.0
2016,3,10,8,30,0.0,6.0,0.3,12.0,6.0,5.79,0.0
2016,3,10,8,45,0.0,7.0,0.3,12.0,7.0,6.75,0.2
2016,3,10,9,0,0.0,8.0,0.3,12.0,8.0,7.72,1.02
2016,3,10,9,15,0.0,29.0,0.3,12.0,29.0,28.01,18.43
2016,3,10,9,30,0.0,50.0,0.3,12.0,50.0,48.32,35.61
2016,3,10,9,45,0.0,32.0,0.3,12.0,32.0,30.92,20.73
2016,3,10,10,0,0.0,14.0,0.3,12.0,14.0,13.52,5.9
2016,3,10,10,15,0.0,32.0,0.25,12.0,32.0,30.93,20.68
2016,3,10,10,30,0.0,50.0,0.2,12.0,50.0,48.35,35.29
2016,3,10,10,45,0.0,70.5,0.2,12.0,70.5,68.22,51.74
2016,3,10,11,0,0.0,91.0,0.2,12.0,91.0,88.1,68.0
2016,3,10,11,15,2.5,141.0,0.2,12.0,143.0,137.69,108.2
2016,3,10,11,30,5.0,191.0,0.2,12.0,195.0,187.42,147.5
2016,3,10,11,45,5.5,193.0,0.2,12.5,197.5,190.09,148.92
2016,3,10,12,0,6.0,195.0,0.2,13.0,200.0,192.76,150.67
2016,3,10,12,15,8.0,210.0,0.2,13.0,216.0,209.11,163.46
2016,3,10,12,30,10.0,225.0,0.2,13.0,232.0,225.63,176.24
2016,3,10,12,45,9.0,219.0,0.2,13.5,225.5,219.54,171.1
2016,3,10,13,0,8.0,213.0,0.2,14.0,219.0,213.36,166.09
2016,3,10,13,15,11.0,226.5,0.2,13.5,234.5,229.39,179.08
2016,3,10,13,30,14.0,240.0,0.2,13.0,250.0,245.62,192.09
2016,3,10,13,45,7.0,182.5,0.2,13.0,187.5,183.5,143.57
2016,3,10,14,0,0.0,125.0,0.2,13.0,125.0,121.44,94.41
2016,3,10,14,15,0.0,124.0,0.15,13.0,124.0,120.53,94.09
2016,3,10,14,30,0.0,123.0,0.1,13.0,123.0,119.64,93.51
2016,3,10,14,45,0.0,102.5,0.1,13.0,102.5,99.4,77.22
2016,3,10,15,0,0.0,82.0,0.1,13.0,82.0,79.33,60.97
2016,3,10,15,15,0.0,63.0,0.1,13.0,63.0,60.91,45.9
2016,3,10,15,30,0.0,44.0,0.1,13.0,44.0,42.51,30.61
2016,3,10,15,45,0.0,42.5,0.1,13.0,42.5,41.05,29.52
2016,3,10,16,0,0.0,41.0,0.1,13.0,41.0,39.6,28.38
2016,3,10,16,15,0.0,35.5,0.1,12.5,35.5,34.27,23.96
2016,3,10,16,30,0.0,30.0,0.1,12.0,30.0,28.95,19.49
2016,3,10,16,45,0.0,25.0,0.1,12.0,25.0,24.12,15.32
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,19.29,11.09
2016,3,10,17,15,0.0,15.0,0.1,11.5,15.0,14.46,6.84
2016,3,10,17,30,0.0,10.0,0.1,11.0,10.0,9.64,2.54
2016,3,10,17,45,0.0,6.0,0.15,11.0,6.0,5.78,0.0
2016,3,10,18,0,0.0,2.0,0.2,11.0,2.0,1.93,0.0
2016,3,10,18,15,0.0,1.0,0.25,11.0,1.0,0.98,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,0.8,10.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,0.8,10.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,6.5,0.8,9.5,6.5,6.26,0.0
2016,3,11,7,30,0.0,10.0,0.8,9.0,10.0,9.64,3.13
2016,3,11,7,45,0.0,13.5,0.85,9.0,13.5,13.02,6.29
2016,3,11,8,0,0.0,17.0,0.9,9.0,17.0,16.4,8.73
2016,3,11,8,15,0.0,20.5,0.8,8.5,20.5,19.78,11.72
2016,3,11,8,30,0.0,24.0,0.7,8.0,24.0,23.16,14.68
2016,3,11,8,45,0.0,20.5,0.65,8.0,20.5,19.79,11.68
2016,3,11,9,0,0.0,17.0,0.6,8.0,17.0,16.41,8.69
2016,3,11,9,15,0.0,45.0,0.6,8.0,45.0,43.48,32.11
2016,3,11,9,30,0.0,73.0,0.6,8.0,73.0,70.6,55.17
2016,3,11,9,45,0.0,42.5,0.6,8.0,42.5,41.07,29.78
2016,3,11,10,0,0.0,12.0,0.6,8.0,12.0,11.59,4.37
2016,3,11,10,15,3.0,102.0,0.55,8.0,104.0,100.02,79.64
2016,3,11,10,30,6.0,192.0,0.5,8.0,196.0,186.83,150.55
2016,3,11,10,45,13.0,224.0,0.5,8.0,233.5,221.39,177.67
2016,3,11,11,0,20.0,256.0,0.5,8.0,271.0,256.61,205.27
2016,3,11,11,15,89.0,305.5,0.5,8.0,370.0,346.15,275.83
2016,3,11,11,30,158.0,355.0,0.5,8.0,469.0,441.7,348.51
2016,3,11,11,45,79.0,241.5,0.5,8.0,298.5,286.49,228.33
2016,3,11,12,0,0.0,128.0,0.5,8.0,128.0,123.92,97.65
2016,3,11,12,15,3.0,159.5,0.45,8.0,162.0,156.64,125.06
2016,3,11,12,30,6.0,191.0,0.4,8.0,196.0,189.66,151.57
2016,3,11,12,45,70.5,275.0,0.4,8.0,327.0,323.18,258.42
2016,3,11,13,0,135.0,359.0,0.4,8.0,458.0,462.26,363.75
2016,3,11,13,15,202.0,347.5,0.35,8.0,492.0,505.34,395.68
2016,3,11,13,30,269.0,336.0,0.3,8.0,526.0,553.36,431.73
2016,3,11,13,45,352.5,303.5,0.3,8.0,545.0,586.69,458.04
2016,3,11,14,0,436.0,271.0,0.3,8.0,564.0,623.61,486.78
2016,3,11,14,15,345.5,279.0,0.3,8.0,505.0,557.51,437.35
2016,3,11,14,30,255.0,287.0,0.3,8.0,446.0,497.78,392.82
2016,3,11,14,45,152.5,263.0,0.3,8.5,356.5,389.11,309.88
2016,3,11,15,0,50.0,239.0,0.3,9.0,267.0,282.44,225.98
2016,3,11,15,15,132.5,228.0,0.3,9.0,295.5,336.12,271.66
2016,3,11,15,30,215.0,217.0,0.3,9.0,324.0,378.9,306.74
2016,3,11,15,45,219.5,195.0,0.35,9.0,295.5,354.05,288.07
2016,3,11,16,0,224.0,173.0,0.4,9.0,267.0,335.32,274.4
2016,3,11,16,15,450.5,123.0,0.35,8.5,281.5,413.62,339.6
2016,3,11,16,30,677.0,73.0,0.3,8.0,296.0,470.88,384.53
2016,3,11,16,45,626.0,66.5,0.3,8.0,246.0,413.29,336.93
2016,3,11,17,0,575.0,60.0,0.3,8.0,196.0,358.03,290.81
2016,3,11,17,15,490.5,51.0,0.3,7.5,147.5,288.09,231.79
2016,3,11,17,30,406.0,42.0,0.3,7.0,99.0,224.28,176.01
2016,3,11,17,45,203.0,31.5,0.3,7.0,60.0,123.89,88.96
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,22.6,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,10.32,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,0.65,8.0,6.0,5.78,0.0
2016,3,12,7,0,0.0,12.0,0.7,8.0,12.0,11.57,4.3
2016,3,12,7,15,0.0,21.5,0.7,8.0,21.5,20.74,13.05
2016,3,12,7,30,0.0,31.0,0.7,8.0,31.0,29.92,21.69
2016,3,12,7,45,0.0,41.5,0.75,8.0,41.5,40.08,31.13
2016,3,12,8,0,0.0,52.0,0.8,8.0,52.0,50.24,38.35
2016,3,12,8,15,0.0,63.0,0.8,8.0,63.0,60.89,47.53
2016,3,12,8,30,0.0,74.0,0.8,8.0,74.0,71.51,56.56
2016,3,12,8,45,0.0,80.5,0.8,8.5,80.5,77.76,61.61
2016,3,12,9,0,0.0,87.0,0.8,9.0,87.0,84.0,66.59
2016,3,12,9,15,0.0,87.5,0.8,9.0,87.5,84.6,66.88
2016,3,12,9,30,0.0,88.0,0.8,9.0,88.0,85.14,67.13
2016,3,12,9,45,0.0,99.0,0.8,9.5,99.0,95.63,75.63
2016,3,12,10,0,0.0,110.0,0.8,10.0,110.0,106.14,84.01
2016,3,12,10,15,0.0,77.5,0.75,10.0,77.5,74.99,57.85
2016,3,12,10,30,0.0,45.0,0.7,10.0,45.0,43.52,31.35
2016,3,12,10,45,0.0,32.5,0.7,10.0,32.5,31.42,21.11
2016,3,12,11,0,0.0,20.0,0.7,10.0,20.0,19.34,10.83
2016,3,12,11,15,0.0,22.5,0.65,10.0,22.5,21.76,12.87
2016,3,12,11,30,0.0,25.0,0.6,10.0,25.0,24.18,14.91
2016,3,12,11,45,1.5,97.5,0.6,10.5,99.0,95.43,74.45
2016,3,12,12,0,3.0,170.0,0.6,11.0,173.0,166.61,131.93
2016,3,12,12,15,4.5,181.5,0.55,11.0,185.5,179.06,141.52
2016,3,12,12,30,6.0,193.0,0.5,11.0,198.0,191.64,151.45
2016,3,12,12,45,47.0,271.5,0.5,11.0,306.5,302.44,239.25
2016,3,12,13,0,88.0,350.0,0.5,11.0,415.0,414.17,323.82
2016,3,12,13,15,44.0,230.5,0.5,10.5,263.0,262.15,207.21
2016,3,12,13,30,0.0,111.0,0.5,10.0,111.0,107.62,83.9
2016,3,12,13,45,11.0,183.0,0.5,10.0,190.5,187.12,149.52
2016,3,12,14,0,22.0,255.0,0.5,10.0,270.0,268.22,213.79
2016,3,12,14,15,44.5,267.5,0.45,10.0,296.0,305.25,242.87
2016,3,12,14,30,67.0,280.0,0.4,10.0,322.0,336.88,267.79
2016,3,12,14,45,84.5,269.0,0.4,10.0,319.0,339.22,270.39
2016,3,12,15,0,102.0,258.0,0.4,10.0,316.0,340.8,272.68
2016,3,12,15,15,51.0,205.5,0.4,9.5,234.5,247.61,199.54
2016,3,12,15,30,0.0,153.0,0.4,9.0,153.0,151.43,121.77
2016,3,12,15,45,0.0,90.5,0.4,9.0,90.5,87.84,69.56
2016,3,12,16,0,0.0,28.0,0.4,9.0,28.0,27.03,17.87
2016,3,12,16,15,0.0,24.5,0.35,9.0,24.5,23.64,15.05
2016,3,12,16,30,0.0,21.0,0.3,9.0,21.0,20.26,12.14
2016,3,12,16,45,0.0,17.0,0.3,9.0,17.0,16.4,8.76
2016,3,12,17,0,0.0,13.0,0.3,9.0,13.0,12.53,5.35
2016,3,12,17,15,0.0,9.5,0.3,8.5,9.5,9.16,2.35
2016,3,12,17,30,0.0,6.0,0.3,8.0,6.0,5.78,0.0
2016,3,12,17,45,0.0,3.5,0.3,8.0,3.5,3.37,0.0
2016,3,12,18,0,0.0,1.0,0.3,8.0,1.0,0.96,0.0
2016,3,12,18,15,0.0,0.5,0.3,8.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,0.7,9.5,1.0,0.96,0.0
2016,3,13,7,0,0.0,2.0,0.7,10.0,2.0,1.93,0.0
2016,3,13,7,15,0.0,4.0,0.7,10.0,4.0,3.85,0.0
2016,3,13,7,30,0.0,6.0,0.7,10.0,6.0,5.78,0.0
2016,3,13,7,45,0.0,8.0,0.7,10.0,8.0,7.71,1.41
2016,3,13,8,0,0.0,10.0,0.7,10.0,10.0,9.64,2.79
2016,3,13,8,15,0.0,12.5,0.7,10.0,12.5,12.06,4.89
2016,3,13,8,30,0.0,15.0,0.7,10.0,15.0,14.47,6.97
2016,3,13,8,45,0.0,49.5,0.7,10.0,49.5,47.82,35.75
2016,3,13,9,0,0.0,84.0,0.7,10.0,84.0,81.22,64.01
2016,3,13,9,15,0.0,102.5,0.7,10.0,102.5,98.67,78.41
2016,3,13,9,30,0.0,121.0,0.7,10.0,121.0,116.14,92.7
2016,3,13,9,45,0.0,102.5,0.75,10.0,102.5,98.96,78.13
2016,3,13,10,0,0.0,84.0,0.8,10.0,84.0,81.28,63.24
2016,3,13,10,15,0.0,87.0,0.75,10.0,87.0,84.2,65.58
2016,3,13,10,30,0.0,90.0,0.7,10.0,90.0,87.12,67.88
2016,3,13,10,45,0.0,102.5,0.7,10.5,102.5,99.16,77.6
2016,3,13,11,0,0.0,115.0,0.7,11.0,115.0,111.19,87.19
2016,3,13,11,15,2.0,146.0,0.7,11.0,147.5,142.24,112.41
2016,3,13,11,30,4.0,177.0,0.7,11.0,180.0,173.48,137.43
2016,3,13,11,45,2.5,165.5,0.7,11.5,167.5,161.71,127.48
2016,3,13,12,0,1.0,154.0,0.7,12.0,155.0,149.76,117.61
2016,3,13,12,15,1.5,158.5,0.65,12.0,160.0,154.63,121.53
2016,3,13,12,30,2.0,163.0,0.6,12.0,165.0,159.53,125.41
2016,3,13,12,45,2.5,166.0,0.6,12.0,168.5,163.01,128.22
2016,3,13,13,0,3.0,169.0,0.6,12.0,172.0,166.51,131.08
2016,3,13,13,15,4.5,182.0,0.6,12.0,185.5,180.63,142.47
2016,3,13,13,30,6.0,195.0,0.6,12.0,199.0,194.89,153.91
2016,3,13,13,45,6.0,194.0,0.6,12.0,198.5,194.22,153.47
2016,3,13,14,0,6.0,193.0,0.6,12.0,198.0,193.55,153.15
2016,3,13,14,15,8.0,200.0,0.6,11.5,205.5,202.49,160.87
2016,3,13,14,30,10.0,207.0,0.6,11.0,213.0,211.57,168.72
2016,3,13,14,45,5.0,183.0,0.6,11.0,186.0,183.9,146.7
2016,3,13,15,0,0.0,159.0,0.6,11.0,159.0,156.28,124.64
2016,3,13,15,15,0.0,118.5,0.6,11.0,118.5,115.6,91.7
2016,3,13,15,30,0.0,78.0,0.6,11.0,78.0,75.43,58.56
2016,3,13,15,45,0.0,79.5,0.6,11.0,79.5,76.88,60.06
2016,3,13,16,0,0.0,81.0,0.6,11.0,81.0,78.44,61.56
2016,3,13,16,15,0.0,71.0,0.6,10.5,71.0,68.64,53.52
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,58.95,45.46
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,49.27,37.18
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,39.59,28.77
2016,3,13,17,15,0.0,31.0,0.6,10.0,31.0,29.92,20.24
2016,3,13,17,30,0.0,21.0,0.6,10.0,21.0,20.26,11.64
2016,3,13,17,45,0.0,13.0,0.6,10.0,13.0,12.53,4.55
2016,3,13,18,0,0.0,5.0,0.6,10.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,0.6,10.0,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,146.5,19.5,0.5,6.0,35.0,15.09,2.44
2016,3,14,7,0,293.0,39.0,0.5,6.0,70.0,30.03,20.81
2016,3,14,7,15,397.0,50.5,0.5,6.0,117.5,38.43,29.3
2016,3,14,7,30,501.0,62.0,0.5,6.0,165.0,45.42,36.12
2016,3,14,7,45,570.0,69.0,0.5,6.5,216.5,54.23,37.66
2016,3,14,8,0,639.0,76.0,0.5,7.0,268.0,95.51,55.22
2016,3,14,8,15,682.0,81.5,0.45,7.5,319.0,139.56,84.57
2016,3,14,8,30,725.0,87.0,0.4,8.0,370.0,187.74,122.58
2016,3,14,8,45,589.0,125.0,0.4,8.5,373.5,230.13,165.27
2016,3,14,9,0,453.0,163.0,0.4,9.0,377.0,257.94,194.87
2016,3,14,9,15,331.5,204.5,0.4,9.0,369.0,283.2,220.29
2016,3,14,9,30,210.0,246.0,0.4,9.0,361.0,296.4,234.02
2016,3,14,9,45,248.5,259.0,0.4,9.5,404.0,332.35,262.0
2016,3,14,10,0,287.0,272.0,0.4,10.0,447.0,374.64,294.4
2016,3,14,10,15,406.0,250.5,0.4,10.5,512.5,426.41,333.94
2016,3,14,10,30,525.0,229.0,0.4,11.0,578.0,488.42,380.84
2016,3,14,10,45,505.5,247.0,0.4,11.5,593.0,515.96,400.49
2016,3,14,11,0,486.0,265.0,0.4,12.0,608.0,541.16,418.21
2016,3,14,11,15,696.5,190.0,0.4,12.0,694.5,622.19,480.08
2016,3,14,11,30,907.0,115.0,0.4,12.0,781.0,712.39,546.54
2016,3,14,11,45,908.0,116.0,0.4,12.0,790.5,738.74,564.34
2016,3,14,12,0,909.0,117.0,0.4,12.0,800.0,762.43,580.03
2016,3,14,12,15,674.5,213.0,0.4,12.0,720.5,707.0,538.29
2016,3,14,12,30,440.0,309.0,0.4,12.0,641.0,639.22,486.9
2016,3,14,12,45,443.5,304.5,0.45,12.5,637.0,646.75,493.38
2016,3,14,13,0,447.0,300.0,0.5,13.0,633.0,652.75,497.77
2016,3,14,13,15,328.0,325.0,0.5,13.0,567.0,587.69,449.65
2016,3,14,13,30,209.0,350.0,0.5,13.0,501.0,519.51,399.05
2016,3,14,13,45,515.0,244.5,0.5,13.0,601.0,662.74,510.4
2016,3,14,14,0,821.0,139.0,0.5,13.0,701.0,791.16,602.91
2016,3,14,14,15,703.5,167.0,0.5,12.5,634.5,728.78,559.42
2016,3,14,14,30,586.0,195.0,0.5,12.0,568.0,660.87,512.19
