Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,45,677.0,161.5,0.5,12.0,569.0,690.09,536.42
2016,3,14,15,0,768.0,128.0,0.5,12.0,570.0,710.41,552.94
2016,3,14,15,15,746.5,124.0,0.5,11.5,528.5,676.9,530.44
2016,3,14,15,30,725.0,120.0,0.5,11.0,487.0,641.88,507.1
2016,3,14,15,45,658.5,115.5,0.5,11.0,425.5,575.41,458.92
2016,3,14,16,0,592.0,111.0,0.5,11.0,364.0,510.54,410.98
2016,3,14,16,15,527.5,113.5,0.5,10.5,318.5,453.73,368.36
2016,3,14,16,30,463.0,116.0,0.5,10.0,273.0,403.78,329.57
2016,3,14,16,45,474.0,97.0,0.5,9.5,235.5,372.27,304.84
2016,3,14,17,0,485.0,78.0,0.5,9.0,198.0,339.99,277.74
2016,3,14,17,15,401.0,66.5,0.5,8.5,150.0,269.4,218.3
2016,3,14,17,30,317.0,55.0,0.5,8.0,102.0,206.87,164.12
2016,3,14,17,45,158.5,40.0,0.5,7.5,63.5,114.35,84.89
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,27.54,1.54
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,12.29,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,181.0,17.5,0.45,6.0,38.0,12.91,2.66
2016,3,15,7,0,362.0,35.0,0.4,7.0,76.0,26.7,17.97
2016,3,15,7,15,458.5,44.5,0.35,7.5,123.5,32.42,23.79
2016,3,15,7,30,555.0,54.0,0.3,8.0,171.0,37.84,29.01
2016,3,15,7,45,618.0,59.5,0.3,8.5,222.5,49.89,30.8
2016,3,15,8,0,681.0,65.0,0.3,9.0,274.0,92.42,49.61
2016,3,15,8,15,720.0,70.0,0.3,9.5,324.5,141.18,83.31
2016,3,15,8,30,759.0,75.0,0.3,10.0,375.0,190.14,122.3
2016,3,15,8,45,789.0,77.5,0.3,11.0,423.5,238.3,163.21
2016,3,15,9,0,819.0,80.0,0.3,12.0,472.0,288.7,206.53
2016,3,15,9,15,838.0,83.0,0.3,12.0,515.5,338.02,249.7
2016,3,15,9,30,857.0,86.0,0.3,12.0,559.0,387.99,292.57
2016,3,15,9,45,871.5,88.0,0.3,12.5,597.5,438.73,334.3
2016,3,15,10,0,886.0,90.0,0.3,13.0,636.0,485.78,371.96
2016,3,15,10,15,896.0,91.5,0.3,13.0,667.5,529.59,406.81
2016,3,15,10,30,906.0,93.0,0.3,13.0,699.0,572.26,439.83
2016,3,15,10,45,912.0,94.5,0.3,13.5,724.0,611.3,468.5
2016,3,15,11,0,918.0,96.0,0.3,14.0,749.0,648.5,495.05
2016,3,15,11,15,922.5,97.0,0.3,14.0,766.5,682.26,519.45
2016,3,15,11,30,927.0,98.0,0.3,14.0,784.0,713.76,541.82
2016,3,15,11,45,928.5,99.0,0.3,14.5,793.0,740.77,558.88
2016,3,15,12,0,930.0,100.0,0.3,15.0,802.0,765.09,573.63
2016,3,15,12,15,930.0,100.0,0.3,15.0,803.5,784.53,586.16
2016,3,15,12,30,930.0,100.0,0.3,15.0,805.0,801.01,596.85
2016,3,15,12,45,925.0,101.0,0.35,15.5,797.5,811.67,603.56
2016,3,15,13,0,920.0,102.0,0.4,16.0,790.0,819.18,608.4
2016,3,15,13,15,916.0,101.5,0.4,16.0,776.0,822.77,611.05
2016,3,15,13,30,912.0,101.0,0.4,16.0,762.0,823.22,611.81
2016,3,15,13,45,905.5,100.0,0.4,16.0,739.5,818.06,609.05
2016,3,15,14,0,899.0,99.0,0.4,16.0,717.0,809.84,604.46
2016,3,15,14,15,890.0,97.0,0.4,15.5,688.0,795.62,597.13
2016,3,15,14,30,881.0,95.0,0.4,15.0,659.0,778.54,588.0
2016,3,15,14,45,869.0,93.0,0.4,15.0,623.5,756.49,574.46
2016,3,15,15,0,857.0,91.0,0.4,15.0,588.0,735.77,561.87
2016,3,15,15,15,840.0,88.0,0.4,14.5,546.5,704.29,542.76
2016,3,15,15,30,823.0,85.0,0.4,14.0,505.0,670.88,522.13
2016,3,15,15,45,798.0,82.0,0.4,14.0,459.0,630.45,494.33
2016,3,15,16,0,773.0,79.0,0.4,14.0,413.0,589.02,464.8
2016,3,15,16,15,739.5,75.0,0.4,13.5,363.5,540.64,430.05
2016,3,15,16,30,706.0,71.0,0.4,13.0,314.0,494.79,395.93
2016,3,15,16,45,654.5,65.5,0.4,12.5,263.0,436.16,350.61
2016,3,15,17,0,603.0,60.0,0.4,12.0,212.0,379.87,305.32
2016,3,15,17,15,525.0,52.0,0.45,11.5,162.5,311.56,248.93
2016,3,15,17,30,447.0,44.0,0.5,11.0,113.0,248.77,194.93
2016,3,15,17,45,315.5,32.0,0.55,10.5,71.5,168.49,125.04
2016,3,15,18,0,184.0,20.0,0.6,10.0,30.0,92.8,27.5
2016,3,15,18,15,92.0,10.0,0.55,9.5,15.0,34.83,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,192.5,17.0,0.4,9.0,39.5,12.29,3.08
2016,3,16,7,0,385.0,34.0,0.3,10.0,79.0,25.43,16.74
2016,3,16,7,15,477.0,43.0,0.25,10.5,127.0,30.77,22.06
2016,3,16,7,30,569.0,52.0,0.2,11.0,175.0,35.81,26.86
2016,3,16,7,45,627.0,58.0,0.2,12.0,226.0,52.17,29.89
2016,3,16,8,0,685.0,64.0,0.2,13.0,277.0,98.85,53.12
2016,3,16,8,15,723.5,68.5,0.2,13.5,327.5,144.06,83.99
2016,3,16,8,30,762.0,73.0,0.2,14.0,378.0,192.88,122.64
2016,3,16,8,45,789.0,76.5,0.2,14.5,426.0,241.56,163.88
2016,3,16,9,0,816.0,80.0,0.2,15.0,474.0,292.17,207.19
2016,3,16,9,15,835.5,82.5,0.15,15.5,517.5,341.13,248.75
2016,3,16,9,30,855.0,85.0,0.1,16.0,561.0,390.78,289.77
2016,3,16,9,45,868.5,87.5,0.1,17.0,599.5,441.52,329.93
2016,3,16,10,0,882.0,90.0,0.1,18.0,638.0,488.47,365.86
2016,3,16,10,15,892.5,91.5,0.1,18.0,670.0,532.38,399.82
2016,3,16,10,30,903.0,93.0,0.1,18.0,702.0,575.19,432.05
2016,3,16,10,45,910.0,94.5,0.1,18.5,727.5,614.68,460.21
2016,3,16,11,0,917.0,96.0,0.1,19.0,753.0,652.41,486.34
2016,3,16,11,15,922.0,97.0,0.1,19.0,770.5,686.43,510.23
2016,3,16,11,30,927.0,98.0,0.1,19.0,788.0,718.22,532.17
2016,3,16,11,45,929.0,98.5,0.1,19.5,797.5,745.05,548.36
2016,3,16,12,0,931.0,99.0,0.1,20.0,807.0,769.2,562.56
2016,3,16,12,15,931.5,99.0,0.1,20.0,808.5,788.96,574.97
2016,3,16,12,30,932.0,99.0,0.1,20.0,810.0,805.78,585.57
2016,3,16,12,45,932.5,98.0,0.1,20.0,804.0,818.57,593.69
2016,3,16,13,0,933.0,97.0,0.1,20.0,798.0,828.27,599.98
2016,3,16,13,15,929.0,96.0,0.1,20.0,783.5,831.3,602.15
2016,3,16,13,30,925.0,95.0,0.1,20.0,769.0,831.13,602.51
2016,3,16,13,45,919.0,94.0,0.1,20.0,747.0,826.21,600.0
2016,3,16,14,0,913.0,93.0,0.1,20.0,725.0,818.18,595.67
2016,3,16,14,15,904.0,91.5,0.1,20.0,695.5,804.24,587.67
2016,3,16,14,30,895.0,90.0,0.1,20.0,666.0,787.4,577.93
2016,3,16,14,45,883.5,88.0,0.1,20.0,630.0,765.37,564.85
2016,3,16,15,0,872.0,86.0,0.1,20.0,594.0,740.79,550.13
2016,3,16,15,15,855.0,83.5,0.1,20.0,552.5,713.2,533.34
2016,3,16,15,30,838.0,81.0,0.1,20.0,511.0,679.86,512.51
2016,3,16,15,45,815.0,77.5,0.1,20.0,464.5,639.65,486.28
2016,3,16,16,0,792.0,74.0,0.1,20.0,418.0,598.28,457.89
2016,3,16,16,15,759.5,70.5,0.15,19.5,368.5,550.32,425.14
2016,3,16,16,30,727.0,67.0,0.2,19.0,319.0,502.42,391.2
2016,3,16,16,45,678.0,62.0,0.3,18.5,268.0,444.42,348.6
2016,3,16,17,0,629.0,57.0,0.4,18.0,217.0,391.21,307.49
2016,3,16,17,15,554.5,49.5,0.45,17.0,167.5,323.73,253.52
2016,3,16,17,30,480.0,42.0,0.5,16.0,118.0,261.5,201.4
2016,3,16,17,45,347.0,31.5,0.6,15.5,75.5,180.42,132.32
2016,3,16,18,0,214.0,21.0,0.7,15.0,33.0,104.79,40.05
2016,3,16,18,15,107.0,10.5,0.75,14.5,16.5,39.69,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,64.0,5.5,0.75,11.5,6.5,0.0,0.0
2016,3,17,6,30,128.0,11.0,0.6,12.0,13.0,10.81,0.0
2016,3,17,6,45,289.5,22.5,0.5,12.5,51.5,17.07,7.15
2016,3,17,7,0,451.0,34.0,0.4,13.0,90.0,25.16,16.34
2016,3,17,7,15,540.0,42.0,0.3,13.5,139.5,29.64,20.79
2016,3,17,7,30,629.0,50.0,0.2,14.0,189.0,37.15,27.72
2016,3,17,7,45,683.5,55.5,0.15,15.0,242.0,58.24,31.63
2016,3,17,8,0,738.0,61.0,0.1,16.0,295.0,103.92,53.77
2016,3,17,8,15,509.0,111.0,0.1,16.5,284.5,153.94,100.0
2016,3,17,8,30,280.0,161.0,0.1,17.0,274.0,186.42,135.55
2016,3,17,8,45,570.5,118.0,0.1,18.0,385.0,228.83,159.46
2016,3,17,9,0,861.0,75.0,0.1,19.0,496.0,304.58,212.64
2016,3,17,9,15,879.0,77.5,0.05,19.5,540.0,358.92,257.43
2016,3,17,9,30,897.0,80.0,0.0,20.0,584.0,409.86,298.75
2016,3,17,9,45,910.5,82.0,0.0,21.0,623.0,458.63,336.74
2016,3,17,10,0,924.0,84.0,0.0,22.0,662.0,506.92,372.9
2016,3,17,10,15,933.0,85.0,0.0,22.0,694.0,551.3,406.52
2016,3,17,10,30,942.0,86.0,0.0,22.0,726.0,594.36,438.26
2016,3,17,10,45,949.0,87.0,0.0,22.0,751.5,634.74,467.28
2016,3,17,11,0,956.0,88.0,0.0,22.0,777.0,673.24,494.3
2016,3,17,11,15,959.5,88.5,0.0,22.0,794.0,706.95,517.54
2016,3,17,11,30,963.0,89.0,0.0,22.0,811.0,738.22,538.25
2016,3,17,11,45,965.5,89.0,0.05,22.0,820.0,765.71,555.67
2016,3,17,12,0,968.0,89.0,0.1,22.0,829.0,790.42,571.53
2016,3,17,12,15,967.5,89.0,0.1,22.0,830.0,810.01,583.63
2016,3,17,12,30,967.0,89.0,0.1,22.0,831.0,826.51,593.88
2016,3,17,12,45,964.5,89.0,0.1,22.0,824.0,838.3,601.25
2016,3,17,13,0,962.0,89.0,0.1,22.0,817.0,846.85,606.74
2016,3,17,13,15,958.0,88.5,0.1,21.5,801.5,850.42,610.42
2016,3,17,13,30,954.0,88.0,0.1,21.0,786.0,850.71,612.24
2016,3,17,13,45,947.5,87.0,0.1,21.0,763.5,845.23,609.4
2016,3,17,14,0,941.0,86.0,0.1,21.0,741.0,836.53,604.72
2016,3,17,14,15,932.0,84.5,0.1,21.0,710.5,822.21,596.59
2016,3,17,14,30,923.0,83.0,0.1,21.0,680.0,804.91,586.68
2016,3,17,14,45,910.5,81.0,0.1,21.0,643.5,781.54,572.9
2016,3,17,15,0,898.0,79.0,0.1,21.0,607.0,755.58,557.46
2016,3,17,15,15,881.5,77.0,0.1,21.0,565.0,724.34,538.43
2016,3,17,15,30,865.0,75.0,0.1,21.0,523.0,691.08,517.9
2016,3,17,15,45,843.0,72.0,0.15,21.0,476.0,655.07,495.76
2016,3,17,16,0,821.0,69.0,0.2,21.0,429.0,613.96,468.35
2016,3,17,16,15,790.0,65.5,0.25,20.0,379.0,565.82,436.65
2016,3,17,16,30,759.0,62.0,0.3,19.0,329.0,517.62,403.46
2016,3,17,16,45,713.5,57.5,0.35,18.5,277.0,460.74,361.38
2016,3,17,17,0,668.0,53.0,0.4,18.0,225.0,405.57,318.61
2016,3,17,17,15,596.0,46.5,0.5,17.5,174.5,338.18,264.61
2016,3,17,17,30,524.0,40.0,0.6,17.0,124.0,278.86,214.45
2016,3,17,17,45,399.0,30.0,0.7,16.5,80.5,198.86,146.18
2016,3,17,18,0,274.0,20.0,0.8,16.0,37.0,124.53,56.59
2016,3,17,18,15,137.0,10.0,0.8,15.5,18.5,47.82,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,6,15,56.5,6.0,0.7,9.5,7.5,0.0,0.0
2016,3,18,6,30,113.0,12.0,0.6,10.0,15.0,11.8,0.0
2016,3,18,6,45,263.5,25.5,0.5,10.5,53.0,19.63,9.87
2016,3,18,7,0,414.0,39.0,0.4,11.0,91.0,29.49,20.39
2016,3,18,7,15,503.5,47.5,0.35,11.5,141.0,34.16,25.05
2016,3,18,7,30,593.0,56.0,0.3,12.0,191.0,38.6,29.26
2016,3,18,7,45,646.0,63.0,0.3,13.0,243.0,63.68,35.28
2016,3,18,8,0,699.0,70.0,0.3,14.0,295.0,109.06,59.26
2016,3,18,8,15,737.0,74.5,0.25,14.5,346.5,158.92,95.06
2016,3,18,8,30,775.0,79.0,0.2,15.0,398.0,208.7,134.86
2016,3,18,8,45,798.5,84.0,0.2,15.5,446.0,258.81,177.35
2016,3,18,9,0,822.0,89.0,0.2,16.0,494.0,310.51,221.31
2016,3,18,9,15,841.5,92.0,0.2,16.0,538.5,360.41,263.85
2016,3,18,9,30,861.0,95.0,0.2,16.0,583.0,410.99,305.99
2016,3,18,9,45,875.0,97.0,0.2,16.5,621.5,458.75,344.34
2016,3,18,10,0,889.0,99.0,0.2,17.0,660.0,508.92,383.07
2016,3,18,10,15,899.5,101.0,0.2,17.0,692.5,553.69,417.47
2016,3,18,10,30,910.0,103.0,0.2,17.0,725.0,597.33,450.13
2016,3,18,10,45,919.0,103.0,0.2,17.5,750.5,636.91,478.24
2016,3,18,11,0,928.0,103.0,0.2,18.0,776.0,674.8,504.41
2016,3,18,11,15,932.5,104.0,0.2,18.0,793.5,708.86,528.23
2016,3,18,11,30,937.0,105.0,0.2,18.0,811.0,740.61,549.97
2016,3,18,11,45,941.0,104.5,0.2,18.5,821.0,768.11,566.37
2016,3,18,12,0,945.0,104.0,0.2,19.0,831.0,792.96,580.97
2016,3,18,12,15,945.0,104.0,0.2,19.0,832.0,812.56,593.24
2016,3,18,12,30,945.0,104.0,0.2,19.0,833.0,829.15,603.68
2016,3,18,12,45,941.5,104.0,0.2,19.0,825.5,839.95,610.52
2016,3,18,13,0,938.0,104.0,0.2,19.0,818.0,847.56,615.5
2016,3,18,13,15,933.5,103.5,0.2,19.0,802.5,850.65,617.76
2016,3,18,13,30,929.0,103.0,0.2,19.0,787.0,850.54,618.16
2016,3,18,13,45,921.0,102.0,0.2,19.0,764.0,843.94,614.58
2016,3,18,14,0,913.0,101.0,0.2,19.0,741.0,834.22,609.21
2016,3,18,14,15,903.0,99.5,0.2,18.5,710.5,819.38,601.78
2016,3,18,14,30,893.0,98.0,0.2,18.0,680.0,801.67,592.59
2016,3,18,14,45,877.5,96.5,0.25,17.5,642.5,777.04,579.63
2016,3,18,15,0,862.0,95.0,0.3,17.0,605.0,753.97,567.69
2016,3,18,15,15,843.5,92.5,0.3,16.5,562.5,721.53,548.38
2016,3,18,15,30,825.0,90.0,0.3,16.0,520.0,687.21,527.59
2016,3,18,15,45,798.0,87.0,0.3,16.0,472.5,644.97,499.36
2016,3,18,16,0,771.0,84.0,0.3,16.0,425.0,601.82,469.21
2016,3,18,16,15,736.0,79.5,0.3,15.5,374.5,551.52,433.79
2016,3,18,16,30,701.0,75.0,0.3,15.0,324.0,504.06,399.18
2016,3,18,16,45,647.5,70.0,0.35,14.5,272.0,444.45,354.37
2016,3,18,17,0,594.0,65.0,0.4,14.0,220.0,387.33,309.55
2016,3,18,17,15,518.0,56.5,0.4,13.0,170.5,318.79,254.02
2016,3,18,17,30,442.0,48.0,0.4,12.0,121.0,255.6,200.64
2016,3,18,17,45,317.0,36.0,0.4,11.5,78.5,176.43,132.75
2016,3,18,18,0,192.0,24.0,0.4,11.0,36.0,103.22,53.19
2016,3,18,18,15,96.0,12.0,0.4,10.5,18.0,38.7,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,49.0,7.0,0.35,9.5,8.5,6.88,0.0
2016,3,19,6,30,98.0,14.0,0.3,10.0,17.0,13.76,0.0
2016,3,19,6,45,231.5,28.0,0.25,10.5,54.0,21.73,12.1
2016,3,19,7,0,365.0,42.0,0.2,11.0,91.0,31.98,22.69
2016,3,19,7,15,451.0,51.5,0.2,11.0,138.0,37.39,28.07
2016,3,19,7,30,537.0,61.0,0.2,11.0,185.0,42.53,32.97
2016,3,19,7,45,593.0,67.5,0.2,11.5,235.5,69.03,39.58
2016,3,19,8,0,649.0,74.0,0.2,12.0,286.0,111.78,63.32
2016,3,19,8,15,686.5,79.0,0.2,12.0,335.5,156.28,95.93
2016,3,19,8,30,724.0,84.0,0.2,12.0,385.0,204.27,135.24
2016,3,19,8,45,756.0,86.0,0.2,12.5,433.0,254.56,177.98
2016,3,19,9,0,788.0,88.0,0.2,13.0,481.0,304.03,220.31
2016,3,19,9,15,439.5,172.5,0.2,13.5,395.0,297.92,226.11
2016,3,19,9,30,91.0,257.0,0.2,14.0,309.0,269.86,209.98
2016,3,19,9,45,160.5,276.0,0.25,14.5,375.5,319.55,247.75
2016,3,19,10,0,230.0,295.0,0.3,15.0,442.0,378.67,291.79
2016,3,19,10,15,267.0,304.5,0.3,15.0,483.0,415.95,319.45
2016,3,19,10,30,304.0,314.0,0.3,15.0,524.0,458.42,350.84
2016,3,19,10,45,374.5,303.5,0.3,15.5,571.0,504.6,384.36
2016,3,19,11,0,445.0,293.0,0.3,16.0,618.0,553.89,419.62
2016,3,19,11,15,441.0,302.0,0.3,16.0,630.5,576.92,435.53
2016,3,19,11,30,437.0,311.0,0.3,16.0,643.0,598.66,450.63
2016,3,19,11,45,367.5,339.5,0.3,16.5,621.0,590.28,442.48
2016,3,19,12,0,298.0,368.0,0.3,17.0,599.0,578.38,432.05
2016,3,19,12,15,338.0,357.5,0.3,17.0,619.5,607.52,453.51
2016,3,19,12,30,378.0,347.0,0.3,17.0,640.0,636.77,474.41
2016,3,19,12,45,193.5,282.0,0.35,17.0,432.0,435.93,331.19
2016,3,19,13,0,9.0,217.0,0.4,17.0,224.0,218.43,166.91
2016,3,19,13,15,17.0,251.0,0.4,17.0,264.0,258.83,199.42
2016,3,19,13,30,25.0,285.0,0.4,17.0,304.0,299.8,230.42
2016,3,19,13,45,13.0,221.5,0.4,17.0,231.5,227.3,175.14
2016,3,19,14,0,1.0,158.0,0.4,17.0,159.0,154.83,119.13
2016,3,19,14,15,65.0,234.5,0.4,16.5,277.5,287.85,225.18
2016,3,19,14,30,129.0,311.0,0.4,16.0,396.0,426.74,329.96
2016,3,19,14,45,70.0,256.0,0.4,16.0,302.0,315.81,245.4
2016,3,19,15,0,11.0,201.0,0.4,16.0,208.0,207.33,161.7
2016,3,19,15,15,16.5,199.0,0.4,15.5,208.5,210.0,165.34
2016,3,19,15,30,22.0,197.0,0.4,15.0,209.0,212.62,168.32
2016,3,19,15,45,24.0,183.0,0.4,15.0,195.0,199.98,158.83
2016,3,19,16,0,26.0,169.0,0.4,15.0,181.0,187.21,149.22
2016,3,19,16,15,98.0,158.0,0.35,14.5,194.5,234.19,188.97
2016,3,19,16,30,170.0,147.0,0.3,14.0,208.0,262.79,212.88
2016,3,19,16,45,158.5,126.0,0.3,13.5,176.0,228.5,185.36
2016,3,19,17,0,147.0,105.0,0.3,13.0,144.0,194.53,157.73
2016,3,19,17,15,334.5,73.5,0.3,12.0,137.0,253.31,204.68
2016,3,19,17,30,522.0,42.0,0.3,11.0,130.0,283.76,223.76
2016,3,19,17,45,397.5,32.5,0.35,10.5,85.5,203.7,154.16
2016,3,19,18,0,273.0,23.0,0.4,10.0,41.0,130.91,74.11
2016,3,19,18,15,136.5,11.5,0.35,9.5,20.5,49.96,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,9.0,3.0,2.95,0.0
2016,3,20,6,30,0.0,6.0,0.5,9.0,6.0,5.78,0.0
2016,3,20,6,45,0.0,17.5,0.5,9.0,17.5,16.88,8.52
2016,3,20,7,0,0.0,29.0,0.5,9.0,29.0,28.0,19.4
2016,3,20,7,15,0.0,44.0,0.5,9.0,44.0,42.46,32.89
2016,3,20,7,30,0.0,59.0,0.5,9.0,59.0,56.34,45.72
2016,3,20,7,45,0.0,74.5,0.55,9.5,74.5,70.71,55.72
2016,3,20,8,0,0.0,90.0,0.6,10.0,90.0,85.22,67.92
2016,3,20,8,15,0.0,105.0,0.6,10.0,105.0,99.36,79.71
2016,3,20,8,30,0.0,120.0,0.6,10.0,120.0,113.55,91.36
2016,3,20,8,45,78.5,172.0,0.6,10.5,211.5,175.76,139.63
2016,3,20,9,0,157.0,224.0,0.6,11.0,303.0,244.47,192.6
2016,3,20,9,15,180.0,243.5,0.6,11.0,342.0,279.15,219.84
2016,3,20,9,30,203.0,263.0,0.6,11.0,381.0,315.92,248.75
2016,3,20,9,45,101.5,140.0,0.6,11.5,199.0,174.8,138.31
2016,3,20,10,0,0.0,17.0,0.6,12.0,17.0,16.43,8.23
2016,3,20,10,15,0.0,69.0,0.6,12.0,69.0,66.76,50.58
2016,3,20,10,30,0.0,121.0,0.6,12.0,121.0,116.84,91.6
2016,3,20,10,45,11.5,200.0,0.6,12.5,208.5,198.87,157.12
2016,3,20,11,0,23.0,279.0,0.6,13.0,296.0,281.52,220.71
2016,3,20,11,15,15.5,246.0,0.6,13.0,258.0,246.77,193.07
2016,3,20,11,30,8.0,213.0,0.6,13.0,220.0,211.0,165.15
2016,3,20,11,45,12.0,241.0,0.6,13.0,251.0,241.32,189.0
2016,3,20,12,0,16.0,269.0,0.6,13.0,282.0,272.02,212.54
2016,3,20,12,15,8.0,169.0,0.6,13.0,175.5,169.82,132.56
2016,3,20,12,30,0.0,69.0,0.6,13.0,69.0,66.81,49.7
2016,3,20,12,45,3.0,128.5,0.6,13.5,130.5,126.97,98.86
2016,3,20,13,0,6.0,188.0,0.6,14.0,192.0,187.62,146.81
2016,3,20,13,15,6.5,195.5,0.55,14.0,200.5,195.66,152.86
2016,3,20,13,30,7.0,203.0,0.5,14.0,209.0,203.77,159.24
2016,3,20,13,45,6.5,201.5,0.5,14.0,207.0,202.2,158.12
2016,3,20,14,0,6.0,200.0,0.5,14.0,205.0,200.63,157.09
2016,3,20,14,15,68.0,256.5,0.5,14.0,302.0,313.43,246.78
2016,3,20,14,30,130.0,313.0,0.5,14.0,399.0,430.14,335.27
2016,3,20,14,45,261.0,277.0,0.5,14.0,437.5,500.01,389.81
2016,3,20,15,0,392.0,241.0,0.5,14.0,476.0,557.15,434.52
2016,3,20,15,15,618.5,164.0,0.5,13.5,504.5,643.83,502.63
2016,3,20,15,30,845.0,87.0,0.5,13.0,533.0,704.04,549.19
2016,3,20,15,45,823.0,84.0,0.5,13.0,486.5,664.37,521.65
2016,3,20,16,0,801.0,81.0,0.5,13.0,440.0,623.48,492.81
2016,3,20,16,15,769.5,77.0,0.45,12.5,390.0,574.64,457.52
2016,3,20,16,30,738.0,73.0,0.4,12.0,340.0,525.76,421.13
2016,3,20,16,45,687.0,68.5,0.4,12.0,287.0,468.65,376.79
2016,3,20,17,0,636.0,64.0,0.4,12.0,234.0,411.45,330.82
2016,3,20,17,15,562.0,56.0,0.4,11.0,183.0,342.15,274.64
2016,3,20,17,30,488.0,48.0,0.4,10.0,132.0,277.97,220.29
2016,3,20,17,45,360.0,37.0,0.45,9.5,87.5,195.82,149.82
2016,3,20,18,0,232.0,26.0,0.5,9.0,43.0,122.08,73.74
2016,3,20,18,15,116.0,13.0,0.5,8.5,21.5,45.97,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,0.6,9.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,0.6,9.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,3.5,0.65,9.5,3.5,3.37,0.0
2016,3,21,7,0,0.0,6.0,0.7,10.0,6.0,5.78,0.0
2016,3,21,7,15,0.0,9.5,0.7,10.0,9.5,9.16,2.67
2016,3,21,7,30,0.0,13.0,0.7,10.0,13.0,12.53,5.82
2016,3,21,7,45,0.0,16.5,0.7,10.0,16.5,15.91,8.27
2016,3,21,8,0,0.0,20.0,0.7,10.0,20.0,19.3,11.2
2016,3,21,8,15,0.0,55.5,0.7,10.0,55.5,53.62,40.86
2016,3,21,8,30,0.0,91.0,0.7,10.0,91.0,87.46,69.5
2016,3,21,8,45,99.0,157.5,0.75,10.5,208.0,165.69,130.96
2016,3,21,9,0,198.0,224.0,0.8,11.0,325.0,257.89,202.82
2016,3,21,9,15,99.0,157.0,0.8,11.0,207.5,178.2,141.07
2016,3,21,9,30,0.0,90.0,0.8,11.0,90.0,87.09,67.78
2016,3,21,9,45,0.0,62.5,0.8,11.0,62.5,60.45,45.55
2016,3,21,10,0,0.0,35.0,0.8,11.0,35.0,33.84,23.09
2016,3,21,10,15,1.0,103.0,0.8,11.0,104.0,100.14,78.47
2016,3,21,10,30,2.0,171.0,0.8,11.0,173.0,165.46,131.44
2016,3,21,10,45,1.0,150.5,0.8,11.5,151.5,145.69,114.8
2016,3,21,11,0,0.0,130.0,0.8,12.0,130.0,125.62,98.25
2016,3,21,11,15,3.5,163.5,0.8,12.0,166.5,160.17,126.18
2016,3,21,11,30,7.0,197.0,0.8,12.0,203.0,195.02,153.83
2016,3,21,11,45,3.5,118.5,0.8,12.0,121.5,117.24,91.21
2016,3,21,12,0,0.0,40.0,0.8,12.0,40.0,38.71,26.74
2016,3,21,12,15,0.0,40.5,0.8,11.5,40.5,39.2,27.28
2016,3,21,12,30,0.0,41.0,0.8,11.0,41.0,39.68,27.75
2016,3,21,12,45,246.0,170.5,0.8,11.0,360.5,371.18,301.19
2016,3,21,13,0,492.0,300.0,0.8,11.0,680.0,703.21,544.87
2016,3,21,13,15,498.0,289.0,0.8,11.0,668.0,703.25,541.35
2016,3,21,13,30,504.0,278.0,0.8,11.0,656.0,701.37,540.88
2016,3,21,13,45,262.5,271.0,0.8,11.0,467.0,495.51,388.6
2016,3,21,14,0,21.0,264.0,0.8,11.0,278.0,277.07,218.16
2016,3,21,14,15,182.5,276.5,0.75,10.5,397.5,432.54,344.77
2016,3,21,14,30,344.0,289.0,0.7,10.0,517.0,580.18,457.24
2016,3,21,14,45,244.0,284.5,0.7,10.0,442.0,495.99,391.98
2016,3,21,15,0,144.0,280.0,0.7,10.0,367.0,406.6,323.74
2016,3,21,15,15,72.0,164.5,0.7,9.5,208.0,219.94,178.48
2016,3,21,15,30,0.0,49.0,0.7,9.0,49.0,47.36,34.9
2016,3,21,15,45,56.0,122.0,0.7,9.0,147.5,161.88,133.53
2016,3,21,16,0,112.0,195.0,0.7,9.0,246.0,286.91,236.17
2016,3,21,16,15,363.5,148.0,0.65,9.0,285.5,403.71,332.79
2016,3,21,16,30,615.0,101.0,0.6,9.0,325.0,490.15,401.17
2016,3,21,16,45,578.0,90.0,0.6,9.0,275.5,435.3,356.4
2016,3,21,17,0,541.0,79.0,0.6,9.0,226.0,381.79,312.67
2016,3,21,17,15,463.0,69.0,0.6,8.5,176.0,311.75,254.48
2016,3,21,17,30,385.0,59.0,0.6,8.0,126.0,246.96,198.79
2016,3,21,17,45,268.5,44.5,0.6,8.0,83.5,170.13,131.98
2016,3,21,18,0,152.0,30.0,0.6,8.0,41.0,101.84,64.58
2016,3,21,18,15,76.0,15.0,0.55,7.5,20.5,36.71,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,0.45,6.0,13.5,9.83,0.0
2016,3,22,6,30,137.0,20.0,0.4,6.0,27.0,15.65,0.0
2016,3,22,6,45,276.5,33.0,0.4,6.0,67.5,25.6,16.65
2016,3,22,7,0,416.0,46.0,0.4,6.0,108.0,34.67,25.83
2016,3,22,7,15,500.0,55.0,0.4,6.5,158.5,39.49,30.61
2016,3,22,7,30,584.0,64.0,0.4,7.0,209.0,44.06,34.95
2016,3,22,7,45,381.0,101.0,0.4,7.5,204.0,96.03,66.0
2016,3,22,8,0,178.0,138.0,0.4,8.0,199.0,135.69,103.42
2016,3,22,8,15,472.0,112.0,0.4,8.0,307.5,163.1,112.8
2016,3,22,8,30,766.0,86.0,0.4,8.0,416.0,229.46,157.71
2016,3,22,8,45,797.0,88.0,0.4,8.5,465.5,278.75,200.68
2016,3,22,9,0,828.0,90.0,0.4,9.0,515.0,330.36,245.6
2016,3,22,9,15,442.5,171.0,0.4,9.5,400.5,304.77,236.24
2016,3,22,9,30,57.0,252.0,0.4,10.0,286.0,254.05,201.63
2016,3,22,9,45,480.5,173.5,0.4,10.5,484.5,368.56,290.0
2016,3,22,10,0,904.0,95.0,0.4,11.0,683.0,530.5,412.02
2016,3,22,10,15,497.0,212.0,0.4,11.0,538.0,456.77,356.18
2016,3,22,10,30,90.0,329.0,0.4,11.0,393.0,359.27,279.94
2016,3,22,10,45,516.5,213.5,0.45,11.5,596.0,512.24,401.34
2016,3,22,11,0,943.0,98.0,0.5,12.0,799.0,697.47,538.37
2016,3,22,11,15,642.0,226.0,0.5,12.0,708.0,646.98,496.01
2016,3,22,11,30,341.0,354.0,0.5,12.0,617.0,578.28,442.02
2016,3,22,11,45,650.5,226.5,0.5,12.0,735.5,693.92,531.79
2016,3,22,12,0,960.0,99.0,0.5,12.0,854.0,816.42,617.81
2016,3,22,12,15,685.0,219.0,0.5,12.0,758.5,746.05,565.83
2016,3,22,12,30,410.0,339.0,0.5,12.0,663.0,659.11,500.21
2016,3,22,12,45,682.5,219.0,0.55,12.5,752.5,769.64,584.84
2016,3,22,13,0,955.0,99.0,0.6,13.0,842.0,872.15,653.74
2016,3,22,13,15,951.0,98.5,0.6,13.0,826.5,875.37,654.67
2016,3,22,13,30,947.0,98.0,0.6,13.0,811.0,875.33,655.15
2016,3,22,13,45,944.5,95.5,0.6,13.0,789.0,871.16,653.09
2016,3,22,14,0,942.0,93.0,0.6,13.0,767.0,863.74,649.06
2016,3,22,14,15,933.5,91.5,0.6,12.5,736.5,849.39,641.75
2016,3,22,14,30,925.0,90.0,0.6,12.0,706.0,832.04,632.56
2016,3,22,14,45,470.5,153.5,0.6,12.0,467.0,542.99,427.37
2016,3,22,15,0,16.0,217.0,0.6,12.0,228.0,227.65,179.37
2016,3,22,15,15,52.5,226.5,0.6,12.0,255.5,272.65,218.32
2016,3,22,15,30,89.0,236.0,0.6,12.0,283.0,310.39,249.06
2016,3,22,15,45,463.0,154.0,0.6,12.0,368.5,499.34,402.73
2016,3,22,16,0,837.0,72.0,0.6,12.0,454.0,642.43,512.55
2016,3,22,16,15,807.0,68.5,0.6,11.5,403.0,593.64,475.41
2016,3,22,16,30,777.0,65.0,0.6,11.0,352.0,544.7,439.41
2016,3,22,16,45,734.0,60.5,0.6,10.5,299.0,487.58,395.66
2016,3,22,17,0,691.0,56.0,0.6,10.0,246.0,431.97,351.23
2016,3,22,17,15,623.0,50.0,0.55,9.5,194.0,364.72,295.32
2016,3,22,17,30,555.0,44.0,0.5,9.0,142.0,305.2,243.47
2016,3,22,17,45,438.5,34.5,0.5,8.5,96.0,225.39,174.18
2016,3,22,18,0,322.0,25.0,0.5,8.0,50.0,154.89,102.16
2016,3,22,18,15,161.0,12.5,0.5,7.5,25.0,59.29,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,104.0,10.5,0.7,4.5,16.0,10.32,0.0
2016,3,23,6,30,208.0,21.0,0.6,5.0,32.0,16.59,2.0
2016,3,23,6,45,337.0,33.0,0.5,6.0,74.5,25.27,16.56
2016,3,23,7,0,466.0,45.0,0.4,7.0,117.0,33.37,24.62
2016,3,23,7,15,545.5,53.5,0.35,7.5,168.5,37.82,29.01
2016,3,23,7,30,625.0,62.0,0.3,8.0,220.0,45.06,35.75
2016,3,23,7,45,674.5,68.0,0.3,9.0,273.0,86.95,47.38
2016,3,23,8,0,724.0,74.0,0.3,10.0,326.0,133.93,77.42
2016,3,23,8,15,758.0,78.5,0.25,10.5,378.0,185.33,117.67
2016,3,23,8,30,792.0,83.0,0.2,11.0,430.0,236.25,160.31
2016,3,23,8,45,816.0,87.0,0.2,12.0,478.5,286.96,203.84
2016,3,23,9,0,840.0,91.0,0.2,13.0,527.0,339.26,248.19
2016,3,23,9,15,858.0,94.0,0.2,13.5,571.0,389.84,290.79
2016,3,23,9,30,876.0,97.0,0.2,14.0,615.0,440.92,332.51
2016,3,23,9,45,890.5,98.5,0.2,14.5,654.0,492.29,373.05
2016,3,23,10,0,905.0,100.0,0.2,15.0,693.0,540.04,409.63
2016,3,23,10,15,914.0,101.5,0.2,15.0,725.0,584.22,443.3
2016,3,23,10,30,923.0,103.0,0.2,15.0,757.0,627.11,475.13
2016,3,23,10,45,927.5,105.5,0.2,15.5,781.0,666.69,502.86
2016,3,23,11,0,932.0,108.0,0.2,16.0,805.0,704.3,528.44
2016,3,23,11,15,935.5,109.0,0.2,16.0,822.0,737.66,551.57
2016,3,23,11,30,939.0,110.0,0.2,16.0,839.0,768.65,571.65
2016,3,23,11,45,939.5,111.5,0.25,16.0,847.5,795.41,589.39
2016,3,23,12,0,940.0,113.0,0.3,16.0,856.0,819.41,605.42
2016,3,23,12,15,939.5,113.0,0.3,16.0,856.5,838.29,617.31
2016,3,23,12,30,939.0,113.0,0.3,16.0,857.0,854.16,627.37
2016,3,23,12,45,923.5,119.5,0.35,16.0,846.5,861.51,632.98
2016,3,23,13,0,908.0,126.0,0.4,16.0,836.0,865.55,636.75
2016,3,23,13,15,805.5,165.0,0.4,16.0,786.0,831.97,615.15
2016,3,23,13,30,703.0,204.0,0.4,16.0,736.0,794.72,591.07
2016,3,23,13,45,788.5,165.0,0.4,16.0,745.5,825.96,613.49
2016,3,23,14,0,874.0,126.0,0.4,16.0,755.0,850.93,630.22
2016,3,23,14,15,863.5,124.0,0.4,15.5,724.0,835.35,621.67
2016,3,23,14,30,853.0,122.0,0.4,15.0,693.0,816.98,611.95
2016,3,23,14,45,771.5,134.0,0.45,15.0,630.0,758.11,574.62
2016,3,23,15,0,690.0,146.0,0.5,15.0,567.0,697.3,535.31
2016,3,23,15,15,622.5,154.0,0.5,14.5,514.0,643.13,498.71
2016,3,23,15,30,555.0,162.0,0.5,14.0,461.0,586.56,459.44
2016,3,23,15,45,309.0,176.5,0.5,14.0,340.5,411.08,327.05
2016,3,23,16,0,63.0,191.0,0.5,14.0,220.0,242.96,193.8
2016,3,23,16,15,283.5,149.0,0.5,13.5,257.5,348.79,283.51
2016,3,23,16,30,504.0,107.0,0.5,13.0,295.0,431.81,350.14
2016,3,23,16,45,436.0,104.0,0.5,12.5,249.0,373.3,303.14
2016,3,23,17,0,368.0,101.0,0.5,12.0,203.0,319.08,259.55
2016,3,23,17,15,316.5,84.5,0.5,11.5,159.0,261.8,212.34
2016,3,23,17,30,265.0,68.0,0.5,11.0,115.0,208.28,166.7
2016,3,23,17,45,181.0,49.5,0.5,10.5,77.0,137.38,106.14
2016,3,23,18,0,97.0,31.0,0.5,10.0,39.0,79.92,52.88
2016,3,23,18,15,48.5,15.5,0.5,9.5,19.5,29.53,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,58.5,11.5,0.45,7.5,15.0,11.3,0.0
2016,3,24,6,30,117.0,23.0,0.4,8.0,30.0,17.93,4.88
2016,3,24,6,45,209.5,41.5,0.4,8.5,69.5,31.99,22.38
2016,3,24,7,0,302.0,60.0,0.4,9.0,109.0,45.4,35.21
2016,3,24,7,15,380.5,73.5,0.4,9.5,157.5,54.16,43.49
2016,3,24,7,30,459.0,87.0,0.4,10.0,206.0,67.75,49.55
2016,3,24,7,45,494.0,102.0,0.4,10.5,255.0,108.26,70.22
2016,3,24,8,0,529.0,117.0,0.4,11.0,304.0,152.44,100.67
2016,3,24,8,15,570.0,125.5,0.4,11.5,354.0,195.73,133.97
2016,3,24,8,30,611.0,134.0,0.4,12.0,404.0,243.09,172.62
2016,3,24,8,45,645.5,139.0,0.4,12.5,452.0,288.71,210.88
2016,3,24,9,0,680.0,144.0,0.4,13.0,500.0,337.28,251.38
2016,3,24,9,15,703.0,149.0,0.4,13.5,544.0,384.31,290.27
2016,3,24,9,30,726.0,154.0,0.4,14.0,588.0,432.63,329.14
2016,3,24,9,45,739.0,160.0,0.4,14.5,625.5,478.33,365.01
2016,3,24,10,0,752.0,166.0,0.4,15.0,663.0,523.95,399.69
2016,3,24,10,15,545.5,242.0,0.35,15.5,611.5,515.09,392.08
2016,3,24,10,30,339.0,318.0,0.3,16.0,560.0,490.32,371.81
2016,3,24,10,45,422.0,298.0,0.3,16.5,609.5,537.17,406.48
2016,3,24,11,0,505.0,278.0,0.3,17.0,659.0,589.92,443.97
2016,3,24,11,15,654.0,229.5,0.3,17.0,733.5,664.49,497.91
2016,3,24,11,30,803.0,181.0,0.3,17.0,808.0,744.78,554.35
2016,3,24,11,45,821.5,172.5,0.3,17.5,820.5,772.98,571.87
2016,3,24,12,0,840.0,164.0,0.3,18.0,833.0,799.1,587.85
2016,3,24,12,15,840.0,164.0,0.3,18.0,833.5,817.28,599.24
2016,3,24,12,30,840.0,164.0,0.3,18.0,834.0,832.78,609.06
2016,3,24,12,45,867.5,147.0,0.3,18.0,833.5,850.56,620.47
2016,3,24,13,0,895.0,130.0,0.3,18.0,833.0,862.75,628.31
2016,3,24,13,15,890.5,129.5,0.3,18.0,818.0,868.54,632.25
2016,3,24,13,30,886.0,129.0,0.3,18.0,803.0,868.38,632.59
2016,3,24,13,45,878.5,128.0,0.35,18.0,779.5,862.16,630.22
2016,3,24,14,0,871.0,127.0,0.4,18.0,756.0,852.93,626.11
2016,3,24,14,15,861.0,125.0,0.4,18.0,726.0,837.69,617.26
2016,3,24,14,30,851.0,123.0,0.4,18.0,696.0,819.65,606.74
2016,3,24,14,45,829.0,124.0,0.4,18.0,657.5,792.77,590.42
2016,3,24,15,0,807.0,125.0,0.4,18.0,619.0,763.79,572.74
2016,3,24,15,15,788.5,121.0,0.4,17.5,576.5,732.91,554.69
2016,3,24,15,30,770.0,117.0,0.4,17.0,534.0,697.79,533.48
2016,3,24,15,45,761.0,107.0,0.4,16.5,489.5,661.01,510.07
2016,3,24,16,0,752.0,97.0,0.4,16.0,445.0,622.36,484.62
2016,3,24,16,15,720.0,91.5,0.4,15.5,395.0,572.69,450.04
2016,3,24,16,30,688.0,86.0,0.4,15.0,345.0,523.19,414.48
2016,3,24,16,45,656.5,77.0,0.45,14.5,294.5,470.47,375.6
2016,3,24,17,0,625.0,68.0,0.5,14.0,244.0,418.57,335.48
2016,3,24,17,15,558.0,60.0,0.5,13.0,193.0,351.99,282.08
2016,3,24,17,30,491.0,52.0,0.5,12.0,142.0,289.95,230.06
2016,3,24,17,45,383.5,40.5,0.55,11.5,97.0,213.32,164.6
2016,3,24,18,0,276.0,29.0,0.6,11.0,52.0,146.45,100.65
2016,3,24,18,15,138.0,14.5,0.6,10.5,26.0,55.33,0.0
