Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,6,15,31.0,11.5,0.65,7.5,13.5,11.3,0.0
2016,3,25,6,30,62.0,23.0,0.6,8.0,27.0,19.34,7.42
2016,3,25,6,45,127.0,42.0,0.6,8.5,59.5,34.41,24.64
2016,3,25,7,0,192.0,61.0,0.6,9.0,92.0,48.93,38.42
2016,3,25,7,15,225.0,80.5,0.6,9.5,130.0,63.26,51.69
2016,3,25,7,30,258.0,100.0,0.6,10.0,168.0,82.07,62.28
2016,3,25,7,45,294.0,115.0,0.6,10.5,208.0,112.65,80.37
2016,3,25,8,0,330.0,130.0,0.6,11.0,248.0,146.88,104.67
2016,3,25,8,15,419.5,133.5,0.6,11.5,306.5,179.78,127.71
2016,3,25,8,30,509.0,137.0,0.6,12.0,365.0,226.07,163.52
2016,3,25,8,45,467.5,166.0,0.6,13.0,392.5,267.08,199.64
2016,3,25,9,0,426.0,195.0,0.6,14.0,420.0,303.95,231.22
2016,3,25,9,15,647.5,145.0,0.55,14.5,519.0,363.82,276.04
2016,3,25,9,30,869.0,95.0,0.5,15.0,618.0,445.01,337.79
2016,3,25,9,45,638.0,183.5,0.5,15.5,580.5,457.05,349.16
2016,3,25,10,0,407.0,272.0,0.5,16.0,543.0,452.41,345.95
2016,3,25,10,15,652.5,191.0,0.5,16.0,648.5,529.4,405.27
2016,3,25,10,30,898.0,110.0,0.5,16.0,754.0,627.88,478.52
2016,3,25,10,45,905.5,110.5,0.5,16.5,778.0,666.53,505.01
2016,3,25,11,0,913.0,111.0,0.5,17.0,802.0,703.42,530.29
2016,3,25,11,15,916.5,112.0,0.5,17.0,818.5,736.12,553.1
2016,3,25,11,30,920.0,113.0,0.5,17.0,835.0,766.5,572.69
2016,3,25,11,45,925.5,111.0,0.5,17.5,844.0,792.98,588.52
2016,3,25,12,0,931.0,109.0,0.5,18.0,853.0,816.9,602.61
2016,3,25,12,15,930.0,109.0,0.5,18.0,853.0,835.05,614.05
2016,3,25,12,30,929.0,109.0,0.5,18.0,853.0,850.2,623.68
2016,3,25,12,45,931.5,105.5,0.5,18.0,846.5,861.59,631.0
2016,3,25,13,0,934.0,102.0,0.5,18.0,840.0,869.88,636.47
2016,3,25,13,15,929.5,101.5,0.5,18.0,824.0,872.34,638.34
2016,3,25,13,30,925.0,101.0,0.5,18.0,808.0,871.61,638.38
2016,3,25,13,45,915.5,101.0,0.5,18.0,784.0,864.13,634.22
2016,3,25,14,0,906.0,101.0,0.5,18.0,760.0,853.59,628.29
2016,3,25,14,15,897.0,99.5,0.5,17.5,729.5,838.91,620.95
2016,3,25,14,30,888.0,98.0,0.5,17.0,699.0,821.37,611.82
2016,3,25,14,45,869.0,98.5,0.55,17.0,661.0,795.42,596.87
2016,3,25,15,0,850.0,99.0,0.6,17.0,623.0,771.45,583.24
2016,3,25,15,15,832.5,96.5,0.6,16.5,581.0,739.19,564.0
2016,3,25,15,30,815.0,94.0,0.6,16.0,539.0,705.06,543.29
2016,3,25,15,45,790.5,91.0,0.6,16.0,491.5,663.85,516.26
2016,3,25,16,0,766.0,88.0,0.6,16.0,444.0,621.65,487.14
2016,3,25,16,15,734.0,83.5,0.6,15.5,394.5,572.32,452.54
2016,3,25,16,30,702.0,79.0,0.6,15.0,345.0,525.69,418.73
2016,3,25,16,45,660.0,72.5,0.65,14.5,294.0,469.28,376.63
2016,3,25,17,0,618.0,66.0,0.7,14.0,243.0,414.54,333.97
2016,3,25,17,15,551.0,59.0,0.7,13.0,192.5,349.2,281.25
2016,3,25,17,30,484.0,52.0,0.7,12.0,142.0,288.41,229.99
2016,3,25,17,45,377.5,41.0,0.7,11.5,97.5,212.69,164.95
2016,3,25,18,0,271.0,30.0,0.7,11.0,53.0,146.55,102.67
2016,3,25,18,15,135.5,15.0,0.7,10.5,26.5,55.46,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,126.5,11.5,0.55,9.5,20.0,11.3,0.0
2016,3,26,6,30,253.0,23.0,0.5,10.0,40.0,17.68,7.29
2016,3,26,6,45,367.5,33.0,0.5,11.0,82.5,24.35,15.74
2016,3,26,7,0,482.0,43.0,0.5,12.0,125.0,30.6,21.75
2016,3,26,7,15,551.0,50.0,0.5,12.5,174.5,33.91,24.95
2016,3,26,7,30,620.0,57.0,0.5,13.0,224.0,50.99,28.81
2016,3,26,7,45,670.5,61.0,0.5,13.5,275.5,94.87,50.21
2016,3,26,8,0,721.0,65.0,0.5,14.0,327.0,140.53,81.18
2016,3,26,8,15,578.0,110.5,0.5,14.5,339.5,190.09,128.13
2016,3,26,8,30,435.0,156.0,0.5,15.0,352.0,228.08,165.92
2016,3,26,8,45,506.5,154.0,0.5,15.5,406.5,270.12,199.15
2016,3,26,9,0,578.0,152.0,0.5,16.0,461.0,318.23,237.53
2016,3,26,9,15,590.5,163.0,0.45,16.0,500.5,362.1,273.6
2016,3,26,9,30,603.0,174.0,0.4,16.0,540.0,406.46,309.1
2016,3,26,9,45,598.5,190.0,0.4,16.5,572.0,447.82,341.09
2016,3,26,10,0,594.0,206.0,0.4,17.0,604.0,487.93,371.07
2016,3,26,10,15,748.0,148.5,0.4,17.0,673.0,545.76,415.34
2016,3,26,10,30,902.0,91.0,0.4,17.0,742.0,616.83,468.32
2016,3,26,10,45,894.0,100.0,0.45,17.5,763.0,653.77,494.23
2016,3,26,11,0,886.0,109.0,0.5,18.0,784.0,688.01,518.03
2016,3,26,11,15,741.0,189.5,0.5,18.0,762.0,692.46,518.38
2016,3,26,11,30,596.0,270.0,0.5,18.0,740.0,688.49,512.72
2016,3,26,11,45,614.5,266.0,0.5,18.0,755.0,716.81,532.66
2016,3,26,12,0,633.0,262.0,0.5,18.0,770.0,743.94,551.19
2016,3,26,12,15,625.5,265.5,0.5,18.0,768.5,756.71,559.5
2016,3,26,12,30,618.0,269.0,0.5,18.0,767.0,767.23,566.47
2016,3,26,12,45,727.0,207.5,0.5,18.0,788.0,805.97,595.44
2016,3,26,13,0,836.0,146.0,0.5,18.0,809.0,840.87,618.35
2016,3,26,13,15,832.0,145.0,0.5,17.5,794.5,843.33,620.98
2016,3,26,13,30,828.0,144.0,0.5,17.0,780.0,842.89,622.34
2016,3,26,13,45,584.5,236.5,0.5,17.0,679.0,738.03,550.55
2016,3,26,14,0,341.0,329.0,0.5,17.0,578.0,627.56,470.62
2016,3,26,14,15,435.0,281.5,0.5,17.0,586.0,660.82,498.37
2016,3,26,14,30,529.0,234.0,0.5,17.0,594.0,684.3,517.57
2016,3,26,14,45,427.0,251.0,0.55,17.0,531.5,616.24,469.2
2016,3,26,15,0,325.0,268.0,0.6,17.0,469.0,543.29,417.32
2016,3,26,15,15,342.0,244.5,0.55,16.5,443.5,525.97,407.45
2016,3,26,15,30,359.0,221.0,0.5,16.0,418.0,506.47,395.2
2016,3,26,15,45,412.0,189.0,0.5,15.5,396.5,508.52,399.61
2016,3,26,16,0,465.0,157.0,0.5,15.0,375.0,498.15,394.55
2016,3,26,16,15,568.0,121.5,0.5,14.5,358.5,513.62,408.9
2016,3,26,16,30,671.0,86.0,0.5,14.0,342.0,517.35,413.5
2016,3,26,16,45,615.5,81.5,0.5,14.0,290.5,456.57,366.3
2016,3,26,17,0,560.0,77.0,0.5,14.0,239.0,398.46,320.28
2016,3,26,17,15,492.0,68.0,0.5,13.5,189.5,332.38,266.92
2016,3,26,17,30,424.0,59.0,0.5,13.0,140.0,270.93,215.33
2016,3,26,17,45,315.0,46.5,0.5,12.5,96.0,194.15,150.32
2016,3,26,18,0,206.0,34.0,0.5,12.0,52.0,129.17,91.41
2016,3,26,18,15,103.0,17.0,0.5,11.5,26.0,58.88,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,13.5,0.5,7.5,22.0,13.27,0.0
2016,3,27,6,30,231.0,27.0,0.5,8.0,44.0,21.27,10.94
2016,3,27,6,45,356.5,38.5,0.5,8.5,89.0,29.17,20.28
2016,3,27,7,0,482.0,50.0,0.5,9.0,134.0,36.57,27.46
2016,3,27,7,15,554.5,58.0,0.5,9.5,186.0,40.4,31.18
2016,3,27,7,30,627.0,66.0,0.5,10.0,238.0,61.96,36.51
2016,3,27,7,45,671.0,73.0,0.5,11.0,290.5,105.34,58.71
2016,3,27,8,0,715.0,80.0,0.5,12.0,343.0,153.22,92.46
2016,3,27,8,15,758.5,74.0,0.5,12.5,388.5,197.24,127.69
2016,3,27,8,30,802.0,68.0,0.5,13.0,434.0,241.76,165.74
2016,3,27,8,45,722.0,101.0,0.5,13.5,457.0,286.6,208.19
2016,3,27,9,0,642.0,134.0,0.5,14.0,480.0,326.15,244.53
2016,3,27,9,15,568.0,174.0,0.5,14.0,498.0,366.58,279.77
2016,3,27,9,30,494.0,214.0,0.5,14.0,516.0,398.8,306.87
2016,3,27,9,45,504.5,224.5,0.55,14.5,549.0,437.53,337.17
2016,3,27,10,0,515.0,235.0,0.6,15.0,582.0,476.42,366.8
2016,3,27,10,15,503.5,252.0,0.6,15.0,604.5,509.04,391.29
2016,3,27,10,30,492.0,269.0,0.6,15.0,627.0,539.93,413.94
2016,3,27,10,45,506.5,275.0,0.6,15.0,653.5,575.3,439.73
2016,3,27,11,0,521.0,281.0,0.6,15.0,680.0,610.53,464.93
2016,3,27,11,15,517.5,290.0,0.6,15.0,693.5,635.8,482.52
2016,3,27,11,30,514.0,299.0,0.6,15.0,707.0,659.6,498.94
2016,3,27,11,45,526.5,300.0,0.6,15.5,721.5,686.19,516.55
2016,3,27,12,0,539.0,301.0,0.6,16.0,736.0,711.81,533.22
2016,3,27,12,15,518.0,307.0,0.6,15.5,725.5,714.77,535.74
2016,3,27,12,30,497.0,313.0,0.6,15.0,715.0,715.41,536.96
2016,3,27,12,45,487.5,312.5,0.65,15.0,704.0,716.84,538.82
2016,3,27,13,0,478.0,312.0,0.7,15.0,693.0,716.36,539.38
2016,3,27,13,15,418.5,330.0,0.7,14.5,659.0,691.04,521.83
2016,3,27,13,30,359.0,348.0,0.7,14.0,625.0,659.45,500.11
2016,3,27,13,45,376.5,332.5,0.7,14.0,616.0,660.62,502.51
2016,3,27,14,0,394.0,317.0,0.7,14.0,607.0,660.08,503.38
2016,3,27,14,15,396.5,301.0,0.7,13.5,582.5,644.87,494.66
2016,3,27,14,30,399.0,285.0,0.7,13.0,558.0,627.99,484.87
2016,3,27,14,45,486.0,238.0,0.7,12.5,553.0,650.88,505.55
2016,3,27,15,0,573.0,191.0,0.7,12.0,548.0,661.33,517.04
2016,3,27,15,15,424.0,215.0,0.65,11.5,469.5,564.69,445.06
2016,3,27,15,30,275.0,239.0,0.6,11.0,391.0,466.31,370.9
2016,3,27,15,45,244.0,220.5,0.6,11.0,347.0,418.87,336.25
2016,3,27,16,0,213.0,202.0,0.6,11.0,303.0,364.48,295.04
2016,3,27,16,15,225.5,178.0,0.6,10.5,274.5,348.47,284.33
2016,3,27,16,30,238.0,154.0,0.6,10.0,246.0,322.88,265.35
2016,3,27,16,45,213.5,136.5,0.65,10.0,210.0,282.17,232.73
2016,3,27,17,0,189.0,119.0,0.7,10.0,174.0,242.83,200.41
2016,3,27,17,15,307.0,91.0,0.7,9.5,159.5,268.38,221.05
2016,3,27,17,30,425.0,63.0,0.7,9.0,145.0,276.82,224.61
2016,3,27,17,45,336.5,48.5,0.7,9.0,101.0,206.09,162.43
2016,3,27,18,0,248.0,34.0,0.7,9.0,57.0,144.24,104.79
2016,3,27,18,15,124.0,17.0,0.7,8.5,28.5,65.96,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,179.0,12.5,0.7,5.0,26.5,12.29,0.0
2016,3,28,6,30,358.0,25.0,0.7,5.0,53.0,19.05,9.94
2016,3,28,6,45,475.5,33.5,0.7,5.5,101.0,24.3,16.26
2016,3,28,7,0,593.0,42.0,0.7,6.0,149.0,31.96,23.65
2016,3,28,7,15,658.5,47.5,0.7,6.5,202.0,34.39,26.08
2016,3,28,7,30,724.0,53.0,0.7,7.0,255.0,60.7,31.87
2016,3,28,7,45,768.0,57.0,0.75,7.5,309.5,106.57,55.95
2016,3,28,8,0,812.0,61.0,0.8,8.0,364.0,156.9,92.74
2016,3,28,8,15,841.0,64.5,0.75,8.5,417.0,208.23,135.89
2016,3,28,8,30,870.0,68.0,0.7,9.0,470.0,266.15,186.44
2016,3,28,8,45,891.5,70.0,0.7,9.5,519.0,318.57,233.11
2016,3,28,9,0,913.0,72.0,0.7,10.0,568.0,372.09,280.04
2016,3,28,9,15,928.0,74.0,0.7,10.0,612.5,424.01,325.21
2016,3,28,9,30,943.0,76.0,0.7,10.0,657.0,475.93,369.11
2016,3,28,9,45,954.0,77.5,0.7,10.5,695.5,525.28,409.03
2016,3,28,10,0,965.0,79.0,0.7,11.0,734.0,573.81,446.95
2016,3,28,10,15,972.5,80.5,0.7,11.0,766.0,619.34,482.26
2016,3,28,10,30,980.0,82.0,0.7,11.0,798.0,663.32,515.48
2016,3,28,10,45,984.5,83.0,0.7,11.5,822.0,703.17,543.93
2016,3,28,11,0,989.0,84.0,0.7,12.0,846.0,740.87,569.8
2016,3,28,11,15,991.5,85.0,0.7,12.0,862.5,774.84,592.21
2016,3,28,11,30,994.0,86.0,0.7,12.0,879.0,806.21,612.73
2016,3,28,11,45,994.0,87.0,0.7,12.0,887.0,832.96,630.06
2016,3,28,12,0,994.0,88.0,0.7,12.0,895.0,856.74,645.42
2016,3,28,12,15,993.5,88.0,0.7,12.0,895.0,876.06,657.86
2016,3,28,12,30,993.0,88.0,0.7,12.0,895.0,892.19,668.3
2016,3,28,12,45,973.5,97.0,0.7,12.0,883.0,898.68,672.51
2016,3,28,13,0,954.0,106.0,0.7,12.0,871.0,901.65,674.67
2016,3,28,13,15,950.0,105.5,0.7,12.0,854.5,904.43,676.9
2016,3,28,13,30,946.0,105.0,0.7,12.0,838.0,903.96,677.12
2016,3,28,13,45,938.0,104.5,0.7,12.0,814.0,896.93,673.19
2016,3,28,14,0,930.0,104.0,0.7,12.0,790.0,886.74,667.4
2016,3,28,14,15,921.0,102.5,0.65,12.0,759.0,871.62,657.51
2016,3,28,14,30,912.0,101.0,0.6,12.0,728.0,853.57,645.82
2016,3,28,14,45,901.0,98.5,0.6,12.0,691.0,830.04,631.49
2016,3,28,15,0,890.0,96.0,0.6,12.0,654.0,803.91,615.45
2016,3,28,15,15,874.0,93.0,0.6,12.0,610.5,775.25,597.61
2016,3,28,15,30,858.0,90.0,0.6,12.0,567.0,740.34,575.29
2016,3,28,15,45,837.0,86.5,0.6,12.0,519.0,699.52,548.57
2016,3,28,16,0,816.0,83.0,0.6,12.0,471.0,657.41,520.41
2016,3,28,16,15,440.5,120.0,0.6,11.5,327.0,429.85,347.89
2016,3,28,16,30,65.0,157.0,0.6,11.0,183.0,206.82,167.89
2016,3,28,16,45,57.5,136.0,0.6,10.5,156.5,178.65,146.4
2016,3,28,17,0,50.0,115.0,0.6,10.0,130.0,150.79,123.51
2016,3,28,17,15,293.5,83.5,0.6,9.5,143.5,253.75,209.78
2016,3,28,17,30,537.0,52.0,0.6,9.0,157.0,316.56,256.37
2016,3,28,17,45,427.5,42.0,0.65,8.5,110.0,237.35,187.28
2016,3,28,18,0,318.0,32.0,0.7,8.0,63.0,167.8,123.56
2016,3,28,18,15,159.0,16.0,0.7,7.5,31.5,77.73,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,196.0,12.5,0.55,5.5,29.0,9.34,0.0
2016,3,29,6,30,392.0,25.0,0.5,6.0,58.0,20.47,11.5
2016,3,29,6,45,502.0,33.0,0.5,7.0,106.5,25.73,17.5
2016,3,29,7,0,612.0,41.0,0.5,8.0,155.0,30.74,22.39
2016,3,29,7,15,674.0,46.5,0.5,8.5,208.0,33.26,24.85
2016,3,29,7,30,736.0,52.0,0.5,9.0,261.0,64.08,32.27
2016,3,29,7,45,774.5,56.5,0.5,9.5,315.0,110.73,58.01
2016,3,29,8,0,813.0,61.0,0.5,10.0,369.0,161.26,95.46
2016,3,29,8,15,840.5,64.5,0.5,10.5,421.0,216.66,141.85
2016,3,29,8,30,868.0,68.0,0.5,11.0,473.0,270.12,188.38
2016,3,29,8,45,886.0,71.0,0.5,11.5,521.5,322.34,234.43
2016,3,29,9,0,904.0,74.0,0.5,12.0,570.0,375.36,280.31
2016,3,29,9,15,918.5,76.0,0.45,12.0,614.0,426.68,323.98
2016,3,29,9,30,933.0,78.0,0.4,12.0,658.0,477.99,366.19
2016,3,29,9,45,942.5,80.5,0.4,12.5,695.5,527.1,405.07
2016,3,29,10,0,952.0,83.0,0.4,13.0,733.0,575.29,441.88
2016,3,29,10,15,959.5,84.5,0.35,13.0,764.5,620.29,475.42
2016,3,29,10,30,967.0,86.0,0.3,13.0,796.0,663.77,506.81
2016,3,29,10,45,970.5,88.0,0.3,13.5,820.0,703.45,534.35
2016,3,29,11,0,974.0,90.0,0.3,14.0,844.0,740.95,559.35
2016,3,29,11,15,977.0,90.5,0.25,14.0,860.5,774.32,579.97
2016,3,29,11,30,980.0,91.0,0.2,14.0,877.0,805.15,598.76
2016,3,29,11,45,978.5,92.5,0.2,14.5,884.5,830.88,613.78
2016,3,29,12,0,977.0,94.0,0.2,15.0,892.0,853.63,626.85
2016,3,29,12,15,976.5,94.5,0.2,15.0,892.0,873.1,638.99
2016,3,29,12,30,976.0,95.0,0.2,15.0,892.0,889.46,649.22
2016,3,29,12,45,968.0,97.5,0.2,15.0,882.5,898.5,654.91
2016,3,29,13,0,960.0,100.0,0.2,15.0,873.0,904.2,658.7
2016,3,29,13,15,955.5,99.5,0.2,15.0,856.5,906.46,660.47
2016,3,29,13,30,951.0,99.0,0.2,15.0,840.0,905.44,660.34
2016,3,29,13,45,476.0,126.5,0.2,15.0,497.5,541.08,414.57
2016,3,29,14,0,1.0,154.0,0.2,15.0,155.0,150.88,114.77
2016,3,29,14,15,286.5,189.0,0.2,15.0,387.0,445.62,350.63
2016,3,29,14,30,572.0,224.0,0.2,15.0,619.0,714.49,542.01
2016,3,29,14,45,291.0,215.5,0.2,15.0,416.5,465.9,359.33
2016,3,29,15,0,10.0,207.0,0.2,15.0,214.0,212.67,164.48
2016,3,29,15,15,5.0,142.5,0.2,14.5,146.0,143.35,111.99
2016,3,29,15,30,0.0,78.0,0.2,14.0,78.0,75.45,57.42
2016,3,29,15,45,0.0,97.5,0.2,14.0,97.5,94.65,73.71
2016,3,29,16,0,0.0,117.0,0.2,14.0,117.0,114.74,90.39
2016,3,29,16,15,0.0,86.5,0.15,13.5,86.5,83.95,65.28
2016,3,29,16,30,0.0,56.0,0.1,13.0,56.0,54.11,40.63
2016,3,29,16,45,0.0,48.0,0.1,13.0,48.0,46.36,34.25
2016,3,29,17,0,0.0,40.0,0.1,13.0,40.0,38.62,27.69
2016,3,29,17,15,0.0,32.0,0.15,12.5,32.0,30.88,21.06
2016,3,29,17,30,0.0,24.0,0.2,12.0,24.0,23.15,14.31
2016,3,29,17,45,0.0,16.5,0.3,11.5,16.5,15.91,7.9
2016,3,29,18,0,0.0,9.0,0.4,11.0,9.0,8.67,1.42
2016,3,29,18,15,0.0,4.5,0.45,10.5,4.5,4.33,0.0
2016,3,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,141.5,15.0,0.55,8.5,28.0,11.44,0.0
2016,3,30,6,30,283.0,30.0,0.4,9.0,56.0,23.23,13.97
2016,3,30,6,45,394.0,40.5,0.3,9.5,102.0,30.04,21.23
2016,3,30,7,0,505.0,51.0,0.2,10.0,148.0,36.44,27.4
2016,3,30,7,15,571.5,58.5,0.15,10.5,199.0,39.85,30.66
2016,3,30,7,30,638.0,66.0,0.1,11.0,250.0,72.45,39.97
2016,3,30,7,45,684.5,71.0,0.1,12.0,303.0,115.59,64.45
2016,3,30,8,0,731.0,76.0,0.1,13.0,356.0,166.75,102.08
2016,3,30,8,15,762.0,80.0,0.05,13.5,407.0,214.97,141.52
2016,3,30,8,30,793.0,84.0,0.0,14.0,458.0,265.94,184.64
2016,3,30,8,45,816.0,87.0,0.0,14.5,506.0,316.13,227.52
2016,3,30,9,0,839.0,90.0,0.0,15.0,554.0,367.76,270.79
2016,3,30,9,15,855.5,93.0,0.0,15.0,597.5,418.03,312.53
2016,3,30,9,30,872.0,96.0,0.0,15.0,641.0,471.89,355.65
2016,3,30,9,45,884.0,98.0,0.0,15.5,678.5,519.19,392.05
2016,3,30,10,0,896.0,100.0,0.0,16.0,716.0,565.87,426.81
2016,3,30,10,15,905.0,101.5,0.0,16.0,747.5,609.56,459.17
2016,3,30,10,30,914.0,103.0,0.0,16.0,779.0,651.97,489.78
2016,3,30,10,45,920.0,104.5,0.05,16.5,803.0,690.95,516.57
2016,3,30,11,0,926.0,106.0,0.1,17.0,827.0,728.06,541.63
2016,3,30,11,15,930.0,107.0,0.1,17.0,843.5,761.21,562.81
2016,3,30,11,30,934.0,108.0,0.1,17.0,860.0,792.02,582.19
2016,3,30,11,45,503.0,248.0,0.1,17.5,653.5,625.52,464.17
2016,3,30,12,0,72.0,388.0,0.1,18.0,447.0,433.34,320.91
2016,3,30,12,15,504.5,248.5,0.1,18.0,662.5,653.48,488.02
2016,3,30,12,30,937.0,109.0,0.1,18.0,878.0,875.6,635.24
2016,3,30,12,45,931.5,111.0,0.15,18.0,869.5,885.73,638.78
2016,3,30,13,0,926.0,113.0,0.2,18.0,861.0,892.7,644.16
2016,3,30,13,15,922.0,112.0,0.2,18.0,845.0,894.72,645.74
2016,3,30,13,30,918.0,111.0,0.2,18.0,829.0,893.57,645.53
2016,3,30,13,45,911.0,110.0,0.2,18.0,805.5,886.76,641.9
2016,3,30,14,0,904.0,109.0,0.2,18.0,782.0,876.88,636.53
2016,3,30,14,15,895.0,107.5,0.2,17.5,751.5,861.84,629.17
2016,3,30,14,30,886.0,106.0,0.2,17.0,721.0,843.95,620.09
2016,3,30,14,45,874.0,103.5,0.2,17.0,684.0,819.87,605.85
2016,3,30,15,0,862.0,101.0,0.2,17.0,647.0,797.63,592.9
2016,3,30,15,15,845.5,98.0,0.2,16.5,604.0,764.8,573.86
2016,3,30,15,30,829.0,95.0,0.2,16.0,561.0,730.04,553.38
2016,3,30,15,45,808.0,91.5,0.25,16.0,514.0,689.8,528.48
2016,3,30,16,0,787.0,88.0,0.3,16.0,467.0,648.35,502.12
2016,3,30,16,15,757.0,83.5,0.3,15.0,416.5,598.99,469.27
2016,3,30,16,30,727.0,79.0,0.3,14.0,366.0,551.99,436.85
2016,3,30,16,45,683.5,74.0,0.35,13.5,314.0,494.76,395.09
2016,3,30,17,0,640.0,69.0,0.4,13.0,262.0,439.28,352.86
2016,3,30,17,15,577.0,62.0,0.4,12.0,210.5,373.9,301.11
2016,3,30,17,30,514.0,55.0,0.4,11.0,159.0,312.7,250.39
2016,3,30,17,45,408.0,44.5,0.4,10.5,112.5,234.66,184.17
2016,3,30,18,0,302.0,34.0,0.4,10.0,66.0,165.94,123.02
2016,3,30,18,15,151.0,17.0,0.4,9.5,33.0,78.49,18.56
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,15.0,0.4,8.5,31.0,11.25,0.0
2016,3,31,6,30,331.0,30.0,0.4,9.0,62.0,22.93,13.98
2016,3,31,6,45,435.5,40.0,0.4,10.0,109.0,29.29,20.55
2016,3,31,7,0,540.0,50.0,0.4,11.0,156.0,35.26,26.22
2016,3,31,7,15,604.5,56.5,0.35,11.5,208.0,37.9,28.76
2016,3,31,7,30,669.0,63.0,0.3,12.0,260.0,74.8,39.45
2016,3,31,7,45,714.5,67.5,0.3,12.5,313.5,122.5,68.42
2016,3,31,8,0,760.0,72.0,0.3,13.0,367.0,171.28,104.8
2016,3,31,8,15,789.0,75.5,0.25,13.5,418.0,220.29,145.48
2016,3,31,8,30,818.0,79.0,0.2,14.0,469.0,271.79,189.41
2016,3,31,8,45,841.0,81.5,0.2,15.0,517.5,322.85,232.82
2016,3,31,9,0,864.0,84.0,0.2,16.0,566.0,379.1,279.13
2016,3,31,9,15,879.5,86.5,0.15,16.5,609.0,429.49,319.98
2016,3,31,9,30,895.0,89.0,0.1,17.0,652.0,480.02,359.52
2016,3,31,9,45,906.5,90.5,0.1,17.5,690.0,527.57,395.87
2016,3,31,10,0,918.0,92.0,0.1,18.0,728.0,574.41,430.47
2016,3,31,10,15,926.0,93.5,0.1,18.0,759.0,618.33,462.73
2016,3,31,10,30,934.0,95.0,0.1,18.0,790.0,660.84,493.14
2016,3,31,10,45,940.0,96.0,0.15,18.5,814.0,699.97,520.09
2016,3,31,11,0,946.0,97.0,0.2,19.0,838.0,737.15,544.78
2016,3,31,11,15,949.5,98.0,0.2,19.0,854.0,770.43,565.72
2016,3,31,11,30,953.0,99.0,0.2,19.0,870.0,801.29,584.98
2016,3,31,11,45,954.5,99.0,0.2,19.5,878.5,827.08,599.76
2016,3,31,12,0,956.0,99.0,0.2,20.0,887.0,850.07,612.73
2016,3,31,12,15,956.0,99.0,0.2,19.5,887.0,868.96,625.46
2016,3,31,12,30,956.0,99.0,0.2,19.0,887.0,884.8,636.43
2016,3,31,12,45,955.0,98.0,0.25,19.0,879.5,895.68,644.13
2016,3,31,13,0,954.0,97.0,0.3,19.0,872.0,903.37,650.07
2016,3,31,13,15,950.5,96.5,0.3,19.0,856.5,906.24,652.18
2016,3,31,13,30,947.0,96.0,0.3,19.0,841.0,905.86,652.44
2016,3,31,13,45,941.0,95.0,0.3,19.0,817.0,899.61,649.19
2016,3,31,14,0,935.0,94.0,0.3,19.0,793.0,890.2,644.14
2016,3,31,14,15,927.0,92.5,0.3,18.5,763.0,875.49,637.06
2016,3,31,14,30,919.0,91.0,0.3,18.0,733.0,857.83,628.2
2016,3,31,14,45,908.0,89.5,0.35,18.0,696.0,834.9,615.73
2016,3,31,15,0,897.0,88.0,0.4,18.0,659.0,809.39,601.56
2016,3,31,15,15,882.5,85.5,0.4,17.5,616.5,777.67,583.36
2016,3,31,15,30,868.0,83.0,0.4,17.0,574.0,743.88,563.58
2016,3,31,15,45,848.5,80.0,0.4,16.5,527.0,708.29,542.24
2016,3,31,16,0,829.0,77.0,0.4,16.0,480.0,667.12,516.57
2016,3,31,16,15,802.0,73.5,0.4,15.5,429.5,619.37,484.72
2016,3,31,16,30,775.0,70.0,0.4,15.0,379.0,571.31,450.93
2016,3,31,16,45,736.5,65.5,0.4,14.5,326.5,515.41,409.94
2016,3,31,17,0,698.0,61.0,0.4,14.0,274.0,460.72,368.18
2016,3,31,17,15,639.0,55.0,0.4,13.5,221.5,398.26,318.45
2016,3,31,17,30,580.0,49.0,0.4,13.0,169.0,337.34,267.81
2016,3,31,17,45,480.0,40.5,0.45,12.5,121.0,260.89,203.37
2016,3,31,18,0,380.0,32.0,0.5,12.0,73.0,193.17,143.06
2016,3,31,18,15,190.0,16.0,0.5,11.5,36.5,90.6,30.52
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,15.5,0.65,10.5,33.0,11.53,0.0
2016,4,1,6,30,349.0,31.0,0.5,11.0,66.0,23.58,14.59
2016,4,1,6,45,449.5,40.5,0.4,11.5,113.5,29.45,20.61
2016,4,1,7,0,550.0,50.0,0.3,12.0,161.0,34.96,25.88
2016,4,1,7,15,611.0,56.5,0.25,12.5,213.0,37.62,28.41
2016,4,1,7,30,672.0,63.0,0.2,13.0,265.0,78.48,40.95
2016,4,1,7,45,712.5,68.0,0.2,13.5,317.5,126.41,71.0
2016,4,1,8,0,753.0,73.0,0.2,14.0,370.0,174.96,107.67
2016,4,1,8,15,781.5,77.0,0.15,14.5,420.5,224.06,148.39
2016,4,1,8,30,810.0,81.0,0.1,15.0,471.0,275.6,192.1
2016,4,1,8,45,832.0,84.0,0.1,16.0,519.0,326.47,235.02
2016,4,1,9,0,854.0,87.0,0.1,17.0,567.0,378.64,277.89
2016,4,1,9,15,869.5,89.0,0.1,17.0,610.0,431.93,321.42
2016,4,1,9,30,885.0,91.0,0.1,17.0,653.0,481.58,361.05
2016,4,1,9,45,897.0,92.5,0.1,17.5,690.5,528.94,397.15
2016,4,1,10,0,909.0,94.0,0.1,18.0,728.0,575.66,431.54
2016,4,1,10,15,917.5,95.5,0.1,18.0,759.0,619.49,463.65
2016,4,1,10,30,926.0,97.0,0.1,18.0,790.0,661.96,493.97
2016,4,1,10,45,932.0,98.0,0.1,18.5,814.0,700.77,520.08
2016,4,1,11,0,938.0,99.0,0.1,19.0,838.0,737.66,543.69
2016,4,1,11,15,942.0,100.0,0.1,19.0,854.0,771.01,564.61
2016,4,1,11,30,946.0,101.0,0.1,19.0,870.0,801.99,583.88
2016,4,1,11,45,948.0,101.0,0.1,19.5,878.5,827.95,598.71
2016,4,1,12,0,950.0,101.0,0.1,20.0,887.0,851.14,611.76
2016,4,1,12,15,949.5,101.0,0.1,20.0,887.0,869.45,622.9
2016,4,1,12,30,949.0,101.0,0.1,20.0,887.0,884.73,632.26
2016,4,1,12,45,947.0,101.0,0.15,20.0,879.0,895.66,639.78
2016,4,1,13,0,945.0,101.0,0.2,20.0,871.0,903.42,645.61
2016,4,1,13,15,941.5,100.0,0.2,20.0,855.5,905.68,647.32
2016,4,1,13,30,938.0,99.0,0.2,20.0,840.0,904.72,647.23
2016,4,1,13,45,932.0,98.0,0.2,20.0,816.5,898.43,643.98
2016,4,1,14,0,926.0,97.0,0.2,20.0,793.0,889.01,638.96
2016,4,1,14,15,917.5,95.5,0.2,19.5,762.5,873.91,631.69
2016,4,1,14,30,909.0,94.0,0.2,19.0,732.0,855.88,622.67
2016,4,1,14,45,897.0,92.5,0.25,19.0,695.0,832.24,609.76
2016,4,1,15,0,885.0,91.0,0.3,19.0,658.0,806.08,595.25
2016,4,1,15,15,870.0,89.0,0.3,18.5,615.5,774.72,577.42
2016,4,1,15,30,855.0,87.0,0.3,18.0,573.0,745.65,560.97
2016,4,1,15,45,834.0,84.0,0.3,17.5,525.5,705.04,536.31
2016,4,1,16,0,813.0,81.0,0.3,17.0,478.0,663.19,510.41
2016,4,1,16,15,785.5,77.5,0.3,16.5,427.5,615.53,478.75
2016,4,1,16,30,758.0,74.0,0.3,16.0,377.0,567.62,445.34
2016,4,1,16,45,717.5,69.0,0.3,15.5,325.0,510.46,403.76
2016,4,1,17,0,677.0,64.0,0.3,15.0,273.0,457.22,363.4
2016,4,1,17,15,618.0,58.0,0.3,14.0,221.0,393.13,313.47
2016,4,1,17,30,559.0,52.0,0.3,13.0,169.0,332.89,264.23
2016,4,1,17,45,459.5,43.0,0.35,12.5,121.0,256.66,200.3
2016,4,1,18,0,360.0,34.0,0.4,12.0,73.0,189.05,140.78
2016,4,1,18,15,180.0,17.0,0.4,11.5,36.5,89.81,37.08
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,182.0,16.5,0.55,10.5,35.5,12.24,0.45
2016,4,2,6,30,364.0,33.0,0.4,11.0,71.0,25.18,16.15
2016,4,2,6,45,463.0,42.0,0.3,12.0,119.0,30.51,21.56
2016,4,2,7,0,562.0,51.0,0.2,13.0,167.0,35.53,26.32
2016,4,2,7,15,622.5,57.5,0.15,13.5,219.5,40.9,31.24
2016,4,2,7,30,683.0,64.0,0.1,14.0,272.0,83.45,43.35
2016,4,2,7,45,410.0,115.0,0.1,15.0,246.5,134.24,89.38
2016,4,2,8,0,137.0,166.0,0.1,16.0,221.0,164.38,124.25
2016,4,2,8,15,179.0,187.0,0.1,16.5,268.5,200.15,150.89
2016,4,2,8,30,221.0,208.0,0.1,17.0,316.0,240.24,181.13
2016,4,2,8,45,532.5,151.0,0.1,17.5,444.0,294.11,216.33
2016,4,2,9,0,844.0,94.0,0.1,18.0,572.0,385.46,282.82
2016,4,2,9,15,860.0,96.5,0.1,18.0,615.5,435.41,323.17
2016,4,2,9,30,876.0,99.0,0.1,18.0,659.0,488.84,365.16
2016,4,2,9,45,879.5,105.0,0.1,18.5,694.5,535.69,400.44
2016,4,2,10,0,883.0,111.0,0.1,19.0,730.0,581.26,433.59
2016,4,2,10,15,892.0,112.5,0.1,19.0,761.0,624.43,464.94
2016,4,2,10,30,901.0,114.0,0.1,19.0,792.0,666.34,494.61
2016,4,2,10,45,901.5,118.5,0.15,19.5,814.5,704.02,520.17
2016,4,2,11,0,902.0,123.0,0.2,20.0,837.0,739.5,543.78
2016,4,2,11,15,906.0,124.0,0.2,20.0,853.0,771.9,564.25
2016,4,2,11,30,910.0,125.0,0.2,20.0,869.0,802.03,582.96
2016,4,2,11,45,917.5,122.0,0.2,20.0,878.5,828.6,599.32
2016,4,2,12,0,925.0,119.0,0.2,20.0,888.0,852.7,614.12
2016,4,2,12,15,924.5,119.0,0.2,20.0,888.0,870.64,625.05
2016,4,2,12,30,924.0,119.0,0.2,20.0,888.0,885.64,634.26
2016,4,2,12,45,927.5,115.0,0.2,20.0,881.0,896.96,641.31
2016,4,2,13,0,931.0,111.0,0.2,20.0,874.0,905.21,646.58
2016,4,2,13,15,927.5,110.5,0.2,20.0,858.0,907.93,648.57
2016,4,2,13,30,924.0,110.0,0.2,20.0,842.0,907.49,648.8
2016,4,2,13,45,919.5,107.5,0.2,20.0,819.0,900.97,645.4
2016,4,2,14,0,915.0,105.0,0.2,20.0,796.0,891.31,640.24
2016,4,2,14,15,697.0,183.5,0.2,19.5,697.5,792.26,578.91
2016,4,2,14,30,479.0,262.0,0.2,19.0,599.0,685.49,506.54
2016,4,2,14,45,518.0,233.0,0.2,19.0,580.5,681.64,507.59
2016,4,2,15,0,557.0,204.0,0.2,19.0,562.0,674.17,504.72
2016,4,2,15,15,701.0,148.0,0.2,18.5,569.0,718.63,540.04
2016,4,2,15,30,845.0,92.0,0.2,18.0,576.0,746.45,560.7
2016,4,2,15,45,823.5,89.0,0.2,18.0,528.5,705.67,534.15
2016,4,2,16,0,802.0,86.0,0.2,18.0,481.0,663.7,507.37
2016,4,2,16,15,773.5,82.5,0.2,17.5,430.0,615.62,475.58
2016,4,2,16,30,745.0,79.0,0.2,17.0,379.0,567.36,442.22
2016,4,2,16,45,699.5,74.5,0.25,16.5,326.0,510.74,401.79
2016,4,2,17,0,654.0,70.0,0.3,16.0,273.0,453.69,359.36
2016,4,2,17,15,594.0,63.0,0.3,15.0,221.5,388.65,309.05
2016,4,2,17,30,534.0,56.0,0.3,14.0,170.0,327.53,259.49
2016,4,2,17,45,435.5,46.0,0.3,13.0,122.0,251.33,196.16
2016,4,2,18,0,337.0,36.0,0.3,12.0,74.0,183.65,137.39
2016,4,2,18,15,168.5,18.0,0.3,11.5,37.0,88.5,41.87
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,171.5,18.5,0.65,10.5,37.5,13.86,2.8
2016,4,3,6,30,343.0,37.0,0.5,11.0,75.0,28.72,19.34
2016,4,3,6,45,439.5,47.5,0.4,11.5,123.0,35.22,25.84
2016,4,3,7,0,536.0,58.0,0.3,12.0,171.0,41.34,31.65
2016,4,3,7,15,312.5,92.0,0.25,13.0,162.5,69.83,51.98
2016,4,3,7,30,89.0,126.0,0.2,14.0,154.0,110.52,84.9
2016,4,3,7,45,100.0,147.0,0.15,15.5,183.5,135.95,103.54
2016,4,3,8,0,111.0,168.0,0.1,17.0,213.0,162.65,123.46
2016,4,3,8,15,149.5,191.0,0.1,17.5,259.5,198.11,149.85
2016,4,3,8,30,188.0,214.0,0.1,18.0,306.0,237.62,179.46
2016,4,3,8,45,519.5,156.0,0.1,18.5,445.5,296.96,218.27
2016,4,3,9,0,851.0,98.0,0.1,19.0,585.0,395.67,289.57
2016,4,3,9,15,867.0,100.5,0.1,19.0,628.0,445.99,329.79
2016,4,3,9,30,883.0,103.0,0.1,19.0,671.0,496.56,369.46
2016,4,3,9,45,896.5,104.5,0.15,19.5,709.5,547.82,408.0
2016,4,3,10,0,910.0,106.0,0.2,20.0,748.0,595.41,442.86
2016,4,3,10,15,918.0,107.5,0.2,20.0,779.0,639.02,474.34
2016,4,3,10,30,926.0,109.0,0.2,20.0,810.0,681.23,504.04
2016,4,3,10,45,931.5,110.5,0.2,20.0,833.5,720.18,530.84
2016,4,3,11,0,937.0,112.0,0.2,20.0,857.0,757.19,555.25
2016,4,3,11,15,940.5,113.0,0.2,20.0,873.0,790.14,575.74
2016,4,3,11,30,944.0,114.0,0.2,20.0,889.0,820.7,594.59
2016,4,3,11,45,939.5,117.5,0.2,20.0,895.5,844.94,609.35
2016,4,3,12,0,935.0,121.0,0.2,20.0,902.0,866.2,622.3
2016,4,3,12,15,934.0,121.5,0.2,20.0,901.5,884.36,633.35
2016,4,3,12,30,933.0,122.0,0.2,20.0,901.0,899.53,642.64
2016,4,3,12,45,920.0,127.5,0.25,20.0,890.0,906.55,647.88
2016,4,3,13,0,907.0,133.0,0.3,20.0,879.0,910.34,651.42
2016,4,3,13,15,902.0,132.0,0.3,19.5,862.5,911.28,653.62
2016,4,3,13,30,897.0,131.0,0.3,19.0,846.0,909.13,654.04
2016,4,3,13,45,883.0,133.0,0.3,19.0,820.0,903.51,651.21
2016,4,3,14,0,869.0,135.0,0.3,19.0,794.0,891.08,644.24
2016,4,3,14,15,737.0,177.0,0.3,18.5,720.5,821.46,601.75
2016,4,3,14,30,605.0,219.0,0.3,18.0,647.0,748.9,555.03
2016,4,3,14,45,708.0,174.5,0.35,18.0,650.5,779.43,580.42
2016,4,3,15,0,811.0,130.0,0.4,18.0,654.0,799.55,595.5
2016,4,3,15,15,792.5,126.5,0.4,17.5,611.0,765.42,574.88
2016,4,3,15,30,774.0,123.0,0.4,17.0,568.0,732.6,555.67
2016,4,3,15,45,734.5,123.5,0.4,16.5,518.0,684.73,525.34
2016,4,3,16,0,695.0,124.0,0.4,16.0,468.0,636.84,493.42
2016,4,3,16,15,661.5,118.0,0.4,15.5,417.5,586.15,458.78
2016,4,3,16,30,628.0,112.0,0.4,15.0,367.0,535.82,423.28
2016,4,3,16,45,573.5,105.5,0.4,14.5,314.5,473.21,377.16
2016,4,3,17,0,519.0,99.0,0.4,14.0,262.0,411.47,330.13
2016,4,3,17,15,454.5,88.0,0.4,13.5,211.5,345.66,278.08
2016,4,3,17,30,390.0,77.0,0.4,13.0,161.0,284.61,227.89
2016,4,3,17,45,305.0,61.0,0.45,12.5,116.0,214.18,168.85
2016,4,3,18,0,220.0,45.0,0.5,12.0,71.0,151.4,114.44
2016,4,3,18,15,110.0,22.5,0.5,11.5,35.5,74.51,38.58
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
