Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,177.5,19.5,0.5,8.5,40.0,14.57,4.44
2016,4,4,6,30,355.0,39.0,0.5,9.0,80.0,30.33,21.06
2016,4,4,6,45,453.5,49.5,0.5,9.5,129.5,36.74,27.47
2016,4,4,7,0,552.0,60.0,0.5,10.0,179.0,42.79,33.23
2016,4,4,7,15,614.5,67.0,0.5,10.5,233.0,55.25,35.49
2016,4,4,7,30,677.0,74.0,0.5,11.0,287.0,98.46,54.65
2016,4,4,7,45,714.5,80.5,0.55,11.5,340.0,144.84,86.05
2016,4,4,8,0,752.0,87.0,0.6,12.0,393.0,194.99,125.84
2016,4,4,8,15,781.5,91.0,0.6,12.5,445.0,248.25,170.96
2016,4,4,8,30,811.0,95.0,0.6,13.0,497.0,300.36,215.87
2016,4,4,8,45,833.0,98.0,0.6,13.5,545.5,351.47,259.91
2016,4,4,9,0,855.0,101.0,0.6,14.0,594.0,403.91,304.02
2016,4,4,9,15,870.5,104.0,0.55,14.5,637.5,454.69,345.33
2016,4,4,9,30,886.0,107.0,0.5,15.0,681.0,505.68,385.25
2016,4,4,9,45,899.5,108.0,0.5,15.5,719.0,556.57,424.04
2016,4,4,10,0,913.0,109.0,0.5,16.0,757.0,603.85,459.01
2016,4,4,10,15,920.5,111.0,0.45,16.5,787.5,647.73,489.82
2016,4,4,10,30,928.0,113.0,0.4,17.0,818.0,690.17,518.54
2016,4,4,10,45,927.5,117.0,0.4,17.5,840.0,727.53,543.53
2016,4,4,11,0,927.0,121.0,0.4,18.0,862.0,762.56,565.96
2016,4,4,11,15,930.5,122.0,0.35,18.0,878.0,795.23,585.71
2016,4,4,11,30,934.0,123.0,0.3,18.0,894.0,825.53,603.73
2016,4,4,11,45,926.5,128.5,0.3,18.0,899.5,849.07,618.19
2016,4,4,12,0,919.0,134.0,0.3,18.0,905.0,869.57,630.79
2016,4,4,12,15,918.0,134.0,0.3,18.0,904.5,886.99,641.51
2016,4,4,12,30,917.0,134.0,0.3,18.0,904.0,901.47,650.47
2016,4,4,12,45,918.0,131.5,0.3,18.0,896.0,912.16,657.17
2016,4,4,13,0,919.0,129.0,0.3,18.0,888.0,919.79,662.1
2016,4,4,13,15,914.0,128.0,0.35,17.5,871.0,920.68,665.24
2016,4,4,13,30,909.0,127.0,0.4,17.0,854.0,918.43,666.67
2016,4,4,13,45,901.0,125.5,0.45,17.0,829.0,909.99,663.07
2016,4,4,14,0,893.0,124.0,0.5,17.0,804.0,898.53,657.73
2016,4,4,14,15,882.5,122.0,0.5,17.0,772.0,885.93,650.74
2016,4,4,14,30,872.0,120.0,0.5,17.0,740.0,866.25,639.25
2016,4,4,14,45,864.5,115.0,0.55,17.0,703.0,843.1,626.56
2016,4,4,15,0,857.0,110.0,0.6,17.0,666.0,817.29,612.04
2016,4,4,15,15,839.5,107.0,0.6,16.5,622.5,783.36,592.18
2016,4,4,15,30,822.0,104.0,0.6,16.0,579.0,747.57,570.86
2016,4,4,15,45,796.5,101.0,0.6,16.0,530.5,704.32,542.96
2016,4,4,16,0,771.0,98.0,0.6,16.0,482.0,660.15,513.99
2016,4,4,16,15,740.5,93.5,0.6,15.5,431.0,613.06,481.77
2016,4,4,16,30,710.0,89.0,0.6,15.0,380.0,563.59,446.82
2016,4,4,16,45,675.0,81.5,0.6,14.5,328.5,508.39,406.37
2016,4,4,17,0,640.0,74.0,0.6,14.0,277.0,454.3,365.15
2016,4,4,17,15,579.0,66.5,0.6,13.5,225.0,388.36,312.86
2016,4,4,17,30,518.0,59.0,0.6,13.0,173.0,326.45,261.68
2016,4,4,17,45,437.5,48.0,0.6,12.5,126.5,256.85,202.6
2016,4,4,18,0,357.0,37.0,0.6,12.0,80.0,194.16,147.15
2016,4,4,18,15,205.5,23.5,0.6,11.5,45.5,109.47,62.52
2016,4,4,18,30,54.0,10.0,0.6,11.0,11.0,25.06,0.0
2016,4,4,18,45,27.0,5.0,0.6,10.5,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.0,5.0,0.6,7.5,5.5,0.0,0.0
2016,4,5,6,0,64.0,10.0,0.6,8.0,11.0,9.83,0.0
2016,4,5,6,15,216.0,24.0,0.55,8.5,46.5,18.57,8.2
2016,4,5,6,30,368.0,38.0,0.5,9.0,82.0,28.99,19.99
2016,4,5,6,45,459.0,47.5,0.45,10.0,130.5,34.55,25.5
2016,4,5,7,0,550.0,57.0,0.4,11.0,179.0,39.79,30.43
2016,4,5,7,15,608.5,63.5,0.35,11.5,231.0,55.35,33.29
2016,4,5,7,30,667.0,70.0,0.3,12.0,283.0,97.85,53.34
2016,4,5,7,45,702.5,76.0,0.3,13.0,335.0,143.19,84.4
2016,4,5,8,0,738.0,82.0,0.3,14.0,387.0,195.46,125.73
2016,4,5,8,15,766.5,86.5,0.3,14.5,437.5,244.63,167.15
2016,4,5,8,30,795.0,91.0,0.3,15.0,488.0,296.26,211.13
2016,4,5,8,45,814.5,94.5,0.3,16.0,535.0,346.27,253.18
2016,4,5,9,0,834.0,98.0,0.3,17.0,582.0,397.36,294.9
2016,4,5,9,15,849.5,100.5,0.3,17.5,624.5,446.7,334.58
2016,4,5,9,30,865.0,103.0,0.3,18.0,667.0,496.26,373.09
2016,4,5,9,45,877.0,105.0,0.3,18.5,704.5,546.4,410.62
2016,4,5,10,0,889.0,107.0,0.3,19.0,742.0,592.77,444.28
2016,4,5,10,15,897.5,108.5,0.3,19.5,772.0,635.77,474.57
2016,4,5,10,30,906.0,110.0,0.3,20.0,802.0,677.44,503.05
2016,4,5,10,45,913.5,110.0,0.3,20.5,826.0,715.53,528.35
2016,4,5,11,0,921.0,110.0,0.3,21.0,850.0,751.82,550.96
2016,4,5,11,15,924.5,110.5,0.25,21.0,865.5,783.68,569.98
2016,4,5,11,30,928.0,111.0,0.2,21.0,881.0,813.18,587.36
2016,4,5,11,45,931.5,110.0,0.2,21.5,889.0,838.72,601.8
2016,4,5,12,0,935.0,109.0,0.2,22.0,897.0,861.61,614.53
2016,4,5,12,15,934.5,109.0,0.2,22.0,897.0,879.43,625.28
2016,4,5,12,30,934.0,109.0,0.2,22.0,897.0,894.27,634.31
2016,4,5,12,45,933.5,107.5,0.2,22.0,889.0,904.56,640.64
2016,4,5,13,0,933.0,106.0,0.2,22.0,881.0,911.73,645.21
2016,4,5,13,15,929.0,105.5,0.2,22.0,864.5,913.75,646.77
2016,4,5,13,30,925.0,105.0,0.2,22.0,848.0,912.61,646.58
2016,4,5,13,45,918.5,104.0,0.2,22.0,824.0,905.65,642.95
2016,4,5,14,0,912.0,103.0,0.2,22.0,800.0,895.62,637.62
2016,4,5,14,15,903.5,101.5,0.15,22.0,769.5,880.36,628.32
2016,4,5,14,30,895.0,100.0,0.1,22.0,739.0,862.25,617.49
2016,4,5,14,45,713.0,158.0,0.1,22.0,651.0,770.31,559.99
2016,4,5,15,0,531.0,216.0,0.1,22.0,563.0,671.43,493.89
2016,4,5,15,15,599.0,178.0,0.1,21.5,545.5,677.31,502.88
2016,4,5,15,30,667.0,140.0,0.1,21.0,528.0,674.84,504.77
2016,4,5,15,45,732.0,113.0,0.15,21.0,506.5,675.41,507.61
2016,4,5,16,0,797.0,86.0,0.2,21.0,485.0,667.22,504.18
2016,4,5,16,15,769.0,82.0,0.2,20.5,434.5,618.76,472.48
2016,4,5,16,30,741.0,78.0,0.2,20.0,384.0,570.14,439.41
2016,4,5,16,45,700.0,73.5,0.25,19.5,331.5,515.75,401.25
2016,4,5,17,0,659.0,69.0,0.3,19.0,279.0,460.77,361.07
2016,4,5,17,15,601.0,62.0,0.45,18.0,227.5,396.02,312.85
2016,4,5,17,30,543.0,55.0,0.6,17.0,176.0,335.07,264.75
2016,4,5,17,45,450.5,46.0,0.75,16.5,128.0,261.34,203.75
2016,4,5,18,0,358.0,37.0,0.9,16.0,80.0,195.54,146.94
2016,4,5,18,15,213.0,23.5,0.9,15.5,45.5,113.34,67.38
2016,4,5,18,30,68.0,10.0,0.9,15.0,11.0,29.18,0.0
2016,4,5,18,45,34.0,5.0,0.95,14.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,0.5,12.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,0.5,13.0,13.0,10.81,0.0
2016,4,6,6,15,241.0,24.5,0.5,13.5,50.0,18.79,8.81
2016,4,6,6,30,391.0,38.0,0.5,14.0,87.0,28.67,19.34
2016,4,6,6,45,482.0,47.0,0.5,15.0,136.5,33.8,24.31
2016,4,6,7,0,573.0,56.0,0.5,16.0,186.0,38.63,28.76
2016,4,6,7,15,631.0,62.5,0.45,16.5,239.0,58.2,32.73
2016,4,6,7,30,689.0,69.0,0.4,17.0,292.0,102.09,54.16
2016,4,6,7,45,728.0,74.0,0.4,17.5,345.5,151.69,88.66
2016,4,6,8,0,767.0,79.0,0.4,18.0,399.0,201.59,127.86
2016,4,6,8,15,795.0,83.0,0.35,18.5,451.0,251.79,169.74
2016,4,6,8,30,823.0,87.0,0.3,19.0,503.0,304.35,213.82
2016,4,6,8,45,843.0,90.5,0.3,19.5,551.0,355.95,256.96
2016,4,6,9,0,863.0,94.0,0.3,20.0,599.0,408.63,299.83
2016,4,6,9,15,878.5,96.5,0.3,20.5,642.5,462.81,342.42
2016,4,6,9,30,894.0,99.0,0.3,21.0,686.0,513.41,381.02
2016,4,6,9,45,905.5,101.5,0.3,21.5,724.0,561.82,416.78
2016,4,6,10,0,917.0,104.0,0.3,22.0,762.0,609.52,450.82
2016,4,6,10,15,925.5,105.5,0.3,22.5,793.5,653.59,481.28
2016,4,6,10,30,934.0,107.0,0.3,23.0,825.0,696.26,509.89
2016,4,6,10,45,940.0,108.0,0.3,23.5,849.0,735.2,535.22
2016,4,6,11,0,946.0,109.0,0.3,24.0,873.0,772.19,557.44
2016,4,6,11,15,949.5,110.0,0.25,24.0,889.0,805.21,576.79
2016,4,6,11,30,953.0,111.0,0.2,24.0,905.0,835.81,594.48
2016,4,6,11,45,955.0,111.5,0.2,24.0,913.0,862.18,610.25
2016,4,6,12,0,957.0,112.0,0.2,24.0,921.0,885.78,624.34
2016,4,6,12,15,957.0,112.0,0.2,24.0,921.0,904.38,635.38
2016,4,6,12,30,957.0,112.0,0.2,24.0,921.0,919.93,644.69
2016,4,6,12,45,960.0,108.5,0.2,24.5,914.0,931.42,650.38
2016,4,6,13,0,963.0,105.0,0.2,25.0,907.0,939.73,654.27
2016,4,6,13,15,959.0,104.5,0.2,25.0,890.5,941.82,655.83
2016,4,6,13,30,955.0,104.0,0.2,25.0,874.0,940.65,655.64
2016,4,6,13,45,948.5,103.0,0.2,25.0,849.5,933.56,652.03
2016,4,6,14,0,942.0,102.0,0.2,25.0,825.0,923.29,646.69
2016,4,6,14,15,934.0,100.5,0.2,25.5,794.0,908.11,637.26
2016,4,6,14,30,926.0,99.0,0.2,26.0,763.0,889.98,626.17
2016,4,6,14,45,914.0,97.0,0.2,26.5,724.5,865.15,611.05
2016,4,6,15,0,902.0,95.0,0.2,27.0,686.0,837.77,594.44
2016,4,6,15,15,887.0,93.0,0.15,27.0,643.0,805.65,575.23
2016,4,6,15,30,872.0,91.0,0.1,27.0,600.0,775.94,557.59
2016,4,6,15,45,851.0,88.0,0.1,27.5,551.5,734.4,531.69
2016,4,6,16,0,830.0,85.0,0.1,28.0,503.0,691.6,504.78
2016,4,6,16,15,802.5,81.0,0.1,27.0,451.5,642.3,475.55
2016,4,6,16,30,775.0,77.0,0.1,26.0,400.0,592.72,443.97
2016,4,6,16,45,735.0,72.5,0.15,25.5,346.5,535.13,404.92
2016,4,6,17,0,695.0,68.0,0.2,25.0,293.0,481.5,366.99
2016,4,6,17,15,637.5,62.0,0.2,24.5,239.5,416.52,318.55
2016,4,6,17,30,580.0,56.0,0.2,24.0,186.0,355.22,270.75
2016,4,6,17,45,484.0,47.0,0.25,23.5,136.5,278.04,209.4
2016,4,6,18,0,388.0,38.0,0.3,23.0,87.0,209.04,152.3
2016,4,6,18,15,194.0,25.5,0.35,23.0,50.0,109.3,65.32
2016,4,6,18,30,0.0,13.0,0.4,23.0,13.0,12.78,0.0
2016,4,6,18,45,0.0,6.5,0.45,23.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,45,29.0,6.5,0.15,15.0,7.0,0.0,0.0
2016,4,7,6,0,58.0,13.0,0.2,15.0,14.0,12.78,0.0
2016,4,7,6,15,187.0,29.0,0.15,15.5,50.0,22.44,12.12
2016,4,7,6,30,316.0,45.0,0.1,16.0,86.0,34.21,24.08
2016,4,7,6,45,407.5,56.0,0.1,16.5,134.5,41.72,31.18
2016,4,7,7,0,499.0,67.0,0.1,17.0,183.0,47.96,36.9
2016,4,7,7,15,558.5,75.5,0.1,18.0,235.0,70.36,42.35
2016,4,7,7,30,618.0,84.0,0.1,19.0,287.0,112.53,64.13
2016,4,7,7,45,540.0,109.5,0.15,20.0,308.5,157.76,100.26
2016,4,7,8,0,462.0,135.0,0.2,21.0,330.0,194.47,132.69
2016,4,7,8,15,504.5,142.5,0.2,21.5,379.5,236.35,165.53
2016,4,7,8,30,547.0,150.0,0.2,22.0,429.0,282.23,201.83
2016,4,7,8,45,481.5,188.0,0.2,23.0,450.5,321.99,234.77
2016,4,7,9,0,416.0,226.0,0.2,24.0,472.0,355.4,261.16
2016,4,7,9,15,417.0,245.0,0.2,24.0,506.0,394.52,290.86
2016,4,7,9,30,418.0,264.0,0.2,24.0,540.0,433.36,319.56
2016,4,7,9,45,356.5,298.0,0.2,24.5,542.5,455.29,334.59
2016,4,7,10,0,295.0,332.0,0.2,25.0,545.0,468.72,342.99
2016,4,7,10,15,304.5,345.0,0.2,24.5,573.0,501.0,366.2
2016,4,7,10,30,314.0,358.0,0.2,24.0,601.0,533.55,389.14
2016,4,7,10,45,275.0,378.5,0.2,24.0,596.0,540.38,392.79
2016,4,7,11,0,236.0,399.0,0.2,24.0,591.0,545.19,395.1
2016,4,7,11,15,392.0,357.0,0.2,23.5,682.0,630.86,456.9
2016,4,7,11,30,548.0,315.0,0.2,23.0,773.0,725.0,522.0
2016,4,7,11,45,551.5,314.0,0.2,23.0,779.0,743.67,533.08
2016,4,7,12,0,555.0,313.0,0.2,23.0,785.0,760.83,544.18
2016,4,7,12,15,446.0,356.5,0.2,22.5,735.5,726.23,520.09
2016,4,7,12,30,337.0,400.0,0.2,22.0,686.0,684.87,491.85
2016,4,7,12,45,605.5,272.5,0.25,21.5,781.0,799.87,576.78
2016,4,7,13,0,874.0,145.0,0.3,21.0,876.0,910.0,649.99
2016,4,7,13,15,869.5,144.0,0.3,20.5,859.5,911.35,650.7
2016,4,7,13,30,865.0,143.0,0.3,20.0,843.0,909.68,651.42
2016,4,7,13,45,858.5,141.0,0.35,19.5,819.5,902.23,649.68
2016,4,7,14,0,852.0,139.0,0.4,19.0,796.0,891.85,646.26
2016,4,7,14,15,842.0,137.0,0.4,18.5,765.0,875.61,638.19
2016,4,7,14,30,832.0,135.0,0.4,18.0,734.0,856.68,628.48
2016,4,7,14,45,819.0,132.0,0.4,18.0,697.0,831.63,613.65
2016,4,7,15,0,806.0,129.0,0.4,18.0,660.0,804.27,597.33
2016,4,7,15,15,789.0,126.0,0.4,17.5,618.0,771.62,578.48
2016,4,7,15,30,772.0,123.0,0.4,17.0,576.0,740.16,560.26
2016,4,7,15,45,749.0,118.5,0.4,16.5,529.0,698.35,534.56
2016,4,7,16,0,726.0,114.0,0.4,16.0,482.0,655.64,507.11
2016,4,7,16,15,495.5,140.5,0.4,15.5,380.0,503.1,395.94
2016,4,7,16,30,265.0,167.0,0.4,15.0,278.0,361.74,288.55
2016,4,7,16,45,238.0,150.5,0.4,14.5,240.5,318.82,256.93
2016,4,7,17,0,211.0,134.0,0.4,14.0,203.0,277.46,224.67
2016,4,7,17,15,333.0,103.0,0.4,13.5,189.5,304.75,247.11
2016,4,7,17,30,455.0,72.0,0.4,13.0,176.0,314.73,253.0
2016,4,7,17,45,364.0,59.5,0.4,12.5,129.0,240.5,190.42
2016,4,7,18,0,273.0,47.0,0.4,12.0,82.0,175.81,134.74
2016,4,7,18,15,136.5,30.0,0.4,11.5,47.5,97.56,63.31
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,12.78,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,33.0,7.0,0.3,10.5,8.0,6.88,0.0
2016,4,8,6,0,66.0,14.0,0.3,11.0,16.0,10.87,0.0
2016,4,8,6,15,183.5,30.5,0.3,11.5,52.0,23.55,13.73
2016,4,8,6,30,301.0,47.0,0.3,12.0,88.0,35.67,25.86
2016,4,8,6,45,169.5,67.5,0.3,12.5,92.5,53.75,42.42
2016,4,8,7,0,38.0,88.0,0.3,13.0,97.0,76.59,62.89
2016,4,8,7,15,49.5,109.5,0.25,13.5,124.0,96.97,75.66
2016,4,8,7,30,61.0,131.0,0.2,14.0,151.0,120.2,93.3
2016,4,8,7,45,256.5,135.0,0.2,14.5,241.5,147.46,106.33
2016,4,8,8,0,452.0,139.0,0.2,15.0,332.0,198.26,139.49
2016,4,8,8,15,500.0,145.5,0.2,15.5,382.5,240.31,172.91
2016,4,8,8,30,548.0,152.0,0.2,16.0,433.0,286.89,210.39
2016,4,8,8,45,436.5,201.5,0.2,16.5,438.5,320.68,240.67
2016,4,8,9,0,325.0,251.0,0.2,17.0,444.0,347.1,263.08
2016,4,8,9,15,555.5,191.0,0.2,17.5,549.0,409.35,309.14
2016,4,8,9,30,786.0,131.0,0.2,18.0,654.0,495.49,372.89
2016,4,8,9,45,564.0,227.0,0.2,18.5,612.5,499.89,375.22
2016,4,8,10,0,342.0,323.0,0.2,19.0,571.0,488.75,365.18
2016,4,8,10,15,273.5,352.0,0.2,19.0,555.5,489.88,365.53
2016,4,8,10,30,205.0,381.0,0.2,19.0,540.0,487.6,362.77
2016,4,8,10,45,331.5,354.0,0.2,19.5,620.0,557.52,413.29
2016,4,8,11,0,458.0,327.0,0.2,20.0,700.0,635.92,467.65
2016,4,8,11,15,416.5,353.5,0.2,20.0,697.5,647.15,473.24
2016,4,8,11,30,375.0,380.0,0.2,20.0,695.0,655.12,477.38
2016,4,8,11,45,462.0,352.5,0.25,20.0,744.5,711.44,517.5
2016,4,8,12,0,549.0,325.0,0.3,20.0,794.0,769.6,557.73
2016,4,8,12,15,482.0,345.5,0.3,19.5,757.0,747.26,542.03
2016,4,8,12,30,415.0,366.0,0.3,19.0,720.0,721.4,524.93
2016,4,8,12,45,342.0,388.5,0.3,19.0,678.5,686.51,500.55
2016,4,8,13,0,269.0,411.0,0.3,19.0,637.0,652.21,476.28
2016,4,8,13,15,272.5,402.0,0.3,18.5,627.5,651.12,477.47
2016,4,8,13,30,276.0,393.0,0.3,18.0,618.0,648.91,477.52
2016,4,8,13,45,297.5,375.5,0.3,18.0,611.5,652.41,481.23
2016,4,8,14,0,319.0,358.0,0.3,18.0,605.0,654.37,483.88
2016,4,8,14,15,410.0,310.0,0.3,18.0,614.5,688.69,510.52
2016,4,8,14,30,501.0,262.0,0.3,18.0,624.0,713.35,530.19
2016,4,8,14,45,451.0,265.5,0.3,18.0,579.5,670.11,500.34
2016,4,8,15,0,401.0,269.0,0.3,18.0,535.0,619.34,466.01
2016,4,8,15,15,447.5,235.5,0.3,17.5,514.0,621.48,471.27
2016,4,8,15,30,494.0,202.0,0.3,17.0,493.0,611.78,467.71
2016,4,8,15,45,446.0,196.0,0.3,17.0,443.0,557.77,429.72
2016,4,8,16,0,398.0,190.0,0.3,17.0,393.0,505.14,392.45
2016,4,8,16,15,320.5,180.5,0.3,16.5,333.5,422.5,332.47
2016,4,8,16,30,243.0,171.0,0.3,16.0,274.0,352.88,280.45
2016,4,8,16,45,204.5,157.5,0.3,15.5,236.0,299.89,240.39
2016,4,8,17,0,166.0,144.0,0.3,15.0,198.0,257.59,207.36
2016,4,8,17,15,140.0,120.5,0.3,14.5,161.0,212.31,171.19
2016,4,8,17,30,114.0,97.0,0.3,14.0,124.0,168.69,135.32
2016,4,8,17,45,84.5,73.5,0.3,13.5,90.5,125.2,98.64
2016,4,8,18,0,55.0,50.0,0.3,13.0,57.0,83.46,62.82
2016,4,8,18,15,27.5,28.5,0.3,12.5,32.0,41.53,25.13
2016,4,8,18,30,0.0,7.0,0.3,12.0,7.0,6.88,0.0
2016,4,8,18,45,0.0,3.5,0.3,12.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.3,11.0,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,0.3,11.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,4.5,0.3,11.0,4.5,4.33,0.0
2016,4,9,6,30,0.0,8.0,0.3,11.0,8.0,7.71,1.23
2016,4,9,6,45,0.0,13.0,0.3,11.0,13.0,12.53,5.72
2016,4,9,7,0,0.0,18.0,0.3,11.0,18.0,17.36,10.2
2016,4,9,7,15,0.0,23.0,0.3,11.0,23.0,22.19,13.71
2016,4,9,7,30,0.0,28.0,0.3,11.0,28.0,27.02,17.88
2016,4,9,7,45,0.0,57.0,0.3,11.5,57.0,55.08,41.88
2016,4,9,8,0,0.0,86.0,0.3,12.0,86.0,82.88,65.06
2016,4,9,8,15,20.5,147.0,0.3,12.0,157.5,143.5,114.21
2016,4,9,8,30,41.0,208.0,0.3,12.0,229.0,200.43,159.07
2016,4,9,8,45,23.5,197.0,0.3,12.0,209.5,193.2,153.06
2016,4,9,9,0,6.0,186.0,0.3,12.0,190.0,178.59,141.35
2016,4,9,9,15,64.5,250.5,0.3,12.0,293.5,259.38,204.61
2016,4,9,9,30,123.0,315.0,0.3,12.0,397.0,345.17,269.6
2016,4,9,9,45,110.5,330.0,0.3,12.0,407.0,363.25,282.24
2016,4,9,10,0,98.0,345.0,0.3,12.0,417.0,376.5,291.67
2016,4,9,10,15,58.0,310.0,0.3,12.0,353.0,326.72,253.64
2016,4,9,10,30,18.0,275.0,0.3,12.0,289.0,274.51,213.49
2016,4,9,10,45,22.0,296.5,0.3,12.5,314.0,298.84,231.85
2016,4,9,11,0,26.0,318.0,0.3,13.0,339.0,322.34,248.77
2016,4,9,11,15,13.0,220.0,0.3,13.0,230.5,221.94,171.98
2016,4,9,11,30,0.0,122.0,0.3,13.0,122.0,118.14,90.64
2016,4,9,11,45,2.0,141.0,0.3,13.0,142.5,138.16,107.11
2016,4,9,12,0,4.0,160.0,0.3,13.0,163.0,158.33,123.05
2016,4,9,12,15,4.0,159.5,0.3,13.0,163.0,158.04,122.71
2016,4,9,12,30,4.0,159.0,0.3,13.0,163.0,157.73,122.48
2016,4,9,12,45,2.0,136.0,0.3,13.5,138.0,133.73,103.22
2016,4,9,13,0,0.0,113.0,0.3,14.0,113.0,109.63,83.87
2016,4,9,13,15,0.0,105.0,0.3,13.5,105.0,101.84,77.93
2016,4,9,13,30,0.0,97.0,0.3,13.0,97.0,94.04,71.87
2016,4,9,13,45,5.0,159.5,0.3,13.0,163.5,159.73,124.91
2016,4,9,14,0,10.0,222.0,0.3,13.0,230.0,226.34,177.1
2016,4,9,14,15,31.0,269.5,0.3,13.0,292.5,299.29,233.63
2016,4,9,14,30,52.0,317.0,0.3,13.0,355.0,368.54,286.04
2016,4,9,14,45,31.0,264.5,0.3,13.0,287.0,296.04,230.75
2016,4,9,15,0,10.0,212.0,0.3,13.0,219.0,217.74,170.72
2016,4,9,15,15,5.0,157.5,0.3,13.0,161.0,158.5,124.62
2016,4,9,15,30,0.0,103.0,0.3,13.0,103.0,99.96,77.65
2016,4,9,15,45,0.0,125.5,0.3,13.0,125.5,122.75,96.79
2016,4,9,16,0,0.0,148.0,0.3,13.0,148.0,146.41,116.28
2016,4,9,16,15,26.5,159.5,0.3,12.5,170.5,183.71,147.82
2016,4,9,16,30,53.0,171.0,0.3,12.0,193.0,215.48,174.52
2016,4,9,16,45,44.0,150.0,0.3,12.0,167.0,186.61,151.15
2016,4,9,17,0,35.0,129.0,0.3,12.0,141.0,158.2,128.14
2016,4,9,17,15,26.0,107.0,0.3,12.0,115.0,129.06,104.03
2016,4,9,17,30,17.0,85.0,0.3,12.0,89.0,95.8,75.99
2016,4,9,17,45,8.5,63.5,0.3,12.0,65.5,69.12,53.05
2016,4,9,18,0,0.0,42.0,0.3,12.0,42.0,42.66,30.11
2016,4,9,18,15,0.0,24.5,0.3,11.5,24.5,24.1,12.92
2016,4,9,18,30,0.0,7.0,0.3,11.0,7.0,6.88,0.0
2016,4,9,18,45,0.0,3.5,0.3,11.0,3.5,3.44,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,0.3,10.0,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,0.3,10.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,16.0,0.25,10.5,16.0,15.43,7.51
2016,4,10,6,30,0.0,26.0,0.2,11.0,26.0,25.09,16.76
2016,4,10,6,45,0.0,39.0,0.2,11.5,39.0,37.66,28.36
2016,4,10,7,0,0.0,52.0,0.2,12.0,52.0,50.24,39.79
2016,4,10,7,15,0.0,66.0,0.15,12.5,66.0,63.43,48.92
2016,4,10,7,30,0.0,80.0,0.1,13.0,80.0,76.55,59.78
2016,4,10,7,45,0.0,94.0,0.1,13.5,94.0,89.73,70.45
2016,4,10,8,0,0.0,108.0,0.1,14.0,108.0,102.95,80.94
2016,4,10,8,15,0.0,102.5,0.05,14.0,102.5,98.41,76.83
2016,4,10,8,30,0.0,97.0,0.0,14.0,97.0,93.56,72.59
2016,4,10,8,45,1.5,134.5,0.0,14.5,135.5,129.14,101.1
2016,4,10,9,0,3.0,172.0,0.0,15.0,174.0,164.74,128.74
2016,4,10,9,15,1.5,156.0,0.0,15.0,157.0,149.95,116.47
2016,4,10,9,30,0.0,140.0,0.0,15.0,140.0,134.59,104.1
2016,4,10,9,45,3.5,171.0,0.0,15.5,173.5,165.82,128.42
2016,4,10,10,0,7.0,202.0,0.0,16.0,207.0,197.4,152.31
2016,4,10,10,15,11.5,235.0,0.0,16.0,244.0,231.85,178.3
2016,4,10,10,30,16.0,268.0,0.0,16.0,281.0,266.77,204.27
2016,4,10,10,45,12.0,232.0,0.05,16.0,242.0,231.18,176.94
2016,4,10,11,0,8.0,196.0,0.1,16.0,203.0,194.76,149.27
2016,4,10,11,15,11.5,236.5,0.1,16.0,247.0,236.68,181.5
2016,4,10,11,30,15.0,277.0,0.1,16.0,291.0,278.98,212.95
2016,4,10,11,45,12.5,250.0,0.1,16.0,262.0,251.85,192.15
2016,4,10,12,0,10.0,223.0,0.1,16.0,233.0,224.32,171.47
2016,4,10,12,15,8.0,201.0,0.1,16.0,209.0,201.74,154.4
2016,4,10,12,30,6.0,179.0,0.1,16.0,185.0,178.93,136.99
2016,4,10,12,45,3.0,157.0,0.15,16.0,160.0,155.08,118.65
2016,4,10,13,0,0.0,135.0,0.2,16.0,135.0,131.09,99.99
2016,4,10,13,15,1.0,142.5,0.2,15.5,143.5,139.36,106.94
2016,4,10,13,30,2.0,150.0,0.2,15.0,152.0,147.67,113.8
2016,4,10,13,45,1.0,120.5,0.2,15.0,121.5,117.9,90.26
2016,4,10,14,0,0.0,91.0,0.2,15.0,91.0,88.15,66.62
2016,4,10,14,15,0.0,119.5,0.2,15.0,120.0,116.08,89.3
2016,4,10,14,30,0.0,148.0,0.2,15.0,149.0,144.32,111.83
2016,4,10,14,45,0.0,150.5,0.2,15.0,151.0,146.96,113.99
2016,4,10,15,0,0.0,153.0,0.2,15.0,153.0,149.67,116.39
2016,4,10,15,15,0.0,105.5,0.2,14.5,105.5,102.38,78.88
2016,4,10,15,30,0.0,58.0,0.2,14.0,58.0,56.08,41.39
2016,4,10,15,45,0.0,67.0,0.2,14.0,67.0,64.79,48.9
2016,4,10,16,0,0.0,76.0,0.2,14.0,76.0,73.5,56.29
2016,4,10,16,15,0.0,49.0,0.2,13.5,49.0,47.34,34.64
2016,4,10,16,30,0.0,22.0,0.2,13.0,22.0,21.23,12.62
2016,4,10,16,45,0.0,19.0,0.25,13.0,19.0,18.33,10.19
2016,4,10,17,0,0.0,16.0,0.3,13.0,16.0,15.43,7.72
2016,4,10,17,15,0.0,13.0,0.3,12.5,13.0,12.54,5.24
2016,4,10,17,30,0.0,10.0,0.3,12.0,10.0,9.64,2.72
2016,4,10,17,45,0.0,7.5,0.3,12.0,7.5,7.23,0.57
2016,4,10,18,0,0.0,5.0,0.3,12.0,5.0,4.82,0.0
2016,4,10,18,15,0.0,3.0,0.3,12.0,3.0,2.89,0.0
2016,4,10,18,30,0.0,1.0,0.3,12.0,1.0,0.96,0.0
2016,4,10,18,45,0.0,0.5,0.35,12.0,0.5,0.49,0.0
2016,4,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.0,9.5,0.45,10.5,13.0,9.34,0.0
2016,4,11,6,0,152.0,19.0,0.4,11.0,26.0,14.79,0.0
2016,4,11,6,15,276.0,31.5,0.3,11.5,65.0,24.08,14.97
2016,4,11,6,30,400.0,44.0,0.2,12.0,104.0,32.7,23.46
2016,4,11,6,45,483.0,51.5,0.15,12.5,152.5,36.28,27.03
2016,4,11,7,0,566.0,59.0,0.1,13.0,201.0,39.7,30.23
2016,4,11,7,15,328.0,99.5,0.1,13.5,186.0,90.56,61.89
2016,4,11,7,30,90.0,140.0,0.1,14.0,171.0,131.75,101.36
2016,4,11,7,45,46.0,141.5,0.15,14.5,157.5,134.07,104.36
2016,4,11,8,0,2.0,143.0,0.2,15.0,144.0,134.39,106.03
2016,4,11,8,15,12.5,169.5,0.2,15.0,176.5,161.63,127.28
2016,4,11,8,30,23.0,196.0,0.2,15.0,209.0,190.07,149.14
2016,4,11,8,45,122.5,235.5,0.2,15.5,309.0,253.33,196.19
2016,4,11,9,0,222.0,275.0,0.2,16.0,409.0,335.0,256.75
2016,4,11,9,15,293.5,281.0,0.2,16.5,471.5,381.48,290.6
2016,4,11,9,30,365.0,287.0,0.2,17.0,534.0,438.07,331.9
2016,4,11,9,45,250.0,321.5,0.2,17.5,495.0,425.35,321.43
2016,4,11,10,0,135.0,356.0,0.2,18.0,456.0,405.76,305.59
2016,4,11,10,15,169.0,371.5,0.2,18.0,501.5,448.95,337.13
2016,4,11,10,30,203.0,387.0,0.2,18.0,547.0,494.57,369.37
2016,4,11,10,45,146.0,392.5,0.2,18.0,509.5,470.41,350.7
2016,4,11,11,0,89.0,398.0,0.2,18.0,472.0,442.98,330.11
2016,4,11,11,15,120.5,413.5,0.2,18.0,515.5,485.96,361.29
2016,4,11,11,30,152.0,429.0,0.2,18.0,559.0,531.58,393.15
2016,4,11,11,45,537.5,268.0,0.2,18.0,731.5,696.52,515.87
2016,4,11,12,0,923.0,107.0,0.2,18.0,904.0,869.75,630.82
2016,4,11,12,15,923.0,107.0,0.2,18.0,903.5,887.33,639.05
2016,4,11,12,30,923.0,107.0,0.2,18.0,903.0,902.0,648.08
2016,4,11,12,45,561.5,262.0,0.2,18.0,744.5,759.64,553.65
2016,4,11,13,0,200.0,417.0,0.2,18.0,586.0,595.77,435.84
2016,4,11,13,15,194.0,413.5,0.2,17.5,575.5,590.92,435.64
2016,4,11,13,30,188.0,410.0,0.2,17.0,565.0,585.32,432.92
2016,4,11,13,45,138.5,391.0,0.2,17.0,503.5,524.55,390.2
2016,4,11,14,0,89.0,372.0,0.2,17.0,442.0,456.21,341.94
2016,4,11,14,15,151.0,361.5,0.2,17.0,475.0,507.97,381.87
2016,4,11,14,30,213.0,351.0,0.2,17.0,508.0,550.73,413.7
2016,4,11,14,45,212.5,332.5,0.2,17.0,482.0,529.83,399.43
2016,4,11,15,0,212.0,314.0,0.2,17.0,456.0,508.06,385.25
2016,4,11,15,15,107.0,242.0,0.2,16.5,314.0,342.87,264.7
2016,4,11,15,30,2.0,170.0,0.2,16.0,172.0,169.25,130.96
2016,4,11,15,45,8.0,176.0,0.2,15.5,180.5,180.64,141.84
2016,4,11,16,0,14.0,182.0,0.2,15.0,189.0,192.16,151.8
2016,4,11,16,15,10.5,164.5,0.2,14.5,170.0,172.03,136.34
2016,4,11,16,30,7.0,147.0,0.2,14.0,151.0,152.09,120.97
2016,4,11,16,45,3.5,129.0,0.25,14.0,131.0,131.8,104.87
2016,4,11,17,0,0.0,111.0,0.3,14.0,111.0,111.71,88.62
2016,4,11,17,15,234.5,91.0,0.3,13.5,147.5,233.29,191.16
2016,4,11,17,30,469.0,71.0,0.3,13.0,184.0,325.63,262.73
2016,4,11,17,45,385.0,59.5,0.3,13.0,137.5,253.05,200.71
2016,4,11,18,0,301.0,48.0,0.3,13.0,91.0,190.19,146.62
2016,4,11,18,15,184.5,32.0,0.3,12.5,55.0,118.22,83.01
2016,4,11,18,30,68.0,16.0,0.3,12.0,19.0,42.53,0.0
2016,4,11,18,45,34.0,8.0,0.3,12.0,9.5,16.54,0.0
2016,4,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,10.0,0.4,9.5,13.0,9.83,0.0
2016,4,12,6,0,108.0,20.0,0.4,10.0,26.0,15.52,1.8
2016,4,12,6,15,219.0,35.5,0.4,10.5,64.0,27.18,17.87
2016,4,12,6,30,330.0,51.0,0.4,11.0,102.0,38.28,28.54
2016,4,12,6,45,419.5,60.0,0.45,11.5,150.5,43.57,33.65
2016,4,12,7,0,509.0,69.0,0.5,12.0,199.0,48.79,38.47
2016,4,12,7,15,324.5,105.5,0.5,12.5,195.5,96.92,67.01
2016,4,12,7,30,140.0,142.0,0.5,13.0,192.0,134.92,102.44
2016,4,12,7,45,109.5,163.5,0.5,13.5,206.0,157.33,121.36
2016,4,12,8,0,79.0,185.0,0.5,14.0,220.0,181.14,141.55
2016,4,12,8,15,102.5,210.0,0.5,14.5,261.0,214.33,166.99
2016,4,12,8,30,126.0,235.0,0.5,15.0,302.0,245.76,190.89
2016,4,12,8,45,134.0,258.0,0.5,15.5,335.0,276.83,214.63
2016,4,12,9,0,142.0,281.0,0.5,16.0,368.0,308.76,238.64
2016,4,12,9,15,143.5,301.5,0.5,16.0,395.0,336.45,259.52
2016,4,12,9,30,145.0,322.0,0.5,16.0,422.0,364.26,280.2
2016,4,12,9,45,222.5,331.5,0.5,16.5,493.0,423.72,323.97
2016,4,12,10,0,300.0,341.0,0.5,17.0,564.0,486.38,369.18
2016,4,12,10,15,169.5,337.5,0.5,17.0,464.5,419.67,318.99
2016,4,12,10,30,39.0,334.0,0.5,17.0,365.0,341.09,259.39
2016,4,12,10,45,131.5,372.5,0.5,17.5,480.5,442.72,335.4
2016,4,12,11,0,224.0,411.0,0.5,18.0,596.0,552.64,413.02
2016,4,12,11,15,131.5,388.0,0.5,17.5,497.5,470.97,353.23
2016,4,12,11,30,39.0,365.0,0.5,17.0,399.0,382.39,288.41
2016,4,12,11,45,44.5,377.0,0.55,17.0,416.0,401.21,303.17
2016,4,12,12,0,50.0,389.0,0.6,17.0,433.0,420.33,317.21
2016,4,12,12,15,241.5,376.0,0.6,17.0,585.5,577.97,434.91
2016,4,12,12,30,433.0,363.0,0.6,17.0,738.0,739.88,548.33
2016,4,12,12,45,261.5,388.5,0.65,17.0,614.5,621.0,462.17
2016,4,12,13,0,90.0,414.0,0.7,17.0,491.0,491.67,368.47
2016,4,12,13,15,157.5,411.0,0.7,16.5,542.5,556.68,418.86
2016,4,12,13,30,225.0,408.0,0.7,16.0,594.0,616.63,463.22
2016,4,12,13,45,248.0,391.5,0.7,16.0,591.0,628.96,472.32
2016,4,12,14,0,271.0,375.0,0.7,16.0,588.0,633.87,476.99
2016,4,12,14,15,408.0,313.0,0.7,15.5,619.5,695.05,525.14
2016,4,12,14,30,545.0,251.0,0.7,15.0,651.0,745.38,564.77
2016,4,12,14,45,471.0,263.0,0.7,15.0,596.5,689.55,524.78
2016,4,12,15,0,397.0,275.0,0.7,15.0,542.0,626.92,480.86
2016,4,12,15,15,352.5,266.0,0.7,14.5,492.0,575.12,445.59
2016,4,12,15,30,308.0,257.0,0.7,14.0,442.0,524.25,410.04
2016,4,12,15,45,302.5,235.5,0.7,14.0,405.5,490.05,386.4
2016,4,12,16,0,297.0,214.0,0.7,14.0,369.0,455.05,361.56
2016,4,12,16,15,311.0,189.0,0.65,13.5,337.0,428.76,343.58
2016,4,12,16,30,325.0,164.0,0.6,13.0,305.0,400.38,323.41
2016,4,12,16,45,290.0,151.5,0.6,12.5,265.5,354.46,288.24
2016,4,12,17,0,255.0,139.0,0.6,12.0,226.0,310.74,253.98
2016,4,12,17,15,228.5,118.0,0.6,11.5,186.0,263.67,216.16
2016,4,12,17,30,202.0,97.0,0.6,11.0,146.0,218.26,178.46
2016,4,12,17,45,156.0,76.5,0.6,11.0,108.5,166.61,134.21
2016,4,12,18,0,110.0,56.0,0.6,11.0,71.0,112.86,87.7
2016,4,12,18,15,55.0,35.5,0.6,10.5,43.0,65.46,45.64
2016,4,12,18,30,0.0,15.0,0.6,10.0,15.0,14.48,0.0
2016,4,12,18,45,0.0,7.5,0.6,10.0,7.5,7.37,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.0,0.4,7.5,15.0,11.8,0.0
2016,4,13,6,0,116.0,24.0,0.4,8.0,30.0,18.76,5.52
2016,4,13,6,15,233.5,39.5,0.35,8.5,70.5,30.34,20.95
2016,4,13,6,30,351.0,55.0,0.3,9.0,111.0,41.36,31.61
2016,4,13,6,45,437.0,65.0,0.3,9.5,160.5,47.88,37.87
2016,4,13,7,0,523.0,75.0,0.3,10.0,210.0,56.71,45.95
2016,4,13,7,15,576.0,82.5,0.3,10.5,262.0,93.99,56.09
2016,4,13,7,30,629.0,90.0,0.3,11.0,314.0,136.99,83.68
2016,4,13,7,45,674.5,94.0,0.35,11.5,367.5,181.28,117.52
2016,4,13,8,0,720.0,98.0,0.4,12.0,421.0,230.17,157.9
2016,4,13,8,15,746.5,102.5,0.4,12.5,470.5,278.86,199.77
2016,4,13,8,30,773.0,107.0,0.4,13.0,520.0,333.12,245.8
2016,4,13,8,45,790.5,111.0,0.4,13.5,566.0,382.07,287.04
2016,4,13,9,0,808.0,115.0,0.4,14.0,612.0,431.91,327.83
2016,4,13,9,15,823.5,118.0,0.4,14.0,654.0,480.61,367.17
2016,4,13,9,30,839.0,121.0,0.4,14.0,696.0,529.54,405.53
2016,4,13,9,45,853.5,122.0,0.4,14.5,733.0,576.11,440.3
2016,4,13,10,0,868.0,123.0,0.4,15.0,770.0,622.35,473.73
2016,4,13,10,15,876.5,124.5,0.35,15.0,800.0,666.46,504.82
2016,4,13,10,30,885.0,126.0,0.3,15.0,830.0,707.14,532.74
2016,4,13,10,45,887.5,129.5,0.3,15.5,852.0,744.01,556.97
2016,4,13,11,0,890.0,133.0,0.3,16.0,874.0,778.85,578.09
2016,4,13,11,15,894.5,133.5,0.3,16.0,889.5,810.25,597.81
2016,4,13,11,30,899.0,134.0,0.3,16.0,905.0,839.43,616.02
2016,4,13,11,45,893.5,139.0,0.35,16.0,911.0,862.44,631.14
2016,4,13,12,0,888.0,144.0,0.4,16.0,917.0,882.62,644.62
2016,4,13,12,15,888.5,144.0,0.4,16.0,916.5,900.21,655.53
2016,4,13,12,30,889.0,144.0,0.4,16.0,916.0,915.02,664.77
2016,4,13,12,45,883.0,146.0,0.4,16.5,907.0,923.26,668.72
2016,4,13,13,0,877.0,148.0,0.4,17.0,898.0,932.47,673.48
2016,4,13,13,15,873.0,147.0,0.4,16.5,882.0,933.89,675.91
2016,4,13,13,30,869.0,146.0,0.4,16.0,866.0,932.3,676.71
2016,4,13,13,45,857.0,148.0,0.4,16.0,841.0,923.75,672.0
2016,4,13,14,0,845.0,150.0,0.4,16.0,816.0,912.37,665.7
2016,4,13,14,15,836.0,147.5,0.4,15.5,785.5,896.17,657.67
2016,4,13,14,30,827.0,145.0,0.4,15.0,755.0,877.29,647.99
2016,4,13,14,45,816.0,141.0,0.4,15.0,718.0,852.57,633.33
2016,4,13,15,0,805.0,137.0,0.4,15.0,681.0,825.48,617.15
2016,4,13,15,15,788.5,133.5,0.4,14.5,638.5,795.32,599.96
2016,4,13,15,30,772.0,130.0,0.4,14.0,596.0,760.57,579.46
2016,4,13,15,45,750.0,125.5,0.45,14.0,549.0,719.04,553.76
2016,4,13,16,0,728.0,121.0,0.5,14.0,502.0,676.56,526.53
2016,4,13,16,15,742.5,95.5,0.5,13.5,451.0,634.66,499.56
2016,4,13,16,30,757.0,70.0,0.5,13.0,400.0,587.19,467.57
2016,4,13,16,45,657.5,86.0,0.5,12.5,346.5,518.94,416.55
2016,4,13,17,0,558.0,102.0,0.5,12.0,293.0,453.46,366.29
2016,4,13,17,15,499.0,92.0,0.5,11.5,241.5,385.65,313.34
2016,4,13,17,30,440.0,82.0,0.5,11.0,190.0,324.66,263.68
2016,4,13,17,45,336.0,70.0,0.5,10.5,141.0,245.81,197.97
2016,4,13,18,0,232.0,58.0,0.5,10.0,92.0,176.33,138.68
2016,4,13,18,15,116.0,39.0,0.5,9.5,56.0,97.76,70.85
2016,4,13,18,30,0.0,20.0,0.5,9.0,20.0,20.7,0.0
2016,4,13,18,45,0.0,10.0,0.5,9.0,10.0,9.83,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
