Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,45,36.0,13.5,0.4,6.5,16.0,13.27,0.0
2016,4,14,6,0,72.0,27.0,0.4,7.0,32.0,22.49,9.55
2016,4,14,6,15,180.0,45.5,0.4,7.0,71.5,37.08,27.16
2016,4,14,6,30,288.0,64.0,0.4,7.0,111.0,48.49,38.34
2016,4,14,6,45,358.0,78.5,0.4,7.5,158.5,57.92,47.29
2016,4,14,7,0,428.0,93.0,0.4,8.0,206.0,72.63,53.93
2016,4,14,7,15,544.5,81.5,0.4,8.5,257.5,93.87,56.62
2016,4,14,7,30,661.0,70.0,0.4,9.0,309.0,126.7,74.07
2016,4,14,7,45,353.0,125.0,0.45,9.5,255.0,158.48,113.66
2016,4,14,8,0,45.0,180.0,0.5,10.0,201.0,171.05,136.71
2016,4,14,8,15,234.5,188.5,0.5,10.0,313.5,224.48,174.24
2016,4,14,8,30,424.0,197.0,0.5,10.0,426.0,301.46,232.26
2016,4,14,8,45,487.5,194.5,0.55,10.5,479.5,345.5,267.42
2016,4,14,9,0,551.0,192.0,0.6,11.0,533.0,395.09,307.04
2016,4,14,9,15,313.5,252.0,0.6,11.0,448.5,369.73,289.87
2016,4,14,9,30,76.0,312.0,0.6,11.0,364.0,325.91,255.97
2016,4,14,9,45,193.0,327.5,0.6,11.5,469.5,406.14,317.65
2016,4,14,10,0,310.0,343.0,0.6,12.0,575.0,496.67,384.7
2016,4,14,10,15,296.0,361.5,0.6,12.0,590.0,519.82,400.53
2016,4,14,10,30,282.0,380.0,0.6,12.0,605.0,541.56,415.72
2016,4,14,10,45,304.0,385.5,0.6,12.5,634.5,575.3,439.29
2016,4,14,11,0,326.0,391.0,0.6,13.0,664.0,609.85,462.93
2016,4,14,11,15,190.0,390.5,0.6,13.0,550.5,519.09,395.38
2016,4,14,11,30,54.0,390.0,0.6,13.0,437.0,418.48,319.64
2016,4,14,11,45,53.5,393.5,0.65,13.0,440.0,424.83,325.42
2016,4,14,12,0,53.0,397.0,0.7,13.0,443.0,431.04,330.14
2016,4,14,12,15,32.0,318.5,0.7,13.0,347.0,339.12,261.74
2016,4,14,12,30,11.0,240.0,0.7,13.0,251.0,242.88,188.67
2016,4,14,12,45,133.5,331.5,0.7,13.0,447.0,449.2,348.93
2016,4,14,13,0,256.0,423.0,0.7,13.0,643.0,658.22,498.47
2016,4,14,13,15,323.0,393.5,0.7,13.0,665.5,692.78,522.34
2016,4,14,13,30,390.0,364.0,0.7,13.0,688.0,725.98,547.31
2016,4,14,13,45,433.0,334.5,0.75,13.0,684.5,741.85,560.43
2016,4,14,14,0,476.0,305.0,0.8,13.0,681.0,750.21,568.85
2016,4,14,14,15,505.5,281.0,0.8,12.5,667.0,749.57,571.19
2016,4,14,14,30,535.0,257.0,0.8,12.0,653.0,746.09,571.76
2016,4,14,14,45,512.5,249.5,0.8,12.0,613.5,713.01,549.36
2016,4,14,15,0,490.0,242.0,0.8,12.0,574.0,678.86,526.35
2016,4,14,15,15,352.5,258.5,0.8,11.5,490.0,568.61,446.29
2016,4,14,15,30,215.0,275.0,0.8,11.0,406.0,464.34,368.28
2016,4,14,15,45,154.0,252.0,0.8,11.0,342.0,389.19,311.59
2016,4,14,16,0,93.0,229.0,0.8,11.0,278.0,308.8,248.99
2016,4,14,16,15,46.5,139.0,0.75,10.5,163.5,174.86,142.11
2016,4,14,16,30,0.0,49.0,0.7,10.0,49.0,47.34,35.08
2016,4,14,16,45,0.0,42.5,0.7,10.0,42.5,41.05,29.97
2016,4,14,17,0,0.0,36.0,0.7,10.0,36.0,34.76,24.61
2016,4,14,17,15,0.0,30.0,0.65,9.5,30.0,28.95,19.66
2016,4,14,17,30,0.0,24.0,0.6,9.0,24.0,23.15,14.62
2016,4,14,17,45,0.0,18.0,0.6,9.0,18.0,17.36,9.46
2016,4,14,18,0,0.0,12.0,0.6,9.0,12.0,11.57,4.28
2016,4,14,18,15,0.0,7.5,0.6,8.5,7.5,7.23,0.28
2016,4,14,18,30,0.0,3.0,0.6,8.0,3.0,2.89,0.0
2016,4,14,18,45,0.0,1.5,0.6,7.5,1.5,1.47,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,108.0,12.5,0.5,4.5,20.0,12.29,0.0
2016,4,15,6,0,216.0,25.0,0.5,5.0,40.0,19.67,8.85
2016,4,15,6,15,338.0,37.5,0.5,5.5,84.0,28.65,19.97
2016,4,15,6,30,460.0,50.0,0.5,6.0,128.0,37.05,28.19
2016,4,15,6,45,531.0,59.5,0.5,7.0,179.0,42.17,33.09
2016,4,15,7,0,602.0,69.0,0.5,8.0,230.0,57.68,37.41
2016,4,15,7,15,652.0,75.5,0.5,8.5,284.0,98.5,55.97
2016,4,15,7,30,702.0,82.0,0.5,9.0,338.0,144.64,87.21
2016,4,15,7,45,736.5,87.0,0.5,10.0,391.5,192.04,124.88
2016,4,15,8,0,771.0,92.0,0.5,11.0,445.0,246.32,170.48
2016,4,15,8,15,796.5,96.0,0.45,11.5,496.0,296.73,214.07
2016,4,15,8,30,822.0,100.0,0.4,12.0,547.0,349.22,258.87
2016,4,15,8,45,844.0,102.0,0.4,12.5,595.0,400.46,302.0
2016,4,15,9,0,866.0,104.0,0.4,13.0,643.0,452.94,344.83
2016,4,15,9,15,880.0,106.5,0.35,13.5,685.5,503.14,384.18
2016,4,15,9,30,894.0,109.0,0.3,14.0,728.0,556.35,424.09
2016,4,15,9,45,909.0,108.5,0.3,14.5,765.5,603.82,459.1
2016,4,15,10,0,924.0,108.0,0.3,15.0,803.0,650.8,492.68
2016,4,15,10,15,931.0,109.5,0.3,15.5,833.0,693.83,522.42
2016,4,15,10,30,938.0,111.0,0.3,16.0,863.0,735.34,550.27
2016,4,15,10,45,943.0,111.5,0.3,16.5,885.5,772.78,573.46
2016,4,15,11,0,948.0,112.0,0.3,17.0,908.0,808.19,594.59
2016,4,15,11,15,950.5,113.0,0.3,17.0,922.5,839.95,614.25
2016,4,15,11,30,953.0,114.0,0.3,17.0,937.0,869.24,632.25
2016,4,15,11,45,953.5,114.5,0.3,17.5,943.5,893.81,646.0
2016,4,15,12,0,954.0,115.0,0.3,18.0,950.0,915.56,657.97
2016,4,15,12,15,953.0,114.5,0.3,18.0,948.5,932.15,667.98
2016,4,15,12,30,952.0,114.0,0.3,18.0,947.0,945.7,676.24
2016,4,15,12,45,949.5,113.5,0.35,18.0,937.5,954.82,682.96
2016,4,15,13,0,947.0,113.0,0.4,18.0,928.0,960.79,687.95
2016,4,15,13,15,942.5,112.5,0.4,18.0,910.5,961.79,688.92
2016,4,15,13,30,938.0,112.0,0.4,18.0,893.0,959.61,688.12
2016,4,15,13,45,931.0,111.0,0.4,18.0,868.0,951.53,683.81
2016,4,15,14,0,924.0,110.0,0.4,18.0,843.0,940.37,677.78
2016,4,15,14,15,915.0,108.5,0.4,18.0,811.5,923.93,668.56
2016,4,15,14,30,906.0,107.0,0.4,18.0,780.0,904.65,657.67
2016,4,15,14,45,893.0,105.5,0.4,18.0,742.0,879.26,642.92
2016,4,15,15,0,880.0,104.0,0.4,18.0,704.0,851.45,626.65
2016,4,15,15,15,865.0,101.5,0.4,17.5,660.5,823.41,611.32
2016,4,15,15,30,850.0,99.0,0.4,17.0,617.0,788.69,591.36
2016,4,15,15,45,830.5,95.5,0.4,17.0,569.0,747.68,565.83
2016,4,15,16,0,811.0,92.0,0.4,17.0,521.0,705.39,539.09
2016,4,15,16,15,784.5,88.0,0.4,16.5,470.0,656.66,508.25
2016,4,15,16,30,758.0,84.0,0.4,16.0,419.0,607.66,475.25
2016,4,15,16,45,723.5,79.0,0.4,16.0,366.5,555.06,437.2
2016,4,15,17,0,689.0,74.0,0.4,16.0,314.0,501.22,396.97
2016,4,15,17,15,637.5,67.5,0.5,15.0,261.5,437.77,350.01
2016,4,15,17,30,586.0,61.0,0.6,14.0,209.0,377.5,302.92
2016,4,15,17,45,508.0,52.5,0.7,13.0,159.5,306.48,244.81
2016,4,15,18,0,430.0,44.0,0.8,12.0,110.0,241.87,189.46
2016,4,15,18,15,303.5,31.5,0.8,11.5,69.5,162.55,119.8
2016,4,15,18,30,177.0,19.0,0.8,11.0,29.0,87.97,21.36
2016,4,15,18,45,88.5,9.5,0.85,10.5,14.5,32.74,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,12.5,0.85,11.0,21.0,12.29,0.0
2016,4,16,6,0,233.0,25.0,0.8,12.0,42.0,19.4,9.03
2016,4,16,6,15,345.0,37.0,0.7,13.0,85.5,27.88,18.69
2016,4,16,6,30,457.0,49.0,0.6,14.0,129.0,35.8,26.16
2016,4,16,6,45,529.0,57.5,0.5,15.0,179.5,40.1,30.17
2016,4,16,7,0,601.0,66.0,0.4,16.0,230.0,57.92,34.52
2016,4,16,7,15,648.5,72.5,0.35,16.5,283.0,98.74,53.72
2016,4,16,7,30,696.0,79.0,0.3,17.0,336.0,144.58,84.47
2016,4,16,7,45,719.5,87.0,0.3,18.0,387.0,192.38,122.04
2016,4,16,8,0,743.0,95.0,0.3,19.0,438.0,242.48,163.33
2016,4,16,8,15,768.0,99.5,0.25,19.0,488.0,295.45,207.7
2016,4,16,8,30,793.0,104.0,0.2,19.0,538.0,346.86,250.47
2016,4,16,8,45,809.5,108.5,0.2,19.5,584.0,396.92,291.24
2016,4,16,9,0,826.0,113.0,0.2,20.0,630.0,447.73,331.32
2016,4,16,9,15,840.5,115.5,0.2,20.5,671.5,496.33,368.51
2016,4,16,9,30,855.0,118.0,0.2,21.0,713.0,545.03,404.51
2016,4,16,9,45,872.0,117.0,0.2,21.5,750.5,591.79,438.02
2016,4,16,10,0,889.0,116.0,0.2,22.0,788.0,640.6,471.78
2016,4,16,10,15,896.5,117.5,0.15,22.0,817.5,682.59,500.24
2016,4,16,10,30,904.0,119.0,0.1,22.0,847.0,723.15,527.1
2016,4,16,10,45,915.5,116.5,0.1,22.0,871.0,761.24,551.37
2016,4,16,11,0,927.0,114.0,0.1,22.0,895.0,797.73,573.78
2016,4,16,11,15,929.5,114.5,0.1,22.0,909.5,828.35,592.27
2016,4,16,11,30,932.0,115.0,0.1,22.0,924.0,856.55,609.21
2016,4,16,11,45,936.0,114.0,0.1,22.5,931.5,881.98,623.19
2016,4,16,12,0,940.0,113.0,0.1,23.0,939.0,904.78,635.51
2016,4,16,12,15,939.0,113.0,0.1,23.0,937.5,921.53,645.37
2016,4,16,12,30,938.0,113.0,0.1,23.0,936.0,935.29,653.56
2016,4,16,12,45,939.0,110.5,0.1,23.0,928.0,945.27,659.59
2016,4,16,13,0,940.0,108.0,0.1,23.0,920.0,952.15,663.91
2016,4,16,13,15,936.0,107.5,0.1,23.0,903.0,953.45,665.02
2016,4,16,13,30,932.0,107.0,0.1,23.0,886.0,951.6,664.43
2016,4,16,13,45,922.0,108.0,0.15,23.0,861.0,942.82,660.6
2016,4,16,14,0,912.0,109.0,0.2,23.0,836.0,931.06,655.25
2016,4,16,14,15,903.5,107.5,0.2,22.5,805.0,915.1,647.79
2016,4,16,14,30,895.0,106.0,0.2,22.0,774.0,896.32,638.67
2016,4,16,14,45,869.5,111.0,0.2,22.0,733.5,867.39,621.98
2016,4,16,15,0,844.0,116.0,0.2,22.0,693.0,841.54,607.32
2016,4,16,15,15,828.5,113.5,0.2,22.0,650.5,809.17,588.34
2016,4,16,15,30,813.0,111.0,0.2,22.0,608.0,774.94,568.05
2016,4,16,15,45,772.5,114.5,0.2,22.0,558.0,726.58,538.15
2016,4,16,16,0,732.0,118.0,0.2,22.0,508.0,681.52,510.11
2016,4,16,16,15,484.0,150.0,0.25,21.5,397.5,517.09,394.93
2016,4,16,16,30,236.0,182.0,0.3,21.0,287.0,365.09,283.12
2016,4,16,16,45,210.5,165.0,0.35,20.5,250.0,315.31,247.84
2016,4,16,17,0,185.0,148.0,0.4,20.0,213.0,275.14,217.74
2016,4,16,17,15,168.5,125.5,0.45,19.5,177.5,234.81,186.61
2016,4,16,17,30,152.0,103.0,0.5,19.0,142.0,195.34,155.05
2016,4,16,17,45,124.0,81.0,0.6,19.0,108.0,152.16,119.22
2016,4,16,18,0,96.0,59.0,0.7,19.0,74.0,110.87,84.21
2016,4,16,18,15,50.0,39.0,0.75,18.5,46.5,67.59,47.32
2016,4,16,18,30,4.0,19.0,0.8,18.0,19.0,20.03,2.55
2016,4,16,18,45,2.0,9.5,0.85,18.0,9.5,9.87,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,13.5,0.55,12.5,22.5,13.27,0.0
2016,4,17,6,0,220.0,27.0,0.5,13.0,45.0,21.08,10.87
2016,4,17,6,15,327.0,40.0,0.45,14.0,87.5,30.44,20.91
2016,4,17,6,30,434.0,53.0,0.4,15.0,130.0,39.18,29.08
2016,4,17,6,45,516.0,60.0,0.35,16.0,181.5,41.98,31.73
2016,4,17,7,0,598.0,67.0,0.3,17.0,233.0,61.49,35.78
2016,4,17,7,15,645.5,73.5,0.25,17.0,286.0,102.33,55.97
2016,4,17,7,30,693.0,80.0,0.2,17.0,339.0,148.19,87.33
2016,4,17,7,45,728.5,84.5,0.2,17.5,392.0,195.08,124.11
2016,4,17,8,0,764.0,89.0,0.2,18.0,445.0,248.71,168.19
2016,4,17,8,15,789.0,93.0,0.2,18.5,495.5,298.74,210.27
2016,4,17,8,30,814.0,97.0,0.2,19.0,546.0,350.8,253.44
2016,4,17,8,45,830.5,101.0,0.2,19.5,592.5,401.41,294.68
2016,4,17,9,0,847.0,105.0,0.2,20.0,639.0,452.75,335.16
2016,4,17,9,15,861.5,107.5,0.2,20.5,681.0,502.28,373.0
2016,4,17,9,30,876.0,110.0,0.2,21.0,723.0,554.86,411.57
2016,4,17,9,45,890.0,110.5,0.2,21.5,760.5,601.86,445.06
2016,4,17,10,0,904.0,111.0,0.2,22.0,798.0,648.34,477.16
2016,4,17,10,15,911.5,112.5,0.2,22.0,828.0,690.82,506.52
2016,4,17,10,30,919.0,114.0,0.2,22.0,858.0,731.86,534.23
2016,4,17,10,45,922.5,116.5,0.25,22.5,880.0,769.35,557.42
2016,4,17,11,0,926.0,119.0,0.3,23.0,902.0,804.78,578.87
2016,4,17,11,15,929.5,120.0,0.3,23.0,917.0,836.59,598.15
2016,4,17,11,30,933.0,121.0,0.3,23.0,932.0,866.04,615.87
2016,4,17,11,45,933.0,122.0,0.3,23.0,939.0,890.12,630.2
2016,4,17,12,0,933.0,123.0,0.3,23.0,946.0,911.45,642.89
2016,4,17,12,15,932.5,123.0,0.3,23.0,945.0,928.53,653.03
2016,4,17,12,30,932.0,123.0,0.3,23.0,944.0,942.66,661.5
2016,4,17,12,45,926.5,124.5,0.3,23.0,934.0,950.86,666.47
2016,4,17,13,0,921.0,126.0,0.3,23.0,924.0,955.96,669.76
2016,4,17,13,15,917.0,125.0,0.3,23.0,907.0,956.78,670.61
2016,4,17,13,30,913.0,124.0,0.3,23.0,890.0,954.51,669.77
2016,4,17,13,45,905.5,123.5,0.3,23.0,865.5,946.55,665.63
2016,4,17,14,0,898.0,123.0,0.3,23.0,841.0,935.61,659.86
2016,4,17,14,15,889.5,121.0,0.25,23.0,809.5,919.33,649.93
2016,4,17,14,30,881.0,119.0,0.2,23.0,778.0,900.27,638.51
2016,4,17,14,45,871.0,115.5,0.2,23.0,740.5,880.53,627.68
2016,4,17,15,0,861.0,112.0,0.2,23.0,703.0,853.45,612.24
2016,4,17,15,15,846.0,109.0,0.2,22.5,660.0,820.5,594.21
2016,4,17,15,30,831.0,106.0,0.2,22.0,617.0,785.62,574.76
2016,4,17,15,45,815.0,101.0,0.2,22.0,570.5,746.03,550.83
2016,4,17,16,0,799.0,96.0,0.2,22.0,524.0,705.0,525.62
2016,4,17,16,15,773.0,92.0,0.2,22.0,473.0,656.88,495.09
2016,4,17,16,30,747.0,88.0,0.2,22.0,422.0,608.47,462.61
2016,4,17,16,45,716.5,81.5,0.2,22.0,370.0,557.08,426.67
2016,4,17,17,0,686.0,75.0,0.2,22.0,318.0,503.93,388.29
2016,4,17,17,15,637.0,68.5,0.25,21.0,266.0,441.74,343.43
2016,4,17,17,30,588.0,62.0,0.3,20.0,214.0,382.51,298.53
2016,4,17,17,45,515.5,53.0,0.4,19.5,164.5,312.96,243.2
2016,4,17,18,0,443.0,44.0,0.5,19.0,115.0,249.35,190.23
2016,4,17,18,15,327.0,32.0,0.4,18.5,73.5,173.08,125.27
2016,4,17,18,30,211.0,20.0,0.3,18.0,32.0,102.0,40.9
2016,4,17,18,45,105.5,10.0,0.25,18.0,16.0,38.2,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,14.0,0.6,13.5,25.0,13.76,0.0
2016,4,18,6,0,270.0,28.0,0.6,14.0,50.0,21.8,11.82
2016,4,18,6,15,377.0,39.5,0.5,15.0,94.5,29.68,20.23
2016,4,18,6,30,484.0,51.0,0.4,16.0,139.0,37.05,27.11
2016,4,18,6,45,553.0,59.0,0.3,17.0,190.5,40.85,30.62
2016,4,18,7,0,622.0,67.0,0.2,18.0,242.0,64.96,36.55
2016,4,18,7,15,668.5,73.5,0.2,19.0,295.5,107.11,57.91
2016,4,18,7,30,715.0,80.0,0.2,20.0,349.0,154.17,90.05
2016,4,18,7,45,746.0,85.0,0.2,21.5,402.0,205.37,129.72
2016,4,18,8,0,777.0,90.0,0.2,23.0,455.0,255.88,170.28
2016,4,18,8,15,801.0,94.0,0.15,23.5,505.5,306.34,211.76
2016,4,18,8,30,825.0,98.0,0.1,24.0,556.0,358.69,254.03
2016,4,18,8,45,839.5,102.5,0.1,24.5,602.5,409.54,294.46
2016,4,18,9,0,854.0,107.0,0.1,25.0,649.0,460.9,333.96
2016,4,18,9,15,868.0,109.5,0.1,25.0,690.5,510.52,371.61
2016,4,18,9,30,882.0,112.0,0.1,25.0,732.0,563.08,410.04
2016,4,18,9,45,896.0,112.0,0.15,25.0,769.0,609.87,444.0
2016,4,18,10,0,910.0,112.0,0.2,25.0,806.0,656.13,476.85
2016,4,18,10,15,917.0,113.5,0.2,25.0,835.5,698.48,505.68
2016,4,18,10,30,924.0,115.0,0.2,25.0,865.0,739.34,532.86
2016,4,18,10,45,930.0,115.0,0.2,25.0,887.5,776.4,555.61
2016,4,18,11,0,936.0,115.0,0.2,25.0,910.0,811.51,576.84
2016,4,18,11,15,939.0,116.0,0.2,25.0,924.5,843.14,595.72
2016,4,18,11,30,942.0,117.0,0.2,25.0,939.0,872.35,613.04
2016,4,18,11,45,941.5,118.0,0.2,25.0,945.0,896.12,626.99
2016,4,18,12,0,941.0,119.0,0.2,25.0,951.0,917.1,639.29
2016,4,18,12,15,940.0,119.0,0.2,25.0,950.0,933.79,649.06
2016,4,18,12,30,939.0,119.0,0.2,25.0,949.0,947.49,657.15
2016,4,18,12,45,928.5,123.5,0.2,25.0,937.5,954.21,661.17
2016,4,18,13,0,918.0,128.0,0.2,25.0,926.0,957.77,663.52
2016,4,18,13,15,913.5,127.5,0.2,24.5,909.0,958.6,665.69
2016,4,18,13,30,909.0,127.0,0.2,24.0,892.0,956.36,666.16
2016,4,18,13,45,896.0,129.5,0.2,24.0,866.0,946.51,660.91
2016,4,18,14,0,883.0,132.0,0.2,24.0,840.0,933.82,654.15
2016,4,18,14,15,874.0,130.0,0.2,23.5,809.0,922.2,649.43
2016,4,18,14,30,865.0,128.0,0.2,23.0,778.0,903.02,640.07
2016,4,18,14,45,845.0,129.5,0.2,23.0,738.5,875.54,624.41
2016,4,18,15,0,825.0,131.0,0.2,23.0,699.0,845.99,607.48
2016,4,18,15,15,809.0,127.5,0.2,22.5,656.5,812.47,589.06
2016,4,18,15,30,793.0,124.0,0.2,22.0,614.0,777.15,569.24
2016,4,18,15,45,635.5,153.0,0.2,22.0,526.5,670.81,499.41
2016,4,18,16,0,478.0,182.0,0.2,22.0,439.0,565.2,426.2
2016,4,18,16,15,583.5,145.0,0.2,21.5,428.5,586.94,446.28
2016,4,18,16,30,689.0,108.0,0.2,21.0,418.0,596.99,456.13
2016,4,18,16,45,652.5,101.0,0.2,21.0,366.0,540.87,415.93
2016,4,18,17,0,616.0,94.0,0.2,21.0,314.0,486.0,376.17
2016,4,18,17,15,563.5,85.5,0.3,20.0,262.0,422.26,330.34
2016,4,18,17,30,511.0,77.0,0.4,19.0,210.0,361.75,284.59
2016,4,18,17,45,437.0,65.5,0.5,18.5,161.5,291.79,228.68
2016,4,18,18,0,363.0,54.0,0.6,18.0,113.0,227.51,175.19
2016,4,18,18,15,252.0,39.0,0.65,17.5,72.5,153.63,112.7
2016,4,18,18,30,141.0,24.0,0.7,17.0,32.0,84.84,38.81
2016,4,18,18,45,70.5,12.0,0.8,16.5,16.0,30.92,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,106.0,16.0,1.0,14.0,25.5,12.51,0.0
2016,4,19,6,0,212.0,32.0,1.0,14.0,51.0,24.78,14.58
2016,4,19,6,15,315.5,46.0,0.85,14.5,95.0,34.84,24.8
2016,4,19,6,30,419.0,60.0,0.7,15.0,139.0,45.14,34.38
2016,4,19,6,45,497.5,68.5,0.55,15.5,190.5,48.93,37.96
2016,4,19,7,0,576.0,77.0,0.4,16.0,242.0,74.84,44.72
2016,4,19,7,15,623.5,84.0,0.35,17.0,294.5,115.23,66.3
2016,4,19,7,30,671.0,91.0,0.3,18.0,347.0,160.69,97.93
2016,4,19,7,45,712.0,94.5,0.25,19.0,400.5,206.82,133.78
2016,4,19,8,0,753.0,98.0,0.2,20.0,454.0,257.01,174.33
2016,4,19,8,15,777.5,102.0,0.15,21.0,504.0,310.07,217.62
2016,4,19,8,30,802.0,106.0,0.1,22.0,554.0,361.46,258.8
2016,4,19,8,45,826.0,107.0,0.1,23.0,602.0,411.7,298.22
2016,4,19,9,0,850.0,108.0,0.1,24.0,650.0,463.38,337.33
2016,4,19,9,15,863.5,110.5,0.1,24.0,691.5,512.56,374.72
2016,4,19,9,30,877.0,113.0,0.1,24.0,733.0,561.7,410.95
2016,4,19,9,45,886.5,115.5,0.1,24.0,768.5,610.88,446.03
2016,4,19,10,0,896.0,118.0,0.1,24.0,804.0,656.28,477.63
2016,4,19,10,15,903.0,120.0,0.1,24.0,833.5,698.53,506.35
2016,4,19,10,30,910.0,122.0,0.1,24.0,863.0,739.32,533.45
2016,4,19,10,45,909.0,127.0,0.1,24.0,884.0,775.5,555.76
2016,4,19,11,0,908.0,132.0,0.1,24.0,905.0,809.4,576.25
2016,4,19,11,15,911.0,133.0,0.1,24.0,919.5,840.27,594.71
2016,4,19,11,30,914.0,134.0,0.1,24.0,934.0,868.81,611.66
2016,4,19,11,45,910.0,137.5,0.15,24.0,939.5,891.48,625.69
2016,4,19,12,0,906.0,141.0,0.2,24.0,945.0,911.33,638.23
2016,4,19,12,15,905.5,141.0,0.2,24.0,944.0,927.97,648.05
2016,4,19,12,30,905.0,141.0,0.2,24.0,943.0,941.77,656.25
2016,4,19,12,45,716.5,241.0,0.2,24.0,872.5,890.9,625.12
2016,4,19,13,0,528.0,341.0,0.2,24.0,802.0,828.79,582.31
2016,4,19,13,15,535.5,329.5,0.2,23.5,789.0,829.75,585.79
2016,4,19,13,30,543.0,318.0,0.2,23.0,776.0,828.64,587.08
2016,4,19,13,45,526.5,310.0,0.2,23.0,744.0,807.28,574.07
2016,4,19,14,0,510.0,302.0,0.2,23.0,712.0,784.04,560.11
2016,4,19,14,15,405.5,324.5,0.2,22.5,643.0,705.63,509.05
2016,4,19,14,30,301.0,347.0,0.2,22.0,574.0,635.75,462.68
2016,4,19,14,45,241.5,337.5,0.2,21.5,514.0,564.15,415.57
2016,4,19,15,0,182.0,328.0,0.2,21.0,454.0,501.87,373.37
2016,4,19,15,15,271.5,291.5,0.2,20.5,466.0,542.51,406.67
2016,4,19,15,30,361.0,255.0,0.2,20.0,478.0,569.15,428.91
2016,4,19,15,45,270.5,247.0,0.2,19.5,407.0,483.05,367.62
2016,4,19,16,0,180.0,239.0,0.2,19.0,336.0,393.05,302.79
2016,4,19,16,15,140.0,215.0,0.2,18.5,286.5,334.28,260.43
2016,4,19,16,30,100.0,191.0,0.2,18.0,237.0,269.9,212.25
2016,4,19,16,45,108.0,168.5,0.25,17.5,212.5,255.61,202.91
2016,4,19,17,0,116.0,146.0,0.3,17.0,188.0,232.53,185.87
2016,4,19,17,15,97.5,125.5,0.3,16.5,157.0,196.2,157.13
2016,4,19,17,30,79.0,105.0,0.3,16.0,126.0,154.87,123.66
2016,4,19,17,45,64.0,82.5,0.3,15.5,97.0,120.53,95.08
2016,4,19,18,0,49.0,60.0,0.3,15.0,68.0,86.91,66.47
2016,4,19,18,15,24.5,40.0,0.35,14.5,44.0,53.72,37.9
2016,4,19,18,30,0.0,20.0,0.4,14.0,20.0,19.51,6.22
2016,4,19,18,45,0.0,10.0,0.45,13.5,10.0,9.83,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,14.5,0.6,11.0,27.5,10.92,0.0
2016,4,20,6,0,283.0,29.0,0.6,11.0,55.0,22.23,13.0
2016,4,20,6,15,386.0,39.5,0.5,11.5,99.0,29.13,20.2
2016,4,20,6,30,489.0,50.0,0.4,12.0,143.0,35.58,26.36
2016,4,20,6,45,546.5,58.5,0.35,13.0,192.5,39.87,30.32
2016,4,20,7,0,604.0,67.0,0.3,14.0,242.0,69.9,39.01
2016,4,20,7,15,648.5,73.0,0.3,14.5,294.0,110.86,61.85
2016,4,20,7,30,693.0,79.0,0.3,15.0,346.0,156.5,94.74
2016,4,20,7,45,451.0,140.5,0.3,15.5,324.0,200.01,140.82
2016,4,20,8,0,209.0,202.0,0.3,16.0,302.0,226.45,171.45
2016,4,20,8,15,177.5,227.5,0.3,16.0,318.5,251.4,192.48
2016,4,20,8,30,146.0,253.0,0.3,16.0,335.0,273.36,210.47
2016,4,20,8,45,165.0,275.0,0.3,16.5,375.0,309.15,237.32
2016,4,20,9,0,184.0,297.0,0.3,17.0,415.0,346.78,265.04
2016,4,20,9,15,268.5,302.0,0.3,17.0,486.5,399.35,304.1
2016,4,20,9,30,353.0,307.0,0.3,17.0,558.0,463.16,350.96
2016,4,20,9,45,287.5,339.5,0.3,17.5,550.5,472.4,356.03
2016,4,20,10,0,222.0,372.0,0.3,18.0,543.0,479.06,359.13
2016,4,20,10,15,319.5,357.0,0.3,18.0,613.0,538.05,402.41
2016,4,20,10,30,417.0,342.0,0.3,18.0,683.0,604.61,449.75
2016,4,20,10,45,447.5,341.5,0.3,18.5,716.5,643.97,475.58
2016,4,20,11,0,478.0,341.0,0.3,19.0,750.0,684.27,501.94
2016,4,20,11,15,259.0,359.5,0.3,19.0,582.0,547.76,404.7
2016,4,20,11,30,40.0,378.0,0.3,19.0,414.0,397.08,294.43
2016,4,20,11,45,80.5,413.0,0.3,19.0,485.0,467.42,346.69
2016,4,20,12,0,121.0,448.0,0.3,19.0,556.0,541.87,398.48
2016,4,20,12,15,289.0,408.5,0.3,19.0,665.5,657.51,481.19
2016,4,20,12,30,457.0,369.0,0.3,19.0,775.0,777.84,563.41
2016,4,20,12,45,667.0,255.0,0.3,19.0,841.0,862.41,622.7
2016,4,20,13,0,877.0,141.0,0.3,19.0,907.0,938.57,670.47
2016,4,20,13,15,872.5,140.0,0.3,19.0,890.5,938.73,669.73
2016,4,20,13,30,868.0,139.0,0.3,19.0,874.0,935.94,668.55
2016,4,20,13,45,855.5,141.0,0.35,19.0,848.5,930.94,667.2
2016,4,20,14,0,843.0,143.0,0.4,19.0,823.0,918.62,661.4
2016,4,20,14,15,731.5,188.5,0.4,18.5,763.0,864.58,629.32
2016,4,20,14,30,620.0,234.0,0.4,18.0,703.0,807.03,593.38
2016,4,20,14,45,482.5,267.0,0.4,18.0,621.5,713.37,529.72
2016,4,20,15,0,345.0,300.0,0.4,18.0,540.0,617.88,463.31
2016,4,20,15,15,553.5,214.0,0.35,17.5,571.5,699.34,527.39
2016,4,20,15,30,762.0,128.0,0.3,17.0,603.0,763.42,574.06
2016,4,20,15,45,743.0,123.0,0.3,17.0,557.0,723.46,547.56
2016,4,20,16,0,724.0,118.0,0.3,17.0,511.0,682.44,521.51
2016,4,20,16,15,696.5,113.0,0.3,16.5,461.5,634.58,490.26
2016,4,20,16,30,669.0,108.0,0.3,16.0,412.0,586.73,457.83
2016,4,20,16,45,609.5,100.5,0.3,16.0,352.0,516.05,406.63
2016,4,20,17,0,550.0,93.0,0.3,16.0,292.0,448.51,356.34
2016,4,20,17,15,518.0,86.0,0.25,15.5,250.5,400.33,319.4
2016,4,20,17,30,486.0,79.0,0.2,15.0,209.0,353.66,281.95
2016,4,20,17,45,414.5,67.5,0.2,14.5,161.5,284.17,225.48
2016,4,20,18,0,343.0,56.0,0.2,14.0,114.0,223.11,174.1
2016,4,20,18,15,241.0,40.5,0.2,13.5,74.5,152.26,113.92
2016,4,20,18,30,139.0,25.0,0.2,13.0,35.0,87.23,48.19
2016,4,20,18,45,69.5,12.5,0.2,13.0,17.5,31.47,0.0
2016,4,20,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,13.5,0.3,10.5,13.5,13.03,0.0
2016,4,21,6,0,0.0,27.0,0.3,11.0,27.0,25.95,16.39
2016,4,21,6,15,6.0,47.5,0.3,11.0,49.0,44.39,33.81
2016,4,21,6,30,12.0,68.0,0.3,11.0,71.0,62.54,50.57
2016,4,21,6,45,22.0,89.5,0.3,11.5,96.0,78.0,64.55
2016,4,21,7,0,32.0,111.0,0.3,12.0,121.0,98.37,77.57
2016,4,21,7,15,41.0,132.0,0.3,12.0,147.0,120.08,94.7
2016,4,21,7,30,50.0,153.0,0.3,12.0,173.0,142.9,112.7
2016,4,21,7,45,89.0,180.5,0.3,12.5,221.5,177.75,139.0
2016,4,21,8,0,128.0,208.0,0.3,13.0,270.0,212.41,165.1
2016,4,21,8,15,79.0,213.5,0.3,13.0,253.5,216.18,169.52
2016,4,21,8,30,30.0,219.0,0.3,13.0,237.0,210.14,165.6
2016,4,21,8,45,34.5,241.0,0.3,13.5,262.5,234.18,183.84
2016,4,21,9,0,39.0,263.0,0.3,14.0,288.0,258.79,202.07
2016,4,21,9,15,208.0,282.5,0.3,14.5,429.5,358.19,277.25
2016,4,21,9,30,377.0,302.0,0.3,15.0,571.0,472.92,361.38
2016,4,21,9,45,242.5,336.5,0.3,15.5,513.0,445.03,338.47
2016,4,21,10,0,108.0,371.0,0.3,16.0,455.0,411.94,312.07
2016,4,21,10,15,82.0,370.5,0.3,16.0,436.0,401.09,303.9
2016,4,21,10,30,56.0,370.0,0.3,16.0,417.0,387.9,293.64
2016,4,21,10,45,37.0,333.5,0.35,16.5,365.0,344.21,261.1
2016,4,21,11,0,18.0,297.0,0.4,17.0,313.0,299.12,227.31
2016,4,21,11,15,238.0,330.5,0.4,17.0,540.5,504.71,383.04
2016,4,21,11,30,458.0,364.0,0.4,17.0,768.0,725.0,535.97
2016,4,21,11,45,472.0,355.0,0.4,17.0,774.0,742.76,545.21
2016,4,21,12,0,486.0,346.0,0.4,17.0,780.0,759.57,556.68
2016,4,21,12,15,256.0,346.0,0.4,17.0,575.0,568.15,422.63
2016,4,21,12,30,26.0,346.0,0.4,17.0,370.0,363.71,272.68
2016,4,21,12,45,297.5,336.5,0.45,17.0,598.0,608.38,457.49
2016,4,21,13,0,569.0,327.0,0.5,17.0,826.0,854.78,625.58
2016,4,21,13,15,290.5,288.5,0.5,16.5,543.5,562.11,422.22
2016,4,21,13,30,12.0,250.0,0.5,16.0,261.0,255.62,194.6
2016,4,21,13,45,101.5,325.5,0.5,16.0,408.5,426.6,327.04
2016,4,21,14,0,191.0,401.0,0.5,16.0,556.0,588.12,442.5
2016,4,21,14,15,183.0,385.0,0.5,15.5,529.0,565.18,425.85
2016,4,21,14,30,175.0,369.0,0.5,15.0,502.0,541.59,410.84
2016,4,21,14,45,164.5,350.0,0.5,15.0,470.5,512.05,390.65
2016,4,21,15,0,154.0,331.0,0.5,15.0,439.0,482.13,370.04
2016,4,21,15,15,147.0,309.5,0.5,14.5,407.5,452.09,349.9
2016,4,21,15,30,140.0,288.0,0.5,14.0,376.0,421.71,329.17
2016,4,21,15,45,132.0,265.0,0.5,14.0,343.0,388.64,305.46
2016,4,21,16,0,124.0,242.0,0.5,14.0,310.0,355.44,281.32
2016,4,21,16,15,207.5,212.0,0.5,13.5,312.5,379.12,303.29
2016,4,21,16,30,291.0,182.0,0.5,13.0,315.0,404.41,325.41
2016,4,21,16,45,225.5,165.0,0.5,13.0,260.5,334.4,270.41
2016,4,21,17,0,160.0,148.0,0.5,13.0,206.0,261.39,212.54
2016,4,21,17,15,140.5,127.5,0.45,12.5,172.5,222.58,181.67
2016,4,21,17,30,121.0,107.0,0.4,12.0,139.0,185.04,150.76
2016,4,21,17,45,104.5,85.0,0.4,12.0,108.5,148.28,119.54
2016,4,21,18,0,88.0,63.0,0.4,12.0,78.0,112.4,88.36
2016,4,21,18,15,50.5,43.5,0.4,12.0,51.5,72.87,53.91
2016,4,21,18,30,13.0,24.0,0.4,12.0,25.0,30.33,14.89
2016,4,21,18,45,6.5,12.0,0.4,12.0,12.5,13.61,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,0.6,9.0,14.5,13.99,0.0
2016,4,22,6,0,0.0,29.0,0.6,9.0,29.0,27.75,18.26
2016,4,22,6,15,6.0,49.5,0.6,9.0,50.5,46.15,35.69
2016,4,22,6,30,12.0,70.0,0.6,9.0,72.0,64.27,52.55
2016,4,22,6,45,21.5,91.0,0.6,9.0,97.0,79.24,66.32
2016,4,22,7,0,31.0,112.0,0.6,9.0,122.0,99.51,79.48
2016,4,22,7,15,39.5,133.0,0.6,9.0,147.5,121.14,96.85
2016,4,22,7,30,48.0,154.0,0.6,9.0,173.0,143.84,115.07
2016,4,22,7,45,200.5,169.5,0.6,9.5,264.5,187.46,144.5
2016,4,22,8,0,353.0,185.0,0.6,10.0,356.0,246.03,187.35
2016,4,22,8,15,207.0,213.5,0.6,10.0,316.5,250.68,196.39
2016,4,22,8,30,61.0,242.0,0.6,10.0,277.0,240.51,191.6
2016,4,22,8,45,30.5,171.5,0.6,10.0,189.0,172.24,137.22
2016,4,22,9,0,0.0,101.0,0.6,10.0,101.0,97.64,76.41
2016,4,22,9,15,0.0,85.0,0.6,10.0,85.0,82.28,63.69
2016,4,22,9,30,0.0,69.0,0.6,10.0,69.0,66.78,50.69
2016,4,22,9,45,0.0,82.5,0.65,10.0,82.5,79.89,61.51
2016,4,22,10,0,0.0,96.0,0.7,10.0,96.0,92.95,72.16
2016,4,22,10,15,10.0,195.0,0.7,10.0,203.0,194.0,154.14
2016,4,22,10,30,20.0,294.0,0.7,10.0,310.0,295.14,232.81
2016,4,22,10,45,14.5,249.5,0.7,10.0,261.5,250.4,197.18
2016,4,22,11,0,9.0,205.0,0.7,10.0,213.0,204.61,161.26
2016,4,22,11,15,51.0,319.5,0.7,10.0,365.0,347.58,273.39
2016,4,22,11,30,93.0,434.0,0.7,10.0,517.0,494.08,381.62
2016,4,22,11,45,48.0,293.5,0.75,10.5,336.5,325.31,253.92
2016,4,22,12,0,3.0,153.0,0.8,11.0,156.0,150.92,117.52
2016,4,22,12,15,237.0,262.0,0.8,11.0,474.5,469.3,371.65
2016,4,22,12,30,471.0,371.0,0.8,11.0,793.0,794.79,602.68
2016,4,22,12,45,243.5,329.5,0.8,11.0,548.0,553.51,425.82
2016,4,22,13,0,16.0,288.0,0.8,11.0,303.0,295.93,229.9
2016,4,22,13,15,217.5,324.0,0.8,11.0,509.5,532.64,415.89
2016,4,22,13,30,419.0,360.0,0.8,11.0,716.0,762.11,580.01
2016,4,22,13,45,349.5,374.0,0.8,11.0,665.5,709.89,539.59
2016,4,22,14,0,280.0,388.0,0.8,11.0,615.0,662.74,505.8
2016,4,22,14,15,148.0,323.0,0.8,11.0,442.5,468.51,364.57
2016,4,22,14,30,16.0,258.0,0.8,11.0,270.0,268.94,211.28
2016,4,22,14,45,80.5,295.0,0.8,11.0,352.0,371.92,294.63
2016,4,22,15,0,145.0,332.0,0.8,11.0,434.0,475.85,374.21
2016,4,22,15,15,341.0,266.0,0.75,11.0,485.5,573.71,451.93
2016,4,22,15,30,537.0,200.0,0.7,11.0,537.0,661.28,519.58
2016,4,22,15,45,466.0,203.5,0.7,11.0,480.0,596.84,471.38
2016,4,22,16,0,395.0,207.0,0.7,11.0,423.0,535.08,426.05
2016,4,22,16,15,382.5,188.0,0.7,10.5,381.0,485.09,390.97
2016,4,22,16,30,370.0,169.0,0.7,10.0,339.0,443.43,360.93
2016,4,22,16,45,185.0,135.5,0.7,10.0,220.5,274.37,225.89
2016,4,22,17,0,0.0,102.0,0.7,10.0,102.0,100.99,80.62
2016,4,22,17,15,0.0,85.5,0.65,9.5,85.5,84.44,67.35
2016,4,22,17,30,0.0,69.0,0.6,9.0,69.0,67.82,53.26
2016,4,22,17,45,206.5,61.5,0.6,9.0,97.0,180.72,149.23
2016,4,22,18,0,413.0,54.0,0.6,9.0,125.0,252.9,203.38
2016,4,22,18,15,294.5,41.5,0.6,8.5,83.5,174.39,134.53
2016,4,22,18,30,176.0,29.0,0.6,8.0,42.0,106.73,67.34
2016,4,22,18,45,88.0,14.5,0.6,8.0,21.0,38.97,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,17.5,0.4,7.5,32.0,13.48,0.76
2016,4,23,6,0,286.0,35.0,0.4,8.0,64.0,27.26,18.11
2016,4,23,6,15,384.0,45.5,0.35,8.5,109.0,33.9,24.91
2016,4,23,6,30,482.0,56.0,0.3,9.0,154.0,40.12,30.91
2016,4,23,6,45,529.5,67.0,0.3,9.5,203.0,46.34,36.67
2016,4,23,7,0,577.0,78.0,0.3,10.0,252.0,85.8,50.75
2016,4,23,7,15,621.5,84.0,0.3,10.5,303.5,125.75,75.3
2016,4,23,7,30,666.0,90.0,0.3,11.0,355.0,170.41,108.94
2016,4,23,7,45,459.0,146.0,0.3,11.5,340.5,212.04,152.76
2016,4,23,8,0,252.0,202.0,0.3,12.0,326.0,235.86,180.31
2016,4,23,8,15,509.5,157.5,0.3,12.5,439.5,286.97,215.41
2016,4,23,8,30,767.0,113.0,0.3,13.0,553.0,367.84,276.01
2016,4,23,8,45,782.5,118.0,0.3,13.5,597.5,416.71,315.87
2016,4,23,9,0,798.0,123.0,0.3,14.0,642.0,466.25,355.26
2016,4,23,9,15,812.0,125.5,0.3,14.0,682.5,513.25,392.25
2016,4,23,9,30,826.0,128.0,0.3,14.0,723.0,560.34,428.26
2016,4,23,9,45,597.5,234.5,0.3,14.5,676.0,559.02,425.01
2016,4,23,10,0,369.0,341.0,0.3,15.0,629.0,542.45,409.57
2016,4,23,10,15,196.5,327.5,0.3,15.0,481.5,436.19,331.82
2016,4,23,10,30,24.0,314.0,0.3,15.0,334.0,316.79,241.41
2016,4,23,10,45,35.0,346.5,0.3,15.0,376.5,355.2,270.86
2016,4,23,11,0,46.0,379.0,0.3,15.0,419.0,396.95,301.01
2016,4,23,11,15,193.0,397.5,0.3,15.0,568.5,534.13,402.51
2016,4,23,11,30,340.0,416.0,0.3,15.0,718.0,680.16,504.48
2016,4,23,11,45,339.0,420.0,0.35,15.5,722.5,694.84,512.02
2016,4,23,12,0,338.0,424.0,0.4,16.0,727.0,708.55,520.76
2016,4,23,12,15,383.0,402.0,0.4,16.0,745.0,736.17,540.58
2016,4,23,12,30,428.0,380.0,0.4,16.0,763.0,766.46,561.8
2016,4,23,12,45,342.5,407.5,0.45,16.0,713.0,721.78,530.35
2016,4,23,13,0,257.0,435.0,0.5,16.0,663.0,677.86,499.78
2016,4,23,13,15,157.5,412.0,0.5,16.0,551.0,562.61,419.3
2016,4,23,13,30,58.0,389.0,0.5,16.0,439.0,444.4,334.27
2016,4,23,13,45,119.5,396.0,0.5,16.0,494.5,516.77,389.45
2016,4,23,14,0,181.0,403.0,0.5,16.0,550.0,582.0,436.71
2016,4,23,14,15,497.0,274.5,0.5,15.5,658.0,746.56,560.45
2016,4,23,14,30,813.0,146.0,0.5,15.0,766.0,886.24,657.24
2016,4,23,14,45,566.5,228.0,0.55,15.0,650.0,748.15,562.98
2016,4,23,15,0,320.0,310.0,0.6,15.0,534.0,609.69,463.87
2016,4,23,15,15,256.5,299.5,0.6,14.5,472.5,541.09,416.96
2016,4,23,15,30,193.0,289.0,0.6,14.0,411.0,465.92,363.1
2016,4,23,15,45,455.0,206.0,0.6,14.0,464.5,592.02,463.8
2016,4,23,16,0,717.0,123.0,0.6,14.0,518.0,687.64,536.91
2016,4,23,16,15,689.0,118.0,0.55,13.5,468.5,639.49,502.24
2016,4,23,16,30,661.0,113.0,0.5,13.0,419.0,591.39,468.46
2016,4,23,16,45,622.0,107.0,0.5,13.0,368.0,535.46,427.57
2016,4,23,17,0,583.0,101.0,0.5,13.0,317.0,481.0,386.59
2016,4,23,17,15,531.0,92.5,0.5,12.5,266.5,418.32,338.49
2016,4,23,17,30,479.0,84.0,0.5,12.0,216.0,356.92,289.62
2016,4,23,17,45,396.5,74.0,0.5,11.5,167.5,286.2,231.42
2016,4,23,18,0,314.0,64.0,0.5,11.0,119.0,222.69,177.45
2016,4,23,18,15,214.5,47.5,0.5,10.5,79.5,152.41,117.19
2016,4,23,18,30,115.0,31.0,0.5,10.0,40.0,84.26,53.89
2016,4,23,18,45,57.5,15.5,0.5,10.0,20.0,31.52,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
