Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,128.5,20.0,0.6,8.0,34.0,15.46,3.24
2016,4,24,6,0,257.0,40.0,0.6,8.0,68.0,30.82,21.33
2016,4,24,6,15,355.0,52.5,0.6,8.5,113.5,39.43,29.88
2016,4,24,6,30,453.0,65.0,0.6,9.0,159.0,48.15,38.14
2016,4,24,6,45,516.0,74.5,0.6,9.5,210.0,55.14,44.6
2016,4,24,7,0,579.0,84.0,0.6,10.0,261.0,93.6,56.45
2016,4,24,7,15,624.5,91.0,0.6,10.5,314.0,134.69,82.49
2016,4,24,7,30,670.0,98.0,0.6,11.0,367.0,180.62,117.51
2016,4,24,7,45,710.5,90.5,0.6,11.5,410.0,217.74,148.45
2016,4,24,8,0,751.0,83.0,0.6,12.0,453.0,261.73,186.5
2016,4,24,8,15,772.0,99.0,0.6,12.5,512.5,320.86,237.06
2016,4,24,8,30,793.0,115.0,0.6,13.0,572.0,381.73,287.71
2016,4,24,8,45,817.0,115.5,0.6,13.5,619.5,431.21,328.5
2016,4,24,9,0,841.0,116.0,0.6,14.0,667.0,482.12,369.25
2016,4,24,9,15,854.0,119.0,0.6,14.0,708.0,531.01,407.96
2016,4,24,9,30,867.0,122.0,0.6,14.0,749.0,579.83,445.48
2016,4,24,9,45,870.0,128.0,0.6,14.5,782.5,625.28,478.54
2016,4,24,10,0,873.0,134.0,0.6,15.0,816.0,669.43,509.64
2016,4,24,10,15,737.0,208.0,0.6,15.0,798.0,681.13,515.72
2016,4,24,10,30,601.0,282.0,0.6,15.0,780.0,684.07,515.23
2016,4,24,10,45,550.0,313.0,0.65,15.5,778.0,698.7,524.03
2016,4,24,11,0,499.0,344.0,0.7,16.0,776.0,709.08,529.46
2016,4,24,11,15,541.0,335.0,0.7,16.0,810.5,752.04,559.42
2016,4,24,11,30,583.0,326.0,0.7,16.0,845.0,795.68,589.05
2016,4,24,11,45,523.5,350.5,0.75,16.0,819.0,785.97,581.39
2016,4,24,12,0,464.0,375.0,0.8,16.0,793.0,772.49,571.78
2016,4,24,12,15,480.5,371.5,0.8,15.5,804.5,795.61,589.02
2016,4,24,12,30,497.0,368.0,0.8,15.0,816.0,817.62,605.04
2016,4,24,12,45,495.5,363.0,0.85,15.0,805.5,820.52,607.81
2016,4,24,13,0,494.0,358.0,0.9,15.0,795.0,821.58,609.68
2016,4,24,13,15,484.0,350.0,0.9,14.5,771.5,809.98,603.44
2016,4,24,13,30,474.0,342.0,0.9,14.0,748.0,796.45,596.08
2016,4,24,13,45,485.5,326.5,0.9,14.0,732.5,793.1,595.15
2016,4,24,14,0,497.0,311.0,0.9,14.0,717.0,787.64,592.73
2016,4,24,14,15,477.0,303.5,0.9,13.5,681.5,759.96,575.49
2016,4,24,14,30,457.0,296.0,0.9,13.0,646.0,730.91,557.39
2016,4,24,14,45,422.0,294.5,0.9,13.0,605.5,693.95,532.09
2016,4,24,15,0,387.0,293.0,0.9,13.0,565.0,649.02,501.1
2016,4,24,15,15,482.0,240.5,0.9,12.5,559.0,673.36,523.73
2016,4,24,15,30,577.0,188.0,0.9,12.0,553.0,682.66,534.99
2016,4,24,15,45,515.0,191.5,0.9,12.0,499.0,623.84,492.23
2016,4,24,16,0,453.0,195.0,0.9,12.0,445.0,567.09,450.91
2016,4,24,16,15,548.0,162.5,0.9,11.5,437.0,585.6,468.92
2016,4,24,16,30,643.0,130.0,0.9,11.0,429.0,599.23,481.94
2016,4,24,16,45,608.0,121.0,0.9,11.0,377.5,543.08,439.58
2016,4,24,17,0,573.0,112.0,0.9,11.0,326.0,488.09,397.61
2016,4,24,17,15,522.5,102.5,0.9,10.5,275.0,423.54,347.34
2016,4,24,17,30,472.0,93.0,0.9,10.0,224.0,364.99,299.96
2016,4,24,17,45,436.0,76.5,0.9,9.5,177.5,308.78,252.72
2016,4,24,18,0,400.0,60.0,0.9,9.0,131.0,255.18,205.7
2016,4,24,18,15,293.0,45.5,0.9,8.5,88.5,180.03,140.23
2016,4,24,18,30,186.0,31.0,0.9,8.0,46.0,114.83,77.29
2016,4,24,18,45,93.0,15.5,0.9,8.0,23.0,41.8,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.5,0.7,4.5,39.5,12.01,2.25
2016,4,25,6,0,412.0,33.0,0.7,5.0,79.0,24.84,16.45
2016,4,25,6,15,506.5,41.5,0.7,5.5,128.0,29.81,21.57
2016,4,25,6,30,601.0,50.0,0.7,6.0,177.0,34.47,26.12
2016,4,25,6,45,661.5,56.0,0.7,7.0,231.0,46.33,37.03
2016,4,25,7,0,722.0,62.0,0.7,8.0,285.0,89.07,47.37
2016,4,25,7,15,761.0,66.5,0.7,8.5,339.5,134.57,76.89
2016,4,25,7,30,800.0,71.0,0.7,9.0,394.0,184.19,115.93
2016,4,25,7,45,827.5,74.5,0.7,9.5,447.5,234.46,159.15
2016,4,25,8,0,855.0,78.0,0.7,10.0,501.0,287.29,205.62
2016,4,25,8,15,874.5,81.0,0.7,10.5,551.5,343.76,254.97
2016,4,25,8,30,894.0,84.0,0.7,11.0,602.0,397.24,300.98
2016,4,25,8,45,908.5,86.5,0.7,11.5,648.5,449.29,344.69
2016,4,25,9,0,923.0,89.0,0.7,12.0,695.0,501.66,387.19
2016,4,25,9,15,933.5,91.0,0.7,12.5,736.5,551.7,426.5
2016,4,25,9,30,944.0,93.0,0.7,13.0,778.0,601.25,464.09
2016,4,25,9,45,952.0,94.5,0.7,13.5,813.5,648.17,498.52
2016,4,25,10,0,960.0,96.0,0.7,14.0,849.0,693.96,531.05
2016,4,25,10,15,965.5,97.0,0.7,14.0,878.0,736.29,561.24
2016,4,25,10,30,971.0,98.0,0.7,14.0,907.0,776.9,587.83
2016,4,25,10,45,972.0,100.5,0.7,14.5,927.5,813.7,610.34
2016,4,25,11,0,973.0,103.0,0.7,15.0,948.0,848.16,631.04
2016,4,25,11,15,975.0,103.5,0.7,15.0,962.0,879.05,650.38
2016,4,25,11,30,977.0,104.0,0.7,15.0,976.0,907.37,668.01
2016,4,25,11,45,974.0,106.5,0.7,15.0,981.0,930.72,682.4
2016,4,25,12,0,971.0,109.0,0.7,15.0,986.0,951.11,694.97
2016,4,25,12,15,970.0,109.0,0.65,15.0,984.0,967.78,704.18
2016,4,25,12,30,969.0,109.0,0.6,15.0,982.0,981.4,711.5
2016,4,25,12,45,963.0,110.5,0.6,15.5,971.0,988.88,714.89
2016,4,25,13,0,957.0,112.0,0.6,16.0,960.0,993.18,716.46
2016,4,25,13,15,952.5,111.5,0.6,16.0,942.0,993.63,717.14
2016,4,25,13,30,948.0,111.0,0.6,16.0,924.0,990.9,716.01
2016,4,25,13,45,938.5,111.5,0.65,16.0,898.5,981.5,711.99
2016,4,25,14,0,929.0,112.0,0.7,16.0,873.0,969.09,706.23
2016,4,25,14,15,920.5,110.5,0.7,15.5,841.0,952.56,698.16
2016,4,25,14,30,912.0,109.0,0.7,15.0,809.0,933.2,688.35
2016,4,25,14,45,899.0,107.5,0.7,15.0,770.5,907.21,673.0
2016,4,25,15,0,886.0,106.0,0.7,15.0,732.0,878.83,656.12
2016,4,25,15,15,871.5,103.5,0.7,15.0,688.5,845.91,636.16
2016,4,25,15,30,857.0,101.0,0.7,15.0,645.0,815.9,618.05
2016,4,25,15,45,836.5,98.5,0.7,15.0,597.0,774.56,591.98
2016,4,25,16,0,816.0,96.0,0.7,15.0,549.0,732.04,564.85
2016,4,25,16,15,791.5,92.5,0.7,14.5,498.5,684.59,534.73
2016,4,25,16,30,767.0,89.0,0.7,14.0,448.0,636.76,503.25
2016,4,25,16,45,731.5,84.5,0.7,13.5,395.0,583.14,465.18
2016,4,25,17,0,696.0,80.0,0.7,13.0,342.0,528.27,424.89
2016,4,25,17,15,648.5,74.0,0.7,12.5,289.0,466.3,377.54
2016,4,25,17,30,601.0,68.0,0.7,12.0,236.0,407.12,330.44
2016,4,25,17,45,530.0,60.0,0.7,11.5,186.0,337.56,273.14
2016,4,25,18,0,459.0,52.0,0.7,11.0,136.0,273.62,218.38
2016,4,25,18,15,348.0,40.5,0.7,10.0,92.5,196.62,152.29
2016,4,25,18,30,237.0,29.0,0.7,9.0,49.0,130.36,89.27
2016,4,25,18,45,118.5,14.5,0.7,8.5,24.5,48.38,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,7.0,11.0,10.81,0.0
2016,4,26,5,45,155.5,25.0,0.55,7.5,43.0,19.44,8.06
2016,4,26,6,0,311.0,39.0,0.5,8.0,75.0,30.34,21.16
2016,4,26,6,15,405.0,49.5,0.45,8.5,121.0,36.82,27.65
2016,4,26,6,30,499.0,60.0,0.4,9.0,167.0,42.9,33.47
2016,4,26,6,45,542.5,71.0,0.4,9.5,216.0,56.61,38.41
2016,4,26,7,0,586.0,82.0,0.4,10.0,265.0,96.97,57.51
2016,4,26,7,15,629.0,88.5,0.4,10.0,317.0,138.02,84.71
2016,4,26,7,30,672.0,95.0,0.4,10.0,369.0,183.61,120.35
2016,4,26,7,45,683.0,107.0,0.4,10.5,417.0,231.49,161.35
2016,4,26,8,0,694.0,119.0,0.4,11.0,465.0,280.4,203.74
2016,4,26,8,15,587.0,159.5,0.4,11.0,472.5,318.59,240.29
2016,4,26,8,30,480.0,200.0,0.4,11.0,480.0,345.5,265.9
2016,4,26,8,45,329.5,254.0,0.4,11.5,453.0,359.33,279.18
2016,4,26,9,0,179.0,308.0,0.4,12.0,426.0,358.74,279.23
2016,4,26,9,15,128.0,320.5,0.35,12.5,408.0,354.83,275.53
2016,4,26,9,30,77.0,333.0,0.3,13.0,390.0,349.83,270.44
2016,4,26,9,45,223.0,339.5,0.3,14.0,513.5,444.13,340.82
2016,4,26,10,0,369.0,346.0,0.3,15.0,637.0,550.63,416.77
2016,4,26,10,15,399.0,345.0,0.3,15.0,670.0,586.99,441.73
2016,4,26,10,30,429.0,344.0,0.3,15.0,703.0,622.99,467.03
2016,4,26,10,45,380.5,376.5,0.3,15.5,700.5,636.29,473.62
2016,4,26,11,0,332.0,409.0,0.3,16.0,698.0,644.36,476.69
2016,4,26,11,15,321.5,419.5,0.35,16.0,703.0,658.99,486.82
2016,4,26,11,30,311.0,430.0,0.4,16.0,708.0,672.4,496.0
2016,4,26,11,45,229.0,445.0,0.45,16.0,651.0,627.18,463.66
2016,4,26,12,0,147.0,460.0,0.5,16.0,594.0,578.36,428.83
2016,4,26,12,15,493.5,316.5,0.5,16.0,763.0,756.05,561.36
2016,4,26,12,30,840.0,173.0,0.5,16.0,932.0,934.44,680.41
2016,4,26,12,45,864.5,155.0,0.5,16.0,930.0,949.68,687.35
2016,4,26,13,0,889.0,137.0,0.5,16.0,928.0,958.09,692.72
2016,4,26,13,15,717.0,231.0,0.5,16.0,861.5,907.95,661.19
2016,4,26,13,30,545.0,325.0,0.5,16.0,795.0,846.84,618.41
2016,4,26,13,45,698.0,234.5,0.55,16.0,818.5,898.01,658.79
2016,4,26,14,0,851.0,144.0,0.6,16.0,842.0,938.36,685.74
2016,4,26,14,15,686.5,209.5,0.6,15.5,759.5,855.84,633.78
2016,4,26,14,30,522.0,275.0,0.6,15.0,677.0,768.81,575.1
2016,4,26,14,45,540.5,252.5,0.6,15.0,651.5,755.18,568.87
2016,4,26,15,0,559.0,230.0,0.6,15.0,626.0,738.77,559.69
2016,4,26,15,15,657.0,183.5,0.6,14.5,622.0,763.63,581.61
2016,4,26,15,30,755.0,137.0,0.6,14.0,618.0,777.65,593.66
2016,4,26,15,45,476.5,191.5,0.65,14.0,487.5,595.76,463.95
2016,4,26,16,0,198.0,246.0,0.7,14.0,357.0,416.49,328.56
2016,4,26,16,15,262.0,213.5,0.7,13.5,346.0,430.24,343.68
2016,4,26,16,30,326.0,181.0,0.7,13.0,335.0,429.92,346.22
2016,4,26,16,45,245.5,167.5,0.7,12.5,275.5,352.16,285.82
2016,4,26,17,0,165.0,154.0,0.7,12.0,216.0,272.51,222.78
2016,4,26,17,15,143.0,134.0,0.65,11.5,182.5,232.51,190.9
2016,4,26,17,30,121.0,114.0,0.6,11.0,149.0,194.01,159.18
2016,4,26,17,45,98.5,92.0,0.6,10.5,116.5,154.3,125.71
2016,4,26,18,0,76.0,70.0,0.6,10.0,84.0,116.09,92.75
2016,4,26,18,15,46.5,49.5,0.6,9.5,57.0,78.61,59.98
2016,4,26,18,30,17.0,29.0,0.6,9.0,30.0,37.95,23.73
2016,4,26,18,45,8.5,14.5,0.6,9.0,15.0,17.34,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,0.5,8.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,0.5,8.0,2.0,1.97,0.0
2016,4,27,5,45,0.0,9.0,0.5,8.5,9.0,8.67,0.8
2016,4,27,6,0,0.0,16.0,0.5,9.0,16.0,15.43,8.01
2016,4,27,6,15,0.0,25.5,0.5,9.0,25.5,24.61,16.64
2016,4,27,6,30,0.0,35.0,0.5,9.0,35.0,33.79,25.23
2016,4,27,6,45,0.0,46.0,0.55,9.5,46.0,44.43,33.1
2016,4,27,7,0,0.0,57.0,0.6,10.0,57.0,55.08,42.2
2016,4,27,7,15,0.0,68.5,0.6,10.0,68.5,66.22,51.66
2016,4,27,7,30,0.0,80.0,0.6,10.0,80.0,77.22,60.85
2016,4,27,7,45,0.0,79.5,0.65,10.0,79.5,76.88,60.33
2016,4,27,8,0,0.0,79.0,0.7,10.0,79.0,76.4,59.71
2016,4,27,8,15,26.0,161.5,0.7,10.0,177.0,157.83,126.66
2016,4,27,8,30,52.0,244.0,0.7,10.0,275.0,240.84,192.69
2016,4,27,8,45,50.0,261.5,0.7,10.0,293.0,259.69,206.92
2016,4,27,9,0,48.0,279.0,0.7,10.0,311.0,278.37,221.21
2016,4,27,9,15,27.5,238.5,0.7,10.0,257.0,236.35,187.78
2016,4,27,9,30,7.0,198.0,0.7,10.0,203.0,193.14,153.23
2016,4,27,9,45,13.5,241.0,0.7,10.0,251.5,237.85,188.7
2016,4,27,10,0,20.0,284.0,0.7,10.0,300.0,283.2,223.64
2016,4,27,10,15,18.5,283.5,0.7,10.0,299.0,283.29,223.09
2016,4,27,10,30,17.0,283.0,0.7,10.0,298.0,283.13,222.7
2016,4,27,10,45,36.5,341.0,0.7,10.0,373.5,351.81,275.47
2016,4,27,11,0,56.0,399.0,0.7,10.0,449.0,424.19,329.28
2016,4,27,11,15,283.0,381.5,0.7,10.0,635.0,593.24,458.22
2016,4,27,11,30,510.0,364.0,0.7,10.0,821.0,775.83,588.69
2016,4,27,11,45,263.0,327.5,0.7,10.5,563.5,544.73,419.33
2016,4,27,12,0,16.0,291.0,0.7,11.0,306.0,296.19,229.4
2016,4,27,12,15,29.0,343.0,0.7,11.0,369.5,361.99,281.28
2016,4,27,12,30,42.0,395.0,0.7,11.0,433.0,427.24,329.55
2016,4,27,12,45,124.0,422.5,0.7,11.5,533.5,536.55,410.6
2016,4,27,13,0,206.0,450.0,0.7,12.0,634.0,643.63,486.65
2016,4,27,13,15,544.5,296.5,0.7,12.0,770.0,815.12,614.39
2016,4,27,13,30,883.0,143.0,0.7,12.0,906.0,967.63,716.73
2016,4,27,13,45,653.5,241.5,0.7,12.5,797.5,865.64,646.52
2016,4,27,14,0,424.0,340.0,0.7,13.0,689.0,753.88,565.63
2016,4,27,14,15,424.0,327.0,0.7,13.0,665.0,739.34,558.19
2016,4,27,14,30,424.0,314.0,0.7,13.0,641.0,723.1,548.26
2016,4,27,14,45,342.0,321.0,0.7,13.0,577.0,646.93,494.43
2016,4,27,15,0,260.0,328.0,0.7,13.0,513.0,580.18,446.56
2016,4,27,15,15,385.0,271.0,0.7,13.0,526.5,619.43,480.39
2016,4,27,15,30,510.0,214.0,0.7,13.0,540.0,660.19,513.38
2016,4,27,15,45,648.5,159.5,0.7,13.0,542.5,700.61,545.87
2016,4,27,16,0,787.0,105.0,0.7,13.0,545.0,723.52,563.83
2016,4,27,16,15,589.0,137.5,0.7,12.5,450.0,594.55,471.09
2016,4,27,16,30,391.0,170.0,0.7,12.0,355.0,471.31,378.49
2016,4,27,16,45,256.5,163.0,0.7,12.0,278.5,354.46,288.08
2016,4,27,17,0,122.0,156.0,0.7,12.0,202.0,248.81,202.96
2016,4,27,17,15,350.5,114.0,0.7,11.5,219.5,342.2,281.91
2016,4,27,17,30,579.0,72.0,0.7,11.0,237.0,402.78,329.6
2016,4,27,17,45,512.5,63.5,0.7,10.5,187.5,335.47,272.93
2016,4,27,18,0,446.0,55.0,0.7,10.0,138.0,273.36,219.64
2016,4,27,18,15,338.5,43.5,0.7,9.5,95.0,197.74,154.34
2016,4,27,18,30,231.0,32.0,0.7,9.0,52.0,132.35,93.73
2016,4,27,18,45,115.5,16.0,0.7,9.0,26.0,59.57,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,46.0,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,92.0,12.0,0.6,8.0,14.0,11.8,0.0
2016,4,28,5,45,235.5,24.0,0.6,8.5,48.5,18.38,8.58
2016,4,28,6,0,379.0,36.0,0.6,9.0,83.0,26.95,18.23
2016,4,28,6,15,467.5,44.5,0.55,9.5,130.0,31.79,23.08
2016,4,28,6,30,556.0,53.0,0.5,10.0,177.0,36.34,27.43
2016,4,28,6,45,615.0,59.0,0.5,11.0,229.0,52.33,30.34
2016,4,28,7,0,674.0,65.0,0.5,12.0,281.0,93.43,49.55
2016,4,28,7,15,713.0,70.0,0.5,12.5,334.0,140.64,82.18
2016,4,28,7,30,752.0,75.0,0.5,13.0,387.0,188.54,120.05
2016,4,28,7,45,780.5,78.5,0.5,13.5,439.0,236.71,160.99
2016,4,28,8,0,809.0,82.0,0.5,14.0,491.0,287.57,204.84
2016,4,28,8,15,830.0,85.5,0.45,14.5,540.5,338.49,248.44
2016,4,28,8,30,851.0,89.0,0.4,15.0,590.0,390.92,292.09
2016,4,28,8,45,864.5,92.5,0.4,15.5,635.5,445.34,336.15
2016,4,28,9,0,878.0,96.0,0.4,16.0,681.0,496.04,376.01
2016,4,28,9,15,890.5,98.0,0.35,16.5,722.0,544.96,412.78
2016,4,28,9,30,903.0,100.0,0.3,17.0,763.0,593.64,447.94
2016,4,28,9,45,914.0,100.5,0.3,17.5,799.0,639.59,480.55
2016,4,28,10,0,925.0,101.0,0.3,18.0,835.0,684.72,511.58
2016,4,28,10,15,931.5,102.0,0.3,18.0,863.5,726.24,540.17
2016,4,28,10,30,938.0,103.0,0.3,18.0,892.0,766.18,565.46
2016,4,28,10,45,937.0,107.5,0.3,18.5,912.0,802.07,586.72
2016,4,28,11,0,936.0,112.0,0.3,19.0,932.0,835.61,606.23
2016,4,28,11,15,939.0,112.5,0.3,19.0,946.0,866.12,624.79
2016,4,28,11,30,942.0,113.0,0.3,19.0,960.0,894.24,641.77
2016,4,28,11,45,942.0,114.0,0.3,19.5,966.0,917.76,654.6
2016,4,28,12,0,942.0,115.0,0.3,20.0,972.0,938.53,665.75
2016,4,28,12,15,941.5,115.0,0.3,20.0,971.0,955.04,675.57
2016,4,28,12,30,941.0,115.0,0.3,20.0,970.0,968.63,683.73
2016,4,28,12,45,941.0,113.5,0.35,20.0,961.0,978.18,690.65
2016,4,28,13,0,941.0,112.0,0.4,20.0,952.0,984.67,695.92
2016,4,28,13,15,937.5,111.0,0.4,20.0,935.0,985.34,696.67
2016,4,28,13,30,934.0,110.0,0.4,20.0,918.0,982.88,695.73
2016,4,28,13,45,923.0,112.0,0.4,20.0,892.5,973.55,690.72
2016,4,28,14,0,912.0,114.0,0.4,20.0,867.0,961.3,684.13
2016,4,28,14,15,904.0,112.5,0.4,19.5,836.0,945.3,676.61
2016,4,28,14,30,896.0,111.0,0.4,19.0,805.0,926.51,667.43
2016,4,28,14,45,881.5,110.5,0.45,19.0,767.0,900.44,653.46
2016,4,28,15,0,867.0,110.0,0.5,19.0,729.0,872.12,638.01
2016,4,28,15,15,853.0,107.5,0.5,18.5,686.0,844.96,623.42
2016,4,28,15,30,839.0,105.0,0.5,18.0,643.0,810.88,604.05
2016,4,28,15,45,819.5,102.5,0.55,18.0,596.0,770.73,580.16
2016,4,28,16,0,800.0,100.0,0.6,18.0,549.0,729.39,555.03
2016,4,28,16,15,775.5,96.0,0.6,17.5,499.0,681.8,525.25
2016,4,28,16,30,751.0,92.0,0.6,17.0,449.0,633.86,494.23
2016,4,28,16,45,716.5,87.5,0.6,16.5,397.0,581.44,457.67
2016,4,28,17,0,682.0,83.0,0.6,16.0,345.0,527.61,418.84
2016,4,28,17,15,635.5,77.0,0.6,15.5,293.0,466.54,372.99
2016,4,28,17,30,589.0,71.0,0.6,15.0,241.0,408.18,327.4
2016,4,28,17,45,512.5,64.0,0.6,14.5,190.5,337.17,270.01
2016,4,28,18,0,436.0,57.0,0.6,14.0,140.0,272.15,215.47
2016,4,28,18,15,330.5,45.0,0.6,13.0,97.0,196.97,152.0
2016,4,28,18,30,225.0,33.0,0.6,12.0,54.0,131.89,93.45
2016,4,28,18,45,112.5,16.5,0.6,11.5,27.0,59.93,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,0.8,8.0,5.0,4.91,0.0
2016,4,29,5,30,0.0,10.0,0.7,8.0,10.0,9.83,0.0
2016,4,29,5,45,61.5,30.0,0.6,8.5,37.5,26.28,15.29
2016,4,29,6,0,123.0,50.0,0.5,9.0,65.0,40.53,30.28
2016,4,29,6,15,176.5,69.5,0.5,9.5,103.0,55.22,44.1
2016,4,29,6,30,230.0,89.0,0.5,10.0,141.0,69.37,57.12
2016,4,29,6,45,272.5,106.5,0.5,10.5,183.5,90.05,67.14
2016,4,29,7,0,315.0,124.0,0.5,11.0,226.0,123.23,87.73
2016,4,29,7,15,363.5,132.0,0.5,11.0,269.5,149.3,104.97
2016,4,29,7,30,412.0,140.0,0.5,11.0,313.0,184.67,132.15
2016,4,29,7,45,550.0,132.0,0.5,11.0,393.5,231.63,166.95
2016,4,29,8,0,688.0,124.0,0.5,11.0,474.0,290.57,213.21
2016,4,29,8,15,537.0,177.5,0.45,11.5,467.5,324.32,246.15
2016,4,29,8,30,386.0,231.0,0.4,12.0,461.0,346.26,267.02
2016,4,29,8,45,389.5,251.0,0.4,12.5,497.5,385.62,297.92
2016,4,29,9,0,393.0,271.0,0.4,13.0,534.0,425.12,327.9
2016,4,29,9,15,396.0,289.0,0.4,13.5,567.5,462.66,355.63
2016,4,29,9,30,399.0,307.0,0.4,14.0,601.0,500.1,382.54
2016,4,29,9,45,632.0,219.5,0.4,15.0,711.0,577.14,439.9
2016,4,29,10,0,865.0,132.0,0.4,16.0,821.0,675.36,510.31
2016,4,29,10,15,873.0,133.5,0.4,16.5,849.5,717.98,538.19
2016,4,29,10,30,881.0,135.0,0.4,17.0,878.0,757.51,563.48
2016,4,29,10,45,887.0,136.0,0.45,17.5,899.5,793.58,586.0
2016,4,29,11,0,893.0,137.0,0.5,18.0,921.0,827.84,607.17
2016,4,29,11,15,896.5,137.5,0.5,18.0,935.0,857.66,625.57
2016,4,29,11,30,900.0,138.0,0.5,18.0,949.0,885.24,642.5
2016,4,29,11,45,901.5,138.0,0.55,18.5,956.0,908.27,656.3
2016,4,29,12,0,903.0,138.0,0.6,19.0,963.0,928.73,668.54
2016,4,29,12,15,903.0,138.0,0.6,19.0,961.5,945.19,678.57
2016,4,29,12,30,903.0,138.0,0.6,19.0,960.0,958.88,686.97
2016,4,29,12,45,888.0,146.0,0.65,19.0,948.0,963.85,691.15
2016,4,29,13,0,873.0,154.0,0.7,19.0,936.0,970.36,696.54
2016,4,29,13,15,870.0,153.0,0.7,18.5,919.5,971.92,699.17
2016,4,29,13,30,867.0,152.0,0.7,18.0,903.0,970.53,700.16
2016,4,29,13,45,870.0,145.0,0.7,18.0,882.0,965.5,697.72
2016,4,29,14,0,873.0,138.0,0.7,18.0,861.0,957.4,693.5
2016,4,29,14,15,865.5,136.0,0.7,17.5,831.0,942.0,686.09
2016,4,29,14,30,858.0,134.0,0.7,17.0,801.0,923.88,677.07
2016,4,29,14,45,850.5,130.5,0.75,17.0,765.5,901.54,665.09
2016,4,29,15,0,843.0,127.0,0.8,17.0,730.0,876.7,651.44
2016,4,29,15,15,829.5,124.0,0.8,16.5,688.5,845.0,633.44
2016,4,29,15,30,816.0,121.0,0.8,16.0,647.0,811.37,614.01
2016,4,29,15,45,803.5,115.5,0.8,16.0,601.5,774.08,590.7
2016,4,29,16,0,791.0,110.0,0.8,16.0,556.0,735.21,566.02
2016,4,29,16,15,708.0,111.0,0.8,15.5,483.5,653.89,511.7
2016,4,29,16,30,625.0,112.0,0.8,15.0,411.0,573.64,454.88
2016,4,29,16,45,505.0,121.5,0.8,14.5,345.0,479.14,384.7
2016,4,29,17,0,385.0,131.0,0.8,14.0,279.0,397.56,321.93
2016,4,29,17,15,493.5,102.5,0.8,13.5,264.0,412.25,335.32
2016,4,29,17,30,602.0,74.0,0.8,13.0,249.0,419.76,340.59
2016,4,29,17,45,541.0,65.0,0.8,12.5,199.0,353.28,285.65
2016,4,29,18,0,480.0,56.0,0.8,12.0,149.0,291.47,233.03
2016,4,29,18,15,375.0,45.0,0.8,11.5,104.0,215.28,167.64
2016,4,29,18,30,270.0,34.0,0.8,11.0,59.0,148.86,107.25
2016,4,29,18,45,135.0,17.0,0.8,11.0,29.5,67.89,0.0
2016,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,75.5,7.0,0.6,7.5,9.5,6.88,0.0
2016,4,30,5,30,151.0,14.0,0.6,8.0,19.0,13.76,0.0
2016,4,30,5,45,295.5,25.0,0.6,8.5,56.5,18.95,9.81
2016,4,30,6,0,440.0,36.0,0.6,9.0,94.0,26.55,17.99
2016,4,30,6,15,524.0,44.0,0.55,9.5,143.0,30.98,22.41
2016,4,30,6,30,608.0,52.0,0.5,10.0,192.0,35.15,26.38
2016,4,30,6,45,660.5,57.5,0.5,11.0,244.5,60.55,33.73
2016,4,30,7,0,713.0,63.0,0.5,12.0,297.0,103.11,55.01
2016,4,30,7,15,749.5,67.5,0.5,12.5,350.0,148.31,86.72
2016,4,30,7,30,786.0,72.0,0.5,13.0,403.0,197.34,126.13
2016,4,30,7,45,812.0,75.5,0.5,13.5,455.5,246.73,168.47
2016,4,30,8,0,838.0,79.0,0.5,14.0,508.0,298.53,213.28
2016,4,30,8,15,857.0,82.0,0.5,14.5,557.5,353.97,260.58
2016,4,30,8,30,876.0,85.0,0.5,15.0,607.0,406.37,304.42
2016,4,30,8,45,891.0,87.0,0.5,15.5,652.5,457.18,345.85
2016,4,30,9,0,906.0,89.0,0.5,16.0,698.0,508.37,386.15
2016,4,30,9,15,916.5,91.0,0.5,16.0,738.5,557.41,424.29
2016,4,30,9,30,927.0,93.0,0.5,16.0,779.0,605.98,460.93
2016,4,30,9,45,938.5,92.5,0.5,16.5,814.5,652.2,494.0
2016,4,30,10,0,950.0,92.0,0.5,17.0,850.0,697.57,525.44
2016,4,30,10,15,955.5,93.0,0.5,17.5,878.0,739.19,552.65
2016,4,30,10,30,961.0,94.0,0.5,18.0,906.0,779.11,576.99
2016,4,30,10,45,963.5,95.0,0.5,18.5,926.5,814.92,598.27
2016,4,30,11,0,966.0,96.0,0.5,19.0,947.0,848.49,617.87
2016,4,30,11,15,968.0,96.5,0.5,19.0,960.5,878.81,636.39
2016,4,30,11,30,970.0,97.0,0.5,19.0,974.0,906.61,653.25
2016,4,30,11,45,969.5,98.0,0.5,19.5,979.5,930.09,666.13
2016,4,30,12,0,969.0,99.0,0.5,20.0,985.0,950.73,677.24
2016,4,30,12,15,968.0,99.0,0.45,20.0,983.0,967.01,685.87
2016,4,30,12,30,967.0,99.0,0.4,20.0,981.0,980.26,692.72
2016,4,30,12,45,959.5,102.0,0.4,20.0,970.0,987.49,697.14
2016,4,30,13,0,952.0,105.0,0.4,20.0,959.0,991.56,699.84
2016,4,30,13,15,948.0,104.0,0.4,20.0,941.5,991.66,700.27
2016,4,30,13,30,944.0,103.0,0.4,20.0,924.0,988.61,698.98
2016,4,30,13,45,939.5,101.5,0.4,20.0,900.0,981.46,695.33
2016,4,30,14,0,935.0,100.0,0.4,20.0,876.0,971.24,689.98
2016,4,30,14,15,927.5,98.5,0.4,20.0,844.5,955.27,681.21
2016,4,30,14,30,920.0,97.0,0.4,20.0,813.0,936.46,670.82
2016,4,30,14,45,910.5,95.0,0.4,20.0,776.0,912.61,657.33
2016,4,30,15,0,901.0,93.0,0.4,20.0,739.0,886.23,642.29
2016,4,30,15,15,888.0,91.0,0.35,20.0,696.5,854.53,622.83
2016,4,30,15,30,875.0,89.0,0.3,20.0,654.0,820.82,602.09
2016,4,30,15,45,856.5,86.5,0.3,20.0,606.5,780.38,577.66
2016,4,30,16,0,838.0,84.0,0.3,20.0,559.0,743.27,555.2
2016,4,30,16,15,816.0,81.0,0.3,19.5,509.0,697.32,527.3
2016,4,30,16,30,794.0,78.0,0.3,19.0,459.0,650.82,498.41
2016,4,30,16,45,761.5,74.5,0.3,18.5,407.0,596.56,462.19
2016,4,30,17,0,729.0,71.0,0.3,18.0,355.0,543.09,424.57
2016,4,30,17,15,686.5,66.0,0.3,17.0,302.5,483.25,381.38
2016,4,30,17,30,644.0,61.0,0.3,16.0,250.0,428.18,339.74
2016,4,30,17,45,578.0,55.0,0.35,15.5,199.5,360.92,286.44
2016,4,30,18,0,512.0,49.0,0.4,15.0,149.0,298.82,234.98
2016,4,30,18,15,411.5,39.5,0.4,14.5,105.0,224.57,172.29
2016,4,30,18,30,311.0,30.0,0.4,14.0,61.0,159.8,114.3
2016,4,30,18,45,155.5,15.0,0.4,13.5,30.5,73.77,5.87
2016,4,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,64.5,7.5,0.5,11.5,10.0,7.37,0.0
2016,5,1,5,30,129.0,15.0,0.5,12.0,20.0,11.57,0.0
2016,5,1,5,45,267.0,26.5,0.5,12.5,56.5,20.17,10.85
2016,5,1,6,0,405.0,38.0,0.5,13.0,93.0,28.16,19.12
2016,5,1,6,15,489.5,46.5,0.45,13.5,141.0,32.95,23.78
2016,5,1,6,30,574.0,55.0,0.4,14.0,189.0,37.43,27.97
2016,5,1,6,45,628.0,61.0,0.4,14.5,241.0,61.46,33.39
2016,5,1,7,0,682.0,67.0,0.4,15.0,293.0,103.29,55.14
2016,5,1,7,15,719.5,72.0,0.4,15.5,345.5,150.98,89.07
2016,5,1,7,30,757.0,77.0,0.4,16.0,398.0,199.18,127.41
2016,5,1,7,45,783.0,81.0,0.4,17.0,449.5,247.58,167.99
2016,5,1,8,0,809.0,85.0,0.4,18.0,501.0,298.4,210.78
2016,5,1,8,15,829.5,88.0,0.4,18.5,550.5,348.73,253.19
2016,5,1,8,30,850.0,91.0,0.4,19.0,600.0,400.51,295.68
2016,5,1,8,45,864.0,94.5,0.4,19.5,645.0,454.98,338.84
2016,5,1,9,0,878.0,98.0,0.4,20.0,690.0,505.81,377.92
2016,5,1,9,15,889.5,100.0,0.35,20.0,730.5,554.12,414.2
2016,5,1,9,30,901.0,102.0,0.3,20.0,771.0,602.09,449.01
2016,5,1,9,45,909.5,104.0,0.3,20.5,806.0,647.7,480.77
2016,5,1,10,0,918.0,106.0,0.3,21.0,841.0,692.3,510.85
2016,5,1,10,15,924.0,107.0,0.3,21.0,869.0,733.08,538.28
2016,5,1,10,30,930.0,108.0,0.3,21.0,897.0,772.27,562.74
2016,5,1,10,45,932.5,110.0,0.3,21.5,917.5,808.0,583.59
2016,5,1,11,0,935.0,112.0,0.3,22.0,938.0,841.6,602.85
2016,5,1,11,15,937.5,112.5,0.25,22.0,951.5,871.52,619.86
2016,5,1,11,30,940.0,113.0,0.2,22.0,965.0,899.02,635.29
2016,5,1,11,45,939.5,114.0,0.2,22.5,970.5,921.89,647.49
2016,5,1,12,0,939.0,115.0,0.2,23.0,976.0,942.02,658.03
2016,5,1,12,15,938.0,115.0,0.2,23.0,973.5,957.89,667.31
2016,5,1,12,30,937.0,115.0,0.2,23.0,971.0,970.85,674.96
2016,5,1,12,45,935.0,114.0,0.2,23.0,961.5,978.9,679.8
2016,5,1,13,0,933.0,113.0,0.2,23.0,952.0,983.91,682.99
2016,5,1,13,15,714.0,230.5,0.15,23.0,866.0,912.08,638.85
2016,5,1,13,30,495.0,348.0,0.1,23.0,780.0,829.24,582.6
2016,5,1,13,45,498.5,333.5,0.1,23.0,758.5,819.51,578.71
2016,5,1,14,0,502.0,319.0,0.1,23.0,737.0,807.72,572.44
2016,5,1,14,15,699.0,212.5,0.1,22.5,771.5,877.19,623.35
2016,5,1,14,30,896.0,106.0,0.1,22.0,806.0,926.2,654.86
2016,5,1,14,45,885.0,104.0,0.1,22.0,768.5,901.47,639.88
2016,5,1,15,0,874.0,102.0,0.1,22.0,731.0,874.34,624.6
2016,5,1,15,15,650.0,176.5,0.1,21.5,629.0,756.63,551.96
2016,5,1,15,30,426.0,251.0,0.1,21.0,527.0,635.07,469.23
2016,5,1,15,45,617.5,171.5,0.1,21.0,539.5,693.94,516.53
2016,5,1,16,0,809.0,92.0,0.1,21.0,552.0,731.88,543.87
2016,5,1,16,15,785.5,88.5,0.1,21.0,502.5,685.2,513.5
2016,5,1,16,30,762.0,85.0,0.1,21.0,453.0,638.13,483.51
2016,5,1,16,45,731.0,80.5,0.1,21.0,401.5,584.85,447.2
2016,5,1,17,0,700.0,76.0,0.1,21.0,350.0,534.62,411.59
2016,5,1,17,15,656.5,70.5,0.15,20.5,298.5,474.93,368.89
2016,5,1,17,30,613.0,65.0,0.2,20.0,247.0,417.72,326.22
2016,5,1,17,45,550.5,58.0,0.25,19.5,197.5,352.22,275.24
2016,5,1,18,0,488.0,51.0,0.3,19.0,148.0,291.58,225.9
2016,5,1,18,15,390.0,41.0,0.3,18.5,104.5,218.63,165.42
2016,5,1,18,30,292.0,31.0,0.3,18.0,61.0,154.91,109.86
2016,5,1,18,45,146.0,15.5,0.35,18.0,30.5,72.35,13.66
2016,5,1,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.0,0.45,11.5,10.0,7.86,0.0
2016,5,2,5,30,88.0,16.0,0.4,12.0,20.0,12.45,0.0
2016,5,2,5,45,203.5,31.5,0.35,12.5,55.5,24.31,14.5
2016,5,2,6,0,319.0,47.0,0.3,13.0,91.0,35.62,25.73
2016,5,2,6,15,402.5,58.0,0.25,13.5,137.5,43.19,32.91
2016,5,2,6,30,486.0,69.0,0.2,14.0,184.0,49.41,38.67
2016,5,2,6,45,495.5,79.0,0.2,15.0,220.5,74.5,46.21
2016,5,2,7,0,505.0,89.0,0.2,16.0,257.0,109.47,66.44
2016,5,2,7,15,500.0,114.0,0.2,16.0,304.0,157.08,103.08
2016,5,2,7,30,495.0,139.0,0.2,16.0,351.0,203.72,141.31
2016,5,2,7,45,547.5,136.0,0.2,16.5,397.0,240.16,170.13
2016,5,2,8,0,600.0,133.0,0.2,17.0,443.0,280.32,202.73
2016,5,2,8,15,616.5,143.5,0.2,17.5,489.0,325.95,240.28
2016,5,2,8,30,633.0,154.0,0.2,18.0,535.0,372.88,277.9
2016,5,2,8,45,546.0,202.0,0.2,18.5,548.0,410.31,307.79
2016,5,2,9,0,459.0,250.0,0.2,19.0,561.0,438.36,329.01
2016,5,2,9,15,651.5,189.5,0.2,19.0,659.5,507.32,380.74
2016,5,2,9,30,844.0,129.0,0.2,19.0,758.0,594.01,444.12
2016,5,2,9,45,860.0,127.5,0.25,19.5,794.0,639.04,475.59
2016,5,2,10,0,876.0,126.0,0.3,20.0,830.0,685.67,507.8
2016,5,2,10,15,883.0,127.5,0.3,20.0,858.0,726.07,535.27
2016,5,2,10,30,890.0,129.0,0.3,20.0,886.0,765.06,560.19
2016,5,2,10,45,893.5,131.0,0.3,20.5,906.5,800.28,580.87
2016,5,2,11,0,897.0,133.0,0.3,21.0,927.0,833.53,600.07
2016,5,2,11,15,900.0,133.5,0.3,21.0,941.0,862.87,617.76
2016,5,2,11,30,903.0,134.0,0.3,21.0,955.0,889.95,634.0
2016,5,2,11,45,898.0,138.5,0.3,21.0,959.5,911.55,646.82
2016,5,2,12,0,893.0,143.0,0.3,21.0,964.0,930.4,658.02
2016,5,2,12,15,892.5,143.0,0.3,21.0,962.0,946.16,667.41
2016,5,2,12,30,892.0,143.0,0.3,21.0,960.0,959.17,675.22
2016,5,2,12,45,884.5,145.5,0.3,21.0,949.0,965.38,679.01
2016,5,2,13,0,877.0,148.0,0.3,21.0,938.0,968.68,681.23
2016,5,2,13,15,872.5,147.0,0.3,21.0,921.5,968.39,681.44
2016,5,2,13,30,868.0,146.0,0.3,21.0,905.0,965.2,680.05
2016,5,2,13,45,733.5,214.0,0.3,21.0,843.5,918.29,651.84
2016,5,2,14,0,599.0,282.0,0.3,21.0,782.0,860.02,614.29
2016,5,2,14,15,599.5,268.0,0.3,20.5,752.5,842.7,606.46
2016,5,2,14,30,600.0,254.0,0.3,20.0,723.0,825.09,597.7
2016,5,2,14,45,584.0,243.0,0.3,20.0,682.5,789.87,576.11
2016,5,2,15,0,568.0,232.0,0.3,20.0,642.0,755.13,554.78
2016,5,2,15,15,471.0,248.5,0.3,19.5,575.5,680.13,504.99
2016,5,2,15,30,374.0,265.0,0.3,19.0,509.0,599.87,450.77
2016,5,2,15,45,465.5,216.0,0.3,19.0,497.0,619.29,468.76
2016,5,2,16,0,557.0,167.0,0.3,19.0,485.0,622.65,474.34
2016,5,2,16,15,510.0,163.0,0.25,18.5,434.5,566.88,435.43
2016,5,2,16,30,463.0,159.0,0.2,18.0,384.0,512.99,397.71
2016,5,2,16,45,358.5,156.0,0.2,17.5,318.5,415.81,326.74
2016,5,2,17,0,254.0,153.0,0.2,17.0,253.0,335.48,266.16
2016,5,2,17,15,216.0,138.5,0.2,16.5,215.0,288.35,230.38
2016,5,2,17,30,178.0,124.0,0.2,16.0,177.0,237.3,190.2
2016,5,2,17,45,146.0,102.5,0.25,15.5,140.5,190.91,152.81
2016,5,2,18,0,114.0,81.0,0.3,15.0,104.0,146.94,116.26
2016,5,2,18,15,78.0,59.0,0.35,14.5,73.0,103.03,79.04
2016,5,2,18,30,42.0,37.0,0.4,14.0,42.0,61.38,43.08
2016,5,2,18,45,21.0,18.5,0.45,13.5,21.0,28.66,5.35
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,11.58,0.0
2016,5,3,5,45,12.0,30.5,0.65,12.5,32.5,28.27,18.0
2016,5,3,6,0,24.0,49.0,0.6,13.0,53.0,44.23,33.27
2016,5,3,6,15,41.0,71.0,0.5,13.5,80.0,62.42,49.89
2016,5,3,6,30,58.0,93.0,0.4,14.0,107.0,80.2,65.81
2016,5,3,6,45,76.0,113.0,0.35,14.5,136.0,100.96,77.94
2016,5,3,7,0,94.0,133.0,0.3,15.0,165.0,120.54,91.91
2016,5,3,7,15,233.0,143.0,0.25,15.5,239.0,150.49,109.43
2016,5,3,7,30,372.0,153.0,0.2,16.0,313.0,194.0,138.63
2016,5,3,7,45,338.5,181.5,0.15,17.0,341.0,234.93,172.71
2016,5,3,8,0,305.0,210.0,0.1,18.0,369.0,268.0,199.76
2016,5,3,8,15,286.0,236.5,0.1,18.5,396.5,301.18,226.14
2016,5,3,8,30,267.0,263.0,0.1,19.0,424.0,332.6,250.32
2016,5,3,8,45,261.5,286.0,0.1,19.5,453.5,365.14,274.42
2016,5,3,9,0,256.0,309.0,0.1,20.0,483.0,397.14,297.42
2016,5,3,9,15,322.5,312.5,0.1,20.0,545.0,449.44,335.4
2016,5,3,9,30,389.0,316.0,0.1,20.0,607.0,507.08,376.53
2016,5,3,9,45,344.0,346.0,0.1,20.0,612.0,525.26,388.25
2016,5,3,10,0,299.0,376.0,0.1,20.0,617.0,539.56,397.24
2016,5,3,10,15,282.5,394.5,0.1,20.0,628.5,559.47,410.35
2016,5,3,10,30,266.0,413.0,0.1,20.0,640.0,577.86,422.12
2016,5,3,10,45,201.0,429.5,0.1,20.0,603.5,557.93,406.77
2016,5,3,11,0,136.0,446.0,0.1,20.0,567.0,531.4,387.1
2016,5,3,11,15,146.5,454.5,0.05,20.0,587.0,555.11,403.32
2016,5,3,11,30,157.0,463.0,0.0,20.0,607.0,579.14,419.16
2016,5,3,11,45,123.0,457.5,0.0,20.0,571.0,551.5,399.29
2016,5,3,12,0,89.0,452.0,0.0,20.0,535.0,519.81,377.14
2016,5,3,12,15,125.5,460.0,0.0,20.0,576.5,567.43,410.9
2016,5,3,12,30,162.0,468.0,0.0,20.0,618.0,613.79,442.43
2016,5,3,12,45,142.0,461.0,0.0,20.0,591.0,593.38,427.84
2016,5,3,13,0,122.0,454.0,0.0,20.0,564.0,571.99,413.42
2016,5,3,13,15,97.5,434.0,0.0,20.0,521.5,526.39,382.57
2016,5,3,13,30,73.0,414.0,0.0,20.0,479.0,485.24,354.54
2016,5,3,13,45,112.0,414.5,0.0,20.5,510.0,531.33,387.58
2016,5,3,14,0,151.0,415.0,0.0,21.0,541.0,570.18,414.26
2016,5,3,14,15,152.0,399.0,0.0,21.0,522.5,555.63,404.67
2016,5,3,14,30,153.0,383.0,0.0,21.0,504.0,540.34,395.25
2016,5,3,14,45,314.5,324.0,0.05,21.0,556.5,629.33,461.86
2016,5,3,15,0,476.0,265.0,0.1,21.0,609.0,711.35,520.96
2016,5,3,15,15,431.5,264.0,0.1,20.5,562.0,663.98,489.18
2016,5,3,15,30,387.0,263.0,0.1,20.0,515.0,609.0,453.61
2016,5,3,15,45,389.5,241.0,0.1,20.0,479.5,578.08,434.39
2016,5,3,16,0,392.0,219.0,0.1,20.0,444.0,545.68,413.46
2016,5,3,16,15,360.0,204.0,0.1,19.5,396.5,494.45,378.68
2016,5,3,16,30,328.0,189.0,0.1,19.0,349.0,444.42,344.03
2016,5,3,16,45,373.5,159.0,0.15,18.5,322.0,438.44,342.61
2016,5,3,17,0,419.0,129.0,0.2,18.0,295.0,419.38,330.61
2016,5,3,17,15,358.0,123.0,0.25,17.5,251.0,360.92,286.49
2016,5,3,17,30,297.0,117.0,0.3,17.0,207.0,299.95,239.42
2016,5,3,17,45,250.5,99.0,0.35,16.5,165.0,244.76,195.46
2016,5,3,18,0,204.0,81.0,0.4,16.0,123.0,193.4,153.1
2016,5,3,18,15,146.0,61.0,0.4,15.5,86.5,138.73,107.08
2016,5,3,18,30,88.0,41.0,0.4,15.0,50.0,88.95,64.28
2016,5,3,18,45,44.0,20.5,0.45,15.0,25.0,38.59,11.83
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
