Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.5,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,8.68,0.0
2016,5,4,5,45,1.5,28.5,0.4,12.0,29.0,27.24,17.4
2016,5,4,6,0,3.0,48.0,0.3,12.0,49.0,44.77,33.98
2016,5,4,6,15,17.0,70.0,0.25,12.0,74.5,61.84,49.73
2016,5,4,6,30,31.0,92.0,0.2,12.0,100.0,79.65,65.85
2016,5,4,6,45,50.5,112.5,0.2,12.5,128.5,100.06,78.32
2016,5,4,7,0,70.0,133.0,0.2,13.0,157.0,123.22,95.7
2016,5,4,7,15,35.0,122.5,0.2,13.0,134.5,116.26,90.92
2016,5,4,7,30,0.0,112.0,0.2,13.0,112.0,106.46,84.11
2016,5,4,7,45,100.5,169.0,0.2,13.0,222.0,173.46,135.09
2016,5,4,8,0,201.0,226.0,0.2,13.0,332.0,256.57,198.18
2016,5,4,8,15,137.5,245.0,0.15,13.0,320.5,263.35,204.61
2016,5,4,8,30,74.0,264.0,0.1,13.0,309.0,268.33,209.19
2016,5,4,8,45,72.5,284.0,0.1,13.5,331.0,290.63,225.69
2016,5,4,9,0,71.0,304.0,0.1,14.0,353.0,312.84,241.65
2016,5,4,9,15,52.0,302.5,0.1,14.0,339.5,306.98,236.69
2016,5,4,9,30,33.0,301.0,0.1,14.0,326.0,299.01,230.23
2016,5,4,9,45,24.5,285.0,0.1,14.5,304.0,282.42,217.02
2016,5,4,10,0,16.0,269.0,0.1,15.0,282.0,267.25,204.91
2016,5,4,10,15,40.5,332.0,0.1,15.0,366.5,341.35,260.48
2016,5,4,10,30,65.0,395.0,0.1,15.0,451.0,420.37,317.33
2016,5,4,10,45,147.0,419.5,0.1,15.5,550.0,508.25,379.96
2016,5,4,11,0,229.0,444.0,0.1,16.0,649.0,603.4,445.44
2016,5,4,11,15,263.5,444.0,0.1,16.5,682.0,640.98,469.5
2016,5,4,11,30,298.0,444.0,0.1,17.0,715.0,680.78,495.46
2016,5,4,11,45,363.0,419.0,0.15,17.5,752.5,723.86,524.89
2016,5,4,12,0,428.0,394.0,0.2,18.0,790.0,769.64,555.73
2016,5,4,12,15,429.5,393.0,0.2,18.0,789.5,781.34,562.79
2016,5,4,12,30,431.0,392.0,0.2,18.0,789.0,791.67,569.5
2016,5,4,12,45,421.0,391.0,0.2,18.5,775.0,789.91,567.18
2016,5,4,13,0,411.0,390.0,0.2,19.0,761.0,786.48,564.02
2016,5,4,13,15,398.5,388.0,0.2,19.0,743.0,773.37,555.85
2016,5,4,13,30,386.0,386.0,0.2,19.0,725.0,762.98,549.51
2016,5,4,13,45,331.0,394.0,0.25,19.0,679.0,721.92,522.63
2016,5,4,14,0,276.0,402.0,0.3,19.0,633.0,680.35,495.41
2016,5,4,14,15,411.5,339.5,0.3,18.5,670.0,746.39,545.7
2016,5,4,14,30,547.0,277.0,0.3,18.0,707.0,801.47,586.79
2016,5,4,14,45,563.5,253.5,0.3,18.0,679.5,784.85,576.8
2016,5,4,15,0,580.0,230.0,0.3,18.0,652.0,765.42,566.03
2016,5,4,15,15,428.5,260.5,0.3,17.5,562.0,658.44,492.7
2016,5,4,15,30,277.0,291.0,0.3,17.0,472.0,549.63,416.43
2016,5,4,15,45,361.0,249.0,0.3,17.0,467.5,564.84,432.05
2016,5,4,16,0,445.0,207.0,0.3,17.0,463.0,582.74,447.61
2016,5,4,16,15,382.5,199.5,0.3,16.5,405.5,506.51,393.52
2016,5,4,16,30,320.0,192.0,0.3,16.0,348.0,442.77,347.87
2016,5,4,16,45,335.0,167.0,0.3,16.0,314.5,414.15,328.24
2016,5,4,17,0,350.0,142.0,0.3,16.0,281.0,383.35,305.9
2016,5,4,17,15,296.0,133.0,0.3,15.5,239.5,329.09,264.08
2016,5,4,17,30,242.0,124.0,0.3,15.0,198.0,279.18,224.7
2016,5,4,17,45,215.0,103.0,0.3,14.5,159.0,232.46,187.03
2016,5,4,18,0,188.0,82.0,0.3,14.0,120.0,187.66,149.64
2016,5,4,18,15,136.5,61.5,0.3,13.5,85.0,135.57,105.49
2016,5,4,18,30,85.0,41.0,0.3,13.0,50.0,82.09,59.66
2016,5,4,18,45,42.5,20.5,0.3,12.5,25.0,38.15,14.21
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.3,10.5,9.0,8.85,0.0
2016,5,5,5,30,0.0,18.0,0.3,11.0,18.0,17.28,0.36
2016,5,5,5,45,54.0,38.5,0.3,11.5,46.5,33.25,22.72
2016,5,5,6,0,108.0,59.0,0.3,12.0,75.0,49.7,38.36
2016,5,5,6,15,152.5,79.5,0.3,12.0,112.0,62.5,50.34
2016,5,5,6,30,197.0,100.0,0.3,12.0,149.0,77.09,63.61
2016,5,5,6,45,253.0,111.0,0.3,12.5,188.5,99.65,72.28
2016,5,5,7,0,309.0,122.0,0.3,13.0,228.0,128.8,90.51
2016,5,5,7,15,180.0,147.5,0.25,13.0,212.0,153.02,114.8
2016,5,5,7,30,51.0,173.0,0.2,13.0,196.0,164.33,129.16
2016,5,5,7,45,27.5,168.0,0.2,13.5,180.5,159.52,125.65
2016,5,5,8,0,4.0,163.0,0.2,14.0,165.0,154.9,122.11
2016,5,5,8,15,10.0,188.5,0.2,14.0,194.5,180.91,142.4
2016,5,5,8,30,16.0,214.0,0.2,14.0,224.0,207.61,162.83
2016,5,5,8,45,33.0,252.5,0.2,14.5,275.0,246.65,192.2
2016,5,5,9,0,50.0,291.0,0.2,15.0,326.0,291.75,225.6
2016,5,5,9,15,25.0,203.5,0.2,15.0,221.0,204.55,158.28
2016,5,5,9,30,0.0,116.0,0.2,15.0,116.0,112.05,85.57
2016,5,5,9,45,0.0,73.5,0.25,15.5,73.5,71.18,52.8
2016,5,5,10,0,0.0,31.0,0.3,16.0,31.0,30.01,19.14
2016,5,5,10,15,6.0,134.5,0.3,16.0,140.0,134.07,103.3
2016,5,5,10,30,12.0,238.0,0.3,16.0,249.0,237.46,182.89
2016,5,5,10,45,6.0,135.0,0.3,16.0,140.5,135.12,102.95
2016,5,5,11,0,0.0,32.0,0.3,16.0,32.0,31.0,19.76
2016,5,5,11,15,0.0,45.5,0.3,15.5,45.5,44.1,30.65
2016,5,5,11,30,0.0,59.0,0.3,15.0,59.0,57.2,41.36
2016,5,5,11,45,0.0,63.0,0.3,15.0,63.0,61.09,44.47
2016,5,5,12,0,0.0,67.0,0.3,15.0,67.0,64.97,47.6
2016,5,5,12,15,0.0,53.0,0.3,15.0,53.0,51.38,36.56
2016,5,5,12,30,0.0,39.0,0.3,15.0,39.0,37.8,25.5
2016,5,5,12,45,0.0,52.5,0.3,15.0,52.5,50.89,36.23
2016,5,5,13,0,0.0,66.0,0.3,15.0,66.0,63.99,46.87
2016,5,5,13,15,0.0,60.0,0.3,14.5,60.0,58.15,42.23
2016,5,5,13,30,0.0,54.0,0.3,14.0,54.0,52.32,37.6
2016,5,5,13,45,0.0,82.5,0.3,14.0,82.5,79.96,60.19
2016,5,5,14,0,0.0,111.0,0.3,14.0,111.0,107.79,82.64
2016,5,5,14,15,10.0,197.5,0.3,14.0,206.0,202.54,158.02
2016,5,5,14,30,20.0,284.0,0.3,14.0,301.0,299.14,231.93
2016,5,5,14,45,136.5,311.0,0.3,14.0,412.0,448.78,346.64
2016,5,5,15,0,253.0,338.0,0.3,14.0,523.0,588.34,448.16
2016,5,5,15,15,202.5,321.5,0.25,13.5,464.0,515.55,394.73
2016,5,5,15,30,152.0,305.0,0.2,13.0,405.0,453.11,350.15
2016,5,5,15,45,109.0,275.5,0.2,13.0,345.0,375.53,293.31
2016,5,5,16,0,66.0,246.0,0.2,13.0,285.0,308.6,242.95
2016,5,5,16,15,89.5,228.5,0.2,13.0,276.0,306.69,243.57
2016,5,5,16,30,113.0,211.0,0.2,13.0,267.0,311.05,248.23
2016,5,5,16,45,157.0,186.5,0.2,13.0,255.0,310.57,249.56
2016,5,5,17,0,201.0,162.0,0.2,13.0,243.0,306.16,247.45
2016,5,5,17,15,167.5,145.5,0.15,12.5,207.0,261.78,212.24
2016,5,5,17,30,134.0,129.0,0.1,12.0,171.0,220.03,178.68
2016,5,5,17,45,115.5,106.5,0.1,12.0,137.5,180.94,146.46
2016,5,5,18,0,97.0,84.0,0.1,12.0,104.0,143.02,114.39
2016,5,5,18,15,65.0,62.0,0.1,12.0,74.0,101.35,78.69
2016,5,5,18,30,33.0,40.0,0.1,12.0,44.0,56.78,40.44
2016,5,5,18,45,16.5,20.0,0.15,12.0,22.0,25.99,9.45
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,36.5,10.5,0.5,9.0,12.5,10.32,0.0
2016,5,6,5,30,73.0,21.0,0.4,9.0,25.0,17.7,2.49
2016,5,6,5,45,147.5,40.0,0.35,9.5,59.0,32.81,22.7
2016,5,6,6,0,222.0,59.0,0.3,10.0,93.0,44.94,34.53
2016,5,6,6,15,294.0,74.0,0.25,10.0,137.0,54.99,44.09
2016,5,6,6,30,366.0,89.0,0.2,10.0,181.0,64.52,52.92
2016,5,6,6,45,407.0,103.5,0.2,10.5,227.5,97.48,66.15
2016,5,6,7,0,448.0,118.0,0.2,11.0,274.0,135.34,90.64
2016,5,6,7,15,531.5,110.0,0.2,11.5,323.0,164.7,109.65
2016,5,6,7,30,615.0,102.0,0.2,12.0,372.0,201.58,137.55
2016,5,6,7,45,545.0,139.5,0.2,12.5,400.0,249.49,181.01
2016,5,6,8,0,475.0,177.0,0.2,13.0,428.0,289.25,216.53
2016,5,6,8,15,289.5,226.0,0.15,13.5,383.5,296.44,227.07
2016,5,6,8,30,104.0,275.0,0.1,14.0,339.0,290.02,224.41
2016,5,6,8,45,73.0,280.0,0.1,15.0,326.5,288.08,222.29
2016,5,6,9,0,42.0,285.0,0.1,16.0,314.0,282.88,217.28
2016,5,6,9,15,89.0,324.0,0.1,16.5,390.0,345.9,263.87
2016,5,6,9,30,136.0,363.0,0.1,17.0,466.0,409.56,309.37
2016,5,6,9,45,143.5,381.5,0.1,17.5,494.5,439.06,329.13
2016,5,6,10,0,151.0,400.0,0.1,18.0,523.0,469.13,349.34
2016,5,6,10,15,186.0,413.0,0.1,18.0,569.0,513.89,380.77
2016,5,6,10,30,221.0,426.0,0.1,18.0,615.0,560.97,413.22
2016,5,6,10,45,184.5,438.5,0.1,18.5,599.5,555.08,406.8
2016,5,6,11,0,148.0,451.0,0.1,19.0,584.0,546.61,399.18
2016,5,6,11,15,137.5,457.0,0.1,19.0,582.0,551.11,401.92
2016,5,6,11,30,127.0,463.0,0.1,19.0,580.0,554.78,403.92
2016,5,6,11,45,180.0,465.5,0.1,19.0,632.0,609.6,442.33
2016,5,6,12,0,233.0,468.0,0.1,19.0,684.0,666.17,480.62
2016,5,6,12,15,215.0,469.5,0.1,18.5,668.5,658.63,475.33
2016,5,6,12,30,197.0,471.0,0.1,18.0,653.0,649.89,470.13
2016,5,6,12,45,162.5,464.5,0.1,18.0,614.0,616.75,447.39
2016,5,6,13,0,128.0,458.0,0.1,18.0,575.0,582.31,423.86
2016,5,6,13,15,79.5,407.0,0.1,18.0,479.5,482.32,354.98
2016,5,6,13,30,31.0,356.0,0.1,18.0,384.0,386.4,287.25
2016,5,6,13,45,36.0,357.5,0.1,18.0,388.5,394.22,294.3
2016,5,6,14,0,41.0,359.0,0.1,18.0,393.0,401.98,300.3
2016,5,6,14,15,34.5,334.0,0.1,18.0,362.5,371.17,278.37
2016,5,6,14,30,28.0,309.0,0.1,18.0,332.0,340.12,256.41
2016,5,6,14,45,186.0,313.5,0.1,18.0,450.5,495.95,374.63
2016,5,6,15,0,344.0,318.0,0.1,18.0,569.0,646.74,481.42
2016,5,6,15,15,409.5,276.0,0.1,17.5,558.0,660.13,492.21
2016,5,6,15,30,475.0,234.0,0.1,17.0,547.0,661.14,496.74
2016,5,6,15,45,384.0,239.5,0.1,17.0,481.0,573.86,435.5
2016,5,6,16,0,293.0,245.0,0.1,17.0,415.0,500.27,383.19
2016,5,6,16,15,446.0,191.5,0.1,16.5,424.5,554.79,428.38
2016,5,6,16,30,599.0,138.0,0.1,16.0,434.0,592.28,459.06
2016,5,6,16,45,515.5,133.5,0.1,16.0,369.0,506.53,396.24
2016,5,6,17,0,432.0,129.0,0.1,16.0,304.0,429.84,339.66
2016,5,6,17,15,375.5,122.5,0.1,15.5,259.5,372.6,296.86
2016,5,6,17,30,319.0,116.0,0.1,15.0,215.0,312.07,250.0
2016,5,6,17,45,271.5,99.0,0.15,14.5,172.5,256.26,205.65
2016,5,6,18,0,224.0,82.0,0.2,14.0,130.0,204.37,162.93
2016,5,6,18,15,164.0,63.0,0.25,13.5,93.0,148.83,116.22
2016,5,6,18,30,104.0,44.0,0.3,13.0,56.0,98.48,73.01
2016,5,6,18,45,52.0,25.0,0.4,13.0,31.0,47.9,23.53
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,5.9,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,11.0,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,0.2,11.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.0,0.2,11.0,21.0,20.27,11.91
2016,5,7,6,0,0.0,33.0,0.2,11.0,33.0,31.87,22.87
2016,5,7,6,15,0.0,48.5,0.2,11.0,48.5,46.62,36.49
2016,5,7,6,30,0.0,64.0,0.2,11.0,64.0,60.88,49.49
2016,5,7,6,45,0.0,81.0,0.2,11.5,81.0,76.6,60.26
2016,5,7,7,0,0.0,98.0,0.2,12.0,98.0,92.42,73.33
2016,5,7,7,15,0.0,73.5,0.2,12.0,73.5,71.06,55.12
2016,5,7,7,30,0.0,49.0,0.2,12.0,49.0,47.34,34.95
2016,5,7,7,45,0.0,65.0,0.2,12.5,65.0,62.84,47.88
2016,5,7,8,0,0.0,81.0,0.2,13.0,81.0,78.35,60.49
2016,5,7,8,15,3.0,133.0,0.2,13.0,134.5,128.28,101.14
2016,5,7,8,30,6.0,185.0,0.2,13.0,188.0,177.72,140.22
2016,5,7,8,45,10.5,209.5,0.2,13.5,216.5,203.04,159.21
2016,5,7,9,0,15.0,234.0,0.2,14.0,245.0,228.88,178.47
2016,5,7,9,15,7.5,153.5,0.2,14.0,159.0,151.47,117.44
2016,5,7,9,30,0.0,73.0,0.2,14.0,73.0,70.68,52.67
2016,5,7,9,45,0.0,76.5,0.2,14.0,76.5,74.09,55.61
2016,5,7,10,0,0.0,80.0,0.2,14.0,80.0,77.5,58.28
2016,5,7,10,15,0.0,70.0,0.2,14.0,70.0,67.82,50.31
2016,5,7,10,30,0.0,60.0,0.2,14.0,60.0,58.13,42.38
2016,5,7,10,45,8.0,172.0,0.25,14.0,179.0,172.2,133.86
2016,5,7,11,0,16.0,284.0,0.3,14.0,298.0,286.2,220.76
2016,5,7,11,15,8.0,209.5,0.3,14.0,216.5,209.08,160.91
2016,5,7,11,30,0.0,135.0,0.3,14.0,135.0,130.79,99.99
2016,5,7,11,45,8.0,216.0,0.3,14.0,223.5,216.26,167.34
2016,5,7,12,0,16.0,297.0,0.3,14.0,312.0,302.44,232.25
2016,5,7,12,15,22.0,332.5,0.3,14.0,353.0,343.32,262.0
2016,5,7,12,30,28.0,368.0,0.3,14.0,394.0,388.5,294.85
2016,5,7,12,45,68.0,411.0,0.3,14.0,473.5,470.8,355.07
2016,5,7,13,0,108.0,454.0,0.3,14.0,553.0,554.46,414.22
2016,5,7,13,15,115.5,447.0,0.25,14.0,551.0,563.21,419.26
2016,5,7,13,30,123.0,440.0,0.2,14.0,549.0,566.2,421.37
2016,5,7,13,45,131.5,429.0,0.2,14.0,542.5,565.42,421.59
2016,5,7,14,0,140.0,418.0,0.2,14.0,536.0,563.94,421.45
2016,5,7,14,15,86.5,369.0,0.2,14.0,441.0,456.12,344.68
2016,5,7,14,30,33.0,320.0,0.2,14.0,346.0,356.3,272.04
2016,5,7,14,45,75.5,333.0,0.2,14.0,389.5,409.56,314.23
2016,5,7,15,0,118.0,346.0,0.2,14.0,433.0,470.49,359.69
2016,5,7,15,15,89.5,316.0,0.2,14.0,380.0,404.47,311.07
2016,5,7,15,30,61.0,286.0,0.2,14.0,327.0,347.92,269.72
2016,5,7,15,45,59.5,265.5,0.2,14.0,303.0,324.69,253.5
2016,5,7,16,0,58.0,245.0,0.2,14.0,279.0,301.28,236.62
2016,5,7,16,15,30.5,200.5,0.2,13.5,218.5,231.39,183.03
2016,5,7,16,30,3.0,156.0,0.2,13.0,158.0,157.42,124.68
2016,5,7,16,45,1.5,139.0,0.2,13.0,140.0,139.39,110.86
2016,5,7,17,0,0.0,122.0,0.2,13.0,122.0,121.44,96.55
2016,5,7,17,15,0.0,104.5,0.2,12.5,104.5,103.9,82.54
2016,5,7,17,30,0.0,87.0,0.2,12.0,87.0,86.29,68.14
2016,5,7,17,45,177.0,79.0,0.2,12.0,117.0,184.27,151.1
2016,5,7,18,0,354.0,71.0,0.2,12.0,147.0,257.5,207.49
2016,5,7,18,15,270.5,57.0,0.2,12.0,106.0,191.6,150.5
2016,5,7,18,30,187.0,43.0,0.2,12.0,65.0,133.58,100.29
2016,5,7,18,45,93.5,26.0,0.2,12.0,37.0,67.14,37.06
2016,5,7,19,0,0.0,9.0,0.2,12.0,9.0,8.85,0.0
2016,5,7,19,15,0.0,4.5,0.2,12.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,77.5,11.0,0.3,10.0,16.0,10.81,0.0
2016,5,8,5,30,155.0,22.0,0.3,10.0,32.0,17.08,4.69
2016,5,8,5,45,266.0,34.5,0.3,10.5,69.5,26.45,17.35
2016,5,8,6,0,377.0,47.0,0.3,11.0,107.0,35.07,25.73
2016,5,8,6,15,452.0,56.0,0.25,11.0,153.0,39.94,30.49
2016,5,8,6,30,527.0,65.0,0.2,11.0,199.0,47.53,37.53
2016,5,8,6,45,263.5,65.0,0.2,11.5,132.0,62.22,39.63
2016,5,8,7,0,0.0,65.0,0.2,12.0,65.0,62.83,48.39
2016,5,8,7,15,0.0,79.0,0.2,12.5,79.0,76.21,59.44
2016,5,8,7,30,0.0,93.0,0.2,13.0,93.0,89.38,70.07
2016,5,8,7,45,0.0,110.5,0.2,13.5,110.5,105.8,83.17
2016,5,8,8,0,0.0,128.0,0.2,14.0,128.0,122.25,96.07
2016,5,8,8,15,21.5,190.0,0.15,14.5,203.5,186.53,146.48
2016,5,8,8,30,43.0,252.0,0.1,15.0,279.0,247.14,192.27
2016,5,8,8,45,57.5,280.5,0.1,16.0,319.0,282.18,217.38
2016,5,8,9,0,72.0,309.0,0.1,17.0,359.0,318.8,243.39
2016,5,8,9,15,100.5,336.5,0.1,17.5,410.5,363.57,275.48
2016,5,8,9,30,129.0,364.0,0.1,18.0,462.0,407.2,306.19
2016,5,8,9,45,80.0,345.5,0.1,18.5,407.5,371.85,278.92
2016,5,8,10,0,31.0,327.0,0.1,19.0,353.0,327.83,245.68
2016,5,8,10,15,28.5,329.5,0.1,19.5,354.0,331.2,247.74
2016,5,8,10,30,26.0,332.0,0.1,20.0,355.0,334.29,249.16
2016,5,8,10,45,20.5,305.0,0.1,20.5,323.5,308.55,229.77
2016,5,8,11,0,15.0,278.0,0.1,21.0,292.0,279.72,208.32
2016,5,8,11,15,17.5,300.5,0.1,21.0,316.5,304.28,226.35
2016,5,8,11,30,20.0,323.0,0.1,21.0,341.0,329.1,243.97
2016,5,8,11,45,15.0,267.0,0.15,21.0,281.0,271.73,202.29
2016,5,8,12,0,10.0,211.0,0.2,21.0,221.0,213.63,159.83
2016,5,8,12,15,9.0,198.0,0.2,21.0,207.0,200.47,150.34
2016,5,8,12,30,8.0,185.0,0.2,21.0,193.0,187.19,140.42
2016,5,8,12,45,11.0,223.5,0.2,21.0,234.0,227.9,171.17
2016,5,8,13,0,14.0,262.0,0.2,21.0,275.0,268.95,201.4
2016,5,8,13,15,10.5,221.0,0.2,21.0,231.0,225.6,169.07
2016,5,8,13,30,7.0,180.0,0.2,21.0,187.0,182.09,136.7
2016,5,8,13,45,8.0,196.5,0.25,21.0,204.0,199.45,150.36
2016,5,8,14,0,9.0,213.0,0.3,21.0,221.0,216.92,163.74
2016,5,8,14,15,11.0,229.5,0.3,20.5,239.0,235.48,178.18
2016,5,8,14,30,13.0,246.0,0.3,20.0,257.0,254.21,192.78
2016,5,8,14,45,6.5,192.5,0.3,20.0,198.0,194.65,147.8
2016,5,8,15,0,0.0,139.0,0.3,20.0,139.0,135.51,102.51
2016,5,8,15,15,3.5,166.0,0.3,19.5,168.5,165.71,126.93
2016,5,8,15,30,7.0,193.0,0.3,19.0,198.0,196.38,151.25
2016,5,8,15,45,3.5,153.0,0.35,19.0,155.5,153.0,117.66
2016,5,8,16,0,0.0,113.0,0.4,19.0,113.0,110.01,84.01
2016,5,8,16,15,0.5,132.0,0.4,18.5,132.0,129.93,100.61
2016,5,8,16,30,1.0,151.0,0.4,18.0,151.0,150.67,117.68
2016,5,8,16,45,0.5,112.5,0.45,17.5,112.5,110.84,86.12
2016,5,8,17,0,0.0,74.0,0.5,17.0,74.0,71.55,54.37
2016,5,8,17,15,0.0,63.5,0.5,16.5,63.5,61.37,46.24
2016,5,8,17,30,0.0,53.0,0.5,16.0,53.0,51.2,37.88
2016,5,8,17,45,221.0,58.5,0.5,15.5,106.5,189.67,154.6
2016,5,8,18,0,442.0,64.0,0.5,15.0,160.0,292.14,233.54
2016,5,8,18,15,352.0,53.0,0.45,14.5,117.0,220.67,172.28
2016,5,8,18,30,262.0,42.0,0.4,14.0,74.0,159.89,119.8
2016,5,8,18,45,145.0,26.5,0.4,13.5,43.0,90.61,53.54
2016,5,8,19,0,28.0,11.0,0.4,13.0,12.0,18.41,0.0
2016,5,8,19,15,14.0,5.5,0.4,12.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,11.8,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,18.68,6.59
2016,5,9,5,45,259.0,37.0,0.25,10.5,72.5,28.25,19.0
2016,5,9,6,0,376.0,50.0,0.2,11.0,111.0,37.72,28.13
2016,5,9,6,15,452.0,59.0,0.2,11.5,158.0,42.45,32.7
2016,5,9,6,30,528.0,68.0,0.2,12.0,205.0,51.79,41.2
2016,5,9,6,45,273.0,97.0,0.2,12.5,169.0,94.06,65.81
2016,5,9,7,0,18.0,126.0,0.2,13.0,133.0,118.15,93.57
2016,5,9,7,15,33.5,151.5,0.15,13.5,166.0,140.45,110.57
2016,5,9,7,30,49.0,177.0,0.1,14.0,199.0,168.34,131.87
2016,5,9,7,45,54.0,199.5,0.1,15.0,226.5,192.91,150.43
2016,5,9,8,0,59.0,222.0,0.1,16.0,254.0,218.14,169.2
2016,5,9,8,15,101.0,252.0,0.1,16.5,312.5,263.27,202.66
2016,5,9,8,30,143.0,282.0,0.1,17.0,371.0,308.24,235.61
2016,5,9,8,45,488.5,199.0,0.1,17.5,533.0,392.37,297.18
2016,5,9,9,0,834.0,116.0,0.1,18.0,695.0,514.99,386.89
2016,5,9,9,15,846.5,118.0,0.1,18.5,734.5,561.92,420.35
2016,5,9,9,30,859.0,120.0,0.1,19.0,774.0,611.38,455.27
2016,5,9,9,45,871.5,120.0,0.1,19.5,808.5,655.67,485.65
2016,5,9,10,0,884.0,120.0,0.1,20.0,843.0,699.32,514.75
2016,5,9,10,15,891.0,121.5,0.1,20.0,871.0,739.66,541.33
2016,5,9,10,30,898.0,123.0,0.1,20.0,899.0,778.58,565.48
2016,5,9,10,45,899.5,126.0,0.15,20.5,919.0,813.07,586.08
2016,5,9,11,0,901.0,129.0,0.2,21.0,939.0,845.48,605.32
2016,5,9,11,15,903.5,129.5,0.2,21.0,952.5,874.17,622.47
2016,5,9,11,30,906.0,130.0,0.2,21.0,966.0,900.58,638.17
2016,5,9,11,45,903.5,133.0,0.2,21.5,971.0,922.61,649.92
2016,5,9,12,0,901.0,136.0,0.2,22.0,976.0,941.99,660.06
2016,5,9,12,15,665.5,266.5,0.2,22.0,886.5,876.84,618.78
2016,5,9,12,30,430.0,397.0,0.2,22.0,797.0,799.39,564.09
2016,5,9,12,45,662.0,266.5,0.2,22.0,875.0,895.73,633.21
2016,5,9,13,0,894.0,136.0,0.2,22.0,953.0,982.94,685.96
2016,5,9,13,15,625.5,270.5,0.2,22.0,837.5,878.5,619.62
2016,5,9,13,30,357.0,405.0,0.2,22.0,722.0,758.22,537.45
2016,5,9,13,45,346.5,397.0,0.2,22.0,698.5,742.25,529.31
2016,5,9,14,0,336.0,389.0,0.2,22.0,675.0,725.03,518.86
2016,5,9,14,15,596.5,258.5,0.2,21.5,742.5,838.87,602.05
2016,5,9,14,30,857.0,128.0,0.2,21.0,810.0,925.7,658.78
2016,5,9,14,45,844.5,126.5,0.2,21.0,773.5,906.28,646.37
2016,5,9,15,0,832.0,125.0,0.2,21.0,737.0,879.26,630.97
2016,5,9,15,15,818.0,122.0,0.2,20.5,695.5,847.25,613.6
2016,5,9,15,30,804.0,119.0,0.2,20.0,654.0,813.41,594.89
2016,5,9,15,45,448.5,188.5,0.2,20.0,483.5,580.79,436.72
2016,5,9,16,0,93.0,258.0,0.2,20.0,313.0,343.11,261.01
2016,5,9,16,15,98.5,236.5,0.2,19.5,290.0,322.62,249.39
2016,5,9,16,30,104.0,215.0,0.2,19.0,267.0,301.43,234.98
2016,5,9,16,45,374.0,156.0,0.25,19.0,314.0,439.31,345.04
2016,5,9,17,0,644.0,97.0,0.3,19.0,361.0,534.16,417.43
2016,5,9,17,15,600.0,90.0,0.3,18.5,310.0,474.23,372.2
2016,5,9,17,30,556.0,83.0,0.3,18.0,259.0,416.79,329.04
2016,5,9,17,45,500.5,73.5,0.3,17.5,210.5,353.54,279.69
2016,5,9,18,0,445.0,64.0,0.3,17.0,162.0,294.46,231.71
2016,5,9,18,15,356.5,53.0,0.35,16.5,118.5,223.13,172.86
2016,5,9,18,30,268.0,42.0,0.4,16.0,75.0,162.44,121.17
2016,5,9,18,45,154.0,26.5,0.5,15.5,43.5,94.24,57.43
2016,5,9,19,0,40.0,11.0,0.6,15.0,12.0,21.76,0.0
2016,5,9,19,15,20.0,5.5,0.6,14.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,5,15,86.0,12.0,0.9,13.5,18.0,11.8,0.0
2016,5,10,5,30,172.0,24.0,0.7,14.0,36.0,18.62,7.06
2016,5,10,5,45,287.0,36.0,0.5,15.0,75.0,27.52,18.02
2016,5,10,6,0,402.0,48.0,0.3,16.0,114.0,35.62,25.69
2016,5,10,6,15,477.0,56.5,0.25,16.5,161.5,40.02,29.87
2016,5,10,6,30,552.0,65.0,0.2,17.0,209.0,51.07,33.0
2016,5,10,6,45,604.5,71.0,0.15,17.5,260.5,87.14,47.53
2016,5,10,7,0,657.0,77.0,0.1,18.0,312.0,128.72,73.42
2016,5,10,7,15,693.0,82.0,0.1,18.5,363.5,172.28,106.09
2016,5,10,7,30,729.0,87.0,0.1,19.0,415.0,222.89,146.82
2016,5,10,7,45,757.0,90.5,0.1,20.0,466.0,270.11,185.75
2016,5,10,8,0,785.0,94.0,0.1,21.0,517.0,319.93,226.51
2016,5,10,8,15,805.0,97.5,0.05,21.0,565.0,369.3,267.07
2016,5,10,8,30,825.0,101.0,0.0,21.0,613.0,420.09,307.75
2016,5,10,8,45,841.0,103.5,0.0,21.5,657.5,469.36,345.72
2016,5,10,9,0,857.0,106.0,0.0,22.0,702.0,522.64,385.12
2016,5,10,9,15,868.5,108.5,0.0,22.0,742.0,570.14,420.03
2016,5,10,9,30,880.0,111.0,0.0,22.0,782.0,617.35,453.76
2016,5,10,9,45,885.5,114.5,0.0,22.5,815.0,661.2,483.32
2016,5,10,10,0,891.0,118.0,0.0,23.0,848.0,703.88,511.2
2016,5,10,10,15,897.5,119.5,0.0,23.0,875.5,744.07,537.13
2016,5,10,10,30,904.0,121.0,0.0,23.0,903.0,782.8,560.8
2016,5,10,10,45,907.0,122.5,0.0,23.5,923.5,817.19,580.35
2016,5,10,11,0,910.0,124.0,0.0,24.0,944.0,849.56,598.44
2016,5,10,11,15,913.0,125.0,0.0,24.0,957.5,879.32,615.93
2016,5,10,11,30,916.0,126.0,0.0,24.0,971.0,906.8,631.98
2016,5,10,11,45,915.5,127.0,0.05,24.0,976.5,928.83,645.05
2016,5,10,12,0,915.0,128.0,0.1,24.0,982.0,948.22,656.91
2016,5,10,12,15,914.5,128.0,0.1,24.0,980.0,963.94,666.02
2016,5,10,12,30,914.0,128.0,0.1,24.0,978.0,976.87,673.58
2016,5,10,12,45,917.0,124.0,0.1,24.5,970.0,986.26,677.84
2016,5,10,13,0,920.0,120.0,0.1,25.0,962.0,992.72,680.5
2016,5,10,13,15,916.0,119.5,0.1,24.5,945.0,993.11,682.37
2016,5,10,13,30,912.0,119.0,0.1,24.0,928.0,990.51,682.69
2016,5,10,13,45,906.5,117.5,0.15,24.0,904.0,982.5,679.44
2016,5,10,14,0,901.0,116.0,0.2,24.0,880.0,971.57,674.72
2016,5,10,14,15,559.5,251.0,0.2,24.0,720.5,797.73,566.22
2016,5,10,14,30,218.0,386.0,0.2,24.0,561.0,604.48,433.76
2016,5,10,14,45,272.0,356.0,0.2,24.0,563.5,628.73,454.74
2016,5,10,15,0,326.0,326.0,0.2,24.0,566.0,641.49,465.51
2016,5,10,15,15,583.0,214.5,0.2,23.5,614.5,745.92,543.33
2016,5,10,15,30,840.0,103.0,0.2,23.0,663.0,827.01,598.35
2016,5,10,15,45,825.0,99.5,0.2,23.0,617.5,789.17,574.24
2016,5,10,16,0,810.0,96.0,0.2,23.0,572.0,749.9,550.74
2016,5,10,16,15,788.0,92.5,0.2,22.5,523.0,704.2,523.58
2016,5,10,16,30,766.0,89.0,0.2,22.0,474.0,658.0,495.47
2016,5,10,16,45,476.5,128.5,0.2,22.0,360.0,477.96,366.73
2016,5,10,17,0,187.0,168.0,0.2,22.0,246.0,305.47,236.88
2016,5,10,17,15,410.0,118.5,0.25,21.0,258.5,391.19,307.38
2016,5,10,17,30,633.0,69.0,0.3,20.0,271.0,444.38,348.73
2016,5,10,17,45,578.5,62.0,0.35,19.5,221.5,381.16,299.02
2016,5,10,18,0,524.0,55.0,0.4,19.0,172.0,321.99,251.51
2016,5,10,18,15,439.0,46.5,0.45,18.0,127.0,252.74,194.8
2016,5,10,18,30,354.0,38.0,0.5,17.0,82.0,191.08,142.33
2016,5,10,18,45,223.0,25.5,0.6,16.5,48.5,117.31,73.85
2016,5,10,19,0,92.0,13.0,0.7,16.0,15.0,38.15,0.0
2016,5,10,19,15,46.0,6.5,0.7,15.5,7.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,12.5,0.4,12.5,20.0,12.29,0.0
2016,5,11,5,30,221.0,25.0,0.3,13.0,40.0,19.66,8.46
2016,5,11,5,45,335.0,36.0,0.25,14.0,81.0,27.35,18.06
2016,5,11,6,0,449.0,47.0,0.2,15.0,122.0,34.53,24.89
2016,5,11,6,15,522.0,55.0,0.15,15.5,171.0,38.55,28.74
2016,5,11,6,30,595.0,63.0,0.1,16.0,220.0,51.64,32.02
2016,5,11,6,45,643.0,69.5,0.1,16.5,272.0,90.04,48.3
2016,5,11,7,0,691.0,76.0,0.1,17.0,324.0,133.52,76.04
2016,5,11,7,15,726.0,81.0,0.1,17.5,377.0,178.64,110.27
2016,5,11,7,30,761.0,86.0,0.1,18.0,430.0,230.63,152.42
2016,5,11,7,45,784.5,90.5,0.1,18.5,481.0,279.17,193.13
2016,5,11,8,0,808.0,95.0,0.1,19.0,532.0,329.85,235.35
2016,5,11,8,15,827.0,98.5,0.1,19.5,580.5,379.98,276.44
2016,5,11,8,30,846.0,102.0,0.1,20.0,629.0,431.4,317.34
2016,5,11,8,45,857.0,106.0,0.1,20.5,672.5,480.72,355.45
2016,5,11,9,0,868.0,110.0,0.1,21.0,716.0,530.16,392.32
2016,5,11,9,15,879.0,112.5,0.05,21.5,755.5,581.22,428.56
2016,5,11,9,30,890.0,115.0,0.0,22.0,795.0,628.57,461.18
2016,5,11,9,45,905.5,112.5,0.0,22.5,831.0,673.66,491.61
2016,5,11,10,0,921.0,110.0,0.0,23.0,867.0,718.26,520.83
2016,5,11,10,15,927.0,111.0,0.0,23.0,894.5,758.67,546.3
2016,5,11,10,30,933.0,112.0,0.0,23.0,922.0,797.51,569.9
2016,5,11,10,45,939.0,112.0,0.05,23.5,943.0,833.68,590.74
2016,5,11,11,0,945.0,112.0,0.1,24.0,964.0,867.91,610.41
2016,5,11,11,15,947.0,112.5,0.1,24.0,977.0,897.22,627.5
2016,5,11,11,30,949.0,113.0,0.1,24.0,990.0,924.1,643.12
2016,5,11,11,45,951.0,112.0,0.1,24.5,996.0,946.99,655.03
2016,5,11,12,0,953.0,111.0,0.1,25.0,1002.0,967.22,665.37
2016,5,11,12,15,952.5,111.0,0.1,25.0,1000.0,983.38,674.62
2016,5,11,12,30,952.0,111.0,0.1,25.0,998.0,996.64,682.29
2016,5,11,12,45,945.0,113.5,0.15,25.0,987.0,1003.34,687.06
2016,5,11,13,0,938.0,116.0,0.2,25.0,976.0,1006.98,690.37
2016,5,11,13,15,934.0,115.5,0.2,24.5,959.0,1007.38,692.33
2016,5,11,13,30,930.0,115.0,0.2,24.0,942.0,1004.74,692.64
2016,5,11,13,45,922.5,114.5,0.2,24.0,917.0,995.77,688.02
2016,5,11,14,0,915.0,114.0,0.2,24.0,892.0,983.89,681.84
2016,5,11,14,15,907.5,112.5,0.2,24.0,861.5,968.11,673.45
2016,5,11,14,30,900.0,111.0,0.2,24.0,831.0,949.59,663.52
2016,5,11,14,45,888.0,110.5,0.2,24.0,793.5,925.46,650.24
2016,5,11,15,0,876.0,110.0,0.2,24.0,756.0,899.02,635.58
2016,5,11,15,15,863.0,107.5,0.2,24.0,714.5,867.4,617.65
2016,5,11,15,30,850.0,105.0,0.2,24.0,673.0,838.91,601.64
2016,5,11,15,45,831.5,102.5,0.2,24.0,626.5,799.1,578.18
2016,5,11,16,0,813.0,100.0,0.2,24.0,580.0,758.05,553.74
2016,5,11,16,15,791.0,96.5,0.2,23.5,530.5,712.26,526.76
2016,5,11,16,30,769.0,93.0,0.2,23.0,481.0,665.94,498.81
2016,5,11,16,45,739.5,88.5,0.2,23.0,429.5,613.16,464.01
2016,5,11,17,0,710.0,84.0,0.2,23.0,378.0,563.56,429.62
2016,5,11,17,15,669.5,78.5,0.25,22.0,326.5,504.73,389.39
2016,5,11,17,30,629.0,73.0,0.3,21.0,275.0,448.04,348.83
2016,5,11,17,45,572.0,66.0,0.35,20.0,225.0,383.61,300.32
2016,5,11,18,0,515.0,59.0,0.4,19.0,175.0,323.42,252.75
2016,5,11,18,15,428.5,49.5,0.45,18.0,129.5,252.58,194.98
2016,5,11,18,30,342.0,40.0,0.5,17.0,84.0,189.47,141.62
2016,5,11,18,45,171.0,28.0,0.6,16.5,50.0,103.47,66.59
2016,5,11,19,0,0.0,16.0,0.7,16.0,16.0,15.73,0.0
2016,5,11,19,15,0.0,8.0,0.7,15.5,8.0,7.86,0.0
2016,5,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,0.7,11.5,19.0,13.76,0.0
2016,5,12,5,30,129.0,28.0,0.6,12.0,38.0,21.82,10.58
2016,5,12,5,45,223.5,44.0,0.5,13.0,76.0,33.74,23.7
2016,5,12,6,0,318.0,60.0,0.4,14.0,114.0,45.09,34.3
2016,5,12,6,15,391.5,71.5,0.35,14.5,160.5,52.3,41.02
2016,5,12,6,30,465.0,83.0,0.3,15.0,207.0,68.3,46.58
2016,5,12,6,45,325.0,113.0,0.3,15.5,208.5,107.63,73.71
2016,5,12,7,0,185.0,143.0,0.3,16.0,210.0,142.84,105.46
2016,5,12,7,15,419.0,128.0,0.25,16.5,310.0,171.02,117.66
2016,5,12,7,30,653.0,113.0,0.2,17.0,410.0,229.47,156.49
2016,5,12,7,45,684.0,118.0,0.2,18.0,460.5,275.29,193.98
2016,5,12,8,0,715.0,123.0,0.2,19.0,511.0,324.05,233.62
2016,5,12,8,15,737.0,127.5,0.2,19.0,559.0,371.89,272.99
2016,5,12,8,30,759.0,132.0,0.2,19.0,607.0,421.41,312.76
2016,5,12,8,45,619.5,191.0,0.2,19.5,596.5,447.64,334.15
2016,5,12,9,0,480.0,250.0,0.2,20.0,586.0,460.64,344.07
2016,5,12,9,15,649.0,198.0,0.2,20.5,679.5,529.21,394.45
2016,5,12,9,30,818.0,146.0,0.2,21.0,773.0,613.59,454.35
2016,5,12,9,45,834.0,144.5,0.2,21.5,808.0,657.36,483.62
2016,5,12,10,0,850.0,143.0,0.2,22.0,843.0,700.93,512.42
2016,5,12,10,15,857.0,144.5,0.2,22.5,870.0,740.46,537.66
2016,5,12,10,30,864.0,146.0,0.2,23.0,897.0,778.71,560.29
2016,5,12,10,45,874.0,144.0,0.2,23.5,919.0,814.49,580.88
2016,5,12,11,0,884.0,142.0,0.2,24.0,941.0,848.31,599.98
2016,5,12,11,15,886.5,142.5,0.2,24.0,954.0,876.51,616.58
2016,5,12,11,30,889.0,143.0,0.2,24.0,967.0,902.49,631.83
2016,5,12,11,45,890.5,143.0,0.2,24.0,972.5,924.78,644.82
2016,5,12,12,0,892.0,143.0,0.2,24.0,978.0,944.6,656.37
2016,5,12,12,15,891.5,143.0,0.2,24.0,976.5,960.03,665.34
2016,5,12,12,30,891.0,143.0,0.2,24.0,975.0,972.75,672.83
2016,5,12,12,45,884.0,145.0,0.25,24.0,964.0,978.58,677.31
2016,5,12,13,0,877.0,147.0,0.3,24.0,953.0,981.55,680.36
2016,5,12,13,15,873.0,146.0,0.3,24.0,936.5,981.52,680.71
2016,5,12,13,30,869.0,145.0,0.3,24.0,920.0,978.63,679.52
2016,5,12,13,45,858.0,146.5,0.3,24.0,894.5,974.24,677.57
2016,5,12,14,0,847.0,148.0,0.3,24.0,869.0,962.02,671.02
2016,5,12,14,15,838.5,146.0,0.3,23.5,839.0,945.83,663.54
2016,5,12,14,30,830.0,144.0,0.3,23.0,809.0,927.06,654.56
2016,5,12,14,45,811.0,145.0,0.3,23.0,771.0,899.56,638.94
2016,5,12,15,0,792.0,146.0,0.3,23.0,733.0,870.14,622.16
2016,5,12,15,15,777.0,143.0,0.3,22.5,692.0,838.18,604.85
2016,5,12,15,30,762.0,140.0,0.3,22.0,651.0,807.89,588.41
2016,5,12,15,45,735.5,138.5,0.3,22.0,604.0,765.28,562.54
2016,5,12,16,0,709.0,137.0,0.3,22.0,557.0,722.1,536.05
2016,5,12,16,15,684.0,131.5,0.3,21.5,509.0,675.29,507.36
2016,5,12,16,30,659.0,126.0,0.3,21.0,461.0,628.37,477.09
2016,5,12,16,45,626.0,119.5,0.35,20.5,411.0,575.05,441.89
2016,5,12,17,0,593.0,113.0,0.4,20.0,361.0,522.74,406.14
2016,5,12,17,15,549.0,105.0,0.4,19.0,310.5,463.49,363.99
2016,5,12,17,30,505.0,97.0,0.4,18.0,260.0,404.35,320.25
2016,5,12,17,45,454.5,85.5,0.4,17.5,213.0,344.0,273.16
2016,5,12,18,0,404.0,74.0,0.4,17.0,166.0,287.6,227.38
2016,5,12,18,15,320.5,61.0,0.4,16.0,122.5,219.75,171.55
2016,5,12,18,30,237.0,48.0,0.4,15.0,79.0,159.68,120.79
2016,5,12,18,45,118.5,32.0,0.4,14.5,47.5,86.13,56.58
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,15.73,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,0.4,10.5,8.5,8.36,0.0
2016,5,13,5,30,0.0,17.0,0.4,11.0,17.0,16.4,6.95
2016,5,13,5,45,0.0,33.5,0.4,11.5,33.5,32.09,22.51
2016,5,13,6,0,0.0,50.0,0.4,12.0,50.0,47.18,36.48
2016,5,13,6,15,0.5,70.0,0.4,12.5,70.0,64.98,52.63
2016,5,13,6,30,1.0,90.0,0.4,13.0,90.0,82.89,65.16
2016,5,13,6,45,7.5,109.0,0.4,13.5,111.5,101.05,79.94
2016,5,13,7,0,14.0,128.0,0.4,14.0,133.0,119.97,94.92
2016,5,13,7,15,31.5,154.5,0.35,14.5,168.0,143.41,112.78
2016,5,13,7,30,49.0,181.0,0.3,15.0,203.0,172.59,135.04
2016,5,13,7,45,54.0,203.5,0.3,15.5,231.0,197.22,153.9
2016,5,13,8,0,59.0,226.0,0.3,16.0,259.0,222.49,173.03
2016,5,13,8,15,90.5,255.5,0.3,16.5,310.5,263.8,203.84
2016,5,13,8,30,122.0,285.0,0.3,17.0,362.0,303.91,233.34
2016,5,13,8,45,489.5,199.0,0.3,17.5,538.0,397.28,302.37
2016,5,13,9,0,857.0,113.0,0.3,18.0,714.0,530.87,400.36
2016,5,13,9,15,868.0,115.0,0.3,18.0,753.0,580.87,436.59
2016,5,13,9,30,879.0,117.0,0.3,18.0,792.0,627.24,470.31
2016,5,13,9,45,900.0,111.5,0.35,18.5,829.0,672.58,502.41
2016,5,13,10,0,921.0,106.0,0.4,19.0,866.0,717.83,533.68
2016,5,13,10,15,927.0,107.5,0.4,19.0,894.0,758.6,559.82
2016,5,13,10,30,933.0,109.0,0.4,19.0,922.0,797.8,584.34
2016,5,13,10,45,936.0,110.5,0.4,19.5,942.0,832.94,604.84
2016,5,13,11,0,939.0,112.0,0.4,20.0,962.0,866.0,623.8
2016,5,13,11,15,941.5,112.5,0.4,20.0,975.5,895.48,641.52
2016,5,13,11,30,944.0,113.0,0.4,20.0,989.0,922.58,657.72
2016,5,13,11,45,944.0,114.0,0.45,20.0,994.5,945.47,672.36
2016,5,13,12,0,944.0,115.0,0.5,20.0,1000.0,965.67,685.47
2016,5,13,12,15,943.5,115.0,0.5,19.5,998.5,981.67,696.31
2016,5,13,12,30,943.0,115.0,0.5,19.0,997.0,994.81,705.55
2016,5,13,12,45,943.0,113.5,0.5,19.0,988.5,1003.99,711.18
2016,5,13,13,0,943.0,112.0,0.5,19.0,980.0,1010.17,715.14
2016,5,13,13,15,940.0,111.0,0.5,19.0,963.5,1010.96,715.96
2016,5,13,13,30,937.0,110.0,0.5,19.0,947.0,1008.7,715.13
2016,5,13,13,45,935.5,107.0,0.5,19.0,924.5,1002.74,712.19
2016,5,13,14,0,934.0,104.0,0.5,19.0,902.0,993.72,707.53
2016,5,13,14,15,928.0,103.0,0.5,18.5,872.0,979.6,701.19
2016,5,13,14,30,922.0,102.0,0.5,18.0,842.0,962.66,693.21
2016,5,13,14,45,917.5,98.0,0.5,18.0,807.0,941.11,681.1
2016,5,13,15,0,913.0,94.0,0.5,18.0,772.0,916.84,667.34
2016,5,13,15,15,902.0,92.0,0.5,17.5,731.0,886.57,650.93
2016,5,13,15,30,891.0,90.0,0.5,17.0,690.0,854.19,633.04
2016,5,13,15,45,880.5,86.5,0.5,17.0,645.0,818.61,611.65
2016,5,13,16,0,870.0,83.0,0.5,17.0,600.0,781.25,588.86
2016,5,13,16,15,851.0,80.0,0.5,16.5,550.5,736.49,561.73
2016,5,13,16,30,832.0,77.0,0.5,16.0,501.0,695.39,536.62
2016,5,13,16,45,810.5,72.5,0.5,15.5,450.0,645.72,504.7
2016,5,13,17,0,789.0,68.0,0.5,15.0,399.0,595.94,470.51
2016,5,13,17,15,754.0,64.0,0.5,14.5,346.5,538.77,428.95
2016,5,13,17,30,719.0,60.0,0.5,14.0,294.0,483.13,386.85
2016,5,13,17,45,670.5,54.5,0.5,13.5,243.0,420.62,337.58
2016,5,13,18,0,622.0,49.0,0.5,13.0,192.0,361.43,288.76
2016,5,13,18,15,542.0,42.0,0.45,12.0,144.5,293.66,231.52
2016,5,13,18,30,462.0,35.0,0.4,11.0,97.0,230.55,176.28
2016,5,13,18,45,318.5,25.0,0.4,10.5,59.5,150.71,103.19
2016,5,13,19,0,175.0,15.0,0.4,10.0,22.0,74.44,0.0
2016,5,13,19,15,87.5,7.5,0.4,10.0,11.0,28.19,0.0
2016,5,13,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,5,15,144.0,12.0,0.3,11.0,23.5,11.8,0.0
