Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,5,30,288.0,24.0,0.3,11.0,47.0,18.26,8.68
2016,5,14,5,45,394.5,33.0,0.3,11.5,88.5,24.14,15.6
2016,5,14,6,0,501.0,42.0,0.3,12.0,130.0,29.63,20.92
2016,5,14,6,15,567.0,48.5,0.3,12.0,178.0,32.66,23.91
2016,5,14,6,30,633.0,55.0,0.3,12.0,226.0,54.16,30.78
2016,5,14,6,45,675.5,60.0,0.3,12.5,277.0,92.8,48.82
2016,5,14,7,0,718.0,65.0,0.3,13.0,328.0,136.0,77.92
2016,5,14,7,15,365.5,112.0,0.3,13.0,246.5,151.04,105.42
2016,5,14,7,30,13.0,159.0,0.3,13.0,165.0,151.11,119.96
2016,5,14,7,45,30.0,190.0,0.3,13.5,205.5,180.01,142.16
2016,5,14,8,0,47.0,221.0,0.3,14.0,246.0,214.81,168.68
2016,5,14,8,15,98.0,254.0,0.3,14.0,313.5,265.58,207.12
2016,5,14,8,30,149.0,287.0,0.3,14.0,381.0,317.05,245.8
2016,5,14,8,45,148.5,309.0,0.3,14.5,408.5,345.18,266.27
2016,5,14,9,0,148.0,331.0,0.3,15.0,436.0,373.3,286.49
2016,5,14,9,15,146.0,351.0,0.3,15.0,459.0,398.86,304.97
2016,5,14,9,30,144.0,371.0,0.3,15.0,482.0,424.23,323.05
2016,5,14,9,45,230.0,376.5,0.3,15.5,562.5,492.35,372.4
2016,5,14,10,0,316.0,382.0,0.3,16.0,643.0,563.76,422.63
2016,5,14,10,15,205.0,402.5,0.3,16.0,574.0,521.21,389.79
2016,5,14,10,30,94.0,423.0,0.3,16.0,505.0,469.44,350.85
2016,5,14,10,45,65.0,402.0,0.3,16.5,460.0,432.84,323.95
2016,5,14,11,0,36.0,381.0,0.3,17.0,415.0,393.72,294.78
2016,5,14,11,15,25.5,334.5,0.3,17.0,359.0,343.53,258.56
2016,5,14,11,30,15.0,288.0,0.3,17.0,303.0,291.36,220.34
2016,5,14,11,45,40.0,365.5,0.35,17.5,404.0,390.5,293.56
2016,5,14,12,0,65.0,443.0,0.4,18.0,505.0,491.16,364.05
2016,5,14,12,15,211.5,436.5,0.4,18.0,635.5,625.78,460.36
2016,5,14,12,30,358.0,430.0,0.4,18.0,766.0,765.17,555.17
2016,5,14,12,45,365.5,422.0,0.4,18.0,762.0,771.6,557.89
2016,5,14,13,0,373.0,414.0,0.4,18.0,758.0,776.75,561.76
2016,5,14,13,15,623.0,277.5,0.4,18.0,840.0,887.39,641.45
2016,5,14,13,30,873.0,141.0,0.4,18.0,922.0,980.6,700.2
2016,5,14,13,45,549.0,280.5,0.4,18.0,767.5,822.99,596.73
2016,5,14,14,0,225.0,420.0,0.4,18.0,613.0,647.39,473.32
2016,5,14,14,15,535.5,277.5,0.4,17.5,714.0,803.84,591.43
2016,5,14,14,30,846.0,135.0,0.4,17.0,815.0,934.39,678.64
2016,5,14,14,45,836.0,132.0,0.45,17.0,779.5,910.46,663.45
2016,5,14,15,0,826.0,129.0,0.5,17.0,744.0,884.23,649.25
2016,5,14,15,15,812.5,126.5,0.5,16.5,703.0,853.36,632.12
2016,5,14,15,30,799.0,124.0,0.5,16.0,662.0,820.67,613.63
2016,5,14,15,45,783.0,119.5,0.5,16.0,617.0,782.12,589.85
2016,5,14,16,0,767.0,115.0,0.5,16.0,572.0,742.29,564.94
2016,5,14,16,15,744.0,110.5,0.5,15.5,523.5,698.91,538.18
2016,5,14,16,30,721.0,106.0,0.5,15.0,475.0,652.51,508.68
2016,5,14,16,45,638.5,107.5,0.5,15.0,409.5,572.25,450.99
2016,5,14,17,0,556.0,109.0,0.5,15.0,344.0,496.56,395.24
2016,5,14,17,15,506.0,105.5,0.5,14.5,297.5,436.75,350.85
2016,5,14,17,30,456.0,102.0,0.5,14.0,251.0,384.45,310.41
2016,5,14,17,45,470.5,83.0,0.5,14.0,214.0,350.86,283.16
2016,5,14,18,0,485.0,64.0,0.5,14.0,177.0,317.86,254.51
2016,5,14,18,15,401.0,54.0,0.45,13.5,132.5,248.38,195.94
2016,5,14,18,30,317.0,44.0,0.4,13.0,88.0,185.43,141.77
2016,5,14,18,45,201.0,30.5,0.4,12.5,54.0,117.63,81.13
2016,5,14,19,0,85.0,17.0,0.4,12.0,20.0,50.97,0.0
2016,5,14,19,15,42.5,8.5,0.4,12.0,10.0,18.55,0.0
2016,5,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.0,13.5,0.5,9.5,23.5,13.27,0.0
2016,5,15,5,30,244.0,27.0,0.5,10.0,47.0,20.99,11.15
2016,5,15,5,45,361.0,36.5,0.5,11.0,89.0,27.19,18.34
2016,5,15,6,0,478.0,46.0,0.5,12.0,131.0,33.0,23.92
2016,5,15,6,15,546.0,53.0,0.5,12.5,179.5,36.26,27.07
2016,5,15,6,30,614.0,60.0,0.5,13.0,228.0,56.14,31.69
2016,5,15,6,45,663.5,64.5,0.5,14.0,280.0,94.25,49.77
2016,5,15,7,0,713.0,69.0,0.5,15.0,332.0,140.62,81.34
2016,5,15,7,15,745.0,73.0,0.5,15.5,383.5,185.38,116.64
2016,5,15,7,30,777.0,77.0,0.5,16.0,435.0,233.43,156.88
2016,5,15,7,45,802.5,80.0,0.5,16.5,486.0,281.97,198.51
2016,5,15,8,0,828.0,83.0,0.5,17.0,537.0,332.8,241.7
2016,5,15,8,15,845.5,85.5,0.45,17.5,584.5,386.48,286.0
2016,5,15,8,30,863.0,88.0,0.4,18.0,632.0,436.98,326.55
2016,5,15,8,45,877.0,90.0,0.4,18.5,676.5,486.26,365.22
2016,5,15,9,0,891.0,92.0,0.4,19.0,721.0,535.84,402.78
2016,5,15,9,15,901.5,94.0,0.4,19.0,760.0,583.58,438.57
2016,5,15,9,30,912.0,96.0,0.4,19.0,799.0,630.89,473.01
2016,5,15,9,45,922.0,96.0,0.4,19.5,833.5,675.41,503.69
2016,5,15,10,0,932.0,96.0,0.4,20.0,868.0,719.01,532.66
2016,5,15,10,15,937.5,97.0,0.4,20.0,895.0,759.23,558.02
2016,5,15,10,30,943.0,98.0,0.4,20.0,922.0,797.82,582.05
2016,5,15,10,45,943.5,101.0,0.45,20.5,941.5,832.6,603.16
2016,5,15,11,0,944.0,104.0,0.5,21.0,961.0,865.15,622.72
2016,5,15,11,15,946.0,104.5,0.5,21.0,974.5,894.23,640.22
2016,5,15,11,30,948.0,105.0,0.5,21.0,988.0,920.89,656.17
2016,5,15,11,45,945.5,108.0,0.5,21.0,993.0,943.47,669.58
2016,5,15,12,0,943.0,111.0,0.5,21.0,998.0,963.3,681.35
2016,5,15,12,15,942.5,111.0,0.5,21.0,996.0,979.21,690.79
2016,5,15,12,30,942.0,111.0,0.5,21.0,994.0,992.26,698.61
2016,5,15,12,45,938.5,111.0,0.5,21.0,984.5,999.57,703.06
2016,5,15,13,0,935.0,111.0,0.5,21.0,975.0,1003.88,705.88
2016,5,15,13,15,931.5,110.5,0.5,21.0,958.0,1004.66,706.72
2016,5,15,13,30,928.0,110.0,0.5,21.0,941.0,1002.43,705.9
2016,5,15,13,45,924.0,108.5,0.55,21.0,918.0,995.69,703.64
2016,5,15,14,0,920.0,107.0,0.6,21.0,895.0,985.99,699.71
2016,5,15,14,15,913.0,105.5,0.6,21.0,864.5,970.57,691.25
2016,5,15,14,30,906.0,104.0,0.6,21.0,834.0,952.4,681.22
2016,5,15,14,45,896.5,102.0,0.6,21.0,798.0,928.78,667.84
2016,5,15,15,0,887.0,100.0,0.6,21.0,762.0,902.72,652.98
2016,5,15,15,15,875.0,98.0,0.6,20.5,720.5,872.22,636.44
2016,5,15,15,30,863.0,96.0,0.6,20.0,679.0,839.74,618.47
2016,5,15,15,45,845.5,94.0,0.65,19.5,633.0,800.97,596.95
2016,5,15,16,0,828.0,92.0,0.7,19.0,587.0,765.74,577.38
2016,5,15,16,15,807.5,89.0,0.7,18.5,538.5,721.17,550.11
2016,5,15,16,30,787.0,86.0,0.7,18.0,490.0,675.96,521.87
2016,5,15,16,45,756.0,83.0,0.7,18.0,438.5,623.19,486.43
2016,5,15,17,0,725.0,80.0,0.7,18.0,387.0,571.07,449.05
2016,5,15,17,15,687.5,75.0,0.65,17.5,336.0,516.14,408.64
2016,5,15,17,30,650.0,70.0,0.6,17.0,285.0,460.85,366.59
2016,5,15,17,45,588.5,64.5,0.6,16.5,234.0,394.67,314.85
2016,5,15,18,0,527.0,59.0,0.6,16.0,183.0,333.08,264.76
2016,5,15,18,15,445.5,50.5,0.6,15.5,137.5,264.4,207.45
2016,5,15,18,30,364.0,42.0,0.6,15.0,92.0,202.86,154.49
2016,5,15,18,45,239.5,29.5,0.65,14.5,57.0,130.52,90.6
2016,5,15,19,0,115.0,17.0,0.7,14.0,22.0,59.99,0.0
2016,5,15,19,15,57.5,8.5,0.65,13.5,11.0,22.25,0.0
2016,5,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,14.5,0.5,11.5,22.5,11.29,0.0
2016,5,16,5,30,183.0,29.0,0.5,12.0,45.0,22.41,12.4
2016,5,16,5,45,288.5,41.5,0.5,12.5,85.0,31.4,21.92
2016,5,16,6,0,394.0,54.0,0.5,13.0,125.0,40.15,30.18
2016,5,16,6,15,464.0,63.0,0.45,13.5,172.0,44.78,34.55
2016,5,16,6,30,534.0,72.0,0.4,14.0,219.0,65.67,40.3
2016,5,16,6,45,590.0,77.0,0.4,15.0,270.5,100.76,57.37
2016,5,16,7,0,646.0,82.0,0.4,16.0,322.0,141.71,84.65
2016,5,16,7,15,681.0,87.5,0.4,16.5,373.0,185.2,118.67
2016,5,16,7,30,716.0,93.0,0.4,17.0,424.0,232.26,157.51
2016,5,16,7,45,746.0,96.0,0.4,17.5,475.0,282.52,199.67
2016,5,16,8,0,776.0,99.0,0.4,18.0,526.0,332.03,241.01
2016,5,16,8,15,796.0,102.5,0.35,18.5,573.5,380.89,281.04
2016,5,16,8,30,816.0,106.0,0.3,19.0,621.0,431.16,320.87
2016,5,16,8,45,833.0,107.5,0.3,19.5,665.5,479.43,358.33
2016,5,16,9,0,850.0,109.0,0.3,20.0,710.0,528.4,395.05
2016,5,16,9,15,861.5,111.5,0.3,20.5,749.0,578.73,431.38
2016,5,16,9,30,873.0,114.0,0.3,21.0,788.0,625.43,464.07
2016,5,16,9,45,888.0,112.0,0.3,21.5,823.5,669.8,494.31
2016,5,16,10,0,903.0,110.0,0.3,22.0,859.0,713.69,523.37
2016,5,16,10,15,909.0,111.5,0.3,22.0,886.5,753.69,548.61
2016,5,16,10,30,915.0,113.0,0.3,22.0,914.0,792.17,572.34
2016,5,16,10,45,919.0,114.0,0.3,22.5,934.5,826.94,592.32
2016,5,16,11,0,923.0,115.0,0.3,23.0,955.0,859.74,610.85
2016,5,16,11,15,925.5,115.5,0.3,23.0,968.0,888.7,628.01
2016,5,16,11,30,928.0,116.0,0.3,23.0,981.0,915.34,643.7
2016,5,16,11,45,930.0,115.5,0.35,23.0,987.0,938.14,658.07
2016,5,16,12,0,932.0,115.0,0.4,23.0,993.0,958.37,671.01
2016,5,16,12,15,931.5,115.0,0.4,23.0,991.5,974.11,680.24
2016,5,16,12,30,931.0,115.0,0.4,23.0,990.0,987.05,687.9
2016,5,16,12,45,926.5,116.0,0.4,23.5,980.0,994.33,690.95
2016,5,16,13,0,922.0,117.0,0.4,24.0,970.0,998.66,692.4
2016,5,16,13,15,918.5,116.5,0.4,24.0,953.5,999.45,693.23
2016,5,16,13,30,915.0,116.0,0.4,24.0,937.0,997.27,692.45
2016,5,16,13,45,907.5,116.0,0.4,24.0,912.5,988.86,688.08
2016,5,16,14,0,900.0,116.0,0.4,24.0,888.0,977.6,682.18
2016,5,16,14,15,892.5,114.5,0.4,23.5,858.0,962.0,675.08
2016,5,16,14,30,885.0,113.0,0.4,23.0,828.0,943.72,666.43
2016,5,16,14,45,870.0,113.5,0.45,23.0,790.5,918.2,653.1
2016,5,16,15,0,855.0,114.0,0.5,23.0,753.0,890.56,638.43
2016,5,16,15,15,842.0,111.5,0.5,23.0,712.0,864.68,623.78
2016,5,16,15,30,829.0,109.0,0.5,23.0,671.0,831.68,604.45
2016,5,16,15,45,809.5,107.0,0.5,23.0,625.0,792.21,580.8
2016,5,16,16,0,790.0,105.0,0.5,23.0,579.0,751.62,556.16
2016,5,16,16,15,767.5,101.5,0.5,22.5,530.5,706.2,528.88
2016,5,16,16,30,745.0,98.0,0.5,22.0,482.0,660.34,500.69
2016,5,16,16,45,717.5,93.0,0.5,21.5,432.0,611.77,469.12
2016,5,16,17,0,690.0,88.0,0.5,21.0,382.0,561.27,434.47
2016,5,16,17,15,650.5,82.5,0.5,20.0,331.0,503.68,394.05
2016,5,16,17,30,611.0,77.0,0.5,19.0,280.0,448.15,353.47
2016,5,16,17,45,557.5,69.5,0.5,18.5,231.0,385.38,304.91
2016,5,16,18,0,504.0,62.0,0.5,18.0,182.0,326.52,257.51
2016,5,16,18,15,422.0,53.0,0.55,17.0,137.0,257.92,201.45
2016,5,16,18,30,340.0,44.0,0.6,16.0,92.0,196.5,149.5
2016,5,16,18,45,226.5,31.0,0.7,15.5,57.5,127.12,88.81
2016,5,16,19,0,113.0,18.0,0.8,15.0,23.0,61.3,0.0
2016,5,16,19,15,56.5,9.0,0.8,14.5,11.5,22.61,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,14.0,0.45,13.5,25.5,10.62,0.0
2016,5,17,5,30,269.0,28.0,0.4,14.0,51.0,21.69,11.9
2016,5,17,5,45,371.5,38.0,0.4,15.0,92.5,28.32,19.04
2016,5,17,6,0,474.0,48.0,0.4,16.0,134.0,34.51,24.86
2016,5,17,6,15,541.0,55.0,0.4,16.5,182.5,37.7,27.88
2016,5,17,6,30,608.0,62.0,0.4,17.0,231.0,60.62,33.4
2016,5,17,6,45,653.0,67.5,0.4,17.5,282.0,99.04,52.7
2016,5,17,7,0,698.0,73.0,0.4,18.0,333.0,142.18,82.09
2016,5,17,7,15,730.5,77.5,0.4,18.5,385.0,190.08,119.71
2016,5,17,7,30,763.0,82.0,0.4,19.0,437.0,237.98,159.27
2016,5,17,7,45,787.0,86.0,0.4,20.0,487.5,286.3,199.7
2016,5,17,8,0,811.0,90.0,0.4,21.0,538.0,336.78,241.3
2016,5,17,8,15,829.5,93.0,0.4,21.0,586.0,386.29,282.36
2016,5,17,8,30,848.0,96.0,0.4,21.0,634.0,437.04,323.31
2016,5,17,8,45,862.5,98.5,0.4,21.5,678.0,490.17,364.06
2016,5,17,9,0,877.0,101.0,0.4,22.0,722.0,539.78,400.98
2016,5,17,9,15,888.0,103.0,0.4,22.5,761.5,587.16,435.13
2016,5,17,9,30,899.0,105.0,0.4,23.0,801.0,634.17,467.9
2016,5,17,9,45,908.5,105.5,0.4,23.5,835.0,678.28,497.71
2016,5,17,10,0,918.0,106.0,0.4,24.0,869.0,721.47,526.02
2016,5,17,10,15,924.0,107.5,0.35,24.0,896.5,761.96,550.4
2016,5,17,10,30,930.0,109.0,0.3,24.0,924.0,800.91,573.37
2016,5,17,10,45,933.5,110.0,0.3,24.5,944.5,835.73,593.13
2016,5,17,11,0,937.0,111.0,0.3,25.0,965.0,868.5,611.4
2016,5,17,11,15,939.5,112.0,0.3,25.0,978.0,898.26,628.87
2016,5,17,11,30,942.0,113.0,0.3,25.0,991.0,925.68,644.84
2016,5,17,11,45,942.0,113.5,0.3,25.5,996.5,947.93,656.4
2016,5,17,12,0,942.0,114.0,0.3,26.0,1002.0,967.52,666.39
2016,5,17,12,15,941.0,114.0,0.25,26.0,1000.0,982.94,674.21
2016,5,17,12,30,940.0,114.0,0.2,26.0,998.0,995.52,680.47
2016,5,17,12,45,935.5,115.0,0.2,26.0,988.0,1002.87,684.8
2016,5,17,13,0,931.0,116.0,0.2,26.0,978.0,1007.24,687.55
2016,5,17,13,15,927.5,115.0,0.2,26.0,961.0,1007.55,688.08
2016,5,17,13,30,924.0,114.0,0.2,26.0,944.0,1004.85,687.01
2016,5,17,13,45,918.5,112.5,0.2,26.0,920.0,996.75,682.92
2016,5,17,14,0,913.0,111.0,0.2,26.0,896.0,985.71,677.28
2016,5,17,14,15,905.5,109.5,0.2,26.0,865.5,969.95,668.95
2016,5,17,14,30,898.0,108.0,0.2,26.0,835.0,951.48,659.12
2016,5,17,14,45,888.0,106.5,0.2,26.0,799.0,928.12,646.4
2016,5,17,15,0,878.0,105.0,0.2,26.0,763.0,902.4,632.29
2016,5,17,15,15,865.0,103.0,0.2,25.5,721.5,871.29,616.02
2016,5,17,15,30,852.0,101.0,0.2,25.0,680.0,838.28,598.42
2016,5,17,15,45,834.5,98.5,0.25,25.0,634.0,804.27,579.63
2016,5,17,16,0,817.0,96.0,0.3,25.0,588.0,763.96,556.49
2016,5,17,16,15,796.0,93.0,0.3,24.5,539.5,719.38,530.39
2016,5,17,16,30,775.0,90.0,0.3,24.0,491.0,674.22,503.31
2016,5,17,16,45,743.5,86.5,0.3,24.0,439.5,620.95,468.81
2016,5,17,17,0,712.0,83.0,0.3,24.0,388.0,570.76,434.19
2016,5,17,17,15,674.5,78.0,0.35,23.0,337.0,514.07,395.84
2016,5,17,17,30,637.0,73.0,0.4,22.0,286.0,459.26,357.02
2016,5,17,17,45,580.5,66.5,0.45,21.5,236.0,394.92,308.43
2016,5,17,18,0,524.0,60.0,0.5,21.0,186.0,334.73,260.96
2016,5,17,18,15,445.5,51.5,0.55,20.0,140.5,267.22,206.42
2016,5,17,18,30,367.0,43.0,0.6,19.0,95.0,206.55,155.58
2016,5,17,18,45,249.0,30.5,0.7,18.5,59.5,135.69,94.57
2016,5,17,19,0,131.0,18.0,0.8,18.0,24.0,67.02,3.94
2016,5,17,19,15,65.5,9.0,0.8,17.5,12.0,24.92,0.0
2016,5,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,15,112.0,14.5,1.0,18.5,24.5,11.24,0.0
2016,5,18,5,30,224.0,29.0,0.8,19.0,49.0,22.32,12.21
2016,5,18,5,45,320.5,40.5,0.65,19.5,89.0,30.51,20.51
2016,5,18,6,0,417.0,52.0,0.5,20.0,129.0,37.97,27.41
2016,5,18,6,15,484.0,60.5,0.4,21.0,176.0,42.27,31.29
2016,5,18,6,30,551.0,69.0,0.3,22.0,223.0,66.11,37.66
2016,5,18,6,45,595.5,76.0,0.25,23.5,272.5,103.03,56.4
2016,5,18,7,0,640.0,83.0,0.2,25.0,322.0,144.62,83.93
2016,5,18,7,15,674.0,88.0,0.15,25.5,372.5,187.27,116.19
2016,5,18,7,30,708.0,93.0,0.1,26.0,423.0,233.38,152.79
2016,5,18,7,45,730.0,98.5,0.1,26.5,472.0,279.94,190.68
2016,5,18,8,0,752.0,104.0,0.1,27.0,521.0,331.67,232.0
2016,5,18,8,15,772.0,107.5,0.1,27.0,567.5,379.34,270.08
2016,5,18,8,30,792.0,111.0,0.1,27.0,614.0,428.44,308.31
2016,5,18,8,45,806.0,114.5,0.1,27.0,657.0,475.97,344.44
2016,5,18,9,0,820.0,118.0,0.1,27.0,700.0,523.96,379.82
2016,5,18,9,15,831.5,120.0,0.1,27.0,738.0,569.44,412.5
2016,5,18,9,30,843.0,122.0,0.1,27.0,776.0,617.29,445.78
2016,5,18,9,45,856.5,121.5,0.15,27.5,810.5,660.84,475.02
2016,5,18,10,0,870.0,121.0,0.2,28.0,845.0,703.86,503.28
2016,5,18,10,15,876.0,122.5,0.2,28.0,872.0,742.63,527.48
2016,5,18,10,30,882.0,124.0,0.2,28.0,899.0,779.95,549.96
2016,5,18,10,45,889.0,123.5,0.2,28.0,919.5,814.6,570.54
2016,5,18,11,0,896.0,123.0,0.2,28.0,940.0,847.54,589.92
2016,5,18,11,15,898.5,124.0,0.2,28.0,953.5,876.22,606.58
2016,5,18,11,30,901.0,125.0,0.2,28.0,967.0,902.67,621.87
2016,5,18,11,45,900.5,126.5,0.2,28.0,972.5,924.6,634.43
2016,5,18,12,0,900.0,128.0,0.2,28.0,978.0,943.99,645.55
2016,5,18,12,15,899.5,128.0,0.2,27.5,976.5,959.31,655.61
2016,5,18,12,30,899.0,128.0,0.2,27.0,975.0,971.93,664.23
2016,5,18,12,45,895.5,128.5,0.2,27.0,965.5,979.44,668.67
2016,5,18,13,0,892.0,129.0,0.2,27.0,956.0,984.11,671.6
2016,5,18,13,15,889.0,128.0,0.2,27.0,940.0,984.89,672.39
2016,5,18,13,30,886.0,127.0,0.2,27.0,924.0,982.79,671.65
2016,5,18,13,45,886.0,122.5,0.25,27.0,902.5,977.09,669.94
2016,5,18,14,0,886.0,118.0,0.3,27.0,881.0,968.45,666.68
2016,5,18,14,15,879.5,116.5,0.3,26.5,852.0,953.95,660.3
2016,5,18,14,30,873.0,115.0,0.3,26.0,823.0,936.8,652.43
2016,5,18,14,45,869.5,110.5,0.35,26.0,789.5,916.62,642.5
2016,5,18,15,0,866.0,106.0,0.4,26.0,756.0,893.83,630.99
2016,5,18,15,15,854.5,103.5,0.4,25.5,716.0,863.77,615.11
2016,5,18,15,30,843.0,101.0,0.4,25.0,676.0,831.75,597.89
2016,5,18,15,45,826.0,99.0,0.45,25.0,631.0,798.97,579.72
2016,5,18,16,0,809.0,97.0,0.5,25.0,586.0,759.89,557.1
2016,5,18,16,15,789.0,94.0,0.5,24.0,538.0,716.34,532.41
2016,5,18,16,30,769.0,91.0,0.5,23.0,490.0,672.16,506.63
2016,5,18,16,45,741.0,87.0,0.55,22.5,440.0,620.94,474.66
2016,5,18,17,0,713.0,83.0,0.6,22.0,390.0,572.54,442.17
2016,5,18,17,15,676.0,78.0,0.6,21.0,339.5,516.09,402.77
2016,5,18,17,30,639.0,73.0,0.6,20.0,289.0,461.47,363.06
2016,5,18,17,45,581.0,67.5,0.6,19.5,239.0,397.36,313.65
2016,5,18,18,0,523.0,62.0,0.6,19.0,189.0,337.48,265.66
2016,5,18,18,15,443.5,53.5,0.6,18.0,143.5,269.42,210.07
2016,5,18,18,30,364.0,45.0,0.6,17.0,98.0,208.23,158.39
2016,5,18,18,45,238.0,32.5,0.65,16.5,62.0,133.5,94.47
2016,5,18,19,0,112.0,20.0,0.7,16.0,26.0,64.79,10.58
2016,5,18,19,15,56.0,10.0,0.7,15.5,13.0,23.68,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,10.0,21.5,13.62,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,26.55,16.48
2016,5,19,5,45,182.0,49.0,0.8,10.5,77.0,39.84,29.64
2016,5,19,6,0,242.0,66.0,0.8,11.0,111.0,49.23,38.57
2016,5,19,6,15,279.5,83.0,0.8,11.5,150.0,60.59,49.0
2016,5,19,6,30,317.0,100.0,0.8,12.0,189.0,85.35,60.34
2016,5,19,6,45,360.5,110.5,0.8,12.5,231.0,114.53,77.72
2016,5,19,7,0,404.0,121.0,0.8,13.0,273.0,148.09,101.53
2016,5,19,7,15,606.0,101.5,0.75,13.5,366.5,188.06,126.07
2016,5,19,7,30,808.0,82.0,0.7,14.0,460.0,251.2,172.21
2016,5,19,7,45,834.0,84.0,0.7,14.5,512.0,300.48,214.85
2016,5,19,8,0,860.0,86.0,0.7,15.0,564.0,352.1,259.08
2016,5,19,8,15,798.0,107.5,0.7,15.0,581.0,390.37,293.99
2016,5,19,8,30,736.0,129.0,0.7,15.0,598.0,419.18,320.17
2016,5,19,8,45,827.0,112.0,0.7,15.5,673.0,484.8,371.25
2016,5,19,9,0,918.0,95.0,0.7,16.0,748.0,558.14,426.47
2016,5,19,9,15,789.5,157.0,0.7,16.0,740.5,581.03,443.42
2016,5,19,9,30,661.0,219.0,0.7,16.0,733.0,592.65,451.37
2016,5,19,9,45,637.0,245.5,0.7,16.0,758.0,630.48,478.24
2016,5,19,10,0,613.0,272.0,0.7,16.0,783.0,665.52,502.14
2016,5,19,10,15,515.0,320.0,0.7,16.5,759.0,665.18,498.82
2016,5,19,10,30,417.0,368.0,0.7,17.0,735.0,656.45,489.71
2016,5,19,10,45,486.5,358.5,0.7,17.5,796.0,719.31,533.06
2016,5,19,11,0,556.0,349.0,0.7,18.0,857.0,785.3,576.61
2016,5,19,11,15,499.0,374.5,0.7,18.5,835.5,780.1,569.8
2016,5,19,11,30,442.0,400.0,0.7,19.0,814.0,771.01,561.28
2016,5,19,11,45,454.5,391.0,0.7,19.5,819.0,787.52,571.66
2016,5,19,12,0,467.0,382.0,0.7,20.0,824.0,803.11,581.05
2016,5,19,12,15,389.5,422.0,0.7,20.0,790.0,779.91,563.4
2016,5,19,12,30,312.0,462.0,0.7,20.0,756.0,755.74,545.41
2016,5,19,12,45,634.0,286.0,0.75,20.0,877.0,896.71,648.58
2016,5,19,13,0,956.0,110.0,0.8,20.0,998.0,1026.98,730.98
2016,5,19,13,15,951.5,109.5,0.8,19.5,980.5,1026.87,730.72
2016,5,19,13,30,947.0,109.0,0.8,19.0,963.0,1023.7,730.71
2016,5,19,13,45,708.5,226.0,0.85,19.0,855.5,924.46,670.13
2016,5,19,14,0,470.0,343.0,0.9,19.0,748.0,815.09,595.91
2016,5,19,14,15,490.0,322.0,0.9,18.0,732.0,810.61,598.2
2016,5,19,14,30,510.0,301.0,0.9,17.0,716.0,803.7,597.55
2016,5,19,14,45,411.0,319.5,0.9,16.5,644.5,727.07,545.26
2016,5,19,15,0,312.0,338.0,0.9,16.0,573.0,645.42,488.96
2016,5,19,15,15,579.0,224.5,0.9,15.5,631.0,760.28,579.54
2016,5,19,15,30,846.0,111.0,0.9,15.0,689.0,851.59,644.65
2016,5,19,15,45,615.0,173.5,0.95,14.5,579.0,711.64,549.75
2016,5,19,16,0,384.0,236.0,1.0,14.0,469.0,567.32,444.88
2016,5,19,16,15,364.0,218.5,0.95,13.5,425.0,522.12,414.16
2016,5,19,16,30,344.0,201.0,0.9,13.0,381.0,477.22,381.97
2016,5,19,16,45,460.0,154.5,0.9,12.5,369.0,502.76,405.61
2016,5,19,17,0,576.0,108.0,0.9,12.0,357.0,513.01,416.42
2016,5,19,17,15,517.5,108.0,0.9,11.5,310.5,450.74,368.29
2016,5,19,17,30,459.0,108.0,0.9,11.0,264.0,396.84,325.82
2016,5,19,17,45,416.5,95.0,0.9,11.0,219.0,340.55,279.86
2016,5,19,18,0,374.0,82.0,0.9,11.0,174.0,287.45,235.06
2016,5,19,18,15,314.5,67.5,0.9,10.5,132.5,228.62,184.72
2016,5,19,18,30,255.0,53.0,0.9,10.0,91.0,175.11,137.74
2016,5,19,18,45,165.0,37.0,0.9,10.0,58.0,114.93,84.19
2016,5,19,19,0,75.0,21.0,0.9,10.0,25.0,51.3,12.24
2016,5,19,19,15,37.5,10.5,0.9,10.0,12.5,19.67,0.0
2016,5,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,130.0,16.0,0.7,7.0,28.0,12.41,0.0
2016,5,20,5,30,260.0,32.0,0.7,7.0,56.0,25.22,15.76
2016,5,20,5,45,365.0,42.0,0.7,7.5,98.0,31.68,22.78
2016,5,20,6,0,470.0,52.0,0.7,8.0,140.0,37.73,28.69
2016,5,20,6,15,537.0,59.5,0.7,8.5,189.0,41.18,32.03
2016,5,20,6,30,604.0,67.0,0.7,9.0,238.0,68.73,39.56
2016,5,20,6,45,471.0,100.0,0.7,9.5,249.0,116.09,75.4
2016,5,20,7,0,338.0,133.0,0.7,10.0,260.0,154.9,111.23
2016,5,20,7,15,169.0,126.5,0.7,10.5,190.0,137.7,104.09
2016,5,20,7,30,0.0,120.0,0.7,11.0,120.0,114.17,91.13
2016,5,20,7,45,0.0,124.5,0.7,11.5,124.5,118.82,94.56
2016,5,20,8,0,0.0,129.0,0.7,12.0,129.0,123.39,97.8
2016,5,20,8,15,4.0,161.5,0.7,12.0,164.0,155.15,123.32
2016,5,20,8,30,8.0,194.0,0.7,12.0,199.0,187.3,148.7
2016,5,20,8,45,43.0,258.0,0.7,12.5,288.0,258.19,203.87
2016,5,20,9,0,78.0,322.0,0.7,13.0,377.0,335.7,262.47
2016,5,20,9,15,127.5,349.5,0.7,13.0,446.0,389.05,302.37
2016,5,20,9,30,177.0,377.0,0.7,13.0,515.0,450.99,348.27
2016,5,20,9,45,221.0,388.5,0.7,13.5,568.0,499.51,383.01
2016,5,20,10,0,265.0,400.0,0.7,14.0,621.0,548.06,417.38
2016,5,20,10,15,232.5,420.0,0.65,14.0,618.5,558.65,423.02
2016,5,20,10,30,200.0,440.0,0.6,14.0,616.0,563.53,424.84
2016,5,20,10,45,567.0,278.5,0.6,14.0,793.5,707.97,535.4
2016,5,20,11,0,934.0,117.0,0.6,14.0,971.0,874.86,649.28
2016,5,20,11,15,566.0,297.0,0.6,14.0,816.5,763.12,568.32
2016,5,20,11,30,198.0,477.0,0.6,14.0,662.0,632.55,469.58
2016,5,20,11,45,566.5,300.0,0.6,14.5,835.0,799.68,595.3
2016,5,20,12,0,935.0,123.0,0.6,15.0,1008.0,972.79,707.26
2016,5,20,12,15,934.0,122.5,0.6,15.0,1006.0,987.66,713.77
2016,5,20,12,30,933.0,122.0,0.6,15.0,1004.0,999.71,721.17
2016,5,20,12,45,926.5,125.0,0.6,15.0,993.5,1007.14,725.82
2016,5,20,13,0,920.0,128.0,0.6,15.0,983.0,1011.63,728.82
2016,5,20,13,15,916.0,127.0,0.6,15.0,966.0,1011.55,729.13
2016,5,20,13,30,912.0,126.0,0.6,15.0,949.0,1008.51,727.79
2016,5,20,13,45,905.0,125.5,0.65,15.0,925.0,1000.19,724.46
2016,5,20,14,0,898.0,125.0,0.7,15.0,901.0,989.02,719.48
2016,5,20,14,15,890.0,123.5,0.7,14.5,870.5,973.1,711.8
2016,5,20,14,30,882.0,122.0,0.7,14.0,840.0,954.53,702.5
2016,5,20,14,45,871.0,120.5,0.7,14.0,803.5,930.68,688.55
2016,5,20,15,0,860.0,119.0,0.7,14.0,767.0,904.55,673.15
2016,5,20,15,15,847.0,116.5,0.7,14.0,726.0,878.79,657.98
2016,5,20,15,30,834.0,114.0,0.7,14.0,685.0,845.76,637.87
2016,5,20,15,45,818.0,111.0,0.7,14.0,639.5,807.98,614.46
2016,5,20,16,0,802.0,108.0,0.7,14.0,594.0,768.85,589.88
2016,5,20,16,15,780.0,104.0,0.65,13.5,545.5,722.91,560.45
2016,5,20,16,30,758.0,100.0,0.6,13.0,497.0,676.46,530.19
2016,5,20,16,45,733.5,94.5,0.6,13.0,447.0,628.95,497.77
2016,5,20,17,0,709.0,89.0,0.6,13.0,397.0,579.19,461.87
2016,5,20,17,15,670.5,83.5,0.6,12.5,345.5,521.34,419.45
2016,5,20,17,30,632.0,78.0,0.6,12.0,294.0,465.43,376.95
2016,5,20,17,45,578.0,71.5,0.6,11.5,244.0,402.4,327.13
2016,5,20,18,0,524.0,65.0,0.6,11.0,194.0,343.23,278.47
2016,5,20,18,15,445.0,56.0,0.55,10.5,148.5,274.49,220.3
2016,5,20,18,30,366.0,47.0,0.5,10.0,103.0,212.55,166.4
2016,5,20,18,45,246.5,34.5,0.5,10.0,66.5,139.64,102.59
2016,5,20,19,0,127.0,22.0,0.5,10.0,30.0,73.06,24.63
2016,5,20,19,15,63.5,11.0,0.5,9.5,15.0,26.76,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,0.3,8.0,7.0,6.75,0.0
2016,5,21,5,30,0.0,14.0,0.3,8.0,14.0,13.5,5.87
2016,5,21,5,45,0.0,24.5,0.3,8.0,24.5,23.64,15.63
2016,5,21,6,0,0.0,35.0,0.3,8.0,35.0,33.79,25.2
2016,5,21,6,15,0.0,47.5,0.3,8.0,47.5,45.89,36.44
2016,5,21,6,30,0.0,60.0,0.3,8.0,60.0,57.94,45.06
2016,5,21,6,45,0.0,72.5,0.3,8.0,72.5,69.69,55.15
2016,5,21,7,0,0.0,85.0,0.3,8.0,85.0,81.48,65.08
2016,5,21,7,15,26.5,136.5,0.3,8.0,149.0,129.2,104.03
2016,5,21,7,30,53.0,188.0,0.3,8.0,213.0,180.8,145.29
2016,5,21,7,45,29.5,181.5,0.3,8.5,196.0,173.75,139.51
2016,5,21,8,0,6.0,175.0,0.3,9.0,179.0,167.1,134.13
2016,5,21,8,15,13.5,203.5,0.3,9.0,212.0,196.71,157.6
2016,5,21,8,30,21.0,232.0,0.3,9.0,245.0,227.14,181.24
2016,5,21,8,45,15.0,222.0,0.35,9.0,232.0,217.27,172.97
2016,5,21,9,0,9.0,212.0,0.4,9.0,219.0,206.4,164.15
2016,5,21,9,15,43.5,285.5,0.4,9.0,319.5,289.96,229.84
2016,5,21,9,30,78.0,359.0,0.4,9.0,420.0,379.65,297.61
2016,5,21,9,45,87.5,380.0,0.4,9.5,451.0,409.92,318.62
2016,5,21,10,0,97.0,401.0,0.4,10.0,482.0,441.01,340.51
2016,5,21,10,15,231.0,397.5,0.4,10.0,599.5,534.77,411.28
2016,5,21,10,30,365.0,394.0,0.4,10.0,717.0,643.86,490.1
2016,5,21,10,45,246.0,426.5,0.4,10.5,646.5,595.41,450.86
2016,5,21,11,0,127.0,459.0,0.4,11.0,576.0,540.68,408.47
2016,5,21,11,15,87.5,439.0,0.4,11.0,520.5,495.5,375.84
2016,5,21,11,30,48.0,419.0,0.4,11.0,465.0,446.54,339.79
2016,5,21,11,45,30.5,335.0,0.4,11.5,364.5,352.84,270.83
2016,5,21,12,0,13.0,251.0,0.4,12.0,264.0,255.4,197.4
2016,5,21,12,15,12.0,237.5,0.4,12.0,249.5,241.89,187.74
2016,5,21,12,30,11.0,224.0,0.4,12.0,235.0,228.23,177.33
2016,5,21,12,45,10.5,217.5,0.45,12.0,228.0,221.75,172.58
2016,5,21,13,0,10.0,211.0,0.5,12.0,221.0,215.2,167.71
2016,5,21,13,15,43.0,320.5,0.5,12.0,360.5,360.75,279.9
2016,5,21,13,30,76.0,430.0,0.5,12.0,500.0,505.92,385.32
2016,5,21,13,45,49.0,372.0,0.5,12.0,416.5,421.97,322.78
2016,5,21,14,0,22.0,314.0,0.5,12.0,333.0,330.52,255.32
2016,5,21,14,15,56.0,350.0,0.5,12.0,396.5,408.34,315.66
2016,5,21,14,30,90.0,386.0,0.5,12.0,460.0,479.34,368.28
2016,5,21,14,45,99.5,371.0,0.5,12.5,449.0,472.87,363.21
2016,5,21,15,0,109.0,356.0,0.5,13.0,438.0,465.71,358.51
2016,5,21,15,15,58.0,277.5,0.5,13.0,321.0,335.83,261.77
2016,5,21,15,30,7.0,199.0,0.5,13.0,204.0,202.36,158.62
2016,5,21,15,45,5.0,185.0,0.5,13.0,188.5,186.73,147.33
2016,5,21,16,0,3.0,171.0,0.5,13.0,173.0,171.19,135.35
2016,5,21,16,15,1.5,144.5,0.5,12.5,145.5,143.25,113.47
2016,5,21,16,30,0.0,118.0,0.5,12.0,118.0,115.41,91.3
2016,5,21,16,45,0.0,109.0,0.5,12.0,109.0,106.59,84.42
2016,5,21,17,0,0.0,100.0,0.5,12.0,100.0,97.79,77.4
2016,5,21,17,15,0.0,87.0,0.45,11.5,87.0,84.87,66.94
2016,5,21,17,30,0.0,74.0,0.4,11.0,74.0,71.92,56.29
2016,5,21,17,45,249.5,71.0,0.4,11.0,133.0,224.5,186.61
2016,5,21,18,0,499.0,68.0,0.4,11.0,192.0,335.35,273.03
2016,5,21,18,15,422.5,58.5,0.35,10.5,147.0,268.12,214.84
2016,5,21,18,30,346.0,49.0,0.3,10.0,102.0,206.48,161.56
2016,5,21,18,45,238.0,36.0,0.3,10.0,66.0,138.99,102.52
2016,5,21,19,0,130.0,23.0,0.3,10.0,30.0,75.9,30.17
2016,5,21,19,15,65.0,11.5,0.3,9.5,15.0,27.75,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,16.5,0.35,8.0,29.0,12.76,0.0
2016,5,22,5,30,260.0,33.0,0.3,8.0,58.0,25.95,16.57
2016,5,22,5,45,354.5,44.0,0.3,8.5,99.5,33.33,24.25
2016,5,22,6,0,449.0,55.0,0.3,9.0,141.0,40.22,30.89
2016,5,22,6,15,513.5,62.5,0.3,9.5,188.5,43.54,34.09
2016,5,22,6,30,578.0,70.0,0.3,10.0,236.0,72.63,42.31
2016,5,22,6,45,320.5,109.5,0.3,10.5,205.0,112.51,77.75
2016,5,22,7,0,63.0,149.0,0.3,11.0,174.0,140.55,110.73
2016,5,22,7,15,79.0,173.5,0.3,11.5,208.5,168.74,132.62
2016,5,22,7,30,95.0,198.0,0.3,12.0,243.0,198.75,155.87
2016,5,22,7,45,99.5,221.0,0.3,12.5,273.0,226.07,177.15
2016,5,22,8,0,104.0,244.0,0.3,13.0,303.0,253.98,198.58
2016,5,22,8,15,256.5,245.5,0.3,13.0,406.0,311.27,241.1
2016,5,22,8,30,409.0,247.0,0.3,13.0,509.0,387.77,298.75
2016,5,22,8,45,339.0,285.5,0.3,13.5,513.0,413.05,317.54
2016,5,22,9,0,269.0,324.0,0.3,14.0,517.0,427.99,328.02
2016,5,22,9,15,300.0,336.0,0.3,14.0,562.0,470.38,359.38
2016,5,22,9,30,331.0,348.0,0.3,14.0,607.0,515.14,391.7
2016,5,22,9,45,291.0,375.0,0.3,14.5,610.0,529.7,400.23
2016,5,22,10,0,251.0,402.0,0.3,15.0,613.0,540.95,406.35
2016,5,22,10,15,182.0,418.0,0.3,15.0,573.5,521.06,390.64
2016,5,22,10,30,113.0,434.0,0.3,15.0,534.0,492.88,369.06
2016,5,22,10,45,65.0,366.5,0.3,15.0,424.5,400.5,302.39
2016,5,22,11,0,17.0,299.0,0.3,15.0,315.0,301.81,229.46
2016,5,22,11,15,15.0,279.0,0.3,15.0,293.5,282.0,215.36
2016,5,22,11,30,13.0,259.0,0.3,15.0,272.0,261.85,200.28
2016,5,22,11,45,30.5,342.0,0.35,15.0,371.5,359.65,273.71
2016,5,22,12,0,48.0,425.0,0.4,15.0,471.0,458.68,344.8
2016,5,22,12,15,105.0,454.0,0.4,15.0,553.5,543.03,405.01
2016,5,22,12,30,162.0,483.0,0.4,15.0,636.0,632.92,467.44
2016,5,22,12,45,151.0,477.0,0.45,15.0,619.0,621.55,459.02
2016,5,22,13,0,140.0,471.0,0.5,15.0,602.0,609.35,451.32
2016,5,22,13,15,120.0,457.5,0.5,15.0,568.5,580.12,431.08
2016,5,22,13,30,100.0,444.0,0.5,15.0,535.0,543.47,405.76
2016,5,22,13,45,228.5,417.5,0.5,15.0,617.5,648.43,483.78
2016,5,22,14,0,357.0,391.0,0.5,15.0,700.0,752.03,556.71
2016,5,22,14,15,413.0,352.0,0.5,14.5,698.0,770.4,571.19
2016,5,22,14,30,469.0,313.0,0.5,14.0,696.0,779.62,580.99
2016,5,22,14,45,334.5,336.5,0.5,14.0,604.0,668.58,502.9
2016,5,22,15,0,200.0,360.0,0.5,14.0,512.0,560.68,425.76
2016,5,22,15,15,367.0,291.5,0.5,14.0,551.0,639.73,489.07
2016,5,22,15,30,534.0,223.0,0.5,14.0,590.0,709.95,542.52
2016,5,22,15,45,497.0,219.0,0.5,14.0,543.0,662.24,508.68
2016,5,22,16,0,460.0,215.0,0.5,14.0,496.0,615.17,476.35
2016,5,22,16,15,432.5,202.5,0.5,13.5,450.0,567.06,443.83
2016,5,22,16,30,405.0,190.0,0.5,13.0,404.0,519.57,410.92
2016,5,22,16,45,427.5,164.5,0.5,13.0,370.0,493.29,393.36
2016,5,22,17,0,450.0,139.0,0.5,13.0,336.0,464.04,372.74
2016,5,22,17,15,411.5,129.5,0.5,12.5,292.5,412.46,333.84
2016,5,22,17,30,373.0,120.0,0.5,12.0,249.0,363.3,295.82
2016,5,22,17,45,344.5,103.5,0.5,12.0,207.5,314.1,256.2
2016,5,22,18,0,316.0,87.0,0.5,12.0,166.0,266.84,216.87
2016,5,22,18,15,267.0,71.0,0.45,11.5,127.5,213.28,171.45
2016,5,22,18,30,218.0,55.0,0.4,11.0,89.0,164.0,128.64
2016,5,22,18,45,146.0,38.5,0.4,10.5,58.0,104.04,76.67
2016,5,22,19,0,74.0,22.0,0.4,10.0,27.0,53.12,22.36
2016,5,22,19,15,37.0,11.0,0.4,9.5,13.5,20.24,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.0,16.5,0.35,9.5,18.0,15.77,0.0
2016,5,23,5,30,34.0,33.0,0.3,10.0,36.0,29.0,19.09
2016,5,23,5,45,62.5,52.0,0.3,10.5,62.5,44.49,33.93
2016,5,23,6,0,91.0,71.0,0.3,11.0,89.0,59.56,47.88
2016,5,23,6,15,109.0,92.0,0.25,11.5,119.5,75.63,62.41
2016,5,23,6,30,127.0,113.0,0.2,12.0,150.0,99.24,75.79
2016,5,23,6,45,142.5,133.5,0.2,13.0,182.5,125.4,94.63
2016,5,23,7,0,158.0,154.0,0.2,14.0,215.0,153.29,115.55
2016,5,23,7,15,392.5,130.5,0.15,14.5,309.5,178.28,125.87
2016,5,23,7,30,627.0,107.0,0.1,15.0,404.0,232.57,162.41
2016,5,23,7,45,441.0,172.5,0.1,15.5,392.5,268.93,198.77
2016,5,23,8,0,255.0,238.0,0.1,16.0,381.0,290.14,220.28
2016,5,23,8,15,306.0,250.0,0.1,16.0,436.5,334.22,253.93
2016,5,23,8,30,357.0,262.0,0.1,16.0,492.0,382.97,290.7
2016,5,23,8,45,306.0,295.0,0.15,16.5,501.5,406.07,307.93
2016,5,23,9,0,255.0,328.0,0.2,17.0,511.0,424.56,321.16
2016,5,23,9,15,222.5,352.5,0.2,17.0,518.5,445.63,336.0
2016,5,23,9,30,190.0,377.0,0.2,17.0,526.0,459.61,345.29
2016,5,23,9,45,173.0,395.0,0.2,17.5,535.0,475.15,355.07
2016,5,23,10,0,156.0,413.0,0.2,18.0,544.0,489.24,363.55
2016,5,23,10,15,118.5,417.0,0.2,18.0,518.5,474.59,352.12
2016,5,23,10,30,81.0,421.0,0.2,18.0,493.0,459.08,340.2
2016,5,23,10,45,55.0,392.5,0.2,18.0,442.0,416.98,309.91
2016,5,23,11,0,29.0,364.0,0.2,18.0,391.0,372.44,277.67
2016,5,23,11,15,43.5,399.0,0.2,17.5,440.5,420.49,313.17
2016,5,23,11,30,58.0,434.0,0.2,17.0,490.0,469.71,348.16
2016,5,23,11,45,42.5,403.5,0.25,17.0,445.0,429.92,319.55
2016,5,23,12,0,27.0,373.0,0.3,17.0,400.0,388.82,290.54
2016,5,23,12,15,25.0,362.0,0.3,16.5,386.5,378.31,283.89
2016,5,23,12,30,23.0,351.0,0.3,16.0,373.0,363.85,274.07
2016,5,23,12,45,16.5,276.5,0.3,16.0,292.0,285.34,216.59
2016,5,23,13,0,10.0,202.0,0.3,16.0,211.0,206.38,157.63
2016,5,23,13,15,12.0,233.0,0.3,16.0,244.0,239.05,183.15
2016,5,23,13,30,14.0,264.0,0.3,16.0,277.0,271.97,207.9
2016,5,23,13,45,11.0,226.5,0.3,16.0,236.5,232.16,177.74
2016,5,23,14,0,8.0,189.0,0.3,16.0,196.0,192.27,147.58
2016,5,23,14,15,7.0,184.0,0.3,15.5,190.5,186.44,143.74
2016,5,23,14,30,6.0,179.0,0.3,15.0,185.0,180.61,139.68
2016,5,23,14,45,7.0,193.5,0.3,15.0,200.0,196.11,152.06
2016,5,23,15,0,8.0,208.0,0.3,15.0,215.0,211.79,164.44
2016,5,23,15,15,64.5,264.0,0.3,15.0,309.0,327.1,254.86
2016,5,23,15,30,121.0,320.0,0.3,15.0,403.0,445.54,343.29
2016,5,23,15,45,60.5,173.0,0.3,15.0,214.5,225.79,177.05
2016,5,23,16,0,0.0,26.0,0.3,15.0,26.0,25.12,15.31
2016,5,23,16,15,0.0,37.0,0.3,15.0,37.0,35.75,24.51
2016,5,23,16,30,0.0,48.0,0.3,15.0,48.0,46.39,33.52
2016,5,23,16,45,0.0,32.5,0.35,15.0,32.5,31.39,20.99
2016,5,23,17,0,0.0,17.0,0.4,15.0,17.0,16.41,8.36
2016,5,23,17,15,0.0,14.5,0.4,14.5,14.5,13.99,6.36
2016,5,23,17,30,0.0,12.0,0.4,14.0,12.0,11.57,4.33
2016,5,23,17,45,0.0,10.0,0.4,13.5,10.0,9.64,2.69
2016,5,23,18,0,0.0,8.0,0.4,13.0,8.0,7.71,1.02
2016,5,23,18,15,0.0,6.0,0.4,12.5,6.0,5.78,0.0
2016,5,23,18,30,0.0,4.0,0.4,12.0,4.0,3.85,0.0
2016,5,23,18,45,0.0,2.5,0.4,12.0,2.5,2.41,0.0
2016,5,23,19,0,0.0,1.0,0.4,12.0,1.0,0.96,0.0
2016,5,23,19,15,0.0,0.5,0.4,11.5,0.5,0.49,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
