Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,0.35,10.0,29.0,13.12,0.0
2016,5,24,5,30,238.0,34.0,0.3,10.0,58.0,26.15,16.75
2016,5,24,5,45,327.5,45.5,0.3,10.5,98.0,34.52,25.14
2016,5,24,6,0,417.0,57.0,0.3,11.0,138.0,41.82,32.08
2016,5,24,6,15,480.5,65.5,0.3,11.5,185.0,45.93,35.96
2016,5,24,6,30,544.0,74.0,0.3,12.0,232.0,76.68,45.42
2016,5,24,6,45,586.5,81.0,0.3,12.5,281.0,113.31,66.77
2016,5,24,7,0,629.0,88.0,0.3,13.0,330.0,154.41,96.56
2016,5,24,7,15,662.0,93.5,0.25,13.5,380.0,196.84,130.69
2016,5,24,7,30,695.0,99.0,0.2,14.0,430.0,242.63,168.9
2016,5,24,7,45,714.5,105.5,0.2,15.0,477.5,288.65,207.74
2016,5,24,8,0,734.0,112.0,0.2,16.0,525.0,336.44,247.32
2016,5,24,8,15,754.0,116.0,0.15,16.0,571.0,387.02,288.7
2016,5,24,8,30,774.0,120.0,0.1,16.0,617.0,435.62,327.55
2016,5,24,8,45,781.5,127.0,0.1,16.5,658.5,482.26,363.55
2016,5,24,9,0,789.0,134.0,0.1,17.0,700.0,528.83,398.25
2016,5,24,9,15,801.0,136.5,0.1,17.0,738.0,573.56,431.41
2016,5,24,9,30,813.0,139.0,0.1,17.0,776.0,618.23,463.62
2016,5,24,9,45,679.0,222.0,0.1,17.5,769.0,639.78,475.47
2016,5,24,10,0,545.0,305.0,0.1,18.0,762.0,653.0,480.84
2016,5,24,10,15,427.5,361.0,0.1,18.0,727.0,641.98,470.94
2016,5,24,10,30,310.0,417.0,0.1,18.0,692.0,624.34,456.3
2016,5,24,10,45,250.0,440.5,0.1,18.0,665.5,612.16,446.72
2016,5,24,11,0,190.0,464.0,0.1,18.0,639.0,597.3,435.01
2016,5,24,11,15,210.0,468.5,0.1,17.5,664.5,627.03,456.43
2016,5,24,11,30,230.0,473.0,0.1,17.0,690.0,657.34,477.56
2016,5,24,11,45,304.5,449.0,0.1,17.0,738.0,710.31,514.46
2016,5,24,12,0,379.0,425.0,0.1,17.0,786.0,764.85,551.52
2016,5,24,12,15,197.0,354.0,0.1,17.0,542.0,535.91,394.81
2016,5,24,12,30,15.0,283.0,0.1,17.0,298.0,289.71,216.57
2016,5,24,12,45,12.0,237.0,0.15,17.0,248.5,242.31,183.61
2016,5,24,13,0,9.0,191.0,0.2,17.0,199.0,194.65,148.07
2016,5,24,13,15,4.5,117.5,0.2,16.5,121.5,118.5,89.57
2016,5,24,13,30,0.0,44.0,0.2,16.0,44.0,42.64,29.23
2016,5,24,13,45,0.0,63.5,0.2,16.0,63.5,61.55,44.78
2016,5,24,14,0,0.0,83.0,0.2,16.0,83.0,80.46,60.04
2016,5,24,14,15,0.0,55.5,0.2,16.0,55.5,53.76,38.48
2016,5,24,14,30,0.0,28.0,0.2,16.0,28.0,27.1,16.77
2016,5,24,14,45,0.0,34.5,0.25,16.0,34.5,33.39,22.02
2016,5,24,15,0,0.0,41.0,0.3,16.0,41.0,39.67,27.24
2016,5,24,15,15,0.0,94.0,0.3,15.5,94.0,91.03,69.38
2016,5,24,15,30,0.0,147.0,0.3,15.0,147.0,143.69,111.87
2016,5,24,15,45,6.0,175.5,0.3,15.0,179.5,177.8,139.21
2016,5,24,16,0,12.0,204.0,0.3,15.0,212.0,212.52,166.89
2016,5,24,16,15,258.5,184.0,0.3,14.5,322.5,404.32,322.45
2016,5,24,16,30,505.0,164.0,0.3,14.0,433.0,565.13,444.92
2016,5,24,16,45,571.0,129.0,0.35,14.0,404.5,558.59,440.67
2016,5,24,17,0,637.0,94.0,0.4,14.0,376.0,541.62,430.58
2016,5,24,17,15,605.0,91.0,0.4,13.5,332.5,493.47,395.06
2016,5,24,17,30,573.0,88.0,0.4,13.0,289.0,446.72,359.7
2016,5,24,17,45,535.5,78.0,0.4,13.0,242.0,390.82,315.41
2016,5,24,18,0,498.0,68.0,0.4,13.0,195.0,337.42,271.55
2016,5,24,18,15,426.0,58.5,0.4,12.5,150.5,271.96,217.05
2016,5,24,18,30,354.0,49.0,0.4,12.0,106.0,212.65,166.16
2016,5,24,18,45,262.0,36.0,0.4,12.0,70.5,148.12,109.92
2016,5,24,19,0,170.0,23.0,0.4,12.0,35.0,89.74,46.71
2016,5,24,19,15,85.0,11.5,0.4,11.5,17.5,33.28,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,138.0,16.0,0.35,10.0,30.0,11.88,0.0
2016,5,25,5,30,276.0,32.0,0.3,10.0,60.0,24.63,15.52
2016,5,25,5,45,371.0,41.5,0.3,10.5,101.5,30.65,21.72
2016,5,25,6,0,466.0,51.0,0.3,11.0,143.0,36.28,27.13
2016,5,25,6,15,239.0,76.0,0.3,11.5,124.0,59.86,48.46
2016,5,25,6,30,12.0,101.0,0.3,12.0,105.0,93.37,73.98
2016,5,25,6,45,18.0,120.5,0.3,12.5,127.0,112.64,89.34
2016,5,25,7,0,24.0,140.0,0.3,13.0,149.0,132.63,105.06
2016,5,25,7,15,16.5,150.0,0.25,14.0,156.5,142.69,112.77
2016,5,25,7,30,9.0,160.0,0.2,15.0,164.0,151.86,119.58
2016,5,25,7,45,22.5,190.0,0.2,16.0,202.0,183.7,143.67
2016,5,25,8,0,36.0,220.0,0.2,17.0,240.0,212.01,164.46
2016,5,25,8,15,38.5,240.0,0.2,17.5,263.5,233.67,180.35
2016,5,25,8,30,41.0,260.0,0.2,18.0,287.0,255.67,196.3
2016,5,25,8,45,46.5,283.5,0.2,18.5,315.5,282.45,215.6
2016,5,25,9,0,52.0,307.0,0.2,19.0,344.0,309.88,235.06
2016,5,25,9,15,104.0,342.5,0.2,19.5,422.5,374.67,281.92
2016,5,25,9,30,156.0,378.0,0.2,20.0,501.0,440.34,328.08
2016,5,25,9,45,225.5,385.5,0.2,20.5,571.0,501.12,370.33
2016,5,25,10,0,295.0,393.0,0.2,21.0,641.0,563.84,413.17
2016,5,25,10,15,612.5,244.0,0.2,21.0,780.0,668.3,490.47
2016,5,25,10,30,930.0,95.0,0.2,21.0,919.0,795.57,576.16
2016,5,25,10,45,934.0,96.0,0.25,21.0,939.5,830.48,596.78
2016,5,25,11,0,938.0,97.0,0.3,21.0,960.0,863.41,617.52
2016,5,25,11,15,940.5,98.0,0.3,21.0,973.5,892.95,635.15
2016,5,25,11,30,943.0,99.0,0.3,21.0,987.0,920.16,651.28
2016,5,25,11,45,943.5,99.5,0.3,21.5,993.0,942.66,663.23
2016,5,25,12,0,944.0,100.0,0.3,22.0,999.0,962.53,673.6
2016,5,25,12,15,944.0,100.0,0.3,22.0,998.0,978.75,683.08
2016,5,25,12,30,944.0,100.0,0.3,22.0,997.0,992.16,690.99
2016,5,25,12,45,931.0,107.5,0.35,22.0,985.5,997.84,695.5
2016,5,25,13,0,918.0,115.0,0.4,22.0,974.0,1000.53,698.47
2016,5,25,13,15,915.5,114.5,0.4,22.0,958.5,1002.32,699.92
2016,5,25,13,30,913.0,114.0,0.4,22.0,943.0,1001.18,699.73
2016,5,25,13,45,908.0,113.5,0.45,22.0,920.5,994.73,697.63
2016,5,25,14,0,903.0,113.0,0.5,22.0,898.0,985.43,693.97
2016,5,25,14,15,896.0,111.5,0.5,21.5,869.0,970.39,687.1
2016,5,25,14,30,889.0,110.0,0.5,21.0,840.0,952.67,678.68
2016,5,25,14,45,879.5,108.5,0.5,21.0,804.5,930.09,665.99
2016,5,25,15,0,870.0,107.0,0.5,21.0,769.0,905.16,651.87
2016,5,25,15,15,858.0,105.0,0.5,20.5,728.5,875.28,635.79
2016,5,25,15,30,846.0,103.0,0.5,20.0,688.0,843.48,618.34
2016,5,25,15,45,827.0,101.5,0.55,20.0,643.0,809.72,599.16
2016,5,25,16,0,808.0,100.0,0.6,20.0,598.0,769.71,575.47
2016,5,25,16,15,787.5,97.0,0.6,19.5,550.0,725.92,549.07
2016,5,25,16,30,767.0,94.0,0.6,19.0,502.0,681.52,521.69
2016,5,25,16,45,732.5,92.0,0.6,18.5,451.0,628.08,487.19
2016,5,25,17,0,698.0,90.0,0.6,18.0,400.0,578.21,452.66
2016,5,25,17,15,660.5,84.5,0.6,17.5,349.0,521.33,411.87
2016,5,25,17,30,623.0,79.0,0.6,17.0,298.0,466.31,370.98
2016,5,25,17,45,562.5,74.0,0.6,16.5,248.0,401.63,320.98
2016,5,25,18,0,502.0,69.0,0.6,16.0,198.0,341.31,272.58
2016,5,25,18,15,426.5,60.0,0.6,15.5,153.0,274.54,217.49
2016,5,25,18,30,351.0,51.0,0.6,15.0,108.0,212.99,165.23
2016,5,25,18,45,244.0,38.0,0.6,14.5,71.5,144.73,107.02
2016,5,25,19,0,137.0,25.0,0.6,14.0,35.0,83.07,45.14
2016,5,25,19,15,68.5,12.5,0.6,13.5,17.5,30.12,0.0
2016,5,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,17.5,0.45,12.0,30.0,13.48,0.57
2016,5,26,5,30,243.0,35.0,0.4,13.0,60.0,26.89,17.25
2016,5,26,5,45,338.0,46.0,0.35,14.0,101.0,34.78,25.01
2016,5,26,6,0,433.0,57.0,0.3,15.0,142.0,41.61,31.37
2016,5,26,6,15,497.0,64.5,0.3,15.5,189.5,44.87,34.41
2016,5,26,6,30,561.0,72.0,0.3,16.0,237.0,77.45,44.14
2016,5,26,6,45,605.0,79.0,0.3,17.0,286.5,115.1,66.03
2016,5,26,7,0,649.0,86.0,0.3,18.0,336.0,157.36,96.21
2016,5,26,7,15,682.5,90.5,0.25,18.5,386.5,200.01,130.04
2016,5,26,7,30,716.0,95.0,0.2,19.0,437.0,246.06,167.87
2016,5,26,7,45,739.5,100.0,0.2,19.5,486.5,296.21,209.52
2016,5,26,8,0,763.0,105.0,0.2,20.0,536.0,345.01,249.6
2016,5,26,8,15,782.5,108.5,0.2,20.0,583.0,392.88,288.76
2016,5,26,8,30,802.0,112.0,0.2,20.0,630.0,442.12,327.97
2016,5,26,8,45,817.0,115.0,0.2,20.5,673.0,489.92,364.4
2016,5,26,9,0,832.0,118.0,0.2,21.0,716.0,538.27,400.0
2016,5,26,9,15,844.0,120.5,0.2,21.5,755.5,584.79,433.17
2016,5,26,9,30,856.0,123.0,0.2,22.0,795.0,633.68,466.78
2016,5,26,9,45,861.0,127.5,0.2,22.5,827.5,676.57,495.31
2016,5,26,10,0,866.0,132.0,0.2,23.0,860.0,718.34,522.3
2016,5,26,10,15,873.5,133.5,0.2,23.0,887.5,757.89,547.34
2016,5,26,10,30,881.0,135.0,0.2,23.0,915.0,796.13,570.7
2016,5,26,10,45,887.0,135.5,0.25,23.0,936.5,830.8,592.39
2016,5,26,11,0,893.0,136.0,0.3,23.0,958.0,863.72,612.97
2016,5,26,11,15,896.5,136.5,0.3,23.0,972.0,892.64,630.07
2016,5,26,11,30,900.0,137.0,0.3,23.0,986.0,919.42,645.83
2016,5,26,11,45,903.0,136.5,0.3,23.5,993.0,942.54,658.06
2016,5,26,12,0,906.0,136.0,0.3,24.0,1000.0,963.27,668.84
2016,5,26,12,15,906.0,136.0,0.3,24.0,998.5,979.19,678.06
2016,5,26,12,30,906.0,136.0,0.3,24.0,997.0,992.44,685.81
2016,5,26,12,45,910.5,131.5,0.35,24.0,990.0,1002.81,693.09
2016,5,26,13,0,915.0,127.0,0.4,24.0,983.0,1010.35,698.86
2016,5,26,13,15,912.0,126.0,0.4,23.5,967.5,1011.28,701.06
2016,5,26,13,30,909.0,125.0,0.4,23.0,952.0,1009.28,701.72
2016,5,26,13,45,904.0,124.0,0.45,23.0,929.0,1002.45,699.45
2016,5,26,14,0,899.0,123.0,0.5,23.0,906.0,992.78,695.61
2016,5,26,14,15,892.0,121.5,0.5,22.5,876.5,977.9,688.91
2016,5,26,14,30,885.0,120.0,0.5,22.0,847.0,960.35,680.67
2016,5,26,14,45,875.0,118.0,0.5,22.0,811.5,936.95,667.56
2016,5,26,15,0,865.0,116.0,0.5,22.0,776.0,911.22,653.05
2016,5,26,15,15,853.0,114.0,0.5,21.5,735.5,886.86,640.61
2016,5,26,15,30,841.0,112.0,0.5,21.0,695.0,855.23,623.37
2016,5,26,15,45,823.5,109.5,0.5,21.0,650.0,816.7,600.34
2016,5,26,16,0,806.0,107.0,0.5,21.0,605.0,776.9,576.27
2016,5,26,16,15,785.5,103.5,0.5,20.5,556.5,732.63,549.86
2016,5,26,16,30,765.0,100.0,0.5,20.0,508.0,687.74,522.47
2016,5,26,16,45,736.0,96.0,0.55,19.5,457.5,638.53,491.83
2016,5,26,17,0,707.0,92.0,0.6,19.0,407.0,587.47,457.5
2016,5,26,17,15,670.0,87.0,0.6,18.0,356.0,531.11,418.18
2016,5,26,17,30,633.0,82.0,0.6,17.0,305.0,476.52,378.55
2016,5,26,17,45,577.0,76.0,0.6,16.5,255.0,412.59,329.34
2016,5,26,18,0,521.0,70.0,0.6,16.0,205.0,352.63,281.39
2016,5,26,18,15,446.0,61.0,0.6,15.0,159.0,285.09,226.23
2016,5,26,18,30,371.0,52.0,0.6,14.0,113.0,223.86,174.47
2016,5,26,18,45,258.5,39.0,0.6,13.5,75.0,151.47,112.83
2016,5,26,19,0,146.0,26.0,0.6,13.0,37.0,87.83,50.21
2016,5,26,19,15,73.0,13.0,0.6,12.5,18.5,31.91,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,17.5,0.6,12.0,31.0,13.46,1.08
2016,5,27,5,30,258.0,35.0,0.5,13.0,62.0,26.86,17.27
2016,5,27,5,45,363.5,44.5,0.45,14.0,105.0,33.27,23.69
2016,5,27,6,0,469.0,54.0,0.4,15.0,148.0,38.8,28.88
2016,5,27,6,15,532.5,61.5,0.35,15.5,196.0,42.21,32.06
2016,5,27,6,30,596.0,69.0,0.3,16.0,244.0,77.36,42.74
2016,5,27,6,45,644.0,73.5,0.3,17.0,295.5,114.98,64.22
2016,5,27,7,0,692.0,78.0,0.3,18.0,347.0,157.59,94.57
2016,5,27,7,15,724.0,82.5,0.25,18.5,398.0,205.29,132.66
2016,5,27,7,30,756.0,87.0,0.2,19.0,449.0,252.79,171.85
2016,5,27,7,45,780.5,90.5,0.2,20.0,499.0,300.35,211.29
2016,5,27,8,0,805.0,94.0,0.2,21.0,549.0,350.1,251.77
2016,5,27,8,15,823.0,97.5,0.15,21.5,596.5,399.37,291.17
2016,5,27,8,30,841.0,101.0,0.1,22.0,644.0,449.82,330.15
2016,5,27,8,45,854.0,104.0,0.1,22.5,687.5,502.0,369.27
2016,5,27,9,0,867.0,107.0,0.1,23.0,731.0,550.65,404.63
2016,5,27,9,15,877.5,109.0,0.1,23.0,770.0,597.03,438.14
2016,5,27,9,30,888.0,111.0,0.1,23.0,809.0,643.03,470.46
2016,5,27,9,45,900.5,110.5,0.1,23.5,843.5,687.47,499.97
2016,5,27,10,0,913.0,110.0,0.1,24.0,878.0,731.26,527.87
2016,5,27,10,15,918.5,111.5,0.1,24.5,905.0,770.95,551.03
2016,5,27,10,30,924.0,113.0,0.1,25.0,932.0,809.11,572.88
2016,5,27,10,45,927.5,114.0,0.1,25.5,952.5,843.5,592.08
2016,5,27,11,0,931.0,115.0,0.1,26.0,973.0,875.91,609.85
2016,5,27,11,15,933.5,115.5,0.1,26.0,986.5,904.88,626.59
2016,5,27,11,30,936.0,116.0,0.1,26.0,1000.0,931.55,641.9
2016,5,27,11,45,936.0,117.5,0.15,26.0,1005.5,954.53,655.79
2016,5,27,12,0,936.0,119.0,0.2,26.0,1011.0,974.92,668.34
2016,5,27,12,15,935.5,119.0,0.2,26.0,1010.0,990.71,677.34
2016,5,27,12,30,935.0,119.0,0.2,26.0,1009.0,1003.73,684.84
2016,5,27,12,45,925.5,123.5,0.2,26.0,997.5,1009.8,688.38
2016,5,27,13,0,916.0,128.0,0.2,26.0,986.0,1012.93,690.4
2016,5,27,13,15,912.5,127.5,0.2,26.0,970.0,1013.91,691.33
2016,5,27,13,30,909.0,127.0,0.2,26.0,954.0,1011.98,690.69
2016,5,27,13,45,898.5,129.0,0.25,26.0,929.5,1002.98,687.09
2016,5,27,14,0,888.0,131.0,0.3,26.0,905.0,991.25,682.1
2016,5,27,14,15,880.5,129.0,0.3,25.5,875.5,975.57,675.11
2016,5,27,14,30,873.0,127.0,0.3,25.0,846.0,957.26,666.61
2016,5,27,14,45,857.5,128.0,0.35,25.0,809.0,932.26,653.82
2016,5,27,15,0,842.0,129.0,0.4,25.0,772.0,910.81,643.25
2016,5,27,15,15,829.0,126.0,0.4,24.5,731.5,879.72,626.75
2016,5,27,15,30,816.0,123.0,0.4,24.0,691.0,846.77,609.01
2016,5,27,15,45,797.5,120.5,0.4,24.0,645.5,808.11,586.21
2016,5,27,16,0,779.0,118.0,0.4,24.0,600.0,768.27,562.41
2016,5,27,16,15,757.5,114.0,0.4,23.5,552.0,726.34,537.89
2016,5,27,16,30,736.0,110.0,0.4,23.0,504.0,681.25,510.7
2016,5,27,16,45,708.0,105.0,0.45,22.5,454.0,630.22,478.73
2016,5,27,17,0,680.0,100.0,0.5,22.0,404.0,579.71,445.35
2016,5,27,17,15,642.0,94.0,0.5,21.0,353.5,522.6,406.06
2016,5,27,17,30,604.0,88.0,0.5,20.0,303.0,467.36,366.55
2016,5,27,17,45,552.5,80.5,0.5,19.5,253.5,405.29,319.49
2016,5,27,18,0,501.0,73.0,0.5,19.0,204.0,346.83,273.42
2016,5,27,18,15,428.0,63.0,0.5,18.0,158.5,279.87,219.53
2016,5,27,18,30,355.0,53.0,0.5,17.0,113.0,218.1,168.14
2016,5,27,18,45,252.5,40.0,0.55,16.0,75.5,150.92,111.69
2016,5,27,19,0,150.0,27.0,0.6,15.0,38.0,91.05,53.58
2016,5,27,19,15,75.0,13.5,0.65,14.5,19.0,33.05,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.45,12.5,31.0,14.66,2.14
2016,5,28,5,30,229.0,38.0,0.4,13.0,62.0,29.29,19.4
2016,5,28,5,45,320.5,50.0,0.35,14.0,103.5,37.64,27.55
2016,5,28,6,0,412.0,62.0,0.3,15.0,145.0,46.11,35.36
2016,5,28,6,15,476.0,71.0,0.3,15.5,192.5,51.23,40.04
2016,5,28,6,30,540.0,80.0,0.3,16.0,240.0,85.0,50.44
2016,5,28,6,45,459.5,105.0,0.3,16.5,259.0,125.39,80.33
2016,5,28,7,0,379.0,130.0,0.3,17.0,278.0,158.06,108.68
2016,5,28,7,15,546.0,108.0,0.25,18.0,353.0,190.56,128.27
2016,5,28,7,30,713.0,86.0,0.2,19.0,428.0,242.39,165.42
2016,5,28,7,45,732.0,100.5,0.2,20.0,484.0,292.78,206.97
2016,5,28,8,0,751.0,115.0,0.2,21.0,540.0,348.05,251.3
2016,5,28,8,15,771.0,118.5,0.15,21.5,587.0,399.0,291.44
2016,5,28,8,30,791.0,122.0,0.1,22.0,634.0,447.88,328.94
2016,5,28,8,45,806.0,125.5,0.1,23.0,677.5,495.6,364.05
2016,5,28,9,0,821.0,129.0,0.1,24.0,721.0,543.89,398.22
2016,5,28,9,15,716.5,187.0,0.1,24.0,723.5,571.54,417.39
2016,5,28,9,30,612.0,245.0,0.1,24.0,726.0,592.6,430.99
2016,5,28,9,45,593.0,269.5,0.1,24.5,751.5,630.13,455.19
2016,5,28,10,0,574.0,294.0,0.1,25.0,777.0,664.72,476.49
2016,5,28,10,15,543.0,322.0,0.1,25.0,790.5,691.59,492.96
2016,5,28,10,30,512.0,350.0,0.1,25.0,804.0,715.52,507.26
2016,5,28,10,45,523.5,356.5,0.1,25.5,830.5,750.53,528.4
2016,5,28,11,0,535.0,363.0,0.1,26.0,857.0,785.19,548.78
2016,5,28,11,15,711.5,255.0,0.1,26.0,921.5,850.68,594.2
2016,5,28,11,30,888.0,147.0,0.1,26.0,986.0,919.39,635.44
2016,5,28,11,45,889.0,147.5,0.1,26.5,992.0,941.48,646.11
2016,5,28,12,0,890.0,148.0,0.1,27.0,998.0,961.16,656.05
2016,5,28,12,15,889.5,148.0,0.1,27.0,996.5,976.47,664.75
2016,5,28,12,30,889.0,148.0,0.1,27.0,995.0,989.16,672.04
2016,5,28,12,45,888.5,146.0,0.1,27.0,986.5,997.22,676.74
2016,5,28,13,0,888.0,144.0,0.1,27.0,978.0,1002.49,679.98
2016,5,28,13,15,884.5,143.0,0.1,27.0,961.5,1003.04,680.6
2016,5,28,13,30,881.0,142.0,0.1,27.0,945.0,1000.76,679.76
2016,5,28,13,45,876.5,140.0,0.15,27.0,922.5,993.68,677.09
2016,5,28,14,0,872.0,138.0,0.2,27.0,900.0,983.81,673.06
2016,5,28,14,15,864.5,136.0,0.2,26.5,870.5,968.37,666.2
2016,5,28,14,30,857.0,134.0,0.2,26.0,841.0,950.34,657.91
2016,5,28,14,45,848.5,131.0,0.2,26.0,805.5,933.5,649.11
2016,5,28,15,0,840.0,128.0,0.2,26.0,770.0,908.68,635.44
2016,5,28,15,15,827.0,125.5,0.2,26.0,729.5,878.2,618.36
2016,5,28,15,30,814.0,123.0,0.2,26.0,689.0,845.87,600.08
2016,5,28,15,45,799.0,118.5,0.25,26.0,645.0,808.01,578.95
2016,5,28,16,0,784.0,114.0,0.3,26.0,601.0,768.77,556.67
2016,5,28,16,15,762.5,110.5,0.3,25.5,553.0,724.45,530.89
2016,5,28,16,30,741.0,107.0,0.3,25.0,505.0,682.38,506.07
2016,5,28,16,45,715.0,101.5,0.3,24.5,455.5,632.01,474.51
2016,5,28,17,0,689.0,96.0,0.3,24.0,406.0,582.0,441.43
2016,5,28,17,15,652.0,90.5,0.3,23.0,355.5,525.74,403.38
2016,5,28,17,30,615.0,85.0,0.3,22.0,305.0,471.26,365.06
2016,5,28,17,45,564.5,78.0,0.35,21.0,255.5,409.82,320.16
2016,5,28,18,0,514.0,71.0,0.4,20.0,206.0,351.9,275.84
2016,5,28,18,15,441.5,62.0,0.45,19.0,160.5,285.61,223.06
2016,5,28,18,30,369.0,53.0,0.5,18.0,115.0,225.4,173.27
2016,5,28,18,45,264.0,40.0,0.55,17.0,77.0,155.31,114.78
2016,5,28,19,0,159.0,27.0,0.6,16.0,39.0,94.45,57.01
2016,5,28,19,15,79.5,13.5,0.6,15.5,19.5,34.38,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,18.0,0.5,14.0,32.0,13.83,2.03
2016,5,29,5,30,259.0,36.0,0.4,15.0,64.0,27.62,17.84
2016,5,29,5,45,349.5,47.0,0.35,16.0,105.5,35.47,25.43
2016,5,29,6,0,440.0,58.0,0.3,17.0,147.0,42.27,31.7
2016,5,29,6,15,503.5,66.0,0.25,17.5,194.5,47.46,36.41
2016,5,29,6,30,567.0,74.0,0.2,18.0,242.0,81.74,46.28
2016,5,29,6,45,607.5,81.5,0.2,19.0,291.5,119.81,68.87
2016,5,29,7,0,648.0,89.0,0.2,20.0,341.0,162.15,99.22
2016,5,29,7,15,681.5,94.0,0.15,20.5,391.5,205.17,133.09
2016,5,29,7,30,715.0,99.0,0.1,21.0,442.0,251.59,170.82
2016,5,29,7,45,737.0,104.0,0.1,22.0,490.5,297.93,208.75
2016,5,29,8,0,759.0,109.0,0.1,23.0,539.0,349.51,249.88
2016,5,29,8,15,778.0,112.5,0.1,23.5,586.0,396.93,287.48
2016,5,29,8,30,797.0,116.0,0.1,24.0,633.0,445.69,324.98
2016,5,29,8,45,812.0,119.0,0.1,24.5,676.0,493.21,360.43
2016,5,29,9,0,827.0,122.0,0.1,25.0,719.0,541.27,395.09
2016,5,29,9,15,838.5,124.5,0.1,25.0,757.5,587.24,428.01
2016,5,29,9,30,850.0,127.0,0.1,25.0,796.0,633.04,459.91
2016,5,29,9,45,866.5,124.0,0.1,25.5,831.0,678.79,490.08
2016,5,29,10,0,883.0,121.0,0.1,26.0,866.0,721.8,517.67
2016,5,29,10,15,889.5,122.5,0.1,26.0,893.0,761.14,541.67
2016,5,29,10,30,896.0,124.0,0.1,26.0,920.0,799.08,564.46
2016,5,29,10,45,902.5,124.0,0.15,26.5,941.0,834.06,584.71
2016,5,29,11,0,909.0,124.0,0.2,27.0,962.0,867.3,603.82
2016,5,29,11,15,911.5,124.5,0.2,27.0,975.5,895.71,620.24
2016,5,29,11,30,914.0,125.0,0.2,27.0,989.0,921.89,635.32
2016,5,29,11,45,915.5,125.0,0.2,27.5,995.0,944.36,646.88
2016,5,29,12,0,917.0,125.0,0.2,28.0,1001.0,964.34,656.97
2016,5,29,12,15,916.5,125.0,0.2,27.5,1000.0,979.9,667.11
2016,5,29,12,30,916.0,125.0,0.2,27.0,999.0,992.75,675.83
2016,5,29,12,45,910.0,128.0,0.25,27.0,989.0,1000.55,681.4
2016,5,29,13,0,904.0,131.0,0.3,27.0,979.0,1005.5,685.55
2016,5,29,13,15,900.5,130.0,0.3,27.0,963.5,1006.0,686.17
2016,5,29,13,30,897.0,129.0,0.3,27.0,948.0,1003.62,685.26
2016,5,29,13,45,891.5,128.0,0.3,27.0,925.0,996.46,681.69
2016,5,29,14,0,886.0,127.0,0.3,27.0,902.0,986.49,676.64
2016,5,29,14,15,878.5,125.5,0.3,27.0,872.5,971.37,668.64
2016,5,29,14,30,871.0,124.0,0.3,27.0,843.0,953.64,659.22
2016,5,29,14,45,861.0,122.0,0.35,27.0,808.0,930.57,647.67
2016,5,29,15,0,851.0,120.0,0.4,27.0,773.0,905.22,634.73
2016,5,29,15,15,838.5,117.5,0.4,26.5,732.5,880.36,622.27
2016,5,29,15,30,826.0,115.0,0.4,26.0,692.0,848.19,605.08
2016,5,29,15,45,809.0,112.5,0.4,26.0,647.5,810.55,583.11
2016,5,29,16,0,792.0,110.0,0.4,26.0,603.0,771.65,560.1
2016,5,29,16,15,771.0,106.5,0.4,25.5,555.0,727.49,534.34
2016,5,29,16,30,750.0,103.0,0.4,25.0,507.0,682.77,507.66
2016,5,29,16,45,721.0,99.0,0.4,24.5,457.0,634.23,477.46
2016,5,29,17,0,692.0,95.0,0.4,24.0,407.0,583.74,443.84
2016,5,29,17,15,655.0,89.5,0.4,23.0,356.5,527.34,405.61
2016,5,29,17,30,618.0,84.0,0.4,22.0,306.0,472.74,367.09
2016,5,29,17,45,569.0,77.0,0.4,21.5,257.0,411.96,321.61
2016,5,29,18,0,520.0,70.0,0.4,21.0,208.0,354.57,276.93
2016,5,29,18,15,448.0,61.0,0.4,20.0,162.0,288.19,224.13
2016,5,29,18,30,376.0,52.0,0.4,19.0,116.0,227.87,174.42
2016,5,29,18,45,275.5,40.0,0.45,18.0,78.5,159.74,117.78
2016,5,29,19,0,175.0,28.0,0.5,17.0,41.0,101.47,62.65
2016,5,29,19,15,87.5,14.0,0.5,16.5,20.5,37.14,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,17.0,0.5,16.0,33.5,12.55,1.55
2016,5,30,5,30,302.0,34.0,0.4,17.0,67.0,26.16,16.48
2016,5,30,5,45,392.5,43.5,0.35,18.0,109.0,32.12,22.31
2016,5,30,6,0,483.0,53.0,0.3,19.0,151.0,37.69,27.43
2016,5,30,6,15,544.0,60.0,0.25,20.0,198.5,43.08,32.2
2016,5,30,6,30,605.0,67.0,0.2,21.0,246.0,78.35,41.56
2016,5,30,6,45,646.5,72.5,0.15,22.0,296.5,116.67,63.82
2016,5,30,7,0,688.0,78.0,0.1,23.0,347.0,159.33,94.05
2016,5,30,7,15,719.0,82.0,0.05,23.5,397.0,206.16,130.76
2016,5,30,7,30,750.0,86.0,0.0,24.0,447.0,252.71,168.47
2016,5,30,7,45,772.0,90.0,0.0,24.5,496.0,299.65,207.01
2016,5,30,8,0,794.0,94.0,0.0,25.0,545.0,348.54,246.48
2016,5,30,8,15,812.0,97.5,0.0,25.5,592.0,397.22,284.91
2016,5,30,8,30,830.0,101.0,0.0,26.0,639.0,447.08,323.03
2016,5,30,8,45,841.5,104.5,0.05,27.0,681.5,494.83,357.91
2016,5,30,9,0,853.0,108.0,0.1,28.0,724.0,546.08,393.91
2016,5,30,9,15,864.0,110.0,0.1,28.0,762.5,592.07,426.47
2016,5,30,9,30,875.0,112.0,0.1,28.0,801.0,637.75,457.95
2016,5,30,9,45,890.5,109.5,0.1,28.5,836.0,681.75,486.67
2016,5,30,10,0,906.0,107.0,0.1,29.0,871.0,725.34,513.84
2016,5,30,10,15,912.0,108.0,0.1,29.0,898.0,764.61,537.39
2016,5,30,10,30,918.0,109.0,0.1,29.0,925.0,802.39,559.79
2016,5,30,10,45,921.0,111.0,0.15,29.0,945.5,837.08,580.74
2016,5,30,11,0,924.0,113.0,0.2,29.0,966.0,869.78,600.49
2016,5,30,11,15,926.5,113.5,0.2,29.0,979.5,898.53,616.99
2016,5,30,11,30,929.0,114.0,0.2,29.0,993.0,925.0,632.09
2016,5,30,11,45,929.0,115.0,0.2,29.5,998.5,947.33,643.45
2016,5,30,12,0,929.0,116.0,0.2,30.0,1004.0,967.1,653.3
2016,5,30,12,15,929.0,116.0,0.2,30.0,1003.0,983.25,662.39
2016,5,30,12,30,929.0,116.0,0.2,30.0,1002.0,996.67,670.01
2016,5,30,12,45,916.5,123.0,0.2,30.0,990.5,1002.3,673.23
2016,5,30,13,0,904.0,130.0,0.2,30.0,979.0,1005.01,674.99
2016,5,30,13,15,901.0,129.0,0.2,30.0,963.5,1006.0,675.92
2016,5,30,13,30,898.0,128.0,0.2,30.0,948.0,1004.13,675.31
2016,5,30,13,45,893.0,127.0,0.2,30.0,925.5,997.46,672.07
2016,5,30,14,0,888.0,126.0,0.2,30.0,903.0,987.98,667.38
2016,5,30,14,15,881.5,124.5,0.2,29.5,874.5,973.81,661.39
2016,5,30,14,30,875.0,123.0,0.2,29.0,846.0,957.0,653.95
2016,5,30,14,45,866.5,120.5,0.25,29.0,811.5,934.75,642.97
2016,5,30,15,0,858.0,118.0,0.3,29.0,777.0,910.14,630.62
2016,5,30,15,15,846.5,116.0,0.3,28.5,737.0,886.55,619.13
2016,5,30,15,30,835.0,114.0,0.3,28.0,697.0,855.63,602.98
2016,5,30,15,45,820.5,110.5,0.35,27.5,653.5,818.76,583.85
2016,5,30,16,0,806.0,107.0,0.4,27.0,610.0,780.45,563.43
2016,5,30,16,15,786.5,103.5,0.4,26.5,562.5,737.03,538.37
2016,5,30,16,30,767.0,100.0,0.4,26.0,515.0,692.93,512.33
2016,5,30,16,45,742.5,95.5,0.4,25.5,465.5,643.74,482.16
2016,5,30,17,0,718.0,91.0,0.4,25.0,416.0,597.34,451.8
2016,5,30,17,15,683.0,86.0,0.4,24.0,365.5,541.75,414.45
2016,5,30,17,30,648.0,81.0,0.4,23.0,315.0,487.75,376.71
2016,5,30,17,45,601.0,74.5,0.4,22.5,265.5,427.34,331.85
2016,5,30,18,0,554.0,68.0,0.4,22.0,216.0,370.12,287.6
2016,5,30,18,15,483.0,59.5,0.4,21.0,169.5,303.17,234.69
2016,5,30,18,30,412.0,51.0,0.4,20.0,123.0,242.18,184.63
2016,5,30,18,45,305.5,39.5,0.4,19.0,83.5,171.48,126.13
2016,5,30,19,0,199.0,28.0,0.4,18.0,44.0,109.66,68.83
2016,5,30,19,15,99.5,14.0,0.4,17.5,22.0,40.51,0.0
2016,5,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.0,16.0,9.0,8.85,0.0
2016,5,31,5,15,157.0,22.5,0.8,17.0,38.0,17.5,4.68
2016,5,31,5,30,283.0,36.0,0.6,18.0,67.0,28.05,17.99
2016,5,31,5,45,378.5,45.5,0.45,19.0,109.5,33.91,23.75
2016,5,31,6,0,474.0,55.0,0.3,20.0,152.0,39.41,28.81
2016,5,31,6,15,536.5,62.5,0.25,21.0,200.0,45.77,34.4
2016,5,31,6,30,599.0,70.0,0.2,22.0,248.0,81.21,43.66
2016,5,31,6,45,643.5,75.0,0.2,23.5,298.5,119.12,65.43
2016,5,31,7,0,688.0,80.0,0.2,25.0,349.0,161.65,95.2
2016,5,31,7,15,719.5,84.5,0.15,25.5,400.0,205.78,129.61
2016,5,31,7,30,751.0,89.0,0.1,26.0,451.0,256.24,169.98
2016,5,31,7,45,775.5,92.5,0.05,26.5,501.0,303.49,208.22
2016,5,31,8,0,800.0,96.0,0.0,27.0,551.0,352.93,247.6
2016,5,31,8,15,818.0,99.0,0.0,27.5,598.0,401.43,285.56
2016,5,31,8,30,836.0,102.0,0.0,28.0,645.0,451.12,323.22
2016,5,31,8,45,850.5,104.5,0.0,28.5,688.5,503.24,361.24
2016,5,31,9,0,865.0,107.0,0.0,29.0,732.0,551.98,395.71
2016,5,31,9,15,875.5,109.0,0.0,29.0,771.0,598.18,428.22
2016,5,31,9,30,886.0,111.0,0.0,29.0,810.0,644.01,459.58
2016,5,31,9,45,899.0,110.0,0.05,29.5,844.5,688.18,488.37
2016,5,31,10,0,912.0,109.0,0.1,30.0,879.0,731.74,515.75
2016,5,31,10,15,918.0,110.5,0.1,30.0,906.5,771.69,539.57
2016,5,31,10,30,924.0,112.0,0.1,30.0,934.0,810.15,562.22
2016,5,31,10,45,928.0,113.0,0.1,30.5,955.0,844.9,581.21
2016,5,31,11,0,932.0,114.0,0.1,31.0,976.0,877.7,598.82
2016,5,31,11,15,935.0,114.5,0.1,31.0,989.5,907.1,615.45
2016,5,31,11,30,938.0,115.0,0.1,31.0,1003.0,934.23,630.71
2016,5,31,11,45,939.0,115.5,0.15,31.5,1009.5,957.19,643.0
2016,5,31,12,0,940.0,116.0,0.2,32.0,1016.0,977.6,653.96
2016,5,31,12,15,940.0,116.0,0.2,32.0,1015.0,993.94,663.04
2016,5,31,12,30,940.0,116.0,0.2,32.0,1014.0,1007.52,670.66
2016,5,31,12,45,941.0,114.0,0.2,32.0,1006.0,1017.24,676.18
2016,5,31,13,0,942.0,112.0,0.2,32.0,998.0,1024.05,680.19
2016,5,31,13,15,939.0,111.0,0.2,31.5,982.0,1025.03,682.41
2016,5,31,13,30,936.0,110.0,0.2,31.0,966.0,1023.03,683.13
2016,5,31,13,45,931.0,109.5,0.25,31.0,943.5,1016.63,681.14
2016,5,31,14,0,926.0,109.0,0.3,31.0,921.0,1007.32,677.67
2016,5,31,14,15,919.5,108.0,0.3,31.0,891.5,993.22,670.46
2016,5,31,14,30,913.0,107.0,0.3,31.0,862.0,976.37,661.78
2016,5,31,14,45,904.0,105.5,0.3,31.0,827.0,954.05,649.95
2016,5,31,15,0,895.0,104.0,0.3,31.0,792.0,929.29,636.74
2016,5,31,15,15,884.0,102.0,0.3,30.5,751.5,899.92,622.0
2016,5,31,15,30,873.0,100.0,0.3,30.0,711.0,868.52,605.9
2016,5,31,15,45,858.0,97.5,0.3,29.5,666.5,831.36,586.01
2016,5,31,16,0,843.0,95.0,0.3,29.0,622.0,797.66,568.05
2016,5,31,16,15,824.5,92.0,0.3,28.5,574.0,754.43,543.58
2016,5,31,16,30,806.0,89.0,0.3,28.0,526.0,710.39,518.13
2016,5,31,16,45,780.5,85.5,0.3,28.0,475.5,660.26,487.0
2016,5,31,17,0,755.0,82.0,0.3,28.0,425.0,610.31,454.62
2016,5,31,17,15,721.5,77.5,0.3,27.0,374.0,554.64,418.02
2016,5,31,17,30,688.0,73.0,0.3,26.0,323.0,502.76,382.47
2016,5,31,17,45,641.0,67.5,0.35,25.0,272.5,441.83,339.06
2016,5,31,18,0,594.0,62.0,0.4,24.0,222.0,384.08,295.89
2016,5,31,18,15,525.0,55.0,0.4,22.5,174.5,317.98,244.55
2016,5,31,18,30,456.0,48.0,0.4,21.0,127.0,257.64,195.58
2016,5,31,18,45,349.0,37.5,0.4,20.0,87.0,185.7,136.21
2016,5,31,19,0,242.0,27.0,0.4,19.0,47.0,123.68,78.77
2016,5,31,19,15,121.0,13.5,0.4,18.5,23.5,45.99,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.0,1.0,17.5,5.5,0.0,0.0
2016,6,1,5,0,60.0,10.0,1.0,18.0,11.0,9.83,0.0
2016,6,1,5,15,198.5,22.0,0.85,18.5,41.5,17.15,4.7
2016,6,1,5,30,337.0,34.0,0.7,19.0,72.0,26.05,16.25
2016,6,1,5,45,428.5,43.0,0.55,20.0,115.0,31.56,21.61
2016,6,1,6,0,520.0,52.0,0.4,21.0,158.0,36.72,26.34
2016,6,1,6,15,580.0,58.5,0.35,21.5,207.0,43.21,32.1
2016,6,1,6,30,640.0,65.0,0.3,22.0,256.0,79.75,41.04
2016,6,1,6,45,681.0,70.0,0.25,23.0,307.5,119.27,64.14
2016,6,1,7,0,722.0,75.0,0.2,24.0,359.0,166.31,97.85
2016,6,1,7,15,752.5,79.5,0.15,24.5,410.5,211.68,133.46
2016,6,1,7,30,783.0,84.0,0.1,25.0,462.0,260.15,172.64
2016,6,1,7,45,805.5,87.5,0.1,26.0,512.0,308.34,211.68
2016,6,1,8,0,828.0,91.0,0.1,27.0,562.0,358.52,251.48
2016,6,1,8,15,845.0,94.0,0.1,27.0,609.5,407.93,290.81
2016,6,1,8,30,862.0,97.0,0.1,27.0,657.0,462.26,332.47
2016,6,1,8,45,874.5,99.5,0.1,27.5,700.5,510.78,368.23
2016,6,1,9,0,887.0,102.0,0.1,28.0,744.0,559.5,402.91
2016,6,1,9,15,897.5,104.0,0.1,28.5,783.0,606.61,435.32
2016,6,1,9,30,908.0,106.0,0.1,29.0,822.0,653.33,466.38
2016,6,1,9,45,921.5,104.5,0.1,29.5,857.0,698.21,495.37
2016,6,1,10,0,935.0,103.0,0.1,30.0,892.0,742.48,522.39
2016,6,1,10,15,940.5,104.0,0.1,30.0,919.5,782.41,546.09
2016,6,1,10,30,946.0,105.0,0.1,30.0,947.0,820.76,568.58
2016,6,1,10,45,949.5,106.0,0.1,30.0,967.5,855.78,588.81
2016,6,1,11,0,953.0,107.0,0.1,30.0,988.0,888.77,607.7
2016,6,1,11,15,955.5,107.5,0.1,30.0,1001.5,918.28,624.39
2016,6,1,11,30,958.0,108.0,0.1,30.0,1015.0,945.44,639.66
2016,6,1,11,45,958.0,109.0,0.15,30.5,1021.0,968.38,651.94
2016,6,1,12,0,958.0,110.0,0.2,31.0,1027.0,988.67,662.83
2016,6,1,12,15,957.5,110.0,0.2,31.0,1026.0,1004.8,671.79
2016,6,1,12,30,957.0,110.0,0.2,31.0,1025.0,1018.1,679.26
2016,6,1,12,45,942.0,118.5,0.2,31.0,1012.5,1023.11,682.09
2016,6,1,13,0,927.0,127.0,0.2,31.0,1000.0,1025.09,683.43
2016,6,1,13,15,923.5,126.5,0.2,30.5,984.0,1026.22,685.81
2016,6,1,13,30,920.0,126.0,0.2,30.0,968.0,1024.42,686.63
2016,6,1,13,45,916.0,124.5,0.25,30.0,945.5,1018.18,684.72
2016,6,1,14,0,912.0,123.0,0.3,30.0,923.0,1009.06,681.35
2016,6,1,14,15,905.0,121.5,0.3,30.0,893.5,994.24,673.69
2016,6,1,14,30,898.0,120.0,0.3,30.0,864.0,976.73,664.59
2016,6,1,14,45,891.0,117.0,0.3,30.0,829.0,955.03,653.1
2016,6,1,15,0,884.0,114.0,0.3,30.0,794.0,930.83,640.17
2016,6,1,15,15,872.5,111.5,0.3,29.5,753.5,900.83,624.97
2016,6,1,15,30,861.0,109.0,0.3,29.0,713.0,868.84,608.45
2016,6,1,15,45,848.0,105.5,0.35,28.5,669.0,837.79,593.22
2016,6,1,16,0,835.0,102.0,0.4,28.0,625.0,799.95,573.34
2016,6,1,16,15,816.0,99.0,0.4,27.5,577.0,756.62,548.68
2016,6,1,16,30,797.0,96.0,0.4,27.0,529.0,712.52,523.0
2016,6,1,16,45,774.0,91.5,0.4,26.5,479.0,663.35,493.26
2016,6,1,17,0,751.0,87.0,0.4,26.0,429.0,614.19,461.88
2016,6,1,17,15,717.5,82.0,0.35,25.0,377.5,560.57,425.75
2016,6,1,17,30,684.0,77.0,0.3,24.0,326.0,506.04,387.64
2016,6,1,17,45,640.5,71.0,0.3,23.5,276.0,446.56,344.04
2016,6,1,18,0,597.0,65.0,0.3,23.0,226.0,389.92,300.74
2016,6,1,18,15,528.0,57.5,0.3,22.0,178.5,322.99,248.38
2016,6,1,18,30,459.0,50.0,0.3,21.0,131.0,261.77,198.53
2016,6,1,18,45,355.0,39.5,0.35,20.0,90.5,190.57,140.01
2016,6,1,19,0,251.0,29.0,0.4,19.0,50.0,129.37,83.72
2016,6,1,19,15,125.5,14.5,0.4,18.5,25.0,48.39,0.0
2016,6,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.9,13.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,6,2,5,15,167.5,24.5,0.75,15.0,43.0,19.13,6.32
2016,6,2,5,30,335.0,37.0,0.6,16.0,74.0,28.94,18.97
2016,6,2,5,45,427.5,46.5,0.5,17.0,118.5,34.77,24.73
2016,6,2,6,0,520.0,56.0,0.4,18.0,163.0,40.24,29.79
2016,6,2,6,15,581.5,63.0,0.35,19.0,212.5,47.58,36.28
2016,6,2,6,30,643.0,70.0,0.3,20.0,262.0,84.67,45.17
2016,6,2,6,45,684.0,75.5,0.3,21.5,314.0,124.72,68.77
2016,6,2,7,0,725.0,81.0,0.3,23.0,366.0,169.09,100.41
2016,6,2,7,15,755.5,85.5,0.25,23.5,418.0,218.15,139.09
2016,6,2,7,30,786.0,90.0,0.2,24.0,470.0,266.73,178.48
2016,6,2,7,45,808.0,94.0,0.2,25.0,520.0,315.34,217.98
2016,6,2,8,0,830.0,98.0,0.2,26.0,570.0,365.9,258.18
2016,6,2,8,15,847.0,101.0,0.2,26.5,618.0,415.39,297.13
2016,6,2,8,30,864.0,104.0,0.2,27.0,666.0,465.97,335.64
2016,6,2,8,45,878.5,105.5,0.2,28.0,710.0,518.42,373.37
2016,6,2,9,0,893.0,107.0,0.2,29.0,754.0,567.49,407.37
2016,6,2,9,15,903.0,109.5,0.15,29.5,793.0,615.04,439.4
2016,6,2,9,30,913.0,112.0,0.1,30.0,832.0,662.15,470.0
2016,6,2,9,45,916.5,116.0,0.1,30.5,864.5,705.74,497.74
2016,6,2,10,0,920.0,120.0,0.1,31.0,897.0,748.0,523.64
2016,6,2,10,15,925.5,121.0,0.1,31.0,924.0,787.46,546.93
2016,6,2,10,30,931.0,122.0,0.1,31.0,951.0,825.39,569.03
2016,6,2,10,45,935.0,123.0,0.1,31.5,971.5,860.41,587.98
2016,6,2,11,0,939.0,124.0,0.1,32.0,992.0,893.48,605.53
2016,6,2,11,15,941.5,124.5,0.1,32.0,1005.5,922.72,621.89
2016,6,2,11,30,944.0,125.0,0.1,32.0,1019.0,949.65,636.89
2016,6,2,11,45,944.5,125.5,0.1,32.5,1025.0,972.39,648.12
2016,6,2,12,0,945.0,126.0,0.1,33.0,1031.0,992.54,657.87
2016,6,2,12,15,944.0,125.5,0.1,33.0,1029.0,1007.66,666.15
2016,6,2,12,30,943.0,125.0,0.1,33.0,1027.0,1019.99,672.97
2016,6,2,12,45,948.5,119.5,0.15,33.0,1020.0,1030.72,679.87
2016,6,2,13,0,954.0,114.0,0.2,33.0,1013.0,1038.52,685.36
2016,6,2,13,15,950.5,113.5,0.2,32.5,996.5,1039.65,687.66
2016,6,2,13,30,947.0,113.0,0.2,32.0,980.0,1037.77,688.47
2016,6,2,13,45,941.5,112.0,0.2,32.0,956.5,1030.44,684.95
2016,6,2,14,0,936.0,111.0,0.2,32.0,933.0,1020.16,679.92
2016,6,2,14,15,929.5,109.5,0.2,31.5,903.5,1005.53,673.87
2016,6,2,14,30,923.0,108.0,0.2,31.0,874.0,988.12,666.32
2016,6,2,14,45,914.0,106.5,0.25,31.0,838.0,965.73,655.55
2016,6,2,15,0,905.0,105.0,0.3,31.0,802.0,940.87,643.38
2016,6,2,15,15,893.5,103.0,0.3,30.5,761.5,910.93,628.39
2016,6,2,15,30,882.0,101.0,0.3,30.0,721.0,878.96,612.04
2016,6,2,15,45,867.5,98.5,0.3,30.0,676.0,842.05,591.24
2016,6,2,16,0,853.0,96.0,0.3,30.0,631.0,808.56,572.41
2016,6,2,16,15,834.5,92.5,0.3,29.5,582.5,764.51,547.64
2016,6,2,16,30,816.0,89.0,0.3,29.0,534.0,719.62,521.88
2016,6,2,16,45,792.0,85.5,0.35,28.5,483.5,670.22,493.16
2016,6,2,17,0,768.0,82.0,0.4,28.0,433.0,620.88,463.03
2016,6,2,17,15,735.0,77.5,0.4,26.5,381.5,565.01,427.17
2016,6,2,17,30,702.0,73.0,0.4,25.0,330.0,512.82,392.14
2016,6,2,17,45,656.5,67.5,0.4,24.0,279.5,452.05,348.33
2016,6,2,18,0,611.0,62.0,0.4,23.0,229.0,394.31,304.79
2016,6,2,18,15,543.5,55.0,0.4,22.0,181.0,327.99,252.78
2016,6,2,18,30,476.0,48.0,0.4,21.0,133.0,267.28,203.15
2016,6,2,18,45,371.0,38.0,0.4,20.0,92.0,195.39,143.85
2016,6,2,19,0,266.0,28.0,0.4,19.0,51.0,133.59,87.47
2016,6,2,19,15,133.0,14.0,0.4,18.5,25.5,59.88,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
