Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,15.5,6.0,0.0,0.0
2016,6,3,5,0,72.0,10.0,0.9,16.0,12.0,9.83,0.0
2016,6,3,5,15,213.0,22.0,0.75,17.0,43.0,17.06,5.15
2016,6,3,5,30,354.0,34.0,0.6,18.0,74.0,25.96,16.3
2016,6,3,5,45,445.0,42.5,0.5,19.5,117.5,31.02,21.22
2016,6,3,6,0,536.0,51.0,0.4,21.0,161.0,35.77,25.53
2016,6,3,6,15,595.0,57.0,0.35,22.0,210.0,43.11,31.94
2016,6,3,6,30,654.0,63.0,0.3,23.0,259.0,79.91,40.21
2016,6,3,6,45,694.0,68.0,0.3,24.0,310.0,123.23,66.42
2016,6,3,7,0,734.0,73.0,0.3,25.0,361.0,167.33,97.86
2016,6,3,7,15,763.0,77.0,0.25,25.5,412.5,212.52,133.45
2016,6,3,7,30,792.0,81.0,0.2,26.0,464.0,260.66,172.45
2016,6,3,7,45,812.5,84.5,0.2,27.0,513.5,308.66,211.4
2016,6,3,8,0,833.0,88.0,0.2,28.0,563.0,358.45,250.93
2016,6,3,8,15,849.5,91.0,0.15,28.5,610.0,411.88,292.15
2016,6,3,8,30,866.0,94.0,0.1,29.0,657.0,462.13,329.8
2016,6,3,8,45,878.5,96.5,0.1,30.0,700.5,510.78,364.67
2016,6,3,9,0,891.0,99.0,0.1,31.0,744.0,559.62,398.28
2016,6,3,9,15,901.0,100.5,0.1,31.5,782.5,606.12,429.91
2016,6,3,9,30,911.0,102.0,0.1,32.0,821.0,652.18,460.19
2016,6,3,9,45,925.5,99.5,0.1,32.5,856.0,696.87,488.75
2016,6,3,10,0,940.0,97.0,0.1,33.0,891.0,741.01,515.17
2016,6,3,10,15,945.0,98.0,0.1,33.0,918.5,780.71,538.46
2016,6,3,10,30,950.0,99.0,0.1,33.0,946.0,818.8,560.53
2016,6,3,10,45,953.5,100.0,0.1,33.5,966.0,853.91,579.41
2016,6,3,11,0,957.0,101.0,0.1,34.0,986.0,886.99,596.86
2016,6,3,11,15,959.0,101.5,0.1,34.0,999.5,916.14,613.09
2016,6,3,11,30,961.0,102.0,0.1,34.0,1013.0,942.93,627.91
2016,6,3,11,45,960.0,103.0,0.1,34.0,1018.5,965.01,640.01
2016,6,3,12,0,959.0,104.0,0.1,34.0,1024.0,984.41,650.65
2016,6,3,12,15,958.5,104.5,0.1,34.0,1023.0,1001.03,659.77
2016,6,3,12,30,958.0,105.0,0.1,34.0,1022.0,1014.83,667.4
2016,6,3,12,45,949.5,109.0,0.15,34.0,1011.0,1021.59,672.01
2016,6,3,13,0,941.0,113.0,0.2,34.0,1000.0,1025.37,675.27
2016,6,3,13,15,937.5,112.5,0.2,34.0,984.0,1026.47,676.21
2016,6,3,13,30,934.0,112.0,0.2,34.0,968.0,1024.59,675.63
2016,6,3,13,45,929.0,111.0,0.2,34.0,945.0,1017.8,672.4
2016,6,3,14,0,924.0,110.0,0.2,34.0,922.0,1008.1,667.7
2016,6,3,14,15,917.5,109.0,0.2,33.5,893.0,994.12,662.04
2016,6,3,14,30,911.0,108.0,0.2,33.0,864.0,977.42,654.9
2016,6,3,14,45,902.0,106.0,0.2,33.0,829.0,954.7,642.98
2016,6,3,15,0,893.0,104.0,0.2,33.0,794.0,929.54,629.71
2016,6,3,15,15,882.0,102.0,0.2,32.5,754.0,900.32,615.25
2016,6,3,15,30,871.0,100.0,0.2,32.0,714.0,869.07,599.45
2016,6,3,15,45,857.0,97.5,0.2,32.0,669.5,832.89,579.25
2016,6,3,16,0,843.0,95.0,0.2,32.0,625.0,800.12,561.01
2016,6,3,16,15,825.0,92.0,0.2,31.5,577.5,757.36,537.25
2016,6,3,16,30,807.0,89.0,0.2,31.0,530.0,713.75,512.54
2016,6,3,16,45,782.0,85.5,0.2,30.5,479.5,663.98,483.14
2016,6,3,17,0,757.0,82.0,0.2,30.0,429.0,614.36,452.54
2016,6,3,17,15,724.5,77.5,0.2,29.0,378.5,559.24,416.87
2016,6,3,17,30,692.0,73.0,0.2,28.0,328.0,507.75,382.15
2016,6,3,17,45,644.0,68.0,0.25,27.0,277.5,446.61,339.23
2016,6,3,18,0,596.0,63.0,0.3,26.0,227.0,388.7,296.61
2016,6,3,18,15,529.0,56.0,0.35,25.0,179.5,323.21,246.25
2016,6,3,18,30,462.0,49.0,0.4,24.0,132.0,263.27,198.07
2016,6,3,18,45,358.5,39.0,0.5,23.0,91.5,192.41,140.5
2016,6,3,19,0,255.0,29.0,0.6,22.0,51.0,131.45,86.11
2016,6,3,19,15,127.5,14.5,0.65,21.5,25.5,59.41,0.0
2016,6,3,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,8.85,0.0
2016,6,4,5,15,78.5,24.0,0.85,19.5,33.0,20.13,7.16
2016,6,4,5,30,157.0,39.0,0.7,20.0,57.0,29.9,19.44
2016,6,4,5,45,202.5,56.0,0.55,20.5,90.5,45.18,33.26
2016,6,4,6,0,248.0,73.0,0.4,21.0,124.0,57.83,44.55
2016,6,4,6,15,278.5,90.0,0.35,22.0,162.0,72.88,57.51
2016,6,4,6,30,309.0,107.0,0.3,23.0,200.0,103.04,69.34
2016,6,4,6,45,339.5,120.5,0.3,24.0,239.5,128.85,85.11
2016,6,4,7,0,370.0,134.0,0.3,25.0,279.0,162.45,109.06
2016,6,4,7,15,324.0,163.5,0.25,25.5,303.5,201.91,141.69
2016,6,4,7,30,278.0,193.0,0.2,26.0,328.0,232.49,167.1
2016,6,4,7,45,326.5,205.5,0.15,26.5,380.0,272.71,196.57
2016,6,4,8,0,375.0,218.0,0.1,27.0,432.0,317.5,229.28
2016,6,4,8,15,268.0,258.0,0.1,27.5,417.5,329.59,239.89
2016,6,4,8,30,161.0,298.0,0.1,28.0,403.0,336.3,245.24
2016,6,4,8,45,236.5,308.5,0.1,28.5,474.0,391.63,283.99
2016,6,4,9,0,312.0,319.0,0.1,29.0,545.0,449.19,323.48
2016,6,4,9,15,200.0,343.5,0.1,28.5,491.5,427.09,307.65
2016,6,4,9,30,88.0,368.0,0.1,28.0,438.0,394.83,284.49
2016,6,4,9,45,177.5,385.5,0.1,28.0,533.5,471.17,338.38
2016,6,4,10,0,267.0,403.0,0.1,28.0,629.0,555.01,395.07
2016,6,4,10,15,181.0,417.5,0.1,28.0,573.5,521.4,369.95
2016,6,4,10,30,95.0,432.0,0.1,28.0,518.0,480.46,340.67
2016,6,4,10,45,207.5,437.5,0.1,28.0,628.5,578.78,408.87
2016,6,4,11,0,320.0,443.0,0.1,28.0,739.0,684.61,478.24
2016,6,4,11,15,240.0,462.5,0.1,28.0,687.0,647.96,451.36
2016,6,4,11,30,160.0,482.0,0.1,28.0,635.0,605.56,422.2
2016,6,4,11,45,98.0,442.5,0.1,28.5,536.5,517.65,363.23
2016,6,4,12,0,36.0,403.0,0.1,29.0,438.0,426.38,300.86
2016,6,4,12,15,55.0,431.0,0.1,29.0,484.0,474.22,334.34
2016,6,4,12,30,74.0,459.0,0.1,29.0,530.0,522.93,366.55
2016,6,4,12,45,61.5,440.5,0.15,29.0,499.0,495.56,348.16
2016,6,4,13,0,49.0,422.0,0.2,29.0,468.0,467.45,329.95
2016,6,4,13,15,114.0,442.0,0.2,29.0,547.5,559.05,393.15
2016,6,4,13,30,179.0,462.0,0.2,29.0,627.0,645.64,450.13
2016,6,4,13,45,177.5,450.0,0.2,29.0,610.0,634.36,442.31
2016,6,4,14,0,176.0,438.0,0.2,29.0,593.0,622.31,435.25
2016,6,4,14,15,127.5,413.0,0.2,29.0,524.0,550.96,388.25
2016,6,4,14,30,79.0,388.0,0.2,29.0,455.0,471.38,335.28
2016,6,4,14,45,68.0,363.5,0.2,29.5,419.5,435.99,311.81
2016,6,4,15,0,57.0,339.0,0.2,30.0,384.0,400.52,287.6
2016,6,4,15,15,41.5,302.5,0.2,29.5,334.0,348.13,252.29
2016,6,4,15,30,26.0,266.0,0.2,29.0,284.0,287.68,210.48
2016,6,4,15,45,178.5,263.0,0.2,29.0,376.5,430.69,317.49
2016,6,4,16,0,331.0,260.0,0.2,29.0,469.0,557.11,406.7
2016,6,4,16,15,245.5,250.0,0.2,28.5,398.0,470.9,346.16
2016,6,4,16,30,160.0,240.0,0.2,28.0,327.0,381.01,283.45
2016,6,4,16,45,160.5,216.5,0.2,28.0,297.0,351.34,263.84
2016,6,4,17,0,161.0,193.0,0.2,28.0,267.0,321.11,242.85
2016,6,4,17,15,371.0,144.5,0.2,27.0,289.0,410.51,313.28
2016,6,4,17,30,581.0,96.0,0.2,26.0,311.0,469.11,358.15
2016,6,4,17,45,537.5,87.0,0.2,25.5,262.5,410.4,314.19
2016,6,4,18,0,494.0,78.0,0.2,25.0,214.0,354.59,271.99
2016,6,4,18,15,426.5,68.0,0.3,24.0,168.5,287.79,220.77
2016,6,4,18,30,359.0,58.0,0.4,23.0,123.0,229.62,174.18
2016,6,4,18,45,271.5,44.5,0.55,22.0,85.5,165.88,122.15
2016,6,4,19,0,184.0,31.0,0.7,21.0,48.0,110.52,73.32
2016,6,4,19,15,92.0,15.5,0.7,20.5,24.0,49.87,0.0
2016,6,4,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,0.65,16.0,5.5,0.0,0.0
2016,6,5,5,0,65.0,10.0,0.6,16.0,11.0,9.83,0.0
2016,6,5,5,15,189.5,22.5,0.5,16.5,41.0,17.47,5.76
2016,6,5,5,30,314.0,35.0,0.4,17.0,71.0,26.83,17.17
2016,6,5,5,45,398.0,45.0,0.3,18.0,113.0,33.22,23.31
2016,6,5,6,0,482.0,55.0,0.2,19.0,155.0,39.2,28.79
2016,6,5,6,15,541.0,62.5,0.15,20.0,203.0,48.04,36.55
2016,6,5,6,30,600.0,70.0,0.1,21.0,251.0,83.58,44.97
2016,6,5,6,45,639.0,76.5,0.1,22.0,300.5,122.24,68.22
2016,6,5,7,0,678.0,83.0,0.1,23.0,350.0,164.98,98.94
2016,6,5,7,15,708.5,87.5,0.1,23.5,400.0,208.37,133.17
2016,6,5,7,30,739.0,92.0,0.1,24.0,450.0,258.11,173.37
2016,6,5,7,45,760.0,96.5,0.1,25.0,498.5,304.55,211.01
2016,6,5,8,0,781.0,101.0,0.1,26.0,547.0,352.86,249.37
2016,6,5,8,15,799.0,104.5,0.05,26.5,593.5,400.81,286.77
2016,6,5,8,30,817.0,108.0,0.0,27.0,640.0,449.97,323.95
2016,6,5,8,45,830.0,111.0,0.0,27.5,682.0,497.3,358.79
2016,6,5,9,0,843.0,114.0,0.0,28.0,724.0,544.97,392.69
2016,6,5,9,15,853.5,116.0,0.0,28.5,762.0,593.4,425.88
2016,6,5,9,30,864.0,118.0,0.0,29.0,800.0,638.27,455.71
2016,6,5,9,45,879.5,115.5,0.05,29.5,835.0,681.82,484.17
2016,6,5,10,0,895.0,113.0,0.1,30.0,870.0,724.98,511.5
2016,6,5,10,15,901.0,114.0,0.1,30.0,897.0,763.84,534.7
2016,6,5,10,30,907.0,115.0,0.1,30.0,924.0,801.25,556.79
2016,6,5,10,45,911.5,116.0,0.1,30.5,944.5,835.85,575.79
2016,6,5,11,0,916.0,117.0,0.1,31.0,965.0,868.6,593.43
2016,6,5,11,15,918.0,117.5,0.1,31.0,978.0,896.75,609.38
2016,6,5,11,30,920.0,118.0,0.1,31.0,991.0,922.65,623.98
2016,6,5,11,45,921.5,118.0,0.1,31.5,997.5,945.26,635.37
2016,6,5,12,0,923.0,118.0,0.1,32.0,1004.0,965.4,645.3
2016,6,5,12,15,922.5,118.0,0.1,32.0,1002.5,981.1,654.02
2016,6,5,12,30,922.0,118.0,0.1,32.0,1001.0,994.1,661.32
2016,6,5,12,45,912.5,122.5,0.15,32.0,990.5,1000.18,665.58
2016,6,5,13,0,903.0,127.0,0.2,32.0,980.0,1003.37,668.53
2016,6,5,13,15,899.5,126.0,0.2,32.0,964.5,1004.02,669.23
2016,6,5,13,30,896.0,125.0,0.2,32.0,949.0,1001.81,668.42
2016,6,5,13,45,893.0,123.0,0.2,32.0,927.0,996.21,665.82
2016,6,5,14,0,890.0,121.0,0.2,32.0,905.0,987.78,661.74
2016,6,5,14,15,882.5,119.5,0.2,32.0,876.0,972.79,653.98
2016,6,5,14,30,875.0,118.0,0.2,32.0,847.0,955.19,644.85
2016,6,5,14,45,867.5,115.0,0.2,32.0,812.5,933.49,633.38
2016,6,5,15,0,860.0,112.0,0.2,32.0,778.0,909.38,620.53
2016,6,5,15,15,848.0,110.0,0.2,31.5,738.0,880.09,605.77
2016,6,5,15,30,836.0,108.0,0.2,31.0,698.0,854.1,592.94
2016,6,5,15,45,821.5,104.5,0.2,31.0,654.5,817.35,572.09
2016,6,5,16,0,807.0,101.0,0.2,31.0,611.0,779.17,550.23
2016,6,5,16,15,787.5,98.0,0.2,30.5,563.5,736.41,526.19
2016,6,5,16,30,768.0,95.0,0.2,30.0,516.0,692.98,501.22
2016,6,5,16,45,743.0,90.5,0.2,30.0,467.0,643.49,470.64
2016,6,5,17,0,718.0,86.0,0.2,30.0,418.0,594.2,438.81
2016,6,5,17,15,684.5,81.5,0.2,29.0,368.0,542.35,405.07
2016,6,5,17,30,651.0,77.0,0.2,28.0,318.0,489.74,369.42
2016,6,5,17,45,605.0,71.0,0.25,27.0,269.0,430.19,327.51
2016,6,5,18,0,559.0,65.0,0.3,26.0,220.0,373.74,285.89
2016,6,5,18,15,494.0,57.5,0.3,24.5,174.5,310.11,237.12
2016,6,5,18,30,429.0,50.0,0.3,23.0,129.0,251.87,190.51
2016,6,5,18,45,333.5,39.5,0.35,22.0,90.0,184.7,135.69
2016,6,5,19,0,238.0,29.0,0.4,21.0,51.0,126.67,84.6
2016,6,5,19,15,119.0,14.5,0.4,20.5,25.5,56.23,0.0
2016,6,5,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,5.0,0.65,19.5,5.5,0.0,0.0
2016,6,6,5,0,54.0,10.0,0.6,20.0,11.0,9.83,0.0
2016,6,6,5,15,161.0,23.0,0.5,20.5,38.5,17.82,5.92
2016,6,6,5,30,268.0,36.0,0.4,21.0,66.0,27.45,17.36
2016,6,6,5,45,348.0,46.0,0.3,22.0,105.5,34.1,23.63
2016,6,6,6,0,428.0,56.0,0.2,23.0,145.0,40.03,28.97
2016,6,6,6,15,485.5,64.0,0.15,23.5,190.5,49.06,31.52
2016,6,6,6,30,543.0,72.0,0.1,24.0,236.0,82.39,45.08
2016,6,6,6,45,585.0,78.0,0.1,25.0,283.5,118.24,66.34
2016,6,6,7,0,627.0,84.0,0.1,26.0,331.0,158.44,94.76
2016,6,6,7,15,658.5,89.0,0.05,26.5,379.5,199.99,127.01
2016,6,6,7,30,690.0,94.0,0.0,27.0,428.0,244.72,162.73
2016,6,6,7,45,715.0,97.5,0.0,27.5,475.5,292.42,201.02
2016,6,6,8,0,740.0,101.0,0.0,28.0,523.0,339.04,238.02
2016,6,6,8,15,758.5,104.0,0.0,28.5,568.5,384.78,273.7
2016,6,6,8,30,777.0,107.0,0.0,29.0,614.0,431.81,309.26
2016,6,6,8,45,792.5,109.5,0.05,29.5,656.0,478.03,343.33
2016,6,6,9,0,808.0,112.0,0.1,30.0,698.0,524.88,376.88
2016,6,6,9,15,820.0,114.0,0.1,30.5,736.0,572.64,409.59
2016,6,6,9,30,832.0,116.0,0.1,31.0,774.0,617.01,439.08
2016,6,6,9,45,841.5,117.5,0.1,31.5,806.5,658.95,466.13
2016,6,6,10,0,851.0,119.0,0.1,32.0,839.0,700.15,491.95
2016,6,6,10,15,858.0,120.5,0.1,32.0,866.0,738.6,515.02
2016,6,6,10,30,865.0,122.0,0.1,32.0,893.0,775.79,537.01
2016,6,6,10,45,871.0,122.5,0.15,32.0,914.0,809.8,557.49
2016,6,6,11,0,877.0,123.0,0.2,32.0,935.0,842.15,576.97
2016,6,6,11,15,880.0,123.5,0.2,32.0,949.0,870.13,592.97
2016,6,6,11,30,883.0,124.0,0.2,32.0,963.0,896.02,607.71
2016,6,6,11,45,885.0,124.0,0.2,32.0,969.5,918.32,620.31
2016,6,6,12,0,887.0,124.0,0.2,32.0,976.0,938.28,631.58
2016,6,6,12,15,887.0,124.0,0.2,32.0,975.5,953.94,640.4
2016,6,6,12,30,887.0,124.0,0.2,32.0,975.0,967.02,647.83
2016,6,6,12,45,880.0,127.5,0.2,32.0,965.5,974.21,651.96
2016,6,6,13,0,873.0,131.0,0.2,32.0,956.0,978.66,654.68
2016,6,6,13,15,869.5,130.0,0.2,31.5,940.5,979.25,656.65
2016,6,6,13,30,866.0,129.0,0.2,31.0,925.0,977.08,657.18
2016,6,6,13,45,858.5,129.0,0.25,31.0,902.5,969.32,654.24
2016,6,6,14,0,851.0,129.0,0.3,31.0,880.0,958.9,649.96
2016,6,6,14,15,843.5,127.5,0.3,30.5,851.5,944.35,643.61
2016,6,6,14,30,836.0,126.0,0.3,30.0,823.0,927.31,635.86
2016,6,6,14,45,823.0,126.0,0.35,29.5,788.5,909.89,628.91
2016,6,6,15,0,810.0,126.0,0.4,29.0,754.0,884.95,617.32
2016,6,6,15,15,798.0,123.5,0.4,28.5,715.5,856.25,602.4
2016,6,6,15,30,786.0,121.0,0.4,28.0,677.0,825.73,586.21
2016,6,6,15,45,767.5,118.5,0.45,27.5,633.5,788.09,566.12
2016,6,6,16,0,749.0,116.0,0.5,27.0,590.0,749.36,544.93
2016,6,6,16,15,729.0,112.5,0.45,26.5,544.5,710.09,521.38
2016,6,6,16,30,709.0,109.0,0.4,26.0,499.0,667.81,495.42
2016,6,6,16,45,684.0,104.0,0.4,25.5,451.5,619.96,465.47
2016,6,6,17,0,659.0,99.0,0.4,25.0,404.0,572.43,434.04
2016,6,6,17,15,624.5,93.5,0.4,24.5,355.5,518.84,397.16
2016,6,6,17,30,590.0,88.0,0.4,24.0,307.0,466.85,360.15
2016,6,6,17,45,546.5,80.5,0.4,23.5,260.0,409.46,317.71
2016,6,6,18,0,503.0,73.0,0.4,23.0,213.0,354.98,275.85
2016,6,6,18,15,438.5,64.0,0.4,22.0,168.5,292.22,226.54
2016,6,6,18,30,374.0,55.0,0.4,21.0,124.0,234.8,179.75
2016,6,6,18,45,284.5,43.0,0.4,20.5,86.5,169.3,125.53
2016,6,6,19,0,195.0,31.0,0.4,20.0,49.0,114.26,77.13
2016,6,6,19,15,97.5,15.5,0.35,19.5,24.5,51.95,0.0
2016,6,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,0.2,15.5,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,0.2,16.0,11.0,9.83,0.0
2016,6,7,5,15,148.0,24.0,0.2,16.5,39.0,18.64,6.77
2016,6,7,5,30,257.0,38.0,0.2,17.0,67.0,29.07,19.12
2016,6,7,5,45,344.0,48.5,0.2,17.5,108.0,36.43,26.18
2016,6,7,6,0,431.0,59.0,0.2,18.0,149.0,42.74,32.02
2016,6,7,6,15,245.5,87.5,0.15,18.5,141.5,71.25,52.31
2016,6,7,6,30,60.0,116.0,0.1,19.0,134.0,104.82,79.59
2016,6,7,6,45,69.0,136.5,0.1,20.0,161.0,127.33,96.21
2016,6,7,7,0,78.0,157.0,0.1,21.0,188.0,150.91,113.72
2016,6,7,7,15,45.0,161.0,0.1,21.5,179.0,154.0,116.97
2016,6,7,7,30,12.0,165.0,0.1,22.0,170.0,157.3,120.22
2016,6,7,7,45,41.0,203.5,0.1,23.0,226.0,196.52,148.89
2016,6,7,8,0,70.0,242.0,0.1,24.0,282.0,242.67,182.13
2016,6,7,8,15,149.0,267.5,0.1,24.5,362.0,296.04,220.02
2016,6,7,8,30,228.0,293.0,0.1,25.0,442.0,361.44,266.37
2016,6,7,8,45,532.0,202.5,0.15,26.0,580.0,433.75,317.8
2016,6,7,9,0,836.0,112.0,0.2,27.0,718.0,539.69,392.86
2016,6,7,9,15,847.5,114.0,0.2,27.0,756.5,588.38,426.71
2016,6,7,9,30,859.0,116.0,0.2,27.0,795.0,633.59,458.04
2016,6,7,9,45,865.0,119.5,0.25,27.5,828.0,676.14,486.45
2016,6,7,10,0,871.0,123.0,0.3,28.0,861.0,717.66,513.51
2016,6,7,10,15,877.5,125.0,0.3,28.0,888.5,756.97,537.52
2016,6,7,10,30,884.0,127.0,0.3,28.0,916.0,794.93,560.35
2016,6,7,10,45,888.0,128.5,0.3,28.0,936.5,828.94,580.48
2016,6,7,11,0,892.0,130.0,0.3,28.0,957.0,861.12,599.37
2016,6,7,11,15,895.5,131.0,0.3,28.0,971.0,890.46,616.42
2016,6,7,11,30,899.0,132.0,0.3,28.0,985.0,917.71,632.14
2016,6,7,11,45,901.0,131.5,0.35,28.0,992.0,939.97,645.87
2016,6,7,12,0,903.0,131.0,0.4,28.0,999.0,959.84,658.33
2016,6,7,12,15,903.5,131.0,0.4,27.5,998.5,976.31,669.1
2016,6,7,12,30,904.0,131.0,0.4,27.0,998.0,990.18,678.47
2016,6,7,12,45,908.0,127.0,0.4,27.0,991.5,1000.78,684.7
2016,6,7,13,0,912.0,123.0,0.4,27.0,985.0,1008.6,689.42
2016,6,7,13,15,909.0,122.5,0.4,27.0,970.0,1010.3,690.68
2016,6,7,13,30,906.0,122.0,0.4,27.0,955.0,1009.13,690.45
2016,6,7,13,45,738.0,220.5,0.4,27.0,888.0,956.47,659.74
2016,6,7,14,0,570.0,319.0,0.4,27.0,821.0,892.87,619.11
2016,6,7,14,15,730.0,216.0,0.4,27.0,838.5,938.63,652.25
2016,6,7,14,30,890.0,113.0,0.4,27.0,856.0,965.0,668.38
2016,6,7,14,45,879.5,112.5,0.4,27.0,821.5,943.0,655.74
2016,6,7,15,0,869.0,112.0,0.4,27.0,787.0,918.69,642.44
2016,6,7,15,15,858.0,109.5,0.4,26.5,747.5,889.64,627.42
2016,6,7,15,30,847.0,107.0,0.4,26.0,708.0,858.6,611.07
2016,6,7,15,45,831.0,105.0,0.4,25.5,664.0,827.22,594.31
2016,6,7,16,0,815.0,103.0,0.4,25.0,620.0,789.3,573.06
2016,6,7,16,15,796.0,100.0,0.4,24.5,573.0,746.74,548.46
2016,6,7,16,30,777.0,97.0,0.4,24.0,526.0,703.44,522.86
2016,6,7,16,45,751.0,93.5,0.4,23.5,476.5,654.07,492.47
2016,6,7,17,0,725.0,90.0,0.4,23.0,427.0,607.37,462.29
2016,6,7,17,15,692.0,85.5,0.4,22.5,377.0,553.33,425.2
2016,6,7,17,30,659.0,81.0,0.4,22.0,327.0,500.68,387.8
2016,6,7,17,45,610.5,75.0,0.4,21.5,277.0,439.33,342.43
2016,6,7,18,0,562.0,69.0,0.4,21.0,227.0,381.24,297.77
2016,6,7,18,15,496.5,61.5,0.4,20.0,180.5,317.07,247.19
2016,6,7,18,30,431.0,54.0,0.4,19.0,134.0,258.22,198.94
2016,6,7,18,45,332.0,43.5,0.4,18.5,94.0,189.28,141.56
2016,6,7,19,0,233.0,33.0,0.4,18.0,54.0,129.57,88.96
2016,6,7,19,15,116.5,16.5,0.4,17.5,27.0,58.98,0.0
2016,6,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,45,37.5,5.5,0.4,14.0,6.5,0.0,0.0
2016,6,8,5,0,75.0,11.0,0.4,14.0,13.0,10.81,0.0
2016,6,8,5,15,204.0,23.5,0.4,14.0,43.5,18.38,6.78
2016,6,8,5,30,333.0,36.0,0.4,14.0,74.0,27.73,18.23
2016,6,8,5,45,416.0,45.0,0.4,14.5,116.0,33.16,23.64
2016,6,8,6,0,499.0,54.0,0.4,15.0,158.0,38.25,28.45
2016,6,8,6,15,408.5,80.0,0.4,15.0,180.0,62.36,44.27
2016,6,8,6,30,318.0,106.0,0.4,15.0,202.0,98.71,67.62
2016,6,8,6,45,345.0,120.0,0.45,15.5,241.5,129.63,88.53
2016,6,8,7,0,372.0,134.0,0.5,16.0,281.0,163.34,113.89
2016,6,8,7,15,393.5,150.5,0.5,16.5,324.5,200.85,143.76
2016,6,8,7,30,415.0,167.0,0.5,17.0,368.0,240.61,175.9
2016,6,8,7,45,318.5,207.0,0.5,17.5,371.5,271.97,204.36
2016,6,8,8,0,222.0,247.0,0.5,18.0,375.0,294.32,224.06
2016,6,8,8,15,304.0,252.5,0.45,18.0,442.0,339.21,257.66
2016,6,8,8,30,386.0,258.0,0.4,18.0,509.0,396.1,300.06
2016,6,8,8,45,406.0,269.5,0.4,18.5,549.5,431.67,326.25
2016,6,8,9,0,426.0,281.0,0.4,19.0,590.0,472.68,355.94
2016,6,8,9,15,315.5,330.0,0.4,19.0,566.0,477.1,358.12
2016,6,8,9,30,205.0,379.0,0.4,19.0,542.0,472.32,353.11
2016,6,8,9,45,376.5,342.5,0.4,19.5,656.0,559.21,416.46
2016,6,8,10,0,548.0,306.0,0.4,20.0,770.0,659.41,486.29
2016,6,8,10,15,520.0,331.5,0.4,20.0,783.0,685.09,501.68
2016,6,8,10,30,492.0,357.0,0.4,20.0,796.0,708.09,515.9
2016,6,8,10,45,696.5,241.0,0.4,20.0,878.0,781.33,569.5
2016,6,8,11,0,901.0,125.0,0.4,20.0,960.0,863.93,622.64
2016,6,8,11,15,904.0,126.0,0.4,19.5,974.0,893.07,640.59
2016,6,8,11,30,907.0,127.0,0.4,19.0,988.0,920.07,658.0
2016,6,8,11,45,685.0,272.0,0.4,19.0,925.5,884.56,634.28
2016,6,8,12,0,463.0,417.0,0.4,19.0,863.0,837.39,597.52
2016,6,8,12,15,430.0,418.0,0.4,19.0,832.0,819.47,586.23
2016,6,8,12,30,397.0,419.0,0.4,19.0,801.0,796.75,571.42
2016,6,8,12,45,357.0,437.0,0.4,19.0,778.5,784.12,562.48
2016,6,8,13,0,317.0,455.0,0.4,19.0,756.0,769.9,552.34
2016,6,8,13,15,260.5,458.0,0.4,19.0,702.5,723.19,520.9
2016,6,8,13,30,204.0,461.0,0.4,19.0,649.0,669.0,484.57
2016,6,8,13,45,312.0,413.5,0.45,19.0,693.0,734.05,533.17
2016,6,8,14,0,420.0,366.0,0.5,19.0,737.0,796.66,577.95
2016,6,8,14,15,452.5,342.0,0.5,18.5,730.5,802.35,583.69
2016,6,8,14,30,485.0,318.0,0.5,18.0,724.0,805.46,588.66
2016,6,8,14,45,455.0,312.5,0.5,18.0,680.5,767.03,563.64
2016,6,8,15,0,425.0,307.0,0.5,18.0,637.0,727.98,538.49
2016,6,8,15,15,385.5,304.0,0.5,18.0,592.0,674.61,503.21
2016,6,8,15,30,346.0,301.0,0.5,18.0,547.0,630.19,473.42
2016,6,8,15,45,430.5,252.0,0.5,18.0,538.5,649.71,491.03
2016,6,8,16,0,515.0,203.0,0.5,18.0,530.0,654.5,497.74
2016,6,8,16,15,646.0,149.5,0.5,18.0,527.5,687.73,524.81
2016,6,8,16,30,777.0,96.0,0.5,18.0,525.0,703.02,536.91
2016,6,8,16,45,753.5,91.5,0.5,18.0,476.0,654.33,504.37
2016,6,8,17,0,730.0,87.0,0.5,18.0,427.0,605.7,471.4
2016,6,8,17,15,681.0,81.0,0.5,17.5,369.5,541.7,426.05
2016,6,8,17,30,632.0,75.0,0.5,17.0,312.0,478.15,379.59
2016,6,8,17,45,601.5,71.0,0.55,16.5,270.0,430.33,343.63
2016,6,8,18,0,571.0,67.0,0.6,16.0,228.0,384.22,307.15
2016,6,8,18,15,508.0,59.5,0.55,15.5,182.0,320.79,255.12
2016,6,8,18,30,445.0,52.0,0.5,15.0,136.0,262.51,205.74
2016,6,8,18,45,346.0,42.0,0.5,14.5,96.0,193.42,147.21
2016,6,8,19,0,247.0,32.0,0.5,14.0,56.0,132.94,93.24
2016,6,8,19,15,123.5,16.0,0.5,13.5,28.0,60.54,2.64
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,0.5,11.5,6.0,0.0,0.0
2016,6,9,5,0,60.0,11.0,0.5,12.0,12.0,10.81,0.0
2016,6,9,5,15,180.0,24.0,0.5,12.5,42.0,18.63,7.07
2016,6,9,5,30,300.0,37.0,0.5,13.0,72.0,28.68,19.13
2016,6,9,5,45,392.5,46.5,0.5,13.5,114.5,34.53,24.95
2016,6,9,6,0,485.0,56.0,0.5,14.0,157.0,40.02,30.14
2016,6,9,6,15,543.5,63.0,0.45,15.0,204.5,49.38,32.16
2016,6,9,6,30,602.0,70.0,0.4,16.0,252.0,84.57,46.44
2016,6,9,6,45,358.0,115.0,0.4,17.0,228.5,126.95,85.29
2016,6,9,7,0,114.0,160.0,0.4,18.0,205.0,154.42,116.72
2016,6,9,7,15,431.0,125.0,0.4,18.5,329.0,187.08,130.25
2016,6,9,7,30,748.0,90.0,0.4,19.0,453.0,259.14,178.36
2016,6,9,7,45,770.0,94.0,0.4,20.0,502.0,305.78,217.08
2016,6,9,8,0,792.0,98.0,0.4,21.0,551.0,354.39,256.76
2016,6,9,8,15,809.5,101.5,0.35,21.5,597.5,402.59,295.38
2016,6,9,8,30,827.0,105.0,0.3,22.0,644.0,451.96,333.57
2016,6,9,8,45,840.5,108.0,0.3,22.5,687.0,499.91,369.83
2016,6,9,9,0,854.0,111.0,0.3,23.0,730.0,551.53,407.34
2016,6,9,9,15,864.5,113.0,0.3,23.5,768.5,597.16,439.55
2016,6,9,9,30,875.0,115.0,0.3,24.0,807.0,642.46,470.54
2016,6,9,9,45,885.5,115.5,0.3,24.5,841.0,685.87,499.36
2016,6,9,10,0,896.0,116.0,0.3,25.0,875.0,728.54,526.62
2016,6,9,10,15,902.0,117.0,0.3,25.0,902.0,767.45,550.47
2016,6,9,10,30,908.0,118.0,0.3,25.0,929.0,804.93,573.17
2016,6,9,10,45,911.5,119.5,0.3,25.5,949.5,839.29,592.53
2016,6,9,11,0,915.0,121.0,0.3,26.0,970.0,871.74,610.5
2016,6,9,11,15,917.0,122.0,0.3,26.0,983.0,900.41,627.19
2016,6,9,11,30,919.0,123.0,0.3,26.0,996.0,926.85,642.51
2016,6,9,11,45,918.5,124.0,0.35,26.0,1002.0,948.7,656.08
2016,6,9,12,0,918.0,125.0,0.4,26.0,1008.0,968.04,668.29
2016,6,9,12,15,917.0,125.0,0.4,25.5,1006.5,983.35,678.44
2016,6,9,12,30,916.0,125.0,0.4,25.0,1005.0,995.98,687.13
2016,6,9,12,45,921.0,120.0,0.45,25.0,998.0,1006.67,694.61
2016,6,9,13,0,926.0,115.0,0.5,25.0,991.0,1014.54,700.56
2016,6,9,13,15,922.5,114.5,0.5,25.0,975.5,1015.8,701.58
2016,6,9,13,30,919.0,114.0,0.5,25.0,960.0,1014.14,701.07
2016,6,9,13,45,915.0,112.5,0.5,25.0,938.0,1008.07,698.07
2016,6,9,14,0,911.0,111.0,0.5,25.0,916.0,999.13,693.52
2016,6,9,14,15,904.5,109.5,0.5,24.5,887.5,984.97,687.31
2016,6,9,14,30,898.0,108.0,0.5,24.0,859.0,968.12,679.56
2016,6,9,14,45,889.0,106.5,0.55,24.0,824.0,946.35,668.62
2016,6,9,15,0,880.0,105.0,0.6,24.0,789.0,922.19,656.19
2016,6,9,15,15,869.0,103.0,0.6,23.5,750.0,893.46,641.05
2016,6,9,15,30,858.0,101.0,0.6,23.0,711.0,862.73,624.53
2016,6,9,15,45,841.5,99.5,0.6,22.5,666.5,826.08,603.99
2016,6,9,16,0,825.0,98.0,0.6,22.0,622.0,793.09,585.58
2016,6,9,16,15,807.0,95.0,0.6,21.5,575.5,751.05,560.76
2016,6,9,16,30,789.0,92.0,0.6,21.0,529.0,708.19,534.96
2016,6,9,16,45,763.0,89.0,0.65,20.5,479.5,659.0,504.77
2016,6,9,17,0,737.0,86.0,0.7,20.0,430.0,610.03,473.29
2016,6,9,17,15,705.5,81.5,0.7,19.0,380.0,558.66,438.09
2016,6,9,17,30,674.0,77.0,0.7,18.0,330.0,506.36,400.81
2016,6,9,17,45,627.5,72.0,0.7,17.5,280.5,446.64,355.56
2016,6,9,18,0,581.0,67.0,0.7,17.0,231.0,389.99,310.93
2016,6,9,18,15,518.5,59.5,0.7,16.0,184.5,326.3,259.6
2016,6,9,18,30,456.0,52.0,0.7,15.0,138.0,267.7,210.44
2016,6,9,18,45,364.5,41.5,0.7,14.5,98.0,200.29,152.9
2016,6,9,19,0,273.0,31.0,0.7,14.0,58.0,141.54,99.91
2016,6,9,19,15,136.5,15.5,0.65,13.5,29.0,65.7,7.36
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.0,0.6,11.5,4.0,0.0,0.0
2016,6,10,5,0,0.0,8.0,0.6,12.0,8.0,7.86,0.0
2016,6,10,5,15,35.0,24.0,0.6,12.0,28.0,21.35,8.99
2016,6,10,5,30,70.0,40.0,0.6,12.0,48.0,34.73,24.43
2016,6,10,5,45,98.5,59.0,0.6,12.5,76.5,50.03,38.71
2016,6,10,6,0,127.0,78.0,0.6,13.0,105.0,64.94,52.35
2016,6,10,6,15,145.5,98.5,0.6,13.5,137.0,82.67,63.63
2016,6,10,6,30,164.0,119.0,0.6,14.0,169.0,108.92,81.36
2016,6,10,6,45,185.5,137.5,0.6,14.5,203.5,136.05,100.92
2016,6,10,7,0,207.0,156.0,0.6,15.0,238.0,160.83,119.43
2016,6,10,7,15,343.0,154.0,0.6,15.5,311.5,198.53,144.57
2016,6,10,7,30,479.0,152.0,0.6,16.0,385.0,243.78,177.26
2016,6,10,7,45,642.0,120.5,0.6,16.5,467.0,287.94,210.09
2016,6,10,8,0,805.0,89.0,0.6,17.0,549.0,350.81,258.86
2016,6,10,8,15,823.5,92.0,0.6,17.5,596.5,399.54,299.05
2016,6,10,8,30,842.0,95.0,0.6,18.0,644.0,453.36,341.87
2016,6,10,8,45,858.0,97.0,0.6,18.5,688.5,502.05,379.65
2016,6,10,9,0,874.0,99.0,0.6,19.0,733.0,551.28,416.61
2016,6,10,9,15,886.5,101.0,0.6,19.5,773.5,598.84,451.18
2016,6,10,9,30,899.0,103.0,0.6,20.0,814.0,646.22,484.51
2016,6,10,9,45,910.0,104.0,0.6,20.5,849.5,691.31,515.28
2016,6,10,10,0,921.0,105.0,0.6,21.0,885.0,735.67,543.97
2016,6,10,10,15,928.0,106.0,0.6,21.0,913.5,776.18,569.49
2016,6,10,10,30,935.0,107.0,0.6,21.0,942.0,815.27,593.81
2016,6,10,10,45,939.5,108.5,0.6,21.5,964.0,851.25,614.71
2016,6,10,11,0,944.0,110.0,0.6,22.0,986.0,885.32,634.15
2016,6,10,11,15,947.5,111.0,0.6,22.0,1000.5,916.02,652.52
2016,6,10,11,30,951.0,112.0,0.6,22.0,1015.0,944.48,669.44
2016,6,10,11,45,953.0,112.0,0.6,22.0,1022.5,968.29,683.45
2016,6,10,12,0,955.0,112.0,0.6,22.0,1030.0,989.56,695.97
2016,6,10,12,15,955.5,111.5,0.6,22.0,1029.5,1006.31,705.8
2016,6,10,12,30,956.0,111.0,0.6,22.0,1029.0,1020.29,714.07
2016,6,10,12,45,940.5,120.5,0.65,22.5,1017.5,1026.01,717.27
2016,6,10,13,0,925.0,130.0,0.7,23.0,1006.0,1028.73,718.86
2016,6,10,13,15,922.0,129.0,0.7,23.0,990.5,1030.15,720.08
2016,6,10,13,30,919.0,128.0,0.7,23.0,975.0,1028.66,719.66
2016,6,10,13,45,917.0,125.5,0.7,23.0,953.5,1023.69,717.29
2016,6,10,14,0,915.0,123.0,0.7,23.0,932.0,1015.8,713.32
2016,6,10,14,15,908.5,121.5,0.7,22.5,903.0,1001.77,707.1
2016,6,10,14,30,902.0,120.0,0.7,22.0,874.0,985.03,699.35
2016,6,10,14,45,894.5,117.0,0.7,22.0,839.5,963.15,687.13
2016,6,10,15,0,887.0,114.0,0.7,22.0,805.0,938.78,673.44
2016,6,10,15,15,876.0,112.0,0.7,22.0,765.0,910.03,656.96
2016,6,10,15,30,865.0,110.0,0.7,22.0,725.0,879.25,639.14
2016,6,10,15,45,849.5,107.5,0.7,22.0,680.5,847.44,620.55
2016,6,10,16,0,834.0,105.0,0.7,22.0,636.0,808.93,597.38
2016,6,10,16,15,815.0,101.5,0.7,21.5,588.0,765.31,571.64
2016,6,10,16,30,796.0,98.0,0.7,21.0,540.0,720.89,544.85
2016,6,10,16,45,769.5,94.5,0.75,20.5,489.5,670.53,513.9
2016,6,10,17,0,743.0,91.0,0.8,20.0,439.0,620.39,481.49
2016,6,10,17,15,710.0,86.5,0.75,19.5,388.0,568.1,444.36
2016,6,10,17,30,677.0,82.0,0.7,19.0,337.0,514.7,405.25
2016,6,10,17,45,630.5,76.0,0.7,18.5,286.5,453.62,359.35
2016,6,10,18,0,584.0,70.0,0.7,18.0,236.0,395.6,314.01
2016,6,10,18,15,518.5,62.5,0.7,17.0,188.5,330.26,261.72
2016,6,10,18,30,453.0,55.0,0.7,16.0,141.0,270.22,211.73
2016,6,10,18,45,357.0,44.5,0.7,15.5,100.0,201.05,153.15
2016,6,10,19,0,261.0,34.0,0.7,15.0,59.0,140.65,99.46
2016,6,10,19,15,130.5,17.0,0.7,14.5,29.5,64.52,10.45
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,12.78,0.0
2016,6,11,5,15,170.0,24.5,0.4,12.5,44.5,19.04,7.41
2016,6,11,5,30,340.0,36.0,0.4,13.0,76.0,27.7,18.3
2016,6,11,5,45,439.5,44.0,0.4,13.5,120.5,32.23,22.93
2016,6,11,6,0,539.0,52.0,0.4,14.0,165.0,36.51,27.03
2016,6,11,6,15,597.5,58.5,0.35,15.0,214.0,46.32,29.05
2016,6,11,6,30,656.0,65.0,0.3,16.0,263.0,83.56,43.82
2016,6,11,6,45,703.0,68.5,0.3,17.0,315.5,126.35,70.36
2016,6,11,7,0,750.0,72.0,0.3,18.0,368.0,170.46,102.54
2016,6,11,7,15,780.0,76.0,0.3,19.0,420.5,216.46,139.61
2016,6,11,7,30,810.0,80.0,0.3,20.0,473.0,265.5,180.16
2016,6,11,7,45,834.5,82.5,0.3,21.0,524.5,314.49,220.82
2016,6,11,8,0,859.0,85.0,0.3,22.0,576.0,369.83,265.4
2016,6,11,8,15,876.5,87.5,0.25,22.5,624.5,420.13,305.4
2016,6,11,8,30,894.0,90.0,0.2,23.0,673.0,471.48,344.81
2016,6,11,8,45,908.0,92.0,0.2,23.5,718.0,521.54,382.32
2016,6,11,9,0,922.0,94.0,0.2,24.0,763.0,571.92,418.74
2016,6,11,9,15,932.0,95.5,0.2,24.5,802.5,619.66,452.12
2016,6,11,9,30,942.0,97.0,0.2,25.0,842.0,666.93,484.07
2016,6,11,9,45,938.5,105.0,0.2,25.5,873.5,710.67,512.43
2016,6,11,10,0,935.0,113.0,0.2,26.0,905.0,752.53,538.23
2016,6,11,10,15,941.0,114.5,0.2,26.0,933.0,793.33,562.87
2016,6,11,10,30,947.0,116.0,0.2,26.0,961.0,832.63,586.28
2016,6,11,10,45,950.5,117.0,0.2,26.5,982.0,867.81,605.7
2016,6,11,11,0,954.0,118.0,0.2,27.0,1003.0,900.98,623.69
2016,6,11,11,15,956.0,118.5,0.2,27.0,1017.0,930.27,640.43
2016,6,11,11,30,958.0,119.0,0.2,27.0,1031.0,957.23,655.74
2016,6,11,11,45,958.0,120.0,0.2,27.5,1037.0,980.42,667.49
2016,6,11,12,0,958.0,121.0,0.2,28.0,1043.0,1001.0,677.72
2016,6,11,12,15,957.0,121.0,0.2,28.0,1041.5,1017.0,686.65
2016,6,11,12,30,956.0,121.0,0.2,28.0,1040.0,1030.19,694.1
2016,6,11,12,45,955.5,119.5,0.2,28.5,1031.5,1039.52,698.05
2016,6,11,13,0,955.0,118.0,0.2,29.0,1023.0,1045.9,700.44
2016,6,11,13,15,951.5,117.0,0.2,29.0,1006.5,1046.88,701.27
2016,6,11,13,30,948.0,116.0,0.2,29.0,990.0,1044.85,700.58
2016,6,11,13,45,940.5,116.0,0.2,29.0,966.0,1036.98,696.69
2016,6,11,14,0,933.0,116.0,0.2,29.0,942.0,1026.2,691.31
2016,6,11,14,15,926.0,114.5,0.2,28.5,912.5,1011.51,685.16
2016,6,11,14,30,919.0,113.0,0.2,28.0,883.0,994.07,677.48
2016,6,11,14,45,908.5,112.0,0.25,28.0,847.0,971.26,666.34
2016,6,11,15,0,898.0,111.0,0.3,28.0,811.0,946.06,653.84
2016,6,11,15,15,886.5,109.0,0.3,27.5,771.0,916.65,638.98
2016,6,11,15,30,875.0,107.0,0.3,27.0,731.0,885.2,622.76
2016,6,11,15,45,859.5,104.5,0.35,27.0,685.5,853.09,605.67
2016,6,11,16,0,844.0,102.0,0.4,27.0,640.0,814.32,584.11
2016,6,11,16,15,825.0,99.0,0.4,26.5,592.0,770.97,559.5
2016,6,11,16,30,806.0,96.0,0.4,26.0,544.0,726.81,533.86
2016,6,11,16,45,780.0,92.5,0.45,25.5,493.5,676.47,504.13
2016,6,11,17,0,754.0,89.0,0.5,25.0,443.0,626.31,473.11
2016,6,11,17,15,721.5,84.0,0.5,24.0,391.5,573.2,437.95
2016,6,11,17,30,689.0,79.0,0.5,23.0,340.0,519.05,400.62
2016,6,11,17,45,644.0,73.5,0.5,22.5,289.5,458.88,356.46
2016,6,11,18,0,599.0,68.0,0.5,22.0,239.0,401.63,312.71
2016,6,11,18,15,535.5,60.5,0.55,20.5,191.5,336.56,262.51
2016,6,11,18,30,472.0,53.0,0.6,19.0,144.0,276.63,214.02
2016,6,11,18,45,378.0,43.0,0.7,18.0,102.5,207.86,156.91
2016,6,11,19,0,284.0,33.0,0.8,17.0,61.0,147.85,104.18
2016,6,11,19,15,142.0,16.5,0.8,16.5,30.5,69.24,14.5
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,63.0,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,126.0,11.0,0.7,13.0,14.0,10.81,0.0
2016,6,12,5,15,264.0,22.0,0.6,14.0,46.5,16.92,5.88
2016,6,12,5,30,402.0,33.0,0.5,15.0,79.0,24.86,15.69
2016,6,12,5,45,488.0,40.5,0.4,16.5,123.5,29.11,19.89
2016,6,12,6,0,574.0,48.0,0.3,18.0,168.0,33.11,23.58
2016,6,12,6,15,628.5,53.5,0.25,19.0,217.0,45.87,27.94
2016,6,12,6,30,683.0,59.0,0.2,20.0,266.0,83.26,41.98
2016,6,12,6,45,721.0,63.5,0.15,21.0,317.0,123.72,66.29
2016,6,12,7,0,759.0,68.0,0.1,22.0,368.0,168.22,98.55
2016,6,12,7,15,786.0,71.5,0.1,22.5,419.0,213.6,134.88
2016,6,12,7,30,813.0,75.0,0.1,23.0,470.0,261.73,174.56
2016,6,12,7,45,831.5,78.5,0.1,24.0,519.0,309.95,214.22
2016,6,12,8,0,850.0,82.0,0.1,25.0,568.0,363.97,257.27
2016,6,12,8,15,865.5,84.5,0.05,25.5,614.5,413.04,295.87
2016,6,12,8,30,881.0,87.0,0.0,26.0,661.0,462.97,333.94
2016,6,12,8,45,891.0,90.0,0.0,26.5,704.0,511.38,369.8
2016,6,12,9,0,901.0,93.0,0.0,27.0,747.0,559.77,404.37
2016,6,12,9,15,910.0,94.5,0.0,27.5,785.0,606.02,436.33
2016,6,12,9,30,919.0,96.0,0.0,28.0,823.0,651.76,466.88
2016,6,12,9,45,927.5,97.0,0.05,28.5,856.5,695.99,495.73
2016,6,12,10,0,936.0,98.0,0.1,29.0,890.0,739.28,522.43
2016,6,12,10,15,940.5,99.0,0.1,29.0,917.0,778.5,545.82
2016,6,12,10,30,945.0,100.0,0.1,29.0,944.0,816.1,567.97
2016,6,12,10,45,947.0,101.5,0.1,29.0,964.0,850.41,587.9
2016,6,12,11,0,949.0,103.0,0.1,29.0,984.0,882.65,606.44
2016,6,12,11,15,951.0,103.5,0.1,29.0,997.5,911.73,622.99
2016,6,12,11,30,953.0,104.0,0.1,29.0,1011.0,938.48,638.11
2016,6,12,11,45,952.0,105.5,0.15,29.0,1016.5,961.06,651.56
2016,6,12,12,0,951.0,107.0,0.2,29.0,1022.0,981.02,663.68
2016,6,12,12,15,950.5,107.0,0.2,29.0,1021.0,997.27,672.8
2016,6,12,12,30,950.0,107.0,0.2,29.0,1020.0,1010.76,680.43
2016,6,12,12,45,941.5,111.5,0.2,29.0,1009.5,1018.21,684.69
2016,6,12,13,0,933.0,116.0,0.2,29.0,999.0,1022.72,687.44
2016,6,12,13,15,929.5,115.0,0.2,29.0,983.5,1023.63,688.26
2016,6,12,13,30,926.0,114.0,0.2,29.0,968.0,1021.59,687.55
2016,6,12,13,45,918.5,114.5,0.25,29.0,945.0,1014.3,684.99
2016,6,12,14,0,911.0,115.0,0.3,29.0,922.0,1004.18,680.99
2016,6,12,14,15,904.0,114.0,0.3,28.5,893.5,990.23,675.12
2016,6,12,14,30,897.0,113.0,0.3,28.0,865.0,973.6,667.76
2016,6,12,14,45,885.5,112.5,0.3,28.0,829.5,950.74,655.43
2016,6,12,15,0,874.0,112.0,0.3,28.0,794.0,925.6,641.78
2016,6,12,15,15,862.5,110.0,0.3,27.5,754.5,896.71,627.07
2016,6,12,15,30,851.0,108.0,0.3,27.0,715.0,865.86,611.03
2016,6,12,15,45,835.0,105.5,0.35,27.0,670.5,834.0,593.91
2016,6,12,16,0,819.0,103.0,0.4,27.0,626.0,795.54,572.33
2016,6,12,16,15,800.0,100.0,0.4,26.5,579.0,752.99,548.0
2016,6,12,16,30,781.0,97.0,0.4,26.0,532.0,709.67,522.68
2016,6,12,16,45,756.5,93.0,0.4,25.5,483.0,660.74,492.93
2016,6,12,17,0,732.0,89.0,0.4,25.0,434.0,611.93,461.97
2016,6,12,17,15,700.0,84.5,0.4,24.0,383.5,560.58,427.97
2016,6,12,17,30,668.0,80.0,0.4,23.0,333.0,508.19,391.87
2016,6,12,17,45,624.0,74.0,0.4,22.5,283.5,448.87,348.38
2016,6,12,18,0,580.0,68.0,0.4,22.0,234.0,392.4,305.31
2016,6,12,18,15,518.0,60.5,0.4,21.0,187.5,328.84,255.62
2016,6,12,18,30,456.0,53.0,0.4,20.0,141.0,270.31,207.95
2016,6,12,18,45,364.5,43.0,0.4,19.0,100.5,203.14,152.42
2016,6,12,19,0,273.0,33.0,0.4,18.0,60.0,144.51,101.45
2016,6,12,19,15,136.5,16.5,0.4,17.5,30.0,68.01,16.66
2016,6,12,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
