Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,45.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,13,5,0,91.0,11.0,0.6,13.0,13.0,10.81,0.0
2016,6,13,5,15,218.5,22.5,0.55,13.5,44.0,17.39,6.2
2016,6,13,5,30,346.0,34.0,0.5,14.0,75.0,25.79,16.56
2016,6,13,5,45,439.0,42.0,0.5,15.0,118.0,30.43,21.18
2016,6,13,6,0,532.0,50.0,0.5,16.0,161.0,34.79,25.26
2016,6,13,6,15,588.5,56.0,0.45,16.5,209.0,44.09,27.09
2016,6,13,6,30,645.0,62.0,0.4,17.0,257.0,80.35,41.36
2016,6,13,6,45,687.5,66.5,0.4,18.0,308.0,122.8,67.89
2016,6,13,7,0,730.0,71.0,0.4,19.0,359.0,166.35,99.8
2016,6,13,7,15,759.0,74.5,0.4,19.5,409.5,210.72,135.81
2016,6,13,7,30,788.0,78.0,0.4,20.0,460.0,258.03,175.39
2016,6,13,7,45,811.5,81.0,0.45,21.0,510.0,306.07,215.63
2016,6,13,8,0,835.0,84.0,0.5,22.0,560.0,356.2,256.84
2016,6,13,8,15,851.5,86.5,0.45,22.5,607.5,409.13,299.12
2016,6,13,8,30,868.0,89.0,0.4,23.0,655.0,458.85,337.68
2016,6,13,8,45,882.5,90.5,0.4,23.5,699.0,507.5,374.56
2016,6,13,9,0,897.0,92.0,0.4,24.0,743.0,556.53,410.44
2016,6,13,9,15,907.0,94.0,0.4,24.0,782.0,603.62,444.63
2016,6,13,9,30,917.0,96.0,0.4,24.0,821.0,650.29,477.56
2016,6,13,9,45,923.0,98.5,0.45,24.5,854.5,694.2,507.44
2016,6,13,10,0,929.0,101.0,0.5,25.0,888.0,736.97,535.02
2016,6,13,10,15,934.5,102.0,0.5,25.0,915.5,776.69,559.52
2016,6,13,10,30,940.0,103.0,0.5,25.0,943.0,814.88,582.79
2016,6,13,10,45,938.0,107.5,0.55,25.5,962.0,848.69,602.8
2016,6,13,11,0,936.0,112.0,0.6,26.0,981.0,880.22,621.27
2016,6,13,11,15,938.5,113.0,0.6,25.5,995.0,909.92,640.05
2016,6,13,11,30,941.0,114.0,0.6,25.0,1009.0,937.37,657.45
2016,6,13,11,45,933.0,120.5,0.6,25.0,1013.0,958.26,669.58
2016,6,13,12,0,925.0,127.0,0.6,25.0,1017.0,976.35,680.11
2016,6,13,12,15,924.5,127.0,0.6,25.0,1016.0,992.38,689.47
2016,6,13,12,30,924.0,127.0,0.6,25.0,1015.0,1005.73,697.32
2016,6,13,12,45,918.0,129.5,0.65,25.0,1006.0,1013.51,703.07
2016,6,13,13,0,912.0,132.0,0.7,25.0,997.0,1018.45,707.31
2016,6,13,13,15,908.0,131.0,0.7,24.5,981.0,1018.99,709.31
2016,6,13,13,30,904.0,130.0,0.7,24.0,965.0,1016.64,709.76
2016,6,13,13,45,903.5,125.5,0.75,23.5,943.5,1011.25,709.6
2016,6,13,14,0,903.0,121.0,0.8,23.0,922.0,1002.92,707.77
2016,6,13,14,15,896.0,119.5,0.8,22.5,893.0,988.61,701.29
2016,6,13,14,30,889.0,118.0,0.8,22.0,864.0,971.64,693.27
2016,6,13,14,45,888.5,111.5,0.8,22.0,831.5,952.83,682.85
2016,6,13,15,0,888.0,105.0,0.8,22.0,799.0,931.25,670.73
2016,6,13,15,15,877.5,103.0,0.8,21.5,759.5,902.95,655.61
2016,6,13,15,30,867.0,101.0,0.8,21.0,720.0,872.6,639.09
2016,6,13,15,45,856.5,97.0,0.8,21.0,677.0,838.15,618.53
2016,6,13,16,0,846.0,93.0,0.8,21.0,634.0,801.98,596.66
2016,6,13,16,15,828.5,90.0,0.8,20.0,587.0,764.65,575.93
2016,6,13,16,30,811.0,87.0,0.8,19.0,540.0,721.54,550.71
2016,6,13,16,45,777.0,87.5,0.8,18.5,489.0,669.88,517.82
2016,6,13,17,0,743.0,88.0,0.8,18.0,438.0,618.92,484.19
2016,6,13,17,15,573.5,105.0,0.8,17.0,357.0,503.18,399.49
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,393.83,316.62
2016,6,13,17,45,486.0,97.5,0.8,15.5,256.0,395.47,319.49
2016,6,13,18,0,568.0,73.0,0.8,15.0,236.0,392.45,316.25
2016,6,13,18,15,505.0,65.0,0.8,14.5,189.5,328.25,263.28
2016,6,13,18,30,442.0,57.0,0.8,14.0,143.0,269.12,213.15
2016,6,13,18,45,346.0,46.5,0.8,13.5,102.0,200.13,154.29
2016,6,13,19,0,250.0,36.0,0.8,13.0,61.0,140.19,101.12
2016,6,13,19,15,125.0,18.0,0.75,12.5,30.5,65.15,18.54
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.0,6.0,0.6,9.5,7.0,0.0,0.0
2016,6,14,5,0,88.0,12.0,0.6,10.0,14.0,11.8,0.0
2016,6,14,5,15,218.0,23.5,0.6,10.5,44.5,18.37,6.97
2016,6,14,5,30,348.0,35.0,0.6,11.0,75.0,26.76,17.63
2016,6,14,5,45,444.5,42.0,0.6,11.5,118.5,30.44,21.53
2016,6,14,6,0,541.0,49.0,0.6,12.0,162.0,33.95,24.96
2016,6,14,6,15,596.5,54.5,0.6,12.5,209.5,42.85,26.52
2016,6,14,6,30,652.0,60.0,0.6,13.0,257.0,82.19,43.44
2016,6,14,6,45,512.5,96.5,0.6,13.5,268.5,127.22,80.27
2016,6,14,7,0,373.0,133.0,0.6,14.0,280.0,162.55,114.17
2016,6,14,7,15,315.5,164.0,0.6,14.0,300.5,200.93,148.36
2016,6,14,7,30,258.0,195.0,0.6,14.0,321.0,229.38,174.22
2016,6,14,7,45,299.0,210.0,0.6,14.0,370.5,268.45,205.12
2016,6,14,8,0,340.0,225.0,0.6,14.0,420.0,311.43,239.08
2016,6,14,8,15,360.0,241.5,0.55,14.0,463.0,351.35,270.53
2016,6,14,8,30,380.0,258.0,0.5,14.0,506.0,393.05,302.76
2016,6,14,8,45,384.0,278.0,0.5,14.5,542.5,431.76,331.77
2016,6,14,9,0,388.0,298.0,0.5,15.0,579.0,470.66,360.17
2016,6,14,9,15,476.5,281.0,0.5,15.0,645.0,521.7,398.47
2016,6,14,9,30,565.0,264.0,0.5,15.0,711.0,583.03,443.51
2016,6,14,9,45,477.0,311.5,0.5,15.5,700.0,593.5,448.33
2016,6,14,10,0,389.0,359.0,0.5,16.0,689.0,599.36,449.81
2016,6,14,10,15,395.5,368.5,0.5,16.0,712.5,629.79,470.95
2016,6,14,10,30,402.0,378.0,0.5,16.0,736.0,658.03,490.04
2016,6,14,10,45,339.0,414.5,0.5,16.5,721.5,659.75,488.09
2016,6,14,11,0,276.0,451.0,0.5,17.0,707.0,655.33,482.14
2016,6,14,11,15,345.5,429.5,0.5,17.5,755.0,705.8,517.09
2016,6,14,11,30,415.0,408.0,0.5,18.0,803.0,758.56,552.23
2016,6,14,11,45,431.0,413.0,0.5,18.5,826.0,791.13,571.91
2016,6,14,12,0,447.0,418.0,0.5,19.0,849.0,823.32,591.36
2016,6,14,12,15,694.0,265.5,0.5,19.0,933.0,917.69,659.23
2016,6,14,12,30,941.0,113.0,0.5,19.0,1017.0,1008.11,713.91
2016,6,14,12,45,945.5,108.5,0.5,19.5,1011.0,1019.12,717.94
2016,6,14,13,0,950.0,104.0,0.5,20.0,1005.0,1027.24,721.59
2016,6,14,13,15,947.0,103.5,0.5,20.0,990.0,1029.17,723.01
2016,6,14,13,30,944.0,103.0,0.5,20.0,975.0,1028.11,722.84
2016,6,14,13,45,940.0,102.0,0.55,20.5,953.5,1022.6,719.95
2016,6,14,14,0,936.0,101.0,0.6,21.0,932.0,1014.15,715.44
2016,6,14,14,15,930.0,100.0,0.6,20.5,903.5,1000.89,709.66
2016,6,14,14,30,924.0,99.0,0.6,20.0,875.0,984.87,702.3
2016,6,14,14,45,914.5,98.5,0.65,20.0,840.0,963.45,691.4
2016,6,14,15,0,905.0,98.0,0.7,20.0,805.0,939.6,678.97
2016,6,14,15,15,894.5,96.0,0.7,19.5,765.5,910.93,663.66
2016,6,14,15,30,884.0,94.0,0.7,19.0,726.0,880.16,646.9
2016,6,14,15,45,870.5,92.0,0.7,19.0,682.5,844.93,625.83
2016,6,14,16,0,857.0,90.0,0.7,19.0,639.0,808.13,603.56
2016,6,14,16,15,839.5,87.0,0.7,18.5,591.5,765.69,578.27
2016,6,14,16,30,822.0,84.0,0.7,18.0,544.0,726.96,555.09
2016,6,14,16,45,798.5,81.5,0.75,18.0,494.5,679.07,524.56
2016,6,14,17,0,775.0,79.0,0.8,18.0,445.0,631.16,493.29
2016,6,14,17,15,745.0,75.0,0.8,17.0,394.5,577.56,456.56
2016,6,14,17,30,715.0,71.0,0.8,16.0,344.0,524.98,418.95
2016,6,14,17,45,663.5,68.0,0.8,15.5,293.0,465.08,373.22
2016,6,14,18,0,612.0,65.0,0.8,15.0,242.0,406.57,326.9
2016,6,14,18,15,550.5,58.5,0.8,14.5,194.5,342.93,274.83
2016,6,14,18,30,489.0,52.0,0.8,14.0,147.0,284.24,224.93
2016,6,14,18,45,381.0,43.5,0.8,13.5,105.0,210.74,162.43
2016,6,14,19,0,273.0,35.0,0.8,13.0,63.0,147.05,106.3
2016,6,14,19,15,136.5,17.5,0.75,12.5,31.5,67.99,21.47
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,9.0,14.0,13.76,0.0
2016,6,15,5,15,163.0,25.0,0.6,9.0,44.0,19.47,7.73
2016,6,15,5,30,326.0,36.0,0.6,9.0,74.0,27.74,18.65
2016,6,15,5,45,430.5,42.5,0.6,9.5,117.5,30.91,22.14
2016,6,15,6,0,535.0,49.0,0.6,10.0,161.0,33.97,25.19
2016,6,15,6,15,591.5,55.0,0.6,10.5,208.5,43.05,27.08
2016,6,15,6,30,648.0,61.0,0.6,11.0,256.0,79.39,41.6
2016,6,15,6,45,497.5,99.0,0.6,11.5,265.0,128.07,82.28
2016,6,15,7,0,347.0,137.0,0.6,12.0,274.0,161.83,115.58
2016,6,15,7,15,377.5,152.5,0.6,12.5,319.5,199.02,145.23
2016,6,15,7,30,408.0,168.0,0.6,13.0,365.0,239.31,177.94
2016,6,15,7,45,299.0,209.0,0.6,13.5,362.0,267.5,204.68
2016,6,15,8,0,190.0,250.0,0.6,14.0,359.0,285.52,221.52
2016,6,15,8,15,158.0,273.0,0.6,14.5,368.5,303.83,236.04
2016,6,15,8,30,126.0,296.0,0.6,15.0,378.0,319.24,247.62
2016,6,15,8,45,266.0,292.5,0.6,15.5,480.5,387.38,298.74
2016,6,15,9,0,406.0,289.0,0.6,16.0,583.0,468.48,358.67
2016,6,15,9,15,321.5,331.5,0.6,16.0,572.0,481.24,366.8
2016,6,15,9,30,237.0,374.0,0.6,16.0,561.0,487.06,369.72
2016,6,15,9,45,289.0,377.5,0.65,16.5,616.0,532.69,402.87
2016,6,15,10,0,341.0,381.0,0.7,17.0,671.0,585.84,440.42
2016,6,15,10,15,245.5,412.5,0.7,17.0,625.0,560.44,419.96
2016,6,15,10,30,150.0,444.0,0.7,17.0,579.0,530.68,396.67
2016,6,15,10,45,181.0,454.0,0.7,17.0,620.0,572.47,426.74
2016,6,15,11,0,212.0,464.0,0.7,17.0,661.0,615.95,456.9
2016,6,15,11,15,349.0,433.0,0.7,17.0,763.0,711.95,525.4
2016,6,15,11,30,486.0,402.0,0.7,17.0,865.0,815.07,595.99
2016,6,15,11,45,270.5,421.5,0.7,17.0,679.5,654.31,482.46
2016,6,15,12,0,55.0,441.0,0.7,17.0,494.0,480.62,357.01
2016,6,15,12,15,221.5,432.0,0.7,17.0,645.0,635.96,472.49
2016,6,15,12,30,388.0,423.0,0.7,17.0,796.0,791.99,579.79
2016,6,15,12,45,209.5,402.5,0.7,17.0,604.0,607.94,450.11
2016,6,15,13,0,31.0,382.0,0.7,17.0,412.0,409.55,306.56
2016,6,15,13,15,174.5,409.0,0.7,17.0,571.0,584.18,437.25
2016,6,15,13,30,318.0,436.0,0.7,17.0,730.0,760.59,558.79
2016,6,15,13,45,414.0,391.0,0.7,17.0,764.5,815.81,596.43
2016,6,15,14,0,510.0,346.0,0.7,17.0,799.0,863.83,630.59
2016,6,15,14,15,722.0,220.5,0.65,16.5,839.5,937.59,683.96
2016,6,15,14,30,934.0,95.0,0.6,16.0,880.0,990.34,717.37
2016,6,15,14,45,730.5,184.0,0.6,16.0,783.0,892.54,655.21
2016,6,15,15,0,527.0,273.0,0.6,16.0,686.0,786.78,584.55
2016,6,15,15,15,716.5,179.0,0.6,15.5,710.0,850.74,634.56
2016,6,15,15,30,906.0,85.0,0.6,15.0,734.0,889.81,661.91
2016,6,15,15,45,575.0,184.0,0.6,15.0,587.0,704.01,536.49
2016,6,15,16,0,244.0,283.0,0.6,15.0,440.0,513.5,395.92
2016,6,15,16,15,545.0,179.5,0.55,14.5,495.0,640.02,498.29
2016,6,15,16,30,846.0,76.0,0.5,14.0,550.0,731.86,565.53
2016,6,15,16,45,824.0,73.0,0.5,14.0,500.0,683.73,532.15
2016,6,15,17,0,802.0,70.0,0.5,14.0,450.0,639.73,503.07
2016,6,15,17,15,773.0,67.0,0.5,13.5,399.0,586.92,466.49
2016,6,15,17,30,744.0,64.0,0.5,13.0,348.0,535.02,428.6
2016,6,15,17,45,702.5,59.5,0.5,13.0,297.5,475.52,382.67
2016,6,15,18,0,661.0,55.0,0.5,13.0,247.0,418.53,337.03
2016,6,15,18,15,603.0,49.5,0.45,12.5,199.0,355.36,285.06
2016,6,15,18,30,545.0,44.0,0.4,12.0,151.0,299.34,236.95
2016,6,15,18,45,457.5,36.5,0.4,11.5,109.0,232.39,179.28
2016,6,15,19,0,370.0,29.0,0.4,11.0,67.0,173.64,125.94
2016,6,15,19,15,185.0,14.5,0.4,10.5,33.5,80.35,28.24
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,10.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,14.0,10.81,0.0
2016,6,16,5,15,234.0,21.5,0.2,10.0,44.0,16.48,5.59
2016,6,16,5,30,366.0,32.0,0.2,10.0,74.0,23.96,15.32
2016,6,16,5,45,452.0,39.5,0.2,10.5,116.5,28.26,19.73
2016,6,16,6,0,538.0,47.0,0.2,11.0,159.0,32.3,23.63
2016,6,16,6,15,279.0,77.0,0.2,11.0,136.0,58.53,42.88
2016,6,16,6,30,20.0,107.0,0.2,11.0,113.0,99.27,78.92
2016,6,16,6,45,25.5,126.5,0.2,11.5,135.5,115.17,91.33
2016,6,16,7,0,31.0,146.0,0.2,12.0,158.0,135.17,107.11
2016,6,16,7,15,17.0,149.0,0.2,12.0,156.0,142.36,113.23
2016,6,16,7,30,3.0,152.0,0.2,12.0,154.0,143.66,114.44
2016,6,16,7,45,13.5,181.0,0.2,12.5,189.0,173.58,137.72
2016,6,16,8,0,24.0,210.0,0.2,13.0,224.0,204.63,161.4
2016,6,16,8,15,111.0,252.5,0.2,13.5,324.0,268.47,209.44
2016,6,16,8,30,198.0,295.0,0.2,14.0,424.0,349.58,269.78
2016,6,16,8,45,143.5,312.5,0.2,15.0,409.5,349.98,268.55
2016,6,16,9,0,89.0,330.0,0.2,16.0,395.0,349.65,266.86
2016,6,16,9,15,126.5,355.0,0.2,16.5,452.5,394.87,299.65
2016,6,16,9,30,164.0,380.0,0.2,17.0,510.0,447.62,336.87
2016,6,16,9,45,87.5,308.5,0.2,17.5,379.0,346.42,261.79
2016,6,16,10,0,11.0,237.0,0.2,18.0,248.0,234.71,177.67
2016,6,16,10,15,20.5,295.0,0.2,18.0,314.0,297.1,224.94
2016,6,16,10,30,30.0,353.0,0.2,18.0,380.0,357.75,268.6
2016,6,16,10,45,92.5,410.0,0.25,18.5,495.5,463.14,344.25
2016,6,16,11,0,155.0,467.0,0.3,19.0,611.0,571.66,418.85
2016,6,16,11,15,112.5,459.0,0.3,19.0,564.5,535.56,391.65
2016,6,16,11,30,70.0,451.0,0.3,19.0,518.0,496.42,363.73
2016,6,16,11,45,74.0,449.5,0.3,19.0,521.0,502.51,368.47
2016,6,16,12,0,78.0,448.0,0.3,19.0,524.0,508.53,372.69
2016,6,16,12,15,45.0,341.5,0.3,18.5,385.5,376.7,280.3
2016,6,16,12,30,12.0,235.0,0.3,18.0,247.0,239.99,180.91
2016,6,16,12,45,63.0,354.5,0.35,18.0,414.5,410.9,309.04
2016,6,16,13,0,114.0,474.0,0.4,18.0,582.0,587.69,431.85
2016,6,16,13,15,108.5,464.0,0.35,18.0,566.0,570.05,417.34
2016,6,16,13,30,103.0,454.0,0.3,18.0,550.0,556.96,408.28
2016,6,16,13,45,57.5,348.5,0.3,18.0,402.0,406.03,302.66
2016,6,16,14,0,12.0,243.0,0.3,18.0,254.0,249.78,188.72
2016,6,16,14,15,23.0,292.0,0.3,17.5,312.0,316.51,240.48
2016,6,16,14,30,34.0,341.0,0.3,17.0,370.0,379.04,286.73
2016,6,16,14,45,17.0,221.0,0.3,17.0,235.5,233.0,178.03
2016,6,16,15,0,0.0,101.0,0.3,17.0,101.0,97.96,73.56
2016,6,16,15,15,11.5,182.0,0.3,16.5,190.5,188.81,146.62
2016,6,16,15,30,23.0,263.0,0.3,16.0,280.0,281.85,218.46
2016,6,16,15,45,11.5,197.0,0.3,16.0,205.5,204.23,158.41
2016,6,16,16,0,0.0,131.0,0.3,16.0,131.0,127.86,98.66
2016,6,16,16,15,9.5,165.5,0.3,15.5,171.0,170.76,134.11
2016,6,16,16,30,19.0,200.0,0.3,15.0,211.0,214.55,169.44
2016,6,16,16,45,11.5,175.5,0.3,15.0,182.0,183.71,145.06
2016,6,16,17,0,4.0,151.0,0.3,15.0,153.0,153.3,121.12
2016,6,16,17,15,4.0,138.5,0.25,14.5,140.5,141.04,111.9
2016,6,16,17,30,4.0,126.0,0.2,14.0,128.0,128.83,102.47
2016,6,16,17,45,2.0,108.5,0.2,14.0,109.5,110.03,87.22
2016,6,16,18,0,0.0,91.0,0.2,14.0,91.0,91.32,71.78
2016,6,16,18,15,0.0,73.5,0.15,13.5,73.5,73.62,57.02
2016,6,16,18,30,0.0,56.0,0.1,13.0,56.0,55.75,41.8
2016,6,16,18,45,0.0,40.0,0.1,13.0,40.0,39.35,27.52
2016,6,16,19,0,0.0,24.0,0.1,13.0,24.0,23.17,13.22
2016,6,16,19,15,0.0,12.0,0.05,12.5,12.0,11.57,0.0
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.2,12.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.2,12.0,3.0,2.95,0.0
2016,6,17,5,15,0.0,10.0,0.2,12.0,10.0,9.64,0.83
2016,6,17,5,30,0.0,17.0,0.2,12.0,17.0,16.4,8.6
2016,6,17,5,45,0.0,27.0,0.2,12.5,27.0,26.06,17.59
2016,6,17,6,0,0.0,37.0,0.2,13.0,37.0,35.73,26.48
2016,6,17,6,15,0.0,48.0,0.2,13.0,48.0,46.37,34.27
2016,6,17,6,30,0.0,59.0,0.2,13.0,59.0,57.02,43.38
2016,6,17,6,45,0.0,70.5,0.2,13.5,70.5,68.03,52.52
2016,6,17,7,0,0.0,82.0,0.2,14.0,82.0,78.89,61.34
2016,6,17,7,15,18.0,133.5,0.2,14.0,142.5,129.09,101.82
2016,6,17,7,30,36.0,185.0,0.2,14.0,203.0,175.65,138.32
2016,6,17,7,45,18.0,171.0,0.25,14.5,180.0,166.06,130.47
2016,6,17,8,0,0.0,157.0,0.3,15.0,157.0,149.11,116.83
2016,6,17,8,15,3.5,174.0,0.3,15.5,176.5,166.56,130.17
2016,6,17,8,30,7.0,191.0,0.3,16.0,196.0,184.4,143.48
2016,6,17,8,45,27.5,247.5,0.3,16.5,267.5,242.35,187.61
2016,6,17,9,0,48.0,304.0,0.3,17.0,339.0,305.51,234.29
2016,6,17,9,15,27.5,248.5,0.3,17.0,269.0,248.24,190.3
2016,6,17,9,30,7.0,193.0,0.3,17.0,199.0,189.28,145.05
2016,6,17,9,45,16.5,257.0,0.35,17.5,271.0,256.09,196.08
2016,6,17,10,0,26.0,321.0,0.4,18.0,343.0,320.24,243.01
2016,6,17,10,15,47.5,368.0,0.4,18.0,410.0,381.48,287.34
2016,6,17,10,30,69.0,415.0,0.4,18.0,477.0,444.66,332.12
2016,6,17,10,45,84.5,435.0,0.4,18.0,512.5,479.95,356.48
2016,6,17,11,0,100.0,455.0,0.4,18.0,548.0,516.31,381.6
2016,6,17,11,15,66.0,421.5,0.4,18.0,483.5,460.88,341.56
2016,6,17,11,30,32.0,388.0,0.4,18.0,419.0,402.79,299.85
2016,6,17,11,45,95.0,439.0,0.4,18.5,530.5,511.22,377.97
2016,6,17,12,0,158.0,490.0,0.4,19.0,642.0,624.59,454.71
2016,6,17,12,15,135.5,485.5,0.4,19.0,616.0,605.36,439.75
2016,6,17,12,30,113.0,481.0,0.4,19.0,590.0,581.45,423.26
2016,6,17,12,45,88.5,462.0,0.4,19.5,547.5,542.7,395.89
2016,6,17,13,0,64.0,443.0,0.4,20.0,505.0,502.87,367.69
2016,6,17,13,15,79.0,446.5,0.4,19.5,521.0,523.5,383.79
2016,6,17,13,30,94.0,450.0,0.4,19.0,537.0,544.06,399.2
2016,6,17,13,45,110.0,444.0,0.4,19.0,544.0,555.54,407.8
2016,6,17,14,0,126.0,438.0,0.4,19.0,551.0,574.12,421.3
2016,6,17,14,15,112.5,419.5,0.4,19.0,518.0,543.46,400.27
2016,6,17,14,30,99.0,401.0,0.4,19.0,485.0,504.05,373.6
2016,6,17,14,45,171.0,384.5,0.4,19.0,522.0,563.2,418.17
2016,6,17,15,0,243.0,368.0,0.4,19.0,559.0,619.86,459.19
2016,6,17,15,15,259.5,344.5,0.4,18.5,539.0,606.91,452.06
2016,6,17,15,30,276.0,321.0,0.4,18.0,519.0,592.19,444.52
2016,6,17,15,45,157.5,288.5,0.4,17.5,400.5,441.9,337.18
2016,6,17,16,0,39.0,256.0,0.4,17.0,282.0,297.53,229.52
2016,6,17,16,15,151.0,245.5,0.4,16.5,332.5,383.96,300.39
2016,6,17,16,30,263.0,235.0,0.4,16.0,383.0,463.05,362.2
2016,6,17,16,45,143.5,204.5,0.4,15.5,284.0,326.25,257.78
2016,6,17,17,0,24.0,174.0,0.4,15.0,185.0,191.7,151.79
2016,6,17,17,15,30.0,159.0,0.35,14.5,171.5,186.59,149.28
2016,6,17,17,30,36.0,144.0,0.3,14.0,158.0,174.21,140.0
2016,6,17,17,45,30.5,124.0,0.3,13.5,135.0,148.88,119.76
2016,6,17,18,0,25.0,104.0,0.3,13.0,112.0,123.81,99.33
2016,6,17,18,15,17.0,85.5,0.3,12.5,90.0,95.42,75.6
2016,6,17,18,30,9.0,67.0,0.3,12.0,68.0,72.39,55.94
2016,6,17,18,45,4.5,48.5,0.3,12.0,49.0,51.1,37.41
2016,6,17,19,0,0.0,30.0,0.3,12.0,30.0,29.69,18.58
2016,6,17,19,15,0.0,15.0,0.3,11.5,15.0,14.48,1.59
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,0.4,9.0,14.0,10.81,0.0
2016,6,18,5,15,266.5,21.5,0.35,9.5,46.5,16.53,5.43
2016,6,18,5,30,408.0,32.0,0.3,10.0,79.0,24.04,15.34
2016,6,18,5,45,497.0,39.5,0.3,10.5,123.5,28.34,19.77
2016,6,18,6,0,586.0,47.0,0.3,11.0,168.0,32.39,23.69
2016,6,18,6,15,642.0,52.0,0.3,11.5,217.5,43.51,33.83
2016,6,18,6,30,698.0,57.0,0.3,12.0,267.0,80.98,41.49
2016,6,18,6,45,738.0,61.0,0.35,12.5,319.0,121.74,66.51
2016,6,18,7,0,778.0,65.0,0.4,13.0,371.0,166.75,100.37
2016,6,18,7,15,806.0,68.5,0.35,13.5,423.0,213.09,138.81
2016,6,18,7,30,834.0,72.0,0.3,14.0,475.0,262.29,180.81
2016,6,18,7,45,855.0,75.0,0.3,15.0,525.5,316.0,226.31
2016,6,18,8,0,876.0,78.0,0.3,16.0,576.0,367.17,268.97
2016,6,18,8,15,891.5,80.5,0.3,16.5,624.0,417.38,310.39
2016,6,18,8,30,907.0,83.0,0.3,17.0,672.0,468.45,351.16
2016,6,18,8,45,918.5,85.0,0.3,18.0,716.5,517.84,388.63
2016,6,18,9,0,930.0,87.0,0.3,19.0,761.0,567.32,424.68
2016,6,18,9,15,939.5,89.0,0.25,19.5,800.5,615.55,458.72
2016,6,18,9,30,949.0,91.0,0.2,20.0,840.0,663.3,491.14
2016,6,18,9,45,954.0,93.5,0.2,20.5,873.5,707.88,520.91
2016,6,18,10,0,959.0,96.0,0.2,21.0,907.0,751.22,547.96
2016,6,18,10,15,964.0,97.0,0.2,21.5,934.5,791.75,571.8
2016,6,18,10,30,969.0,98.0,0.2,22.0,962.0,830.66,594.24
2016,6,18,10,45,974.0,97.5,0.2,22.5,983.5,866.38,614.35
2016,6,18,11,0,979.0,97.0,0.2,23.0,1005.0,900.13,633.01
2016,6,18,11,15,981.0,97.5,0.2,23.0,1019.0,930.17,650.46
2016,6,18,11,30,983.0,98.0,0.2,23.0,1033.0,957.82,666.41
2016,6,18,11,45,985.5,97.0,0.2,23.5,1040.0,981.96,678.92
2016,6,18,12,0,988.0,96.0,0.2,24.0,1047.0,1003.48,689.86
2016,6,18,12,15,987.5,96.0,0.2,24.0,1046.5,1020.47,699.5
2016,6,18,12,30,987.0,96.0,0.2,24.0,1046.0,1034.59,707.56
2016,6,18,12,45,985.5,96.0,0.2,24.5,1038.0,1044.79,712.08
2016,6,18,13,0,984.0,96.0,0.2,25.0,1030.0,1051.99,714.97
2016,6,18,13,15,981.0,95.0,0.2,25.0,1014.5,1053.64,716.19
2016,6,18,13,30,978.0,94.0,0.2,25.0,999.0,1052.2,715.81
2016,6,18,13,45,972.0,94.5,0.2,25.0,976.0,1046.33,713.01
2016,6,18,14,0,966.0,95.0,0.2,25.0,953.0,1037.46,708.64
2016,6,18,14,15,960.0,93.5,0.2,25.0,924.0,1023.54,701.45
2016,6,18,14,30,954.0,92.0,0.2,25.0,895.0,1006.75,692.7
2016,6,18,14,45,943.5,92.0,0.2,25.0,859.5,984.61,680.86
2016,6,18,15,0,933.0,92.0,0.2,25.0,824.0,959.99,667.61
2016,6,18,15,15,923.0,90.5,0.2,24.5,784.0,931.85,653.49
2016,6,18,15,30,913.0,89.0,0.2,24.0,744.0,901.51,637.91
2016,6,18,15,45,898.0,87.5,0.2,24.0,699.0,864.9,617.04
2016,6,18,16,0,883.0,86.0,0.2,24.0,654.0,826.74,595.02
2016,6,18,16,15,866.0,83.5,0.2,23.5,606.0,784.53,571.19
2016,6,18,16,30,849.0,81.0,0.2,23.0,558.0,741.33,546.24
2016,6,18,16,45,826.0,78.0,0.2,23.0,507.5,696.9,518.89
2016,6,18,17,0,803.0,75.0,0.2,23.0,457.0,647.8,487.73
2016,6,18,17,15,773.5,71.5,0.2,22.0,406.0,594.04,453.14
2016,6,18,17,30,744.0,68.0,0.2,21.0,355.0,541.22,417.19
2016,6,18,17,45,702.5,63.5,0.2,20.5,304.0,481.65,373.88
2016,6,18,18,0,661.0,59.0,0.2,20.0,253.0,424.56,330.63
2016,6,18,18,15,602.0,53.0,0.25,19.5,204.5,362.7,282.16
2016,6,18,18,30,543.0,47.0,0.3,19.0,156.0,303.32,233.65
2016,6,18,18,45,453.0,39.0,0.4,18.5,113.0,234.68,176.74
2016,6,18,19,0,363.0,31.0,0.5,18.0,70.0,174.38,124.11
2016,6,18,19,15,181.5,15.5,0.6,17.5,35.0,81.5,32.21
2016,6,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.0,12.0,14.0,10.81,0.0
2016,6,19,5,15,269.0,21.5,0.8,13.0,46.5,16.56,5.14
2016,6,19,5,30,412.0,32.0,0.6,14.0,79.0,24.07,15.02
2016,6,19,5,45,499.5,39.5,0.4,15.5,123.5,28.37,19.32
2016,6,19,6,0,587.0,47.0,0.2,17.0,168.0,32.42,23.08
2016,6,19,6,15,641.5,52.5,0.15,17.5,217.5,43.56,33.03
2016,6,19,6,30,696.0,58.0,0.1,18.0,267.0,81.31,40.94
2016,6,19,6,45,735.5,61.5,0.1,19.0,318.5,121.45,64.6
2016,6,19,7,0,775.0,65.0,0.1,20.0,370.0,165.79,96.7
2016,6,19,7,15,802.0,68.5,0.05,20.5,421.0,211.78,133.64
2016,6,19,7,30,829.0,72.0,0.0,21.0,472.0,260.52,174.03
2016,6,19,7,45,848.5,75.0,0.0,22.0,522.0,313.55,217.57
2016,6,19,8,0,868.0,78.0,0.0,23.0,572.0,363.89,258.26
2016,6,19,8,15,883.5,80.5,0.0,23.5,619.5,413.71,298.05
2016,6,19,8,30,899.0,83.0,0.0,24.0,667.0,464.41,337.21
2016,6,19,8,45,911.5,84.5,0.05,24.5,710.5,513.47,374.09
2016,6,19,9,0,924.0,86.0,0.1,25.0,754.0,562.71,410.0
2016,6,19,9,15,932.5,87.5,0.1,25.0,793.0,609.67,443.67
2016,6,19,9,30,941.0,89.0,0.1,25.0,832.0,656.06,475.98
2016,6,19,9,45,950.0,89.5,0.1,25.5,866.5,701.09,505.53
2016,6,19,10,0,959.0,90.0,0.1,26.0,901.0,745.18,532.43
2016,6,19,10,15,964.0,91.0,0.1,26.0,928.5,785.7,556.83
2016,6,19,10,30,969.0,92.0,0.1,26.0,956.0,824.6,579.98
2016,6,19,10,45,970.0,94.5,0.15,26.5,976.5,859.96,600.22
2016,6,19,11,0,971.0,97.0,0.2,27.0,997.0,893.15,619.08
2016,6,19,11,15,973.0,97.5,0.2,27.0,1011.5,923.0,636.19
2016,6,19,11,30,975.0,98.0,0.2,27.0,1026.0,950.48,651.84
2016,6,19,11,45,974.0,100.0,0.2,27.0,1032.0,974.23,665.25
2016,6,19,12,0,973.0,102.0,0.2,27.0,1038.0,995.29,677.13
2016,6,19,12,15,972.5,102.0,0.2,27.0,1037.5,1012.12,686.59
2016,6,19,12,30,972.0,102.0,0.2,27.0,1037.0,1026.13,694.52
2016,6,19,12,45,966.5,104.5,0.25,27.0,1028.5,1034.93,700.62
2016,6,19,13,0,961.0,107.0,0.3,27.0,1020.0,1040.75,705.24
2016,6,19,13,15,958.0,106.5,0.3,26.5,1005.0,1042.97,708.2
2016,6,19,13,30,955.0,106.0,0.3,26.0,990.0,1042.18,709.57
2016,6,19,13,45,951.5,104.5,0.3,26.0,968.0,1036.85,707.07
2016,6,19,14,0,948.0,103.0,0.3,26.0,946.0,1028.54,702.99
2016,6,19,14,15,942.0,102.0,0.3,26.0,917.5,1015.42,696.23
2016,6,19,14,30,936.0,101.0,0.3,26.0,889.0,999.49,687.95
2016,6,19,14,45,928.0,99.5,0.35,26.0,854.5,978.44,677.79
2016,6,19,15,0,920.0,98.0,0.4,26.0,820.0,954.84,666.15
2016,6,19,15,15,910.0,96.0,0.4,25.5,780.5,926.5,651.78
2016,6,19,15,30,900.0,94.0,0.4,25.0,741.0,895.99,635.97
2016,6,19,15,45,888.0,91.5,0.4,24.5,697.5,861.22,617.31
2016,6,19,16,0,876.0,89.0,0.4,24.0,654.0,824.74,597.31
2016,6,19,16,15,812.0,93.5,0.4,23.5,586.5,758.3,557.3
2016,6,19,16,30,748.0,98.0,0.4,23.0,519.0,689.05,514.55
2016,6,19,16,45,752.0,85.5,0.4,23.0,476.0,652.38,492.03
2016,6,19,17,0,756.0,73.0,0.4,23.0,433.0,613.59,467.14
2016,6,19,17,15,743.0,65.5,0.4,22.0,387.0,567.66,437.34
2016,6,19,17,30,730.0,58.0,0.4,21.0,341.0,521.38,405.59
2016,6,19,17,45,701.5,59.0,0.4,20.5,299.0,476.31,372.16
2016,6,19,18,0,673.0,60.0,0.4,20.0,257.0,432.38,338.06
2016,6,19,18,15,615.5,54.0,0.4,19.0,208.5,370.75,289.65
2016,6,19,18,30,558.0,48.0,0.4,18.0,160.0,311.36,241.07
2016,6,19,18,45,471.5,40.0,0.4,17.0,117.0,243.3,184.27
2016,6,19,19,0,385.0,32.0,0.4,16.0,74.0,183.2,131.43
2016,6,19,19,15,237.0,21.0,0.4,15.5,43.0,104.69,44.45
2016,6,19,19,30,89.0,10.0,0.4,15.0,12.0,31.88,0.0
2016,6,19,19,45,44.5,5.0,0.45,14.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,141.0,11.0,0.6,12.0,14.0,10.81,0.0
2016,6,20,5,15,282.5,20.5,0.55,13.0,46.5,15.65,4.41
2016,6,20,5,30,424.0,30.0,0.5,14.0,79.0,22.26,13.46
2016,6,20,5,45,511.0,36.5,0.5,15.0,123.0,28.13,19.13
2016,6,20,6,0,598.0,43.0,0.5,16.0,167.0,31.81,22.61
2016,6,20,6,15,651.0,48.0,0.45,16.5,215.5,39.2,29.27
2016,6,20,6,30,704.0,53.0,0.4,17.0,264.0,76.88,37.35
2016,6,20,6,45,743.5,56.0,0.4,18.0,315.0,116.98,61.07
2016,6,20,7,0,783.0,59.0,0.4,19.0,366.0,161.26,93.42
2016,6,20,7,15,809.0,62.0,0.35,20.0,417.0,211.33,133.81
2016,6,20,7,30,835.0,65.0,0.3,21.0,468.0,259.7,173.89
2016,6,20,7,45,856.0,67.0,0.3,22.0,517.5,308.18,214.36
2016,6,20,8,0,877.0,69.0,0.3,23.0,567.0,358.43,255.44
2016,6,20,8,15,891.5,71.0,0.3,23.5,614.0,407.78,295.35
2016,6,20,8,30,906.0,73.0,0.3,24.0,661.0,457.91,334.58
2016,6,20,8,45,918.0,74.5,0.3,25.0,704.5,506.98,371.02
2016,6,20,9,0,930.0,76.0,0.3,26.0,748.0,556.19,406.1
2016,6,20,9,15,938.5,77.5,0.3,26.0,786.5,603.37,440.12
2016,6,20,9,30,947.0,79.0,0.3,26.0,825.0,649.98,472.76
2016,6,20,9,45,949.5,82.5,0.3,26.5,858.0,693.76,501.57
2016,6,20,10,0,952.0,86.0,0.3,27.0,891.0,736.12,527.36
2016,6,20,10,15,957.5,87.0,0.3,27.0,918.5,776.75,552.03
2016,6,20,10,30,963.0,88.0,0.3,27.0,946.0,815.81,575.43
2016,6,20,10,45,966.5,88.5,0.3,27.5,967.0,851.08,595.06
2016,6,20,11,0,970.0,89.0,0.3,28.0,988.0,884.33,613.23
2016,6,20,11,15,972.0,89.5,0.3,28.0,1002.0,914.13,630.38
2016,6,20,11,30,974.0,90.0,0.3,28.0,1016.0,941.57,646.06
2016,6,20,11,45,974.5,90.5,0.3,28.5,1023.0,965.17,658.13
2016,6,20,12,0,975.0,91.0,0.3,29.0,1030.0,986.13,668.63
2016,6,20,12,15,975.0,91.0,0.3,29.0,1029.5,1003.41,678.35
2016,6,20,12,30,975.0,91.0,0.3,29.0,1029.0,1017.86,686.53
2016,6,20,12,45,968.5,94.0,0.35,29.0,1020.0,1026.19,692.41
2016,6,20,13,0,962.0,97.0,0.4,29.0,1011.0,1031.51,696.79
2016,6,20,13,15,959.0,96.5,0.4,28.5,996.0,1033.67,699.71
2016,6,20,13,30,956.0,96.0,0.4,28.0,981.0,1032.82,701.04
2016,6,20,13,45,953.0,94.5,0.4,28.0,959.5,1027.92,698.78
2016,6,20,14,0,950.0,93.0,0.4,28.0,938.0,1020.02,694.93
2016,6,20,14,15,944.5,92.0,0.4,27.5,909.5,1007.3,689.75
2016,6,20,14,30,939.0,91.0,0.4,27.0,881.0,991.76,683.02
2016,6,20,14,45,930.5,90.0,0.45,27.0,847.0,970.68,672.8
2016,6,20,15,0,922.0,89.0,0.5,27.0,813.0,947.07,661.09
2016,6,20,15,15,912.0,87.5,0.5,26.5,773.5,919.19,646.92
2016,6,20,15,30,902.0,86.0,0.5,26.0,734.0,889.14,631.32
2016,6,20,15,45,887.0,85.0,0.55,25.5,690.0,853.4,612.89
2016,6,20,16,0,872.0,84.0,0.6,25.0,646.0,816.14,593.12
2016,6,20,16,15,856.0,81.5,0.6,24.0,599.0,775.08,570.67
2016,6,20,16,30,840.0,79.0,0.6,23.0,552.0,732.98,546.98
2016,6,20,16,45,818.0,76.0,0.6,22.5,502.5,689.59,520.74
2016,6,20,17,0,796.0,73.0,0.6,22.0,453.0,641.49,490.54
2016,6,20,17,15,767.5,69.5,0.6,21.0,402.5,588.68,455.91
2016,6,20,17,30,739.0,66.0,0.6,20.0,352.0,536.72,419.81
2016,6,20,17,45,700.0,62.0,0.6,19.5,302.0,479.36,377.28
2016,6,20,18,0,661.0,58.0,0.6,19.0,252.0,424.25,334.72
2016,6,20,18,15,604.5,52.5,0.6,18.5,204.5,364.04,286.39
2016,6,20,18,30,548.0,47.0,0.6,18.0,157.0,306.18,238.11
2016,6,20,18,45,462.5,39.0,0.6,17.5,114.5,238.93,181.3
2016,6,20,19,0,377.0,31.0,0.6,17.0,72.0,179.61,128.81
2016,6,20,19,15,236.0,20.5,0.6,16.5,42.0,104.14,45.19
2016,6,20,19,30,95.0,10.0,0.6,16.0,12.0,33.42,0.0
2016,6,20,19,45,47.5,5.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,75.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,151.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,21,5,15,292.0,20.5,0.7,16.0,46.5,15.69,4.13
2016,6,21,5,30,433.0,30.0,0.6,17.0,79.0,22.3,13.26
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.5,28.17,18.89
2016,6,21,6,0,599.0,43.0,0.4,19.0,166.0,31.85,22.34
2016,6,21,6,15,652.0,47.5,0.35,20.0,214.5,38.27,28.0
2016,6,21,6,30,705.0,52.0,0.3,21.0,263.0,75.52,35.74
2016,6,21,6,45,740.5,56.0,0.25,22.0,313.5,116.1,59.49
2016,6,21,7,0,776.0,60.0,0.2,23.0,364.0,160.47,91.4
2016,6,21,7,15,802.0,63.0,0.2,23.5,414.5,205.83,127.66
2016,6,21,7,30,828.0,66.0,0.2,24.0,465.0,258.21,170.61
2016,6,21,7,45,846.5,69.0,0.2,25.0,514.5,306.5,210.37
2016,6,21,8,0,865.0,72.0,0.2,26.0,564.0,356.34,250.56
2016,6,21,8,15,880.0,74.5,0.2,26.5,610.5,405.78,289.9
2016,6,21,8,30,895.0,77.0,0.2,27.0,657.0,456.06,328.61
2016,6,21,8,45,907.5,78.5,0.2,28.0,700.5,504.9,364.31
2016,6,21,9,0,920.0,80.0,0.2,29.0,744.0,553.94,398.72
2016,6,21,9,15,929.0,81.5,0.2,29.0,783.0,601.0,432.15
2016,6,21,9,30,938.0,83.0,0.2,29.0,822.0,647.55,464.26
2016,6,21,9,45,940.5,87.0,0.2,29.5,854.5,691.47,492.69
2016,6,21,10,0,943.0,91.0,0.2,30.0,887.0,733.99,518.37
2016,6,21,10,15,948.5,92.0,0.2,30.0,915.0,774.33,542.49
2016,6,21,10,30,954.0,93.0,0.2,30.0,943.0,813.13,565.39
2016,6,21,10,45,955.0,95.5,0.2,30.5,963.5,848.07,584.51
2016,6,21,11,0,956.0,98.0,0.2,31.0,984.0,880.88,602.13
2016,6,21,11,15,958.5,98.5,0.2,31.0,998.5,910.81,619.1
2016,6,21,11,30,961.0,99.0,0.2,31.0,1013.0,938.44,634.65
2016,6,21,11,45,960.0,101.0,0.25,31.5,1019.5,961.95,647.42
2016,6,21,12,0,959.0,103.0,0.3,32.0,1026.0,982.82,658.76
2016,6,21,12,15,959.0,103.0,0.3,31.5,1025.5,999.98,669.65
2016,6,21,12,30,959.0,103.0,0.3,31.0,1025.0,1014.36,679.09
2016,6,21,12,45,956.0,103.5,0.3,31.0,1017.5,1023.52,684.28
2016,6,21,13,0,953.0,104.0,0.3,31.0,1010.0,1029.73,687.96
2016,6,21,13,15,950.5,103.5,0.3,31.0,995.0,1032.46,689.78
2016,6,21,13,30,948.0,103.0,0.3,31.0,980.0,1032.19,690.05
2016,6,21,13,45,945.5,101.0,0.3,31.0,959.0,1027.38,687.87
2016,6,21,14,0,943.0,99.0,0.3,31.0,938.0,1019.59,684.14
2016,6,21,14,15,937.5,98.0,0.3,30.5,910.0,1007.03,679.16
2016,6,21,14,30,932.0,97.0,0.3,30.0,882.0,991.66,672.66
2016,6,21,14,45,925.5,95.0,0.35,30.0,848.5,971.56,663.18
2016,6,21,15,0,919.0,93.0,0.4,30.0,815.0,948.87,652.21
2016,6,21,15,15,909.5,91.0,0.4,29.5,776.0,921.02,638.32
2016,6,21,15,30,900.0,89.0,0.4,29.0,737.0,890.97,623.02
2016,6,21,15,45,888.5,86.5,0.4,28.5,693.5,856.63,604.89
2016,6,21,16,0,877.0,84.0,0.4,28.0,650.0,820.55,585.43
2016,6,21,16,15,861.5,81.5,0.4,27.5,603.5,779.76,562.61
2016,6,21,16,30,846.0,79.0,0.4,27.0,557.0,737.88,538.65
2016,6,21,16,45,826.0,76.0,0.45,26.5,507.5,695.75,514.7
2016,6,21,17,0,806.0,73.0,0.5,26.0,458.0,648.74,486.65
2016,6,21,17,15,779.0,69.5,0.5,25.0,407.5,596.52,453.32
2016,6,21,17,30,752.0,66.0,0.5,24.0,357.0,545.01,418.37
2016,6,21,17,45,715.5,61.5,0.5,23.5,307.0,487.93,376.98
2016,6,21,18,0,679.0,57.0,0.5,23.0,257.0,432.9,335.37
2016,6,21,18,15,623.5,51.5,0.5,22.0,209.0,369.92,286.5
2016,6,21,18,30,568.0,46.0,0.5,21.0,161.0,313.95,240.85
2016,6,21,18,45,482.0,38.5,0.5,20.0,117.5,246.15,184.69
2016,6,21,19,0,396.0,31.0,0.5,19.0,74.0,186.29,132.52
2016,6,21,19,15,250.0,20.5,0.5,18.0,43.0,108.5,47.83
2016,6,21,19,30,104.0,10.0,0.5,17.0,12.0,35.71,0.0
2016,6,21,19,45,52.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,45,57.0,5.5,0.7,13.0,7.0,0.0,0.0
2016,6,22,5,0,114.0,11.0,0.7,13.0,14.0,10.81,0.0
2016,6,22,5,15,258.0,21.5,0.65,13.5,45.5,16.67,4.63
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,24.2,15.07
2016,6,22,5,45,488.0,39.5,0.6,15.0,121.0,28.49,19.43
2016,6,22,6,0,574.0,47.0,0.6,16.0,165.0,32.53,23.23
2016,6,22,6,15,629.5,52.5,0.6,16.5,213.5,42.04,31.76
2016,6,22,6,30,685.0,58.0,0.6,17.0,262.0,79.14,40.23
2016,6,22,6,45,722.0,62.5,0.6,18.0,313.0,119.28,64.04
2016,6,22,7,0,759.0,67.0,0.6,19.0,364.0,163.39,96.26
2016,6,22,7,15,786.5,70.5,0.6,19.5,415.0,208.64,133.04
2016,6,22,7,30,814.0,74.0,0.6,20.0,466.0,256.7,173.48
2016,6,22,7,45,834.0,77.5,0.6,21.0,515.5,305.26,214.37
2016,6,22,8,0,854.0,81.0,0.6,22.0,565.0,359.8,259.0
2016,6,22,8,15,870.0,83.5,0.55,22.5,612.5,409.16,298.96
2016,6,22,8,30,886.0,86.0,0.5,23.0,660.0,459.47,338.29
2016,6,22,8,45,899.0,87.5,0.5,24.0,703.5,508.21,374.77
2016,6,22,9,0,912.0,89.0,0.5,25.0,747.0,557.19,410.02
2016,6,22,9,15,921.5,91.0,0.45,25.5,786.5,604.71,443.17
2016,6,22,9,30,931.0,93.0,0.4,26.0,826.0,651.77,474.74
2016,6,22,9,45,938.5,94.0,0.4,26.5,860.0,695.96,503.97
2016,6,22,10,0,946.0,95.0,0.4,27.0,894.0,739.12,530.8
2016,6,22,10,15,951.5,96.5,0.4,27.0,922.5,780.09,555.76
2016,6,22,10,30,957.0,98.0,0.4,27.0,951.0,819.51,579.45
2016,6,22,10,45,961.0,98.5,0.4,27.5,972.5,855.11,599.34
2016,6,22,11,0,965.0,99.0,0.4,28.0,994.0,888.72,617.78
2016,6,22,11,15,967.5,100.0,0.4,28.0,1008.5,919.43,635.51
2016,6,22,11,30,970.0,101.0,0.4,28.0,1023.0,947.81,651.79
2016,6,22,11,45,971.0,101.0,0.4,28.0,1030.0,971.45,665.2
2016,6,22,12,0,972.0,101.0,0.4,28.0,1037.0,992.47,677.13
2016,6,22,12,15,972.5,101.0,0.4,28.0,1037.0,1010.33,687.25
2016,6,22,12,30,973.0,101.0,0.4,28.0,1037.0,1025.4,695.83
2016,6,22,12,45,970.5,101.5,0.45,28.0,1029.5,1035.22,702.65
2016,6,22,13,0,968.0,102.0,0.5,28.0,1022.0,1042.06,707.93
2016,6,22,13,15,965.5,101.5,0.5,28.0,1007.5,1044.87,709.83
2016,6,22,13,30,963.0,101.0,0.5,28.0,993.0,1044.65,710.14
2016,6,22,13,45,960.0,100.0,0.5,28.0,971.5,1040.4,708.25
2016,6,22,14,0,957.0,99.0,0.5,28.0,950.0,1033.14,704.76
2016,6,22,14,15,951.5,97.5,0.5,27.5,922.0,1019.98,699.34
2016,6,22,14,30,946.0,96.0,0.5,27.0,894.0,1003.96,692.34
2016,6,22,14,45,938.5,95.0,0.55,27.0,860.0,983.84,682.73
2016,6,22,15,0,931.0,94.0,0.6,27.0,826.0,961.14,671.56
2016,6,22,15,15,921.5,92.0,0.6,26.5,786.5,933.09,657.31
2016,6,22,15,30,912.0,90.0,0.6,26.0,747.0,902.81,641.61
2016,6,22,15,45,898.5,88.5,0.65,25.5,702.5,867.63,623.56
2016,6,22,16,0,885.0,87.0,0.7,25.0,658.0,830.8,604.09
2016,6,22,16,15,869.0,84.5,0.7,24.5,610.5,789.42,580.39
2016,6,22,16,30,853.0,82.0,0.7,24.0,563.0,746.96,555.52
2016,6,22,16,45,830.5,79.0,0.7,23.5,513.0,702.84,528.95
