Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,17,0,808.0,76.0,0.7,23.0,463.0,653.96,498.4
2016,6,22,17,15,779.0,72.5,0.7,22.0,411.5,600.35,463.39
2016,6,22,17,30,750.0,69.0,0.7,21.0,360.0,547.61,426.91
2016,6,22,17,45,708.0,65.0,0.7,20.5,309.0,488.03,382.93
2016,6,22,18,0,666.0,61.0,0.7,20.0,258.0,433.33,340.79
2016,6,22,18,15,608.5,55.0,0.7,19.0,209.0,369.6,290.55
2016,6,22,18,30,551.0,49.0,0.7,18.0,160.0,310.42,241.79
2016,6,22,18,45,455.5,41.5,0.7,17.0,116.5,239.61,182.57
2016,6,22,19,0,360.0,34.0,0.7,16.0,73.0,177.46,128.29
2016,6,22,19,15,217.5,22.0,0.7,15.5,42.5,100.74,45.63
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,28.53,0.0
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,9.83,0.0
2016,6,23,5,15,302.5,19.5,0.55,12.5,46.5,14.82,3.3
2016,6,23,5,30,447.0,29.0,0.5,13.0,79.0,23.41,14.45
2016,6,23,5,45,531.0,35.5,0.5,14.0,123.0,27.3,18.48
2016,6,23,6,0,615.0,42.0,0.5,15.0,167.0,31.03,22.01
2016,6,23,6,15,664.5,46.5,0.5,16.0,215.0,36.33,26.78
2016,6,23,6,30,714.0,51.0,0.5,17.0,263.0,73.89,35.19
2016,6,23,6,45,748.5,54.5,0.5,18.0,313.0,114.29,58.92
2016,6,23,7,0,783.0,58.0,0.5,19.0,363.0,158.4,91.17
2016,6,23,7,15,807.0,61.0,0.5,19.5,413.0,208.02,131.59
2016,6,23,7,30,831.0,64.0,0.5,20.0,463.0,255.76,171.91
2016,6,23,7,45,849.0,66.0,0.5,21.0,511.0,303.14,212.02
2016,6,23,8,0,867.0,68.0,0.5,22.0,559.0,352.03,252.59
2016,6,23,8,15,880.5,70.5,0.5,22.5,605.0,400.95,292.69
2016,6,23,8,30,894.0,73.0,0.5,23.0,651.0,450.59,332.06
2016,6,23,8,45,903.5,75.0,0.5,23.5,693.5,498.39,368.82
2016,6,23,9,0,913.0,77.0,0.5,24.0,736.0,546.15,404.27
2016,6,23,9,15,921.0,78.5,0.5,24.5,774.0,592.35,437.42
2016,6,23,9,30,929.0,80.0,0.5,25.0,812.0,637.97,469.05
2016,6,23,9,45,932.0,83.0,0.5,25.5,843.5,680.97,497.85
2016,6,23,10,0,935.0,86.0,0.5,26.0,875.0,722.61,523.83
2016,6,23,10,15,939.5,87.0,0.5,26.0,902.0,761.96,548.14
2016,6,23,10,30,944.0,88.0,0.5,26.0,929.0,799.72,571.17
2016,6,23,10,45,948.0,88.0,0.5,26.0,949.5,834.39,592.02
2016,6,23,11,0,952.0,88.0,0.5,26.0,970.0,867.11,611.51
2016,6,23,11,15,954.0,88.5,0.5,26.0,983.5,896.52,628.83
2016,6,23,11,30,956.0,89.0,0.5,26.0,997.0,923.61,644.68
2016,6,23,11,45,957.0,88.5,0.55,26.0,1003.5,946.39,658.94
2016,6,23,12,0,958.0,88.0,0.6,26.0,1010.0,966.59,671.75
2016,6,23,12,15,957.5,88.0,0.6,26.0,1009.5,983.21,681.42
2016,6,23,12,30,957.0,88.0,0.6,26.0,1009.0,997.04,689.52
2016,6,23,12,45,953.0,89.5,0.65,26.0,1000.5,1006.16,696.03
2016,6,23,13,0,949.0,91.0,0.7,26.0,992.0,1012.35,700.95
2016,6,23,13,15,946.0,90.5,0.7,25.5,977.5,1014.52,703.9
2016,6,23,13,30,943.0,90.0,0.7,25.0,963.0,1013.71,705.22
2016,6,23,13,45,941.5,87.0,0.7,25.0,942.0,1008.77,702.84
2016,6,23,14,0,940.0,84.0,0.7,25.0,921.0,1000.83,698.82
2016,6,23,14,15,934.5,83.0,0.7,24.5,893.5,988.22,693.44
2016,6,23,14,30,929.0,82.0,0.7,24.0,866.0,972.81,686.46
2016,6,23,14,45,923.0,80.5,0.7,23.5,833.0,953.68,677.24
2016,6,23,15,0,917.0,79.0,0.7,23.0,800.0,931.96,666.44
2016,6,23,15,15,908.0,77.5,0.7,22.5,761.5,905.07,652.35
2016,6,23,15,30,899.0,76.0,0.7,22.0,723.0,875.98,636.78
2016,6,23,15,45,886.0,75.0,0.7,22.0,680.5,842.01,616.71
2016,6,23,16,0,873.0,74.0,0.7,22.0,638.0,806.41,595.42
2016,6,23,16,15,858.5,71.5,0.7,21.5,592.0,766.47,572.07
2016,6,23,16,30,844.0,69.0,0.7,21.0,546.0,725.39,547.53
2016,6,23,16,45,822.0,67.5,0.7,20.5,497.5,679.13,518.84
2016,6,23,17,0,800.0,66.0,0.7,20.0,449.0,632.75,489.37
2016,6,23,17,15,774.0,63.0,0.7,19.5,400.0,586.23,458.23
2016,6,23,17,30,748.0,60.0,0.7,19.0,351.0,536.15,422.23
2016,6,23,17,45,707.5,57.0,0.7,18.5,301.0,478.76,379.3
2016,6,23,18,0,667.0,54.0,0.7,18.0,251.0,423.78,336.48
2016,6,23,18,15,613.5,48.5,0.65,17.0,204.0,362.32,287.19
2016,6,23,18,30,560.0,43.0,0.6,16.0,157.0,305.0,239.22
2016,6,23,18,45,470.5,36.5,0.6,15.5,114.5,239.72,183.46
2016,6,23,19,0,381.0,30.0,0.6,15.0,72.0,180.39,130.7
2016,6,23,19,15,240.5,20.0,0.6,14.5,42.0,105.55,48.65
2016,6,23,19,30,100.0,10.0,0.6,14.0,12.0,34.81,0.0
2016,6,23,19,45,50.0,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,0.6,11.0,13.0,10.81,0.0
2016,6,24,5,15,262.5,21.0,0.55,11.5,45.0,16.29,3.93
2016,6,24,5,30,412.0,31.0,0.5,12.0,77.0,23.37,14.46
2016,6,24,5,45,499.0,38.5,0.5,13.0,121.5,27.71,18.91
2016,6,24,6,0,586.0,46.0,0.5,14.0,166.0,31.79,22.79
2016,6,24,6,15,642.5,51.5,0.45,14.5,215.5,40.01,30.24
2016,6,24,6,30,699.0,57.0,0.4,15.0,265.0,77.65,39.39
2016,6,24,6,45,737.5,61.5,0.4,16.0,316.5,118.53,63.42
2016,6,24,7,0,776.0,66.0,0.4,17.0,368.0,163.51,96.24
2016,6,24,7,15,803.5,69.5,0.4,18.0,419.5,209.53,133.44
2016,6,24,7,30,831.0,73.0,0.4,19.0,471.0,258.36,174.23
2016,6,24,7,45,852.5,75.5,0.4,20.0,521.5,311.57,218.61
2016,6,24,8,0,874.0,78.0,0.4,21.0,572.0,362.31,260.35
2016,6,24,8,15,889.5,80.5,0.35,21.5,620.0,412.4,300.85
2016,6,24,8,30,905.0,83.0,0.3,22.0,668.0,463.39,340.6
2016,6,24,8,45,917.0,85.0,0.3,23.0,712.5,512.97,377.6
2016,6,24,9,0,929.0,87.0,0.3,24.0,757.0,562.7,413.23
2016,6,24,9,15,938.5,89.0,0.3,24.5,796.5,610.98,447.32
2016,6,24,9,30,948.0,91.0,0.3,25.0,836.0,658.78,479.93
2016,6,24,9,45,958.0,90.5,0.3,26.0,871.5,703.94,508.8
2016,6,24,10,0,968.0,90.0,0.3,27.0,907.0,748.23,535.06
2016,6,24,10,15,973.5,91.0,0.3,27.0,935.0,789.58,560.04
2016,6,24,10,30,979.0,92.0,0.3,27.0,963.0,829.34,583.75
2016,6,24,10,45,983.0,92.5,0.3,27.5,985.0,865.69,603.91
2016,6,24,11,0,987.0,93.0,0.3,28.0,1007.0,900.02,622.59
2016,6,24,11,15,989.0,93.5,0.3,28.0,1021.5,930.48,640.0
2016,6,24,11,30,991.0,94.0,0.3,28.0,1036.0,958.52,655.93
2016,6,24,11,45,992.0,94.5,0.3,28.5,1043.0,983.15,668.49
2016,6,24,12,0,993.0,95.0,0.3,29.0,1050.0,1005.11,679.46
2016,6,24,12,15,992.5,95.0,0.3,29.0,1050.0,1022.43,689.11
2016,6,24,12,30,992.0,95.0,0.3,29.0,1050.0,1036.86,697.22
2016,6,24,12,45,978.5,102.5,0.35,29.0,1039.0,1043.38,702.05
2016,6,24,13,0,965.0,110.0,0.4,29.0,1028.0,1046.78,705.35
2016,6,24,13,15,962.0,109.5,0.4,29.0,1013.0,1049.27,707.09
2016,6,24,13,30,959.0,109.0,0.4,29.0,998.0,1048.73,707.21
2016,6,24,13,45,954.5,108.0,0.4,29.0,975.5,1043.19,704.6
2016,6,24,14,0,950.0,107.0,0.4,29.0,953.0,1034.66,700.44
2016,6,24,14,15,944.0,106.0,0.4,29.0,924.5,1021.77,693.88
2016,6,24,14,30,938.0,105.0,0.4,29.0,896.0,1006.05,685.79
2016,6,24,14,45,929.5,103.5,0.4,29.0,861.0,984.73,674.49
2016,6,24,15,0,921.0,102.0,0.4,29.0,826.0,960.86,661.77
2016,6,24,15,15,910.5,100.0,0.4,28.5,786.5,932.26,647.47
2016,6,24,15,30,900.0,98.0,0.4,28.0,747.0,901.48,631.76
2016,6,24,15,45,886.5,96.0,0.4,28.0,702.5,866.17,611.84
2016,6,24,16,0,873.0,94.0,0.4,28.0,658.0,829.22,590.73
2016,6,24,16,15,856.0,91.0,0.4,27.5,610.0,786.94,567.06
2016,6,24,16,30,839.0,88.0,0.4,27.0,562.0,748.34,545.36
2016,6,24,16,45,816.5,84.5,0.45,26.5,512.0,699.57,517.07
2016,6,24,17,0,794.0,81.0,0.5,26.0,462.0,650.63,487.85
2016,6,24,17,15,764.0,77.0,0.5,25.0,410.5,596.34,452.84
2016,6,24,17,30,734.0,73.0,0.5,24.0,359.0,542.98,416.66
2016,6,24,17,45,693.5,68.5,0.5,23.5,308.0,484.29,374.15
2016,6,24,18,0,653.0,64.0,0.5,23.0,257.0,430.63,333.56
2016,6,24,18,15,593.5,57.5,0.5,21.5,208.5,365.85,284.01
2016,6,24,18,30,534.0,51.0,0.5,20.0,160.0,305.81,235.86
2016,6,24,18,45,444.0,42.5,0.5,19.0,116.5,236.64,178.67
2016,6,24,19,0,354.0,34.0,0.5,18.0,73.0,175.71,126.0
2016,6,24,19,15,212.5,22.5,0.5,17.5,42.5,100.09,45.91
2016,6,24,19,30,71.0,11.0,0.5,17.0,12.0,28.57,0.0
2016,6,24,19,45,35.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,107.0,10.0,1.1,15.0,12.0,9.83,0.0
2016,6,25,5,15,255.0,20.5,0.9,16.0,43.5,15.86,3.18
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,23.43,14.1
2016,6,25,5,45,492.0,38.5,0.5,18.0,119.5,27.76,18.5
2016,6,25,6,0,581.0,46.0,0.3,19.0,164.0,31.84,22.32
2016,6,25,6,15,637.0,51.5,0.25,20.0,213.0,39.29,28.9
2016,6,25,6,30,693.0,57.0,0.2,21.0,262.0,76.6,37.97
2016,6,25,6,45,732.0,61.5,0.2,22.0,313.5,117.2,61.06
2016,6,25,7,0,771.0,66.0,0.2,23.0,365.0,161.97,92.75
2016,6,25,7,15,798.5,69.5,0.2,24.0,416.5,207.72,128.7
2016,6,25,7,30,826.0,73.0,0.2,25.0,468.0,256.3,168.15
2016,6,25,7,45,846.5,75.5,0.2,26.0,518.0,308.97,210.91
2016,6,25,8,0,867.0,78.0,0.2,27.0,568.0,359.09,251.02
2016,6,25,8,15,882.5,80.5,0.2,27.5,615.5,408.86,290.44
2016,6,25,8,30,898.0,83.0,0.2,28.0,663.0,459.53,329.26
2016,6,25,8,45,910.0,85.0,0.2,28.5,707.0,508.79,365.81
2016,6,25,9,0,922.0,87.0,0.2,29.0,751.0,558.23,401.18
2016,6,25,9,15,931.0,88.5,0.2,29.5,790.0,605.49,433.86
2016,6,25,9,30,940.0,90.0,0.2,30.0,829.0,652.24,465.1
2016,6,25,9,45,941.5,94.5,0.2,30.5,861.5,696.19,493.39
2016,6,25,10,0,943.0,99.0,0.2,31.0,894.0,738.67,519.25
2016,6,25,10,15,948.5,100.5,0.2,31.0,922.0,779.63,543.61
2016,6,25,10,30,954.0,102.0,0.2,31.0,950.0,819.07,566.75
2016,6,25,10,45,957.0,103.0,0.2,31.5,971.5,854.37,585.93
2016,6,25,11,0,960.0,104.0,0.2,32.0,993.0,887.66,603.7
2016,6,25,11,15,962.0,104.5,0.2,32.0,1007.0,917.47,620.47
2016,6,25,11,30,964.0,105.0,0.2,32.0,1021.0,944.94,635.83
2016,6,25,11,45,964.0,106.0,0.25,32.0,1028.0,968.66,649.95
2016,6,25,12,0,964.0,107.0,0.3,32.0,1035.0,989.77,662.7
2016,6,25,12,15,963.5,107.0,0.3,32.0,1034.5,1006.74,672.1
2016,6,25,12,30,963.0,107.0,0.3,32.0,1034.0,1020.91,680.01
2016,6,25,12,45,963.5,105.5,0.3,32.0,1027.0,1031.69,686.09
2016,6,25,13,0,964.0,104.0,0.3,32.0,1020.0,1039.53,690.64
2016,6,25,13,15,961.0,103.5,0.3,32.0,1005.0,1041.99,692.27
2016,6,25,13,30,958.0,103.0,0.3,32.0,990.0,1041.43,692.37
2016,6,25,13,45,953.5,102.0,0.3,32.0,968.0,1035.87,689.78
2016,6,25,14,0,949.0,101.0,0.3,32.0,946.0,1027.33,685.67
2016,6,25,14,15,943.0,100.0,0.3,31.5,917.5,1014.42,680.55
2016,6,25,14,30,937.0,99.0,0.3,31.0,889.0,998.69,673.91
2016,6,25,14,45,928.5,97.5,0.35,31.0,855.0,977.36,663.8
2016,6,25,15,0,920.0,96.0,0.4,31.0,821.0,953.49,652.22
2016,6,25,15,15,910.0,94.5,0.4,30.5,781.5,925.87,638.59
2016,6,25,15,30,900.0,93.0,0.4,30.0,742.0,896.07,623.55
2016,6,25,15,45,887.5,90.5,0.45,29.5,698.0,861.03,606.05
2016,6,25,16,0,875.0,88.0,0.5,29.0,654.0,824.29,587.15
2016,6,25,16,15,858.5,85.5,0.5,28.5,606.5,782.88,563.96
2016,6,25,16,30,842.0,83.0,0.5,28.0,559.0,740.45,539.67
2016,6,25,16,45,820.5,79.5,0.5,27.5,509.5,696.91,514.09
2016,6,25,17,0,799.0,76.0,0.5,27.0,460.0,648.53,484.54
2016,6,25,17,15,770.5,72.5,0.5,26.0,409.0,595.61,450.8
2016,6,25,17,30,742.0,69.0,0.5,25.0,358.0,543.52,415.61
2016,6,25,17,45,703.0,64.5,0.5,24.5,307.5,485.39,373.66
2016,6,25,18,0,664.0,60.0,0.5,24.0,257.0,429.51,331.63
2016,6,25,18,15,607.0,54.0,0.5,23.0,208.5,368.36,284.34
2016,6,25,18,30,550.0,48.0,0.5,22.0,160.0,309.43,236.77
2016,6,25,18,45,462.0,40.0,0.5,21.0,117.0,240.92,180.42
2016,6,25,19,0,374.0,32.0,0.5,20.0,74.0,180.52,128.38
2016,6,25,19,15,233.0,21.0,0.5,19.0,43.0,104.69,48.03
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,32.86,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,106.0,10.0,0.9,16.0,11.0,9.83,0.0
2016,6,26,5,15,246.5,20.0,0.8,17.0,41.5,15.43,2.54
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,22.54,13.25
2016,6,26,5,45,473.5,37.5,0.6,19.0,115.0,26.92,17.67
2016,6,26,6,0,560.0,45.0,0.5,20.0,158.0,31.04,21.49
2016,6,26,6,15,615.0,50.5,0.45,21.0,206.0,37.61,27.28
2016,6,26,6,30,670.0,56.0,0.4,22.0,254.0,73.82,36.48
2016,6,26,6,45,708.5,60.5,0.4,23.0,304.0,113.28,58.76
2016,6,26,7,0,747.0,65.0,0.4,24.0,354.0,156.83,89.5
2016,6,26,7,15,774.5,68.5,0.35,25.0,404.5,201.42,124.45
2016,6,26,7,30,802.0,72.0,0.3,26.0,455.0,248.83,162.83
2016,6,26,7,45,822.5,75.0,0.3,27.0,504.0,296.48,201.82
2016,6,26,8,0,843.0,78.0,0.3,28.0,553.0,350.18,244.54
2016,6,26,8,15,858.5,80.0,0.3,28.5,599.5,398.39,282.78
2016,6,26,8,30,874.0,82.0,0.3,29.0,646.0,447.5,320.55
2016,6,26,8,45,885.0,84.5,0.3,29.5,689.0,495.64,356.4
2016,6,26,9,0,896.0,87.0,0.3,30.0,732.0,543.9,391.06
2016,6,26,9,15,905.0,89.0,0.3,30.5,770.5,590.5,423.4
2016,6,26,9,30,914.0,91.0,0.3,31.0,809.0,636.63,454.35
2016,6,26,9,45,922.0,92.0,0.3,31.5,842.5,680.54,482.87
2016,6,26,10,0,930.0,93.0,0.3,32.0,876.0,723.5,509.22
2016,6,26,10,15,935.0,94.0,0.3,32.0,903.5,763.15,532.9
2016,6,26,10,30,940.0,95.0,0.3,32.0,931.0,801.27,555.39
2016,6,26,10,45,708.0,239.0,0.35,32.5,877.5,783.4,541.59
2016,6,26,11,0,476.0,383.0,0.4,33.0,824.0,752.72,516.22
2016,6,26,11,15,712.0,241.0,0.4,33.0,911.5,835.41,574.18
2016,6,26,11,30,948.0,99.0,0.4,33.0,999.0,924.71,626.51
2016,6,26,11,45,948.0,99.5,0.4,33.0,1006.0,947.58,638.43
2016,6,26,12,0,948.0,100.0,0.4,33.0,1013.0,967.87,649.8
2016,6,26,12,15,948.0,100.0,0.4,32.5,1012.5,985.02,660.73
2016,6,26,12,30,948.0,100.0,0.4,32.0,1012.0,999.43,670.21
2016,6,26,12,45,932.5,109.0,0.4,32.0,1000.5,1005.15,673.45
2016,6,26,13,0,917.0,118.0,0.4,32.0,989.0,1007.89,675.18
2016,6,26,13,15,914.0,117.5,0.4,32.0,975.0,1010.3,676.88
2016,6,26,13,30,911.0,117.0,0.4,32.0,961.0,1009.84,677.03
2016,6,26,13,45,908.0,115.0,0.45,32.0,940.5,1004.95,675.89
2016,6,26,14,0,905.0,113.0,0.5,32.0,920.0,997.19,673.24
2016,6,26,14,15,899.5,112.0,0.5,31.5,892.5,985.26,668.5
2016,6,26,14,30,894.0,111.0,0.5,31.0,865.0,970.61,662.27
2016,6,26,14,45,887.5,108.5,0.5,31.0,832.0,950.82,651.73
2016,6,26,15,0,881.0,106.0,0.5,31.0,799.0,928.52,639.77
2016,6,26,15,15,871.0,104.0,0.5,30.5,761.0,901.24,626.05
2016,6,26,15,30,861.0,102.0,0.5,30.0,723.0,871.88,610.98
2016,6,26,15,45,849.5,99.0,0.55,29.5,680.5,838.22,593.96
2016,6,26,16,0,838.0,96.0,0.6,29.0,638.0,807.83,578.71
2016,6,26,16,15,821.5,93.0,0.6,28.5,592.0,766.95,555.48
2016,6,26,16,30,805.0,90.0,0.6,28.0,546.0,725.09,531.24
2016,6,26,16,45,785.0,86.0,0.6,27.5,497.5,678.77,503.45
2016,6,26,17,0,765.0,82.0,0.6,27.0,449.0,632.16,474.76
2016,6,26,17,15,736.0,78.0,0.55,26.0,399.0,579.64,440.02
2016,6,26,17,30,707.0,74.0,0.5,25.0,349.0,528.02,404.44
2016,6,26,17,45,669.0,68.5,0.5,24.5,300.0,473.08,364.63
2016,6,26,18,0,631.0,63.0,0.5,24.0,251.0,418.25,323.29
2016,6,26,18,15,574.0,57.0,0.5,23.0,203.5,356.22,275.35
2016,6,26,18,30,517.0,51.0,0.5,22.0,156.0,298.71,228.88
2016,6,26,18,45,433.0,42.0,0.5,21.5,114.0,232.05,173.66
2016,6,26,19,0,349.0,33.0,0.5,21.0,72.0,173.14,122.78
2016,6,26,19,15,216.0,21.5,0.5,20.0,42.0,100.27,45.86
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,30.62,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,10.9,0.0
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,22.6,13.21
2016,6,27,5,45,463.0,37.5,0.5,20.5,112.5,26.98,17.58
2016,6,27,6,0,551.0,45.0,0.5,22.0,155.0,31.09,21.32
2016,6,27,6,15,606.5,50.5,0.45,22.5,203.0,36.85,26.43
2016,6,27,6,30,662.0,56.0,0.4,23.0,251.0,72.63,35.88
2016,6,27,6,45,702.0,60.0,0.4,24.0,301.0,111.38,57.37
2016,6,27,7,0,742.0,64.0,0.4,25.0,351.0,154.36,87.41
2016,6,27,7,15,770.0,67.5,0.35,26.0,401.0,198.79,122.03
2016,6,27,7,30,798.0,71.0,0.3,27.0,451.0,246.09,160.15
2016,6,27,7,45,819.0,74.0,0.3,28.0,500.5,297.99,202.09
2016,6,27,8,0,840.0,77.0,0.3,29.0,550.0,347.38,241.48
2016,6,27,8,15,856.0,79.0,0.3,29.5,596.5,395.62,279.66
2016,6,27,8,30,872.0,81.0,0.3,30.0,643.0,444.83,317.38
2016,6,27,8,45,884.5,83.0,0.3,30.5,686.5,493.15,353.25
2016,6,27,9,0,897.0,85.0,0.3,31.0,730.0,541.72,388.03
2016,6,27,9,15,906.5,87.0,0.3,31.0,769.0,588.65,421.35
2016,6,27,9,30,916.0,89.0,0.3,31.0,808.0,635.16,453.43
2016,6,27,9,45,915.0,95.0,0.35,31.5,839.5,677.96,481.75
2016,6,27,10,0,914.0,101.0,0.4,32.0,871.0,719.15,507.94
2016,6,27,10,15,920.0,102.5,0.4,32.0,899.0,759.47,532.22
2016,6,27,10,30,926.0,104.0,0.4,32.0,927.0,798.36,555.31
2016,6,27,10,45,930.5,104.5,0.4,32.5,948.5,833.54,574.71
2016,6,27,11,0,935.0,105.0,0.4,33.0,970.0,866.86,592.76
2016,6,27,11,15,938.0,106.0,0.4,33.0,984.5,897.38,610.16
2016,6,27,11,30,941.0,107.0,0.4,33.0,999.0,925.68,626.19
2016,6,27,11,45,942.5,107.0,0.4,33.0,1007.0,949.36,639.46
2016,6,27,12,0,944.0,107.0,0.4,33.0,1015.0,970.53,651.32
2016,6,27,12,15,944.5,107.0,0.4,33.0,1015.0,988.18,661.19
2016,6,27,12,30,945.0,107.0,0.4,33.0,1015.0,1003.12,669.58
2016,6,27,12,45,948.5,103.5,0.4,33.0,1009.5,1014.66,676.13
2016,6,27,13,0,952.0,100.0,0.4,33.0,1004.0,1023.32,681.16
2016,6,27,13,15,949.5,99.5,0.4,32.5,990.0,1026.25,684.44
2016,6,27,13,30,947.0,99.0,0.4,32.0,976.0,1026.19,686.2
2016,6,27,13,45,944.5,97.0,0.45,32.0,955.5,1021.59,685.27
2016,6,27,14,0,942.0,95.0,0.5,32.0,935.0,1013.99,682.77
2016,6,27,14,15,937.0,94.0,0.5,31.5,907.5,1002.11,678.13
2016,6,27,14,30,932.0,93.0,0.5,31.0,880.0,987.41,671.94
2016,6,27,14,45,926.5,91.0,0.5,31.0,847.0,968.42,661.95
2016,6,27,15,0,921.0,89.0,0.5,31.0,814.0,946.79,650.47
2016,6,27,15,15,912.0,87.5,0.5,30.5,775.5,920.04,637.21
2016,6,27,15,30,903.0,86.0,0.5,30.0,737.0,891.07,622.53
2016,6,27,15,45,892.0,83.5,0.55,30.0,694.0,857.21,604.39
2016,6,27,16,0,881.0,81.0,0.6,30.0,651.0,821.55,584.86
2016,6,27,16,15,866.0,78.5,0.6,29.5,604.5,781.12,562.25
2016,6,27,16,30,851.0,76.0,0.6,29.0,558.0,739.55,538.48
2016,6,27,16,45,832.0,73.0,0.6,28.5,509.0,693.58,511.23
2016,6,27,17,0,813.0,70.0,0.6,28.0,460.0,651.49,485.95
2016,6,27,17,15,786.0,66.5,0.55,27.0,410.0,599.01,452.25
2016,6,27,17,30,759.0,63.0,0.5,26.0,360.0,547.24,416.88
2016,6,27,17,45,722.0,59.0,0.5,25.5,309.5,490.16,375.85
2016,6,27,18,0,685.0,55.0,0.5,25.0,259.0,435.16,334.61
2016,6,27,18,15,631.0,50.0,0.5,24.0,210.5,373.16,286.89
2016,6,27,18,30,577.0,45.0,0.5,23.0,162.0,315.25,240.19
2016,6,27,18,45,492.5,37.5,0.5,22.0,119.0,250.03,186.38
2016,6,27,19,0,408.0,30.0,0.5,21.0,76.0,190.06,134.53
2016,6,27,19,15,266.5,20.0,0.5,20.5,44.5,113.61,52.12
2016,6,27,19,30,125.0,10.0,0.5,20.0,13.0,41.15,0.0
2016,6,27,19,45,62.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.5,15.0,0.55,17.0,36.5,10.94,0.0
2016,6,28,5,30,407.0,30.0,0.5,18.0,73.0,22.69,13.31
2016,6,28,5,45,500.5,36.5,0.5,19.5,117.5,26.18,16.97
2016,6,28,6,0,594.0,43.0,0.5,21.0,162.0,32.23,22.41
2016,6,28,6,15,649.5,48.5,0.45,21.5,211.0,34.8,24.77
2016,6,28,6,30,705.0,54.0,0.4,22.0,260.0,72.0,34.68
2016,6,28,6,45,744.0,57.5,0.4,23.0,311.5,112.19,56.74
2016,6,28,7,0,783.0,61.0,0.4,24.0,363.0,156.56,87.78
2016,6,28,7,15,810.0,64.0,0.35,25.0,414.0,202.3,123.61
2016,6,28,7,30,837.0,67.0,0.3,26.0,465.0,255.17,166.23
2016,6,28,7,45,857.5,69.5,0.3,27.0,515.5,304.0,206.17
2016,6,28,8,0,878.0,72.0,0.3,28.0,566.0,354.58,246.78
2016,6,28,8,15,893.0,74.5,0.3,28.5,613.5,404.65,286.55
2016,6,28,8,30,908.0,77.0,0.3,29.0,661.0,455.58,325.7
2016,6,28,8,45,919.0,79.0,0.3,30.0,705.0,504.84,361.66
2016,6,28,9,0,930.0,81.0,0.3,31.0,749.0,554.18,396.22
2016,6,28,9,15,939.0,82.5,0.3,31.0,788.5,601.83,429.98
2016,6,28,9,30,948.0,84.0,0.3,31.0,828.0,648.96,462.42
2016,6,28,9,45,954.0,86.0,0.3,31.5,861.5,693.91,491.5
2016,6,28,10,0,960.0,88.0,0.3,32.0,895.0,737.71,518.07
2016,6,28,10,15,965.0,89.0,0.3,32.0,923.5,778.53,542.34
2016,6,28,10,30,970.0,90.0,0.3,32.0,952.0,817.75,565.34
2016,6,28,10,45,972.5,91.5,0.3,32.5,973.0,853.71,584.94
2016,6,28,11,0,975.0,93.0,0.3,33.0,994.0,887.59,603.05
2016,6,28,11,15,977.5,93.5,0.3,33.0,1008.5,918.31,620.35
2016,6,28,11,30,980.0,94.0,0.3,33.0,1023.0,946.67,636.2
2016,6,28,11,45,980.0,95.0,0.3,33.0,1030.5,970.81,649.57
2016,6,28,12,0,980.0,96.0,0.3,33.0,1038.0,992.28,661.45
2016,6,28,12,15,980.0,96.0,0.3,33.0,1038.0,1010.03,671.24
2016,6,28,12,30,980.0,96.0,0.3,33.0,1038.0,1024.94,679.52
2016,6,28,12,45,972.0,100.0,0.35,33.0,1029.0,1033.29,685.3
2016,6,28,13,0,964.0,104.0,0.4,33.0,1020.0,1038.61,689.6
2016,6,28,13,15,961.0,103.5,0.4,32.5,1005.5,1041.2,692.75
2016,6,28,13,30,958.0,103.0,0.4,32.0,991.0,1040.76,694.32
2016,6,28,13,45,955.0,102.0,0.4,32.0,970.0,1036.78,692.62
2016,6,28,14,0,952.0,101.0,0.4,32.0,949.0,1029.8,689.36
2016,6,28,14,15,946.5,99.5,0.4,31.5,921.0,1016.93,684.23
2016,6,28,14,30,941.0,98.0,0.4,31.0,893.0,1001.21,677.56
2016,6,28,14,45,935.0,96.0,0.4,31.0,859.5,981.71,667.41
2016,6,28,15,0,929.0,94.0,0.4,31.0,826.0,959.56,655.75
2016,6,28,15,15,919.5,92.5,0.4,30.5,787.0,932.29,642.35
2016,6,28,15,30,910.0,91.0,0.4,30.0,748.0,902.78,627.53
2016,6,28,15,45,898.5,88.5,0.45,30.0,704.5,868.39,609.29
2016,6,28,16,0,887.0,86.0,0.5,30.0,661.0,832.21,589.68
2016,6,28,16,15,871.5,83.5,0.5,29.5,613.5,791.26,566.98
2016,6,28,16,30,856.0,81.0,0.5,29.0,566.0,749.19,543.13
2016,6,28,16,45,836.5,77.5,0.5,28.5,516.5,706.62,518.39
2016,6,28,17,0,817.0,74.0,0.5,28.0,467.0,659.05,489.65
2016,6,28,17,15,790.0,70.5,0.5,27.0,416.0,606.43,456.59
2016,6,28,17,30,763.0,67.0,0.5,26.0,365.0,554.48,421.8
2016,6,28,17,45,725.5,62.5,0.55,25.5,314.0,496.33,380.56
2016,6,28,18,0,688.0,58.0,0.6,25.0,263.0,440.28,338.94
2016,6,28,18,15,632.5,52.5,0.55,24.0,214.0,376.77,289.78
2016,6,28,18,30,577.0,47.0,0.5,23.0,165.0,320.33,243.94
2016,6,28,18,45,491.0,39.5,0.5,22.0,121.0,251.9,187.77
2016,6,28,19,0,405.0,32.0,0.5,21.0,77.0,191.36,135.53
2016,6,28,19,15,258.0,21.5,0.5,20.0,45.0,112.76,51.77
2016,6,28,19,30,111.0,11.0,0.5,19.0,13.0,38.64,0.0
2016,6,28,19,45,55.5,5.5,0.55,18.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,17.0,35.0,11.86,0.0
2016,6,29,5,30,354.0,32.0,0.5,18.0,70.0,24.66,14.9
2016,6,29,5,45,448.5,40.5,0.45,19.0,113.0,29.82,20.13
2016,6,29,6,0,543.0,49.0,0.4,20.0,156.0,34.67,24.63
2016,6,29,6,15,602.5,55.0,0.4,20.5,205.0,37.09,26.88
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,71.93,36.32
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,114.81,60.93
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,158.46,91.4
2016,6,29,7,15,770.0,74.5,0.35,24.0,406.5,202.95,126.06
2016,6,29,7,30,799.0,78.0,0.3,25.0,458.0,250.44,164.42
2016,6,29,7,45,820.0,81.5,0.3,26.0,507.5,298.51,203.77
2016,6,29,8,0,841.0,85.0,0.3,27.0,557.0,348.47,243.91
2016,6,29,8,15,857.5,88.0,0.3,27.5,604.5,402.09,286.15
2016,6,29,8,30,874.0,91.0,0.3,28.0,652.0,452.55,324.9
2016,6,29,8,45,886.5,93.5,0.3,29.0,696.0,501.51,360.67
2016,6,29,9,0,899.0,96.0,0.3,30.0,740.0,550.71,395.19
2016,6,29,9,15,908.5,98.0,0.3,30.0,779.5,597.84,428.69
2016,6,29,9,30,918.0,100.0,0.3,30.0,819.0,644.55,460.93
2016,6,29,9,45,925.0,102.0,0.3,30.5,853.0,689.03,489.83
2016,6,29,10,0,932.0,104.0,0.3,31.0,887.0,732.49,516.94
2016,6,29,10,15,937.5,105.0,0.3,31.0,915.0,772.75,541.01
2016,6,29,10,30,943.0,106.0,0.3,31.0,943.0,811.51,563.88
2016,6,29,10,45,946.0,107.5,0.3,31.5,964.5,847.1,583.4
2016,6,29,11,0,949.0,109.0,0.3,32.0,986.0,880.7,601.49
2016,6,29,11,15,951.5,109.5,0.3,32.0,1000.5,910.82,618.55
2016,6,29,11,30,954.0,110.0,0.3,32.0,1015.0,938.67,634.22
2016,6,29,11,45,954.0,111.0,0.3,32.5,1022.0,962.37,646.13
2016,6,29,12,0,954.0,112.0,0.3,33.0,1029.0,983.49,656.53
2016,6,29,12,15,954.0,112.0,0.3,33.0,1029.0,1000.97,666.2
2016,6,29,12,30,954.0,112.0,0.3,33.0,1029.0,1015.7,674.4
2016,6,29,12,45,952.0,112.0,0.35,33.0,1021.5,1025.7,681.13
2016,6,29,13,0,950.0,112.0,0.4,33.0,1014.0,1032.77,686.4
2016,6,29,13,15,947.0,111.0,0.4,32.5,999.5,1034.91,689.25
2016,6,29,13,30,944.0,110.0,0.4,32.0,985.0,1034.05,690.58
2016,6,29,13,45,940.0,109.0,0.4,32.0,963.5,1029.23,688.4
2016,6,29,14,0,936.0,108.0,0.4,32.0,942.0,1021.46,684.68
2016,6,29,14,15,930.0,106.5,0.4,31.5,914.0,1008.34,679.37
2016,6,29,14,30,924.0,105.0,0.4,31.0,886.0,992.42,672.56
2016,6,29,14,45,917.5,103.0,0.4,31.0,852.0,972.78,662.28
2016,6,29,15,0,911.0,101.0,0.4,31.0,818.0,950.56,650.54
2016,6,29,15,15,901.0,99.0,0.4,30.5,779.0,922.73,636.73
2016,6,29,15,30,891.0,97.0,0.4,30.0,740.0,892.73,621.53
2016,6,29,15,45,879.0,94.5,0.45,30.0,696.5,858.47,603.28
2016,6,29,16,0,867.0,92.0,0.5,30.0,653.0,822.49,583.7
2016,6,29,16,15,850.5,89.0,0.5,29.5,606.0,780.85,560.43
2016,6,29,16,30,834.0,86.0,0.5,29.0,559.0,742.84,539.12
2016,6,29,16,45,813.5,82.5,0.5,29.0,509.5,695.75,510.23
2016,6,29,17,0,793.0,79.0,0.5,29.0,460.0,648.34,480.6
2016,6,29,17,15,763.5,75.5,0.5,28.0,409.0,595.0,446.74
2016,6,29,17,30,734.0,72.0,0.5,27.0,358.0,542.56,411.6
2016,6,29,17,45,694.0,67.0,0.5,26.0,307.5,483.59,370.13
2016,6,29,18,0,654.0,62.0,0.5,25.0,257.0,429.42,330.22
2016,6,29,18,15,595.5,56.0,0.5,24.0,208.0,365.63,281.24
2016,6,29,18,30,537.0,50.0,0.5,23.0,159.0,306.48,233.74
2016,6,29,18,45,446.0,42.0,0.5,22.0,116.0,237.29,177.16
2016,6,29,19,0,355.0,34.0,0.5,21.0,73.0,176.39,125.09
2016,6,29,19,15,215.0,22.0,0.5,20.5,42.5,100.52,45.52
2016,6,29,19,30,75.0,10.0,0.5,20.0,12.0,28.63,0.0
2016,6,29,19,45,37.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,19.0,32.0,12.36,0.0
2016,6,30,5,30,304.0,33.0,0.4,20.0,64.0,25.71,15.57
2016,6,30,5,45,396.0,42.0,0.35,21.0,105.5,31.27,21.17
2016,6,30,6,0,488.0,51.0,0.3,22.0,147.0,36.49,25.96
2016,6,30,6,15,548.5,58.0,0.3,22.5,194.5,39.63,28.84
2016,6,30,6,30,609.0,65.0,0.3,23.0,242.0,72.01,37.84
2016,6,30,6,45,652.5,70.0,0.3,24.0,292.0,109.5,58.17
2016,6,30,7,0,696.0,75.0,0.3,25.0,342.0,151.51,87.0
2016,6,30,7,15,727.0,79.5,0.25,26.0,392.5,198.41,123.0
2016,6,30,7,30,758.0,84.0,0.2,27.0,443.0,245.15,160.11
2016,6,30,7,45,782.0,87.0,0.2,28.0,492.5,291.65,197.6
2016,6,30,8,0,806.0,90.0,0.2,29.0,542.0,340.34,236.2
2016,6,30,8,15,824.0,93.0,0.2,29.5,589.0,388.79,274.29
2016,6,30,8,30,842.0,96.0,0.2,30.0,636.0,438.5,312.15
2016,6,30,8,45,855.5,98.5,0.2,30.5,679.5,490.39,350.22
2016,6,30,9,0,869.0,101.0,0.2,31.0,723.0,538.77,384.66
2016,6,30,9,15,879.5,103.0,0.2,31.5,762.5,585.19,416.66
2016,6,30,9,30,890.0,105.0,0.2,32.0,802.0,631.32,447.39
2016,6,30,9,45,899.0,106.5,0.2,32.5,836.0,675.54,475.91
2016,6,30,10,0,908.0,108.0,0.2,33.0,870.0,718.95,503.04
2016,6,30,10,15,914.0,109.0,0.2,33.0,898.5,758.73,526.64
2016,6,30,10,30,920.0,110.0,0.2,33.0,927.0,797.09,549.13
2016,6,30,10,45,923.5,112.0,0.25,33.0,948.5,832.84,570.6
2016,6,30,11,0,927.0,114.0,0.3,33.0,970.0,866.69,590.88
2016,6,30,11,15,929.5,114.5,0.3,33.0,984.5,896.27,607.64
2016,6,30,11,30,932.0,115.0,0.3,33.0,999.0,923.62,623.05
2016,6,30,11,45,933.0,116.0,0.3,33.0,1006.5,947.79,636.56
2016,6,30,12,0,934.0,117.0,0.3,33.0,1014.0,969.48,648.66
2016,6,30,12,15,934.0,117.0,0.3,33.0,1014.5,986.7,658.22
2016,6,30,12,30,934.0,117.0,0.3,33.0,1015.0,1001.24,666.35
2016,6,30,12,45,934.0,115.5,0.3,33.0,1008.0,1011.52,672.16
2016,6,30,13,0,934.0,114.0,0.3,33.0,1001.0,1018.95,676.48
2016,6,30,13,15,931.0,113.5,0.3,32.5,986.5,1021.58,679.58
2016,6,30,13,30,928.0,113.0,0.3,32.0,972.0,1021.26,681.19
2016,6,30,13,45,924.0,112.0,0.35,32.0,951.0,1016.53,680.15
2016,6,30,14,0,920.0,111.0,0.4,32.0,930.0,1008.89,677.62
2016,6,30,14,15,914.0,109.5,0.4,31.5,902.0,995.96,672.37
2016,6,30,14,30,908.0,108.0,0.4,31.0,874.0,980.27,665.62
2016,6,30,14,45,899.5,106.5,0.4,31.0,840.5,959.58,654.66
2016,6,30,15,0,891.0,105.0,0.4,31.0,807.0,936.42,642.3
2016,6,30,15,15,880.5,103.0,0.4,30.5,768.0,908.59,628.39
2016,6,30,15,30,870.0,101.0,0.4,30.0,729.0,878.66,613.12
2016,6,30,15,45,856.0,99.0,0.45,30.0,685.5,843.83,594.37
2016,6,30,16,0,842.0,97.0,0.5,30.0,642.0,812.41,577.53
2016,6,30,16,15,824.5,94.0,0.5,29.5,595.0,770.68,554.03
2016,6,30,16,30,807.0,91.0,0.5,29.0,548.0,728.0,529.53
2016,6,30,16,45,783.0,88.0,0.5,28.5,498.5,679.88,500.82
2016,6,30,17,0,759.0,85.0,0.5,28.0,449.0,631.74,471.38
2016,6,30,17,15,728.0,80.5,0.5,27.5,398.5,577.58,435.35
2016,6,30,17,30,697.0,76.0,0.5,27.0,348.0,526.79,400.29
2016,6,30,17,45,653.5,71.5,0.55,26.5,298.0,468.14,358.52
2016,6,30,18,0,610.0,67.0,0.6,26.0,248.0,412.22,316.93
2016,6,30,18,15,550.0,60.0,0.6,25.0,200.5,348.44,267.92
2016,6,30,18,30,490.0,53.0,0.6,24.0,153.0,289.45,220.62
2016,6,30,18,45,397.5,44.0,0.6,23.0,111.0,220.62,164.53
2016,6,30,19,0,305.0,35.0,0.6,22.0,69.0,160.27,113.38
2016,6,30,19,15,178.5,22.5,0.6,21.0,40.0,89.28,39.65
2016,6,30,19,30,52.0,10.0,0.6,20.0,11.0,22.86,0.0
2016,6,30,19,45,26.0,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,11.96,0.0
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,24.82,14.77
2016,7,1,5,45,389.5,41.0,0.35,21.5,103.0,30.42,20.38
2016,7,1,6,0,480.0,50.0,0.3,23.0,144.0,35.68,25.14
2016,7,1,6,15,540.0,57.0,0.25,23.5,190.5,38.86,28.04
2016,7,1,6,30,600.0,64.0,0.2,24.0,237.0,69.89,36.55
2016,7,1,6,45,642.0,69.0,0.2,25.0,286.0,106.78,56.27
2016,7,1,7,0,684.0,74.0,0.2,26.0,335.0,148.04,84.35
2016,7,1,7,15,714.5,78.5,0.15,26.5,385.0,194.2,119.78
2016,7,1,7,30,745.0,83.0,0.1,27.0,435.0,240.21,156.49
2016,7,1,7,45,768.0,86.5,0.1,28.0,483.5,286.24,193.56
2016,7,1,8,0,791.0,90.0,0.1,29.0,532.0,334.37,231.69
2016,7,1,8,15,809.0,93.0,0.1,29.5,579.0,382.12,269.19
2016,7,1,8,30,827.0,96.0,0.1,30.0,626.0,431.13,306.5
2016,7,1,8,45,839.5,99.0,0.1,30.5,669.0,482.33,344.06
2016,7,1,9,0,852.0,102.0,0.1,31.0,712.0,529.94,377.94
2016,7,1,9,15,863.0,104.5,0.1,31.0,751.0,576.38,410.75
2016,7,1,9,30,874.0,107.0,0.1,31.0,790.0,622.59,442.47
2016,7,1,9,45,881.0,109.5,0.1,31.5,823.5,665.82,470.43
2016,7,1,10,0,888.0,112.0,0.1,32.0,857.0,708.12,496.96
2016,7,1,10,15,894.5,113.0,0.1,32.0,885.0,747.57,520.72
2016,7,1,10,30,901.0,114.0,0.1,32.0,913.0,785.68,543.17
2016,7,1,10,45,904.0,116.0,0.1,32.5,934.0,820.46,562.21
2016,7,1,11,0,907.0,118.0,0.1,33.0,955.0,853.38,579.9
2016,7,1,11,15,910.0,118.5,0.1,33.0,970.0,882.87,596.57
2016,7,1,11,30,913.0,119.0,0.1,33.0,985.0,910.23,611.94
2016,7,1,11,45,913.5,120.5,0.15,33.0,992.0,934.06,625.98
2016,7,1,12,0,914.0,122.0,0.2,33.0,999.0,955.46,638.78
2016,7,1,12,15,913.5,122.0,0.2,33.0,999.5,971.95,647.94
2016,7,1,12,30,913.0,122.0,0.2,33.0,1000.0,985.81,655.69
2016,7,1,12,45,902.0,128.0,0.2,33.0,990.0,992.83,659.64
2016,7,1,13,0,891.0,134.0,0.2,33.0,980.0,997.0,662.15
2016,7,1,13,15,888.0,133.0,0.2,33.0,966.0,999.14,663.64
2016,7,1,13,30,885.0,132.0,0.2,33.0,952.0,998.46,663.66
2016,7,1,13,45,879.5,131.5,0.25,33.0,930.5,993.06,662.12
2016,7,1,14,0,874.0,131.0,0.3,33.0,909.0,984.91,659.2
2016,7,1,14,15,867.5,129.5,0.3,32.5,881.5,972.06,653.96
2016,7,1,14,30,861.0,128.0,0.3,32.0,854.0,956.61,647.3
2016,7,1,14,45,851.5,126.0,0.3,32.0,820.5,935.3,635.95
2016,7,1,15,0,842.0,124.0,0.3,32.0,787.0,917.19,626.59
2016,7,1,15,15,830.5,121.5,0.3,31.5,748.5,889.05,612.4
2016,7,1,15,30,819.0,119.0,0.3,31.0,710.0,858.93,596.99
2016,7,1,15,45,804.5,116.0,0.35,31.0,667.5,823.9,578.08
2016,7,1,16,0,790.0,113.0,0.4,31.0,625.0,787.42,558.01
2016,7,1,16,15,771.0,109.5,0.4,30.5,578.5,745.55,534.4
2016,7,1,16,30,752.0,106.0,0.4,30.0,532.0,702.91,509.84
2016,7,1,16,45,728.0,101.5,0.4,29.5,483.5,657.58,482.89
2016,7,1,17,0,704.0,97.0,0.4,29.0,435.0,609.87,452.87
2016,7,1,17,15,671.5,92.0,0.4,28.5,386.0,556.4,417.31
2016,7,1,17,30,639.0,87.0,0.4,28.0,337.0,504.21,381.41
2016,7,1,17,45,596.5,80.5,0.45,27.5,288.0,446.17,340.24
2016,7,1,18,0,554.0,74.0,0.5,27.0,239.0,390.81,299.29
2016,7,1,18,15,493.0,66.0,0.5,26.0,192.5,327.79,251.09
2016,7,1,18,30,432.0,58.0,0.5,25.0,146.0,269.65,204.79
2016,7,1,18,45,345.5,47.5,0.5,24.0,105.5,204.06,151.6
2016,7,1,19,0,259.0,37.0,0.5,23.0,65.0,146.14,102.9
2016,7,1,19,15,146.0,23.0,0.5,22.0,37.5,80.29,34.73
2016,7,1,19,30,33.0,9.0,0.5,21.0,10.0,17.11,0.0
2016,7,1,19,45,16.5,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,5,15,128.5,17.0,0.65,19.5,29.5,13.15,0.0
2016,7,2,5,30,257.0,34.0,0.5,20.0,59.0,26.23,15.84
2016,7,2,5,45,348.5,44.5,0.35,21.0,99.5,33.83,23.31
2016,7,2,6,0,440.0,55.0,0.2,22.0,140.0,40.3,29.23
2016,7,2,6,15,503.0,62.5,0.15,23.0,186.5,43.67,32.25
2016,7,2,6,30,566.0,70.0,0.1,24.0,233.0,72.67,40.04
2016,7,2,6,45,610.0,76.5,0.1,25.0,282.0,109.32,59.65
2016,7,2,7,0,654.0,83.0,0.1,26.0,331.0,150.55,87.46
2016,7,2,7,15,686.5,88.0,0.1,26.5,381.0,192.94,119.72
2016,7,2,7,30,719.0,93.0,0.1,27.0,431.0,238.65,156.04
2016,7,2,7,45,743.5,97.0,0.1,27.5,480.0,287.72,195.51
2016,7,2,8,0,768.0,101.0,0.1,28.0,529.0,335.6,233.73
2016,7,2,8,15,786.5,104.5,0.1,28.5,575.5,382.91,270.88
2016,7,2,8,30,805.0,108.0,0.1,29.0,622.0,431.55,307.94
2016,7,2,8,45,819.5,110.5,0.1,29.5,665.5,478.57,342.74
2016,7,2,9,0,834.0,113.0,0.1,30.0,709.0,526.16,376.77
2016,7,2,9,15,845.5,115.5,0.1,30.0,748.0,575.49,411.55
2016,7,2,9,30,857.0,118.0,0.1,30.0,787.0,621.34,443.09
2016,7,2,9,45,859.5,123.0,0.15,30.5,819.0,663.34,470.8
2016,7,2,10,0,862.0,128.0,0.2,31.0,851.0,704.11,497.05
2016,7,2,10,15,868.5,130.0,0.2,31.0,879.0,743.62,521.68
2016,7,2,10,30,875.0,132.0,0.2,31.0,907.0,781.85,544.41
2016,7,2,10,45,879.5,133.0,0.2,31.5,928.0,816.17,563.34
2016,7,2,11,0,884.0,134.0,0.2,32.0,949.0,848.75,581.02
2016,7,2,11,15,886.5,135.0,0.2,32.0,963.5,877.78,597.58
2016,7,2,11,30,889.0,136.0,0.2,32.0,978.0,904.72,612.85
2016,7,2,11,45,889.5,136.5,0.25,32.0,985.0,927.21,626.4
2016,7,2,12,0,890.0,137.0,0.3,32.0,992.0,947.32,638.7
2016,7,2,12,15,890.0,137.0,0.3,32.0,992.0,964.03,648.1
2016,7,2,12,30,890.0,137.0,0.3,32.0,992.0,978.19,656.12
2016,7,2,12,45,890.5,135.5,0.3,32.0,985.5,988.74,662.15
