Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,13,0,891.0,134.0,0.3,32.0,979.0,996.58,666.75
2016,7,2,13,15,887.5,133.0,0.3,32.0,964.5,998.28,667.94
2016,7,2,13,30,884.0,132.0,0.3,32.0,950.0,997.15,667.7
2016,7,2,13,45,878.0,131.5,0.3,32.0,928.5,991.3,664.88
2016,7,2,14,0,872.0,131.0,0.3,32.0,907.0,982.7,660.63
2016,7,2,14,15,865.0,129.5,0.3,31.5,879.5,969.43,655.11
2016,7,2,14,30,858.0,128.0,0.3,31.0,852.0,953.55,648.16
2016,7,2,14,45,847.0,127.0,0.3,31.0,818.0,931.97,636.59
2016,7,2,15,0,836.0,126.0,0.3,31.0,784.0,913.7,627.09
2016,7,2,15,15,824.0,123.5,0.3,30.5,745.5,885.26,612.62
2016,7,2,15,30,812.0,121.0,0.3,30.0,707.0,854.87,596.95
2016,7,2,15,45,796.0,118.5,0.35,30.0,664.0,819.32,577.6
2016,7,2,16,0,780.0,116.0,0.4,30.0,621.0,782.4,557.12
2016,7,2,16,15,760.5,112.5,0.4,29.5,575.0,740.44,533.3
2016,7,2,16,30,741.0,109.0,0.4,29.0,529.0,700.41,510.29
2016,7,2,16,45,717.0,104.5,0.4,28.5,481.0,652.99,481.76
2016,7,2,17,0,693.0,100.0,0.4,28.0,433.0,605.69,451.68
2016,7,2,17,15,660.5,94.5,0.4,27.5,383.5,552.06,415.83
2016,7,2,17,30,628.0,89.0,0.4,27.0,334.0,499.74,379.66
2016,7,2,17,45,587.5,82.0,0.4,26.5,285.5,442.71,338.66
2016,7,2,18,0,547.0,75.0,0.4,26.0,237.0,388.2,297.92
2016,7,2,18,15,486.0,67.0,0.4,25.0,191.0,325.48,249.87
2016,7,2,18,30,425.0,59.0,0.4,24.0,145.0,267.61,203.73
2016,7,2,18,45,341.5,48.0,0.4,23.0,105.0,202.96,151.18
2016,7,2,19,0,258.0,37.0,0.4,22.0,65.0,145.8,102.91
2016,7,2,19,15,146.5,23.0,0.4,21.5,37.5,80.36,34.23
2016,7,2,19,30,35.0,9.0,0.4,21.0,10.0,17.6,0.0
2016,7,2,19,45,17.5,4.5,0.4,20.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.0,0.35,17.0,30.0,12.07,0.0
2016,7,3,5,30,284.0,32.0,0.3,18.0,60.0,25.03,14.96
2016,7,3,5,45,383.0,40.5,0.25,19.0,101.0,30.15,20.37
2016,7,3,6,0,482.0,49.0,0.2,20.0,142.0,34.97,24.88
2016,7,3,6,15,542.5,55.5,0.15,21.0,188.5,37.78,27.43
2016,7,3,6,30,603.0,62.0,0.1,22.0,235.0,66.42,34.8
2016,7,3,6,45,648.5,66.5,0.1,23.0,284.5,103.25,53.97
2016,7,3,7,0,694.0,71.0,0.1,24.0,334.0,147.9,84.47
2016,7,3,7,15,724.0,75.0,0.1,24.5,383.5,190.68,117.43
2016,7,3,7,30,754.0,79.0,0.1,25.0,433.0,236.55,154.46
2016,7,3,7,45,778.0,82.0,0.1,26.0,482.0,282.83,192.09
2016,7,3,8,0,802.0,85.0,0.1,27.0,531.0,331.3,230.89
2016,7,3,8,15,819.0,87.5,0.1,27.5,577.5,378.76,268.65
2016,7,3,8,30,836.0,90.0,0.1,28.0,624.0,431.33,308.86
2016,7,3,8,45,850.0,92.0,0.15,28.5,667.5,478.86,344.66
2016,7,3,9,0,864.0,94.0,0.2,29.0,711.0,526.81,379.72
2016,7,3,9,15,874.5,96.0,0.2,29.0,749.5,573.06,412.88
2016,7,3,9,30,885.0,98.0,0.2,29.0,788.0,619.02,444.9
2016,7,3,9,45,897.0,97.0,0.2,29.5,823.0,662.72,473.69
2016,7,3,10,0,909.0,96.0,0.2,30.0,858.0,705.82,501.02
2016,7,3,10,15,915.0,97.0,0.2,30.0,885.5,745.69,525.09
2016,7,3,10,30,921.0,98.0,0.2,30.0,913.0,784.14,548.02
2016,7,3,10,45,925.0,99.0,0.25,30.0,934.5,819.44,569.55
2016,7,3,11,0,929.0,100.0,0.3,30.0,956.0,852.86,589.91
2016,7,3,11,15,931.5,100.5,0.3,30.0,970.5,882.54,607.02
2016,7,3,11,30,934.0,101.0,0.3,30.0,985.0,909.98,622.75
2016,7,3,11,45,935.0,101.5,0.3,30.0,992.5,933.75,636.26
2016,7,3,12,0,936.0,102.0,0.3,30.0,1000.0,955.02,648.32
2016,7,3,12,15,936.0,102.0,0.3,30.0,1000.0,972.27,658.08
2016,7,3,12,30,936.0,102.0,0.3,30.0,1000.0,986.82,666.35
2016,7,3,12,45,923.5,108.5,0.35,30.0,990.0,993.13,671.03
2016,7,3,13,0,911.0,115.0,0.4,30.0,980.0,996.5,674.24
2016,7,3,13,15,908.0,114.5,0.4,29.5,965.5,999.13,677.41
2016,7,3,13,30,905.0,114.0,0.4,29.0,951.0,998.89,679.03
2016,7,3,13,45,901.5,112.5,0.4,29.0,930.5,994.27,676.87
2016,7,3,14,0,898.0,111.0,0.4,29.0,910.0,986.79,673.2
2016,7,3,14,15,891.5,109.5,0.4,28.5,882.5,973.64,667.63
2016,7,3,14,30,885.0,108.0,0.4,28.0,855.0,957.79,660.57
2016,7,3,14,45,878.5,105.5,0.4,28.0,822.0,938.29,650.08
2016,7,3,15,0,872.0,103.0,0.4,28.0,789.0,916.3,638.14
2016,7,3,15,15,861.5,101.0,0.4,27.5,751.0,888.89,624.12
2016,7,3,15,30,851.0,99.0,0.4,27.0,713.0,859.42,608.76
2016,7,3,15,45,839.0,96.0,0.4,27.0,670.5,825.69,589.37
2016,7,3,16,0,827.0,93.0,0.4,27.0,628.0,790.32,568.79
2016,7,3,16,15,810.0,90.0,0.4,26.5,582.0,754.34,548.64
2016,7,3,16,30,793.0,87.0,0.4,26.0,536.0,712.53,524.25
2016,7,3,16,45,772.0,83.5,0.4,25.5,488.0,666.53,496.51
2016,7,3,17,0,751.0,80.0,0.4,25.0,440.0,620.32,467.95
2016,7,3,17,15,721.5,76.0,0.4,24.5,391.0,568.04,432.9
2016,7,3,17,30,692.0,72.0,0.4,24.0,342.0,516.72,397.07
2016,7,3,17,45,652.5,67.0,0.4,23.5,293.0,462.02,357.26
2016,7,3,18,0,613.0,62.0,0.4,23.0,244.0,407.69,316.15
2016,7,3,18,15,555.5,55.5,0.4,22.0,197.5,345.62,268.0
2016,7,3,18,30,498.0,49.0,0.4,21.0,151.0,288.15,221.46
2016,7,3,18,45,412.0,40.5,0.4,20.5,109.5,222.17,166.68
2016,7,3,19,0,326.0,32.0,0.4,20.0,68.0,164.17,116.45
2016,7,3,19,15,197.5,20.5,0.35,19.5,39.5,93.3,39.61
2016,7,3,19,30,69.0,9.0,0.3,19.0,11.0,26.09,0.0
2016,7,3,19,45,34.5,4.5,0.3,18.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.0,16.0,0.25,15.5,29.5,12.13,0.0
2016,7,4,5,30,280.0,32.0,0.2,16.0,59.0,25.14,15.13
2016,7,4,5,45,379.0,41.0,0.2,17.0,100.0,30.72,21.05
2016,7,4,6,0,478.0,50.0,0.2,18.0,141.0,35.97,25.97
2016,7,4,6,15,539.0,56.5,0.2,18.5,187.5,38.71,28.56
2016,7,4,6,30,600.0,63.0,0.2,19.0,234.0,66.13,35.55
2016,7,4,6,45,647.5,67.0,0.2,20.0,283.5,102.5,54.33
2016,7,4,7,0,695.0,71.0,0.2,21.0,333.0,146.92,84.81
2016,7,4,7,15,725.0,75.0,0.2,21.5,383.0,189.72,118.14
2016,7,4,7,30,755.0,79.0,0.2,22.0,433.0,235.62,155.67
2016,7,4,7,45,781.0,81.0,0.2,23.0,482.0,281.6,193.57
2016,7,4,8,0,807.0,83.0,0.2,24.0,531.0,329.98,232.87
2016,7,4,8,15,824.0,85.5,0.2,24.0,577.5,381.8,274.89
2016,7,4,8,30,841.0,88.0,0.2,24.0,624.0,430.5,313.64
2016,7,4,8,45,855.0,90.0,0.25,24.5,667.0,478.27,350.42
2016,7,4,9,0,869.0,92.0,0.3,25.0,710.0,526.46,386.39
2016,7,4,9,15,879.0,93.5,0.3,25.5,749.0,572.21,419.09
2016,7,4,9,30,889.0,95.0,0.3,26.0,788.0,617.63,450.47
2016,7,4,9,45,889.0,101.0,0.3,26.5,819.5,660.26,478.84
2016,7,4,10,0,889.0,107.0,0.3,27.0,851.0,701.41,505.36
2016,7,4,10,15,895.0,108.5,0.3,27.0,879.0,741.09,529.98
2016,7,4,10,30,901.0,110.0,0.3,27.0,907.0,779.39,553.22
2016,7,4,10,45,905.5,111.0,0.3,27.5,928.5,814.52,573.11
2016,7,4,11,0,910.0,112.0,0.3,28.0,950.0,847.87,591.64
2016,7,4,11,15,913.0,112.5,0.3,28.0,965.0,877.54,608.92
2016,7,4,11,30,916.0,113.0,0.3,28.0,980.0,905.07,624.85
2016,7,4,11,45,917.0,113.5,0.3,28.0,987.5,928.55,638.32
2016,7,4,12,0,918.0,114.0,0.3,28.0,995.0,949.58,650.37
2016,7,4,12,15,918.0,114.0,0.3,28.0,995.5,966.67,660.12
2016,7,4,12,30,918.0,114.0,0.3,28.0,996.0,981.11,668.42
2016,7,4,12,45,921.5,110.5,0.35,28.0,990.5,992.7,676.24
2016,7,4,13,0,925.0,107.0,0.4,28.0,985.0,1001.48,682.58
2016,7,4,13,15,922.5,106.5,0.4,28.0,971.0,1004.63,684.63
2016,7,4,13,30,920.0,106.0,0.4,28.0,957.0,1004.85,685.17
2016,7,4,13,45,915.5,105.5,0.4,28.0,936.0,1000.23,683.0
2016,7,4,14,0,911.0,105.0,0.4,28.0,915.0,992.74,679.31
2016,7,4,14,15,905.0,103.5,0.4,28.0,888.0,979.94,672.62
2016,7,4,14,30,899.0,102.0,0.4,28.0,861.0,964.39,664.44
2016,7,4,14,45,890.5,101.0,0.4,28.0,827.5,944.42,653.68
2016,7,4,15,0,882.0,100.0,0.4,28.0,794.0,921.99,641.53
2016,7,4,15,15,871.5,98.0,0.4,27.5,755.5,894.38,627.43
2016,7,4,15,30,861.0,96.0,0.4,27.0,717.0,864.68,611.97
2016,7,4,15,45,848.0,94.0,0.4,27.0,674.5,830.95,592.64
2016,7,4,16,0,835.0,92.0,0.4,27.0,632.0,795.62,572.13
2016,7,4,16,15,817.5,89.0,0.4,26.5,586.0,758.99,551.61
2016,7,4,16,30,800.0,86.0,0.4,26.0,540.0,716.56,526.87
2016,7,4,16,45,778.0,83.0,0.4,25.5,491.0,670.16,498.94
2016,7,4,17,0,756.0,80.0,0.4,25.0,442.0,623.62,470.2
2016,7,4,17,15,726.5,76.0,0.4,24.5,392.5,571.15,435.08
2016,7,4,17,30,697.0,72.0,0.4,24.0,343.0,519.63,399.14
2016,7,4,17,45,655.5,67.0,0.45,23.5,294.0,463.59,358.78
2016,7,4,18,0,614.0,62.0,0.5,23.0,245.0,408.08,317.07
2016,7,4,18,15,556.0,56.0,0.45,22.0,198.0,346.32,268.75
2016,7,4,18,30,498.0,50.0,0.4,21.0,151.0,289.19,222.19
2016,7,4,18,45,406.5,41.5,0.4,20.5,109.5,221.07,165.81
2016,7,4,19,0,315.0,33.0,0.4,20.0,68.0,161.39,114.4
2016,7,4,19,15,185.5,21.5,0.4,19.0,39.5,90.62,37.49
2016,7,4,19,30,56.0,10.0,0.4,18.0,11.0,23.81,0.0
2016,7,4,19,45,28.0,5.0,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,16.0,30.0,11.28,0.0
2016,7,5,5,30,303.0,30.0,0.4,17.0,60.0,23.28,13.4
2016,7,5,5,45,401.5,39.5,0.35,18.0,101.5,29.43,19.79
2016,7,5,6,0,500.0,49.0,0.3,19.0,143.0,35.19,25.15
2016,7,5,6,15,563.0,55.5,0.3,20.0,191.0,37.98,27.7
2016,7,5,6,30,626.0,62.0,0.3,21.0,239.0,65.16,34.33
2016,7,5,6,45,670.5,67.0,0.3,22.0,290.0,103.27,53.85
2016,7,5,7,0,715.0,72.0,0.3,23.0,341.0,149.24,85.22
2016,7,5,7,15,528.5,122.0,0.25,23.5,336.5,191.72,126.5
2016,7,5,7,30,342.0,172.0,0.2,24.0,332.0,223.11,158.68
2016,7,5,7,45,584.0,129.5,0.2,25.0,438.5,265.77,185.35
2016,7,5,8,0,826.0,87.0,0.2,26.0,545.0,338.38,236.72
2016,7,5,8,15,844.0,90.0,0.2,26.5,593.0,387.81,275.98
2016,7,5,8,30,862.0,93.0,0.2,27.0,641.0,442.44,317.9
2016,7,5,8,45,875.5,95.5,0.2,27.5,685.5,491.44,354.58
2016,7,5,9,0,889.0,98.0,0.2,28.0,730.0,540.81,390.3
2016,7,5,9,15,899.5,99.5,0.2,28.0,769.5,587.79,424.02
2016,7,5,9,30,910.0,101.0,0.2,28.0,809.0,634.45,456.55
2016,7,5,9,45,920.0,101.5,0.2,28.5,844.0,679.36,486.08
2016,7,5,10,0,930.0,102.0,0.2,29.0,879.0,723.49,514.19
2016,7,5,10,15,935.0,103.0,0.2,29.0,907.0,763.55,538.29
2016,7,5,10,30,940.0,104.0,0.2,29.0,935.0,802.08,561.19
2016,7,5,10,45,944.0,105.0,0.2,29.5,956.5,838.13,581.17
2016,7,5,11,0,948.0,106.0,0.2,30.0,978.0,872.26,599.72
2016,7,5,11,15,950.0,106.5,0.2,30.0,992.5,902.19,616.77
2016,7,5,11,30,952.0,107.0,0.2,30.0,1007.0,929.81,632.42
2016,7,5,11,45,952.5,107.5,0.25,30.0,1014.0,953.69,646.78
2016,7,5,12,0,953.0,108.0,0.3,30.0,1021.0,974.98,659.78
2016,7,5,12,15,952.0,108.0,0.3,30.0,1020.5,991.75,669.18
2016,7,5,12,30,951.0,108.0,0.3,30.0,1020.0,1005.73,677.07
2016,7,5,12,45,946.0,109.5,0.3,30.0,1011.5,1014.53,682.08
2016,7,5,13,0,941.0,111.0,0.3,30.0,1003.0,1020.39,685.57
2016,7,5,13,15,937.5,110.5,0.3,29.5,988.5,1022.73,688.54
2016,7,5,13,30,934.0,110.0,0.3,29.0,974.0,1022.1,689.96
2016,7,5,13,45,930.0,108.5,0.35,29.0,952.0,1016.99,688.7
2016,7,5,14,0,926.0,107.0,0.4,29.0,930.0,1008.93,685.89
2016,7,5,14,15,919.0,106.0,0.4,28.5,902.0,995.64,680.34
2016,7,5,14,30,912.0,105.0,0.4,28.0,874.0,979.59,673.27
2016,7,5,14,45,904.0,103.0,0.4,28.0,840.0,958.88,662.16
2016,7,5,15,0,896.0,101.0,0.4,28.0,806.0,935.65,649.61
2016,7,5,15,15,884.5,99.0,0.4,27.5,766.5,906.9,634.94
2016,7,5,15,30,873.0,97.0,0.4,27.0,727.0,876.06,618.89
2016,7,5,15,45,859.5,94.5,0.45,27.0,683.0,841.07,599.8
2016,7,5,16,0,846.0,92.0,0.5,27.0,639.0,804.47,579.41
2016,7,5,16,15,828.0,89.5,0.5,26.5,592.0,767.69,558.82
2016,7,5,16,30,810.0,87.0,0.5,26.0,545.0,725.12,533.98
2016,7,5,16,45,786.5,84.0,0.5,25.5,495.5,677.29,505.07
2016,7,5,17,0,763.0,81.0,0.5,25.0,446.0,629.4,475.39
2016,7,5,17,15,732.5,77.0,0.5,24.0,396.0,576.01,440.4
2016,7,5,17,30,702.0,73.0,0.5,23.0,346.0,523.62,404.47
2016,7,5,17,45,658.0,68.5,0.55,22.5,296.0,466.63,363.12
2016,7,5,18,0,614.0,64.0,0.6,22.0,246.0,410.29,320.48
2016,7,5,18,15,555.0,57.5,0.6,21.0,198.5,347.44,271.3
2016,7,5,18,30,496.0,51.0,0.6,20.0,151.0,289.31,223.8
2016,7,5,18,45,404.5,42.5,0.6,19.5,109.5,221.27,167.0
2016,7,5,19,0,313.0,34.0,0.6,19.0,68.0,161.62,115.14
2016,7,5,19,15,184.0,22.0,0.6,18.0,39.0,90.45,36.39
2016,7,5,19,30,55.0,10.0,0.6,17.0,10.0,23.54,0.0
2016,7,5,19,45,27.5,5.0,0.6,16.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,5,15,160.5,14.0,0.45,15.5,29.0,10.43,0.0
2016,7,6,5,30,321.0,28.0,0.4,16.0,58.0,21.45,11.88
2016,7,6,5,45,413.0,36.5,0.4,16.5,98.5,26.77,17.61
2016,7,6,6,0,505.0,45.0,0.4,17.0,139.0,31.76,22.35
2016,7,6,6,15,565.0,51.0,0.35,18.0,186.0,34.32,24.73
2016,7,6,6,30,625.0,57.0,0.3,19.0,233.0,59.9,30.83
2016,7,6,6,45,665.5,61.5,0.3,20.0,282.0,100.21,52.25
2016,7,6,7,0,706.0,66.0,0.3,21.0,331.0,141.57,80.19
2016,7,6,7,15,735.5,70.0,0.25,21.5,381.0,184.78,113.78
2016,7,6,7,30,765.0,74.0,0.2,22.0,431.0,231.03,151.56
2016,7,6,7,45,786.5,77.5,0.2,23.0,479.5,277.57,190.11
2016,7,6,8,0,808.0,81.0,0.2,24.0,528.0,326.07,229.7
2016,7,6,8,15,825.0,83.5,0.2,24.5,574.0,377.97,271.33
2016,7,6,8,30,842.0,86.0,0.2,25.0,620.0,426.73,309.54
2016,7,6,8,45,854.5,88.5,0.2,25.5,663.0,474.33,345.76
2016,7,6,9,0,867.0,91.0,0.2,26.0,706.0,522.22,380.95
2016,7,6,9,15,877.0,93.0,0.2,26.5,745.0,568.39,413.76
2016,7,6,9,30,887.0,95.0,0.2,27.0,784.0,614.24,445.24
2016,7,6,9,45,895.5,96.0,0.2,27.5,818.0,657.71,474.15
2016,7,6,10,0,904.0,97.0,0.2,28.0,852.0,700.33,501.61
2016,7,6,10,15,909.5,98.5,0.2,28.0,880.0,740.24,525.96
2016,7,6,10,30,915.0,100.0,0.2,28.0,908.0,778.71,549.13
2016,7,6,10,45,920.0,100.5,0.25,28.5,929.5,814.26,569.9
2016,7,6,11,0,925.0,101.0,0.3,29.0,951.0,848.01,589.43
2016,7,6,11,15,928.0,101.5,0.3,29.0,966.0,878.14,606.91
2016,7,6,11,30,931.0,102.0,0.3,29.0,981.0,906.06,623.01
2016,7,6,11,45,933.0,101.5,0.35,29.0,989.0,929.83,637.58
2016,7,6,12,0,935.0,101.0,0.4,29.0,997.0,951.12,650.8
2016,7,6,12,15,935.5,101.0,0.4,28.5,998.0,968.94,662.3
2016,7,6,12,30,936.0,101.0,0.4,28.0,999.0,984.07,672.34
2016,7,6,12,45,932.5,102.5,0.45,28.0,991.5,994.11,679.29
2016,7,6,13,0,929.0,104.0,0.5,28.0,984.0,1001.27,684.73
2016,7,6,13,15,927.0,103.5,0.5,28.0,970.5,1004.96,687.14
2016,7,6,13,30,925.0,103.0,0.5,28.0,957.0,1005.72,687.98
2016,7,6,13,45,923.0,100.5,0.5,28.0,937.5,1001.47,686.02
2016,7,6,14,0,921.0,98.0,0.5,28.0,918.0,994.27,682.48
2016,7,6,14,15,916.0,97.0,0.5,27.5,891.0,982.86,677.92
2016,7,6,14,30,911.0,96.0,0.5,27.0,864.0,968.68,671.81
2016,7,6,14,45,905.5,94.0,0.55,27.0,831.5,950.25,662.96
2016,7,6,15,0,900.0,92.0,0.6,27.0,799.0,929.22,652.55
2016,7,6,15,15,890.5,90.0,0.6,26.5,761.0,902.11,638.6
2016,7,6,15,30,881.0,88.0,0.6,26.0,723.0,872.82,623.23
2016,7,6,15,45,869.5,85.5,0.6,25.5,680.5,839.25,604.97
2016,7,6,16,0,858.0,83.0,0.6,25.0,638.0,803.95,585.37
2016,7,6,16,15,842.5,80.5,0.6,24.5,592.0,763.94,562.34
2016,7,6,16,30,827.0,78.0,0.6,24.0,546.0,722.84,538.17
2016,7,6,16,45,806.5,75.0,0.6,23.5,497.5,681.12,513.04
2016,7,6,17,0,786.0,72.0,0.6,23.0,449.0,634.58,483.91
2016,7,6,17,15,758.0,68.5,0.6,22.5,399.0,582.52,449.06
2016,7,6,17,30,730.0,65.0,0.6,22.0,349.0,531.26,412.82
2016,7,6,17,45,691.0,61.0,0.6,21.5,299.5,474.24,370.81
2016,7,6,18,0,652.0,57.0,0.6,21.0,250.0,419.47,328.77
2016,7,6,18,15,596.0,51.5,0.6,20.0,202.0,359.71,281.63
2016,7,6,18,30,540.0,46.0,0.6,19.0,154.0,302.34,234.39
2016,7,6,18,45,452.0,38.0,0.6,18.5,112.0,234.34,177.17
2016,7,6,19,0,364.0,30.0,0.6,18.0,70.0,174.55,124.4
2016,7,6,19,15,182.0,15.0,0.6,17.5,35.0,81.3,30.68
2016,7,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,13.5,0.45,15.5,28.0,10.04,0.0
2016,7,7,5,30,311.0,27.0,0.4,16.0,56.0,20.59,11.07
2016,7,7,5,45,406.0,35.5,0.35,17.0,96.5,25.96,16.85
2016,7,7,6,0,501.0,44.0,0.3,18.0,137.0,30.98,21.57
2016,7,7,6,15,561.0,50.0,0.25,19.0,183.0,33.58,23.98
2016,7,7,6,30,621.0,56.0,0.2,20.0,229.0,57.8,29.62
2016,7,7,6,45,663.5,60.0,0.2,21.0,278.5,97.53,50.15
2016,7,7,7,0,706.0,64.0,0.2,22.0,328.0,138.57,77.45
2016,7,7,7,15,735.5,68.0,0.15,22.5,377.5,181.76,110.75
2016,7,7,7,30,765.0,72.0,0.1,23.0,427.0,228.0,148.29
2016,7,7,7,45,787.5,75.0,0.1,24.0,476.0,274.37,186.48
2016,7,7,8,0,810.0,78.0,0.1,25.0,525.0,322.79,225.82
2016,7,7,8,15,827.0,80.5,0.1,25.0,571.0,374.8,267.88
2016,7,7,8,30,844.0,83.0,0.1,25.0,617.0,423.65,306.66
2016,7,7,8,45,857.0,85.0,0.15,25.5,660.5,471.13,343.12
2016,7,7,9,0,870.0,87.0,0.2,26.0,704.0,518.94,378.71
2016,7,7,9,15,880.5,88.5,0.2,26.0,743.0,565.08,412.39
2016,7,7,9,30,891.0,90.0,0.2,26.0,782.0,610.92,444.89
2016,7,7,9,45,898.0,92.0,0.2,26.5,815.5,654.53,474.05
2016,7,7,10,0,905.0,94.0,0.2,27.0,849.0,697.17,501.61
2016,7,7,10,15,911.0,95.0,0.2,27.0,877.0,737.04,526.06
2016,7,7,10,30,917.0,96.0,0.2,27.0,905.0,775.5,549.34
2016,7,7,10,45,921.5,97.0,0.25,27.5,926.5,811.22,570.33
2016,7,7,11,0,926.0,98.0,0.3,28.0,948.0,845.1,590.04
2016,7,7,11,15,928.5,98.5,0.3,28.0,963.0,874.86,607.39
2016,7,7,11,30,931.0,99.0,0.3,28.0,978.0,902.39,623.33
2016,7,7,11,45,932.5,99.0,0.35,28.0,986.0,926.21,638.02
2016,7,7,12,0,934.0,99.0,0.4,28.0,994.0,947.55,651.33
2016,7,7,12,15,934.0,99.0,0.4,28.0,994.5,964.91,661.3
2016,7,7,12,30,934.0,99.0,0.4,28.0,995.0,979.57,669.76
2016,7,7,12,45,927.5,102.5,0.4,28.0,986.5,988.75,675.09
2016,7,7,13,0,921.0,106.0,0.4,28.0,978.0,995.03,678.89
2016,7,7,13,15,918.5,105.5,0.4,27.5,964.5,998.25,682.37
2016,7,7,13,30,916.0,105.0,0.4,27.0,951.0,998.56,684.3
2016,7,7,13,45,913.5,102.5,0.4,27.0,930.5,993.89,682.08
2016,7,7,14,0,911.0,100.0,0.4,27.0,910.0,986.29,678.31
2016,7,7,14,15,905.5,99.0,0.4,27.0,883.0,974.53,672.19
2016,7,7,14,30,900.0,98.0,0.4,27.0,856.0,960.02,664.56
2016,7,7,14,45,895.0,95.0,0.4,27.0,824.0,941.16,654.4
2016,7,7,15,0,890.0,92.0,0.4,27.0,792.0,919.69,642.75
2016,7,7,15,15,880.0,90.5,0.4,26.5,753.5,892.9,629.06
2016,7,7,15,30,870.0,89.0,0.4,26.0,715.0,863.98,614.0
2016,7,7,15,45,860.5,85.5,0.45,26.0,673.5,831.28,596.14
2016,7,7,16,0,851.0,82.0,0.5,26.0,632.0,796.75,576.87
2016,7,7,16,15,835.0,79.5,0.5,25.5,586.0,756.55,553.83
2016,7,7,16,30,819.0,77.0,0.5,25.0,540.0,715.31,529.69
2016,7,7,16,45,801.0,73.5,0.5,25.0,492.0,675.07,504.71
2016,7,7,17,0,783.0,70.0,0.5,25.0,444.0,629.86,475.77
2016,7,7,17,15,755.5,66.5,0.5,24.0,394.5,578.24,442.47
2016,7,7,17,30,728.0,63.0,0.5,23.0,345.0,527.4,407.6
2016,7,7,17,45,692.5,58.5,0.5,22.5,296.0,471.88,366.95
2016,7,7,18,0,657.0,54.0,0.5,22.0,247.0,418.34,326.09
2016,7,7,18,15,602.0,48.5,0.5,21.0,200.0,356.55,277.7
2016,7,7,18,30,547.0,43.0,0.5,20.0,153.0,301.46,232.41
2016,7,7,18,45,462.5,36.0,0.55,19.0,111.0,235.76,177.63
2016,7,7,19,0,378.0,29.0,0.6,18.0,69.0,177.98,126.55
2016,7,7,19,15,189.0,14.5,0.6,17.5,34.5,82.43,29.49
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,13.0,0.45,15.5,28.0,9.65,0.0
2016,7,8,5,30,327.0,26.0,0.4,16.0,56.0,19.75,10.27
2016,7,8,5,45,417.0,34.0,0.4,17.0,95.5,24.71,15.74
2016,7,8,6,0,507.0,42.0,0.4,18.0,135.0,29.35,20.13
2016,7,8,6,15,565.5,47.5,0.4,18.5,181.0,31.64,22.31
2016,7,8,6,30,624.0,53.0,0.4,19.0,227.0,57.26,29.84
2016,7,8,6,45,532.0,82.0,0.4,20.0,251.0,101.74,59.0
2016,7,8,7,0,440.0,111.0,0.4,21.0,275.0,141.86,91.81
2016,7,8,7,15,598.5,90.5,0.4,21.5,348.0,173.08,110.11
2016,7,8,7,30,757.0,70.0,0.4,22.0,421.0,223.18,145.97
2016,7,8,7,45,697.5,99.0,0.4,22.5,450.0,266.76,185.07
2016,7,8,8,0,638.0,128.0,0.4,23.0,479.0,307.74,220.88
2016,7,8,8,15,628.5,147.0,0.4,23.5,518.0,352.63,257.22
2016,7,8,8,30,619.0,166.0,0.4,24.0,557.0,396.48,291.51
2016,7,8,8,45,737.0,127.0,0.4,24.5,625.0,448.87,330.83
2016,7,8,9,0,855.0,88.0,0.4,25.0,693.0,511.06,376.7
2016,7,8,9,15,865.5,89.5,0.4,25.0,731.5,556.57,410.22
2016,7,8,9,30,876.0,91.0,0.4,25.0,770.0,601.81,442.76
2016,7,8,9,45,884.0,92.5,0.4,25.5,803.5,645.02,472.11
2016,7,8,10,0,892.0,94.0,0.4,26.0,837.0,687.36,500.01
2016,7,8,10,15,898.5,95.0,0.4,26.0,865.0,727.13,524.82
2016,7,8,10,30,905.0,96.0,0.4,26.0,893.0,765.56,548.46
2016,7,8,10,45,912.0,95.0,0.4,26.5,915.5,800.99,568.83
2016,7,8,11,0,919.0,94.0,0.4,27.0,938.0,834.74,587.9
2016,7,8,11,15,921.5,94.5,0.4,27.0,953.0,864.32,605.35
2016,7,8,11,30,924.0,95.0,0.4,27.0,968.0,891.68,621.4
2016,7,8,11,45,926.5,95.0,0.45,27.5,976.0,916.24,635.46
2016,7,8,12,0,929.0,95.0,0.5,28.0,984.0,938.37,648.08
2016,7,8,12,15,929.5,95.0,0.5,28.0,984.5,956.12,658.34
2016,7,8,12,30,930.0,95.0,0.5,28.0,985.0,971.18,667.11
2016,7,8,12,45,923.0,98.5,0.55,28.0,977.0,979.84,673.27
2016,7,8,13,0,916.0,102.0,0.6,28.0,969.0,985.62,677.9
2016,7,8,13,15,913.0,101.5,0.6,27.5,955.0,988.32,681.1
2016,7,8,13,30,910.0,101.0,0.6,27.0,941.0,988.12,682.73
2016,7,8,13,45,906.5,99.5,0.6,27.0,920.5,983.51,680.53
2016,7,8,14,0,903.0,98.0,0.6,27.0,900.0,976.02,676.76
2016,7,8,14,15,897.0,97.0,0.6,26.5,873.0,963.83,671.6
2016,7,8,14,30,891.0,96.0,0.6,26.0,846.0,948.94,664.91
2016,7,8,14,45,884.0,94.0,0.6,26.0,813.5,929.42,654.16
2016,7,8,15,0,877.0,92.0,0.6,26.0,781.0,907.39,641.94
2016,7,8,15,15,867.0,90.0,0.6,25.5,743.5,880.31,627.78
2016,7,8,15,30,857.0,88.0,0.6,25.0,706.0,851.13,612.23
2016,7,8,15,45,846.0,85.5,0.6,24.5,664.0,818.6,594.36
2016,7,8,16,0,835.0,83.0,0.6,24.0,622.0,784.37,575.15
2016,7,8,16,15,819.0,80.5,0.55,23.5,576.5,744.66,551.21
2016,7,8,16,30,803.0,78.0,0.5,23.0,531.0,703.96,526.29
2016,7,8,16,45,784.0,74.0,0.5,23.0,483.5,662.99,500.48
2016,7,8,17,0,765.0,70.0,0.5,23.0,436.0,617.12,470.72
2016,7,8,17,15,736.5,67.0,0.5,22.5,387.0,566.15,436.46
2016,7,8,17,30,708.0,64.0,0.5,22.0,338.0,516.05,400.95
2016,7,8,17,45,671.5,59.0,0.5,21.5,289.5,460.22,359.78
2016,7,8,18,0,635.0,54.0,0.5,21.0,241.0,406.49,318.51
2016,7,8,18,15,579.5,48.5,0.45,20.0,194.5,345.45,270.14
2016,7,8,18,30,524.0,43.0,0.4,19.0,148.0,291.21,225.15
2016,7,8,18,45,441.5,35.5,0.4,18.5,107.5,226.78,170.84
2016,7,8,19,0,359.0,28.0,0.4,18.0,67.0,170.14,120.45
2016,7,8,19,15,179.5,14.0,0.4,17.5,33.5,78.69,26.06
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,12.0,0.3,14.5,26.5,8.81,0.0
2016,7,9,5,30,319.0,24.0,0.3,15.0,53.0,17.97,8.78
2016,7,9,5,45,408.5,32.0,0.35,15.5,92.0,23.02,14.38
2016,7,9,6,0,498.0,40.0,0.4,16.0,131.0,27.74,18.89
2016,7,9,6,15,556.5,45.5,0.4,16.5,176.0,30.12,21.16
2016,7,9,6,30,615.0,51.0,0.4,17.0,221.0,54.04,28.23
2016,7,9,6,45,431.0,95.0,0.4,17.5,226.0,104.73,66.07
2016,7,9,7,0,247.0,139.0,0.4,18.0,231.0,144.76,103.53
2016,7,9,7,15,233.0,163.5,0.4,18.5,260.0,176.17,128.83
2016,7,9,7,30,219.0,188.0,0.4,19.0,289.0,211.21,157.22
2016,7,9,7,45,183.0,213.5,0.4,19.5,304.5,235.44,177.48
2016,7,9,8,0,147.0,239.0,0.4,20.0,320.0,256.43,194.55
2016,7,9,8,15,491.5,157.5,0.4,20.5,462.0,312.32,232.38
2016,7,9,8,30,836.0,76.0,0.4,21.0,604.0,411.57,305.11
2016,7,9,8,45,481.5,201.5,0.4,21.5,510.5,395.2,295.8
2016,7,9,9,0,127.0,327.0,0.4,22.0,417.0,358.51,268.27
2016,7,9,9,15,245.0,329.0,0.4,22.0,514.5,428.73,320.15
2016,7,9,9,30,363.0,331.0,0.4,22.0,612.0,513.12,380.39
2016,7,9,9,45,343.0,354.0,0.45,22.5,629.0,538.54,396.73
2016,7,9,10,0,323.0,377.0,0.5,23.0,646.0,562.1,412.0
2016,7,9,10,15,622.0,234.0,0.5,23.0,774.0,655.45,482.09
2016,7,9,10,30,921.0,91.0,0.5,23.0,902.0,771.77,561.56
2016,7,9,10,45,931.5,90.0,0.5,23.0,927.5,810.46,584.36
2016,7,9,11,0,942.0,89.0,0.5,23.0,953.0,847.66,607.02
2016,7,9,11,15,947.5,89.5,0.5,23.0,970.5,880.42,626.69
2016,7,9,11,30,953.0,90.0,0.5,23.0,988.0,911.06,644.97
2016,7,9,11,45,958.0,89.5,0.55,23.0,999.0,938.04,661.95
2016,7,9,12,0,963.0,89.0,0.6,23.0,1010.0,962.59,677.52
2016,7,9,12,15,965.0,89.0,0.6,22.5,1012.5,982.32,690.45
2016,7,9,12,30,967.0,89.0,0.6,22.0,1015.0,999.29,701.86
2016,7,9,12,45,965.0,91.0,0.6,22.0,1009.5,1011.63,709.22
2016,7,9,13,0,963.0,93.0,0.6,22.0,1004.0,1021.03,714.96
2016,7,9,13,15,961.5,93.0,0.6,22.0,991.0,1025.88,718.1
2016,7,9,13,30,960.0,93.0,0.6,22.0,978.0,1027.7,719.59
2016,7,9,13,45,957.0,92.0,0.65,22.0,958.0,1024.0,719.07
2016,7,9,14,0,954.0,91.0,0.7,22.0,938.0,1017.26,716.87
2016,7,9,14,15,949.5,90.0,0.7,21.5,911.0,1006.1,712.34
2016,7,9,14,30,945.0,89.0,0.7,21.0,884.0,992.03,706.15
2016,7,9,14,45,938.0,88.0,0.7,21.0,851.0,972.82,695.52
2016,7,9,15,0,931.0,87.0,0.7,21.0,818.0,950.97,683.33
2016,7,9,15,15,922.5,85.5,0.7,20.5,779.5,924.71,669.66
2016,7,9,15,30,914.0,84.0,0.7,20.0,741.0,896.13,654.45
2016,7,9,15,45,903.0,82.0,0.7,20.0,698.0,862.72,634.75
2016,7,9,16,0,892.0,80.0,0.7,20.0,655.0,827.46,613.71
2016,7,9,16,15,877.0,77.5,0.7,19.5,608.5,786.8,589.93
2016,7,9,16,30,862.0,75.0,0.7,19.0,562.0,744.95,564.93
2016,7,9,16,45,844.5,72.0,0.7,18.5,513.0,699.73,537.03
2016,7,9,17,0,827.0,69.0,0.7,18.0,464.0,653.97,508.05
2016,7,9,17,15,800.5,65.5,0.7,17.5,412.5,605.56,475.5
2016,7,9,17,30,774.0,62.0,0.7,17.0,361.0,553.5,438.02
2016,7,9,17,45,736.5,58.0,0.7,16.5,310.0,495.51,394.54
2016,7,9,18,0,699.0,54.0,0.7,16.0,259.0,439.6,350.81
2016,7,9,18,15,643.5,49.0,0.7,15.0,210.0,376.28,299.96
2016,7,9,18,30,588.0,44.0,0.7,14.0,161.0,317.18,250.22
2016,7,9,18,45,498.5,36.5,0.7,13.5,116.5,249.74,191.97
2016,7,9,19,0,409.0,29.0,0.7,13.0,72.0,188.07,135.73
2016,7,9,19,15,204.5,14.5,0.7,12.5,36.0,86.45,27.46
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,12.5,0.6,12.5,28.5,9.32,0.0
2016,7,10,5,30,363.0,25.0,0.6,13.0,57.0,19.01,9.54
2016,7,10,5,45,461.0,32.5,0.6,13.5,99.0,23.58,14.97
2016,7,10,6,0,559.0,40.0,0.6,14.0,141.0,30.41,21.41
2016,7,10,6,15,618.5,45.0,0.55,14.5,189.0,32.59,23.55
2016,7,10,6,30,678.0,50.0,0.5,15.0,237.0,53.6,27.62
2016,7,10,6,45,720.0,54.0,0.5,16.0,288.0,92.67,45.98
2016,7,10,7,0,762.0,58.0,0.5,17.0,339.0,136.21,75.05
2016,7,10,7,15,790.5,61.0,0.5,17.5,390.0,181.0,110.27
2016,7,10,7,30,819.0,64.0,0.5,18.0,441.0,233.12,153.68
2016,7,10,7,45,841.0,66.5,0.5,18.5,491.0,281.48,195.09
2016,7,10,8,0,863.0,69.0,0.5,19.0,541.0,331.77,237.83
2016,7,10,8,15,879.0,71.0,0.5,19.5,589.0,381.21,279.23
2016,7,10,8,30,895.0,73.0,0.5,20.0,637.0,431.64,320.19
2016,7,10,8,45,907.5,74.5,0.5,21.0,681.0,480.82,358.27
2016,7,10,9,0,920.0,76.0,0.5,22.0,725.0,530.25,395.03
2016,7,10,9,15,929.5,77.5,0.5,22.0,765.0,578.08,430.87
2016,7,10,9,30,939.0,79.0,0.5,22.0,805.0,625.49,465.35
2016,7,10,9,45,943.0,82.5,0.5,22.5,839.0,670.64,496.29
2016,7,10,10,0,947.0,86.0,0.5,23.0,873.0,714.53,525.13
2016,7,10,10,15,952.5,87.0,0.5,23.0,902.0,755.71,550.96
2016,7,10,10,30,958.0,88.0,0.5,23.0,931.0,795.37,575.49
2016,7,10,10,45,961.5,89.5,0.5,23.5,953.0,832.25,596.84
2016,7,10,11,0,965.0,91.0,0.5,24.0,975.0,867.14,616.65
2016,7,10,11,15,967.5,91.5,0.5,24.0,990.5,898.1,635.03
2016,7,10,11,30,970.0,92.0,0.5,24.0,1006.0,926.74,651.91
2016,7,10,11,45,970.5,93.0,0.55,24.0,1014.0,951.64,667.52
2016,7,10,12,0,971.0,94.0,0.6,24.0,1022.0,973.9,681.62
2016,7,10,12,15,971.0,94.0,0.6,24.0,1022.5,992.0,692.19
2016,7,10,12,30,971.0,94.0,0.6,24.0,1023.0,1007.27,701.15
2016,7,10,12,45,960.0,100.5,0.65,24.0,1013.5,1015.69,707.25
2016,7,10,13,0,949.0,107.0,0.7,24.0,1004.0,1021.06,711.72
2016,7,10,13,15,946.0,106.5,0.7,24.0,990.0,1024.05,713.8
2016,7,10,13,30,943.0,106.0,0.7,24.0,976.0,1024.04,714.21
2016,7,10,13,45,939.0,105.0,0.7,24.0,955.0,1019.55,712.08
2016,7,10,14,0,935.0,104.0,0.7,24.0,934.0,1012.08,708.33
2016,7,10,14,15,929.0,103.0,0.7,24.0,906.0,999.78,701.79
2016,7,10,14,30,923.0,102.0,0.7,24.0,878.0,984.65,693.67
2016,7,10,14,45,916.0,100.0,0.7,24.0,844.5,964.8,682.75
2016,7,10,15,0,909.0,98.0,0.7,24.0,811.0,942.35,670.29
2016,7,10,15,15,899.0,96.0,0.7,23.5,772.0,914.73,655.89
2016,7,10,15,30,889.0,94.0,0.7,23.0,733.0,884.92,640.02
2016,7,10,15,45,877.0,91.5,0.7,23.0,689.5,850.82,620.04
2016,7,10,16,0,865.0,89.0,0.7,23.0,646.0,814.98,598.76
2016,7,10,16,15,848.0,86.0,0.65,22.5,599.0,773.08,573.52
2016,7,10,16,30,831.0,83.0,0.6,22.0,552.0,734.77,550.38
2016,7,10,16,45,810.5,79.5,0.6,22.0,502.5,687.81,520.55
2016,7,10,17,0,790.0,76.0,0.6,22.0,453.0,640.53,489.96
2016,7,10,17,15,761.0,72.5,0.6,21.5,402.0,587.67,454.24
2016,7,10,17,30,732.0,69.0,0.6,21.0,351.0,535.65,417.35
2016,7,10,17,45,693.5,64.0,0.6,20.5,300.5,477.65,374.52
2016,7,10,18,0,655.0,59.0,0.6,20.0,250.0,421.85,331.57
2016,7,10,18,15,596.5,53.0,0.6,19.0,201.5,360.46,282.96
2016,7,10,18,30,538.0,47.0,0.6,18.0,153.0,301.42,234.2
2016,7,10,18,45,450.5,38.5,0.6,17.5,110.5,233.28,176.56
2016,7,10,19,0,363.0,30.0,0.6,17.0,68.0,173.35,122.89
2016,7,10,19,15,181.5,15.0,0.6,16.5,34.0,80.08,21.97
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.0,12.0,0.35,14.0,27.5,11.8,0.0
2016,7,11,5,30,364.0,24.0,0.3,15.0,55.0,18.17,8.62
2016,7,11,5,45,459.0,31.5,0.3,16.0,96.5,24.81,15.84
2016,7,11,6,0,554.0,39.0,0.3,17.0,138.0,29.56,20.38
2016,7,11,6,15,614.0,44.5,0.3,18.0,186.0,32.23,22.87
2016,7,11,6,30,674.0,50.0,0.3,19.0,234.0,52.12,26.75
2016,7,11,6,45,713.5,54.0,0.3,20.0,284.0,90.77,44.21
2016,7,11,7,0,753.0,58.0,0.3,21.0,334.0,133.65,72.14
2016,7,11,7,15,781.5,61.5,0.25,21.5,385.0,178.42,106.52
2016,7,11,7,30,810.0,65.0,0.2,22.0,436.0,230.52,148.84
2016,7,11,7,45,831.0,67.5,0.2,23.0,486.0,278.2,188.43
2016,7,11,8,0,852.0,70.0,0.2,24.0,536.0,327.71,229.08
2016,7,11,8,15,868.5,72.5,0.2,24.5,583.5,377.28,269.42
2016,7,11,8,30,885.0,75.0,0.2,25.0,631.0,427.9,309.36
2016,7,11,8,45,897.5,77.0,0.2,25.5,675.0,477.1,347.02
2016,7,11,9,0,910.0,79.0,0.2,26.0,719.0,526.58,383.54
2016,7,11,9,15,919.5,80.5,0.2,26.5,759.0,574.03,417.4
2016,7,11,9,30,929.0,82.0,0.2,27.0,799.0,621.06,449.81
2016,7,11,9,45,931.0,87.0,0.25,27.5,832.5,665.98,480.24
2016,7,11,10,0,933.0,92.0,0.3,28.0,866.0,709.5,508.94
2016,7,11,10,15,939.0,93.0,0.3,28.0,895.0,750.59,534.05
2016,7,11,10,30,945.0,94.0,0.3,28.0,924.0,790.21,557.92
2016,7,11,10,45,949.5,95.0,0.3,28.5,946.5,827.04,578.64
2016,7,11,11,0,954.0,96.0,0.3,29.0,969.0,861.97,597.92
2016,7,11,11,15,956.5,96.5,0.3,29.0,984.5,892.7,615.65
2016,7,11,11,30,959.0,97.0,0.3,29.0,1000.0,921.12,631.94
2016,7,11,11,45,960.0,97.5,0.3,29.5,1008.0,945.8,644.69
2016,7,11,12,0,961.0,98.0,0.3,30.0,1016.0,967.89,655.87
2016,7,11,12,15,960.5,98.0,0.3,29.5,1016.0,985.43,667.06
2016,7,11,12,30,960.0,98.0,0.3,29.0,1016.0,1000.15,676.75
2016,7,11,12,45,958.0,98.0,0.35,29.0,1008.5,1010.56,683.83
2016,7,11,13,0,956.0,98.0,0.4,29.0,1001.0,1018.01,689.38
2016,7,11,13,15,953.0,97.5,0.4,29.0,986.5,1020.98,691.33
2016,7,11,13,30,950.0,97.0,0.4,29.0,972.0,1020.92,691.7
2016,7,11,13,45,945.0,96.5,0.45,29.0,950.5,1015.9,690.5
2016,7,11,14,0,940.0,96.0,0.5,29.0,929.0,1007.91,687.7
2016,7,11,14,15,934.0,94.5,0.5,28.5,901.0,994.98,682.34
2016,7,11,14,30,928.0,93.0,0.5,28.0,873.0,979.2,675.39
2016,7,11,14,45,920.0,92.0,0.5,28.0,839.5,959.36,664.74
2016,7,11,15,0,912.0,91.0,0.5,28.0,806.0,936.94,652.61
2016,7,11,15,15,902.0,89.0,0.5,27.5,767.0,909.21,638.49
2016,7,11,15,30,892.0,87.0,0.5,27.0,728.0,879.27,622.94
2016,7,11,15,45,880.0,85.0,0.55,26.5,685.0,845.6,605.78
2016,7,11,16,0,868.0,83.0,0.6,26.0,642.0,810.18,587.16
2016,7,11,16,15,852.0,80.5,0.6,25.5,595.0,769.49,563.86
2016,7,11,16,30,836.0,78.0,0.6,25.0,548.0,727.71,539.42
2016,7,11,16,45,816.0,74.5,0.6,24.5,499.0,685.46,514.09
2016,7,11,17,0,796.0,71.0,0.6,24.0,450.0,638.31,484.72
2016,7,11,17,15,768.0,67.5,0.6,23.0,399.5,585.87,450.6
2016,7,11,17,30,740.0,64.0,0.6,22.0,349.0,534.21,414.92
2016,7,11,17,45,703.0,59.5,0.6,21.5,299.0,477.34,373.01
2016,7,11,18,0,666.0,55.0,0.6,21.0,249.0,422.56,330.89
2016,7,11,18,15,609.5,49.5,0.6,20.0,201.0,359.69,281.3
2016,7,11,18,30,553.0,44.0,0.6,19.0,153.0,303.86,235.03
2016,7,11,18,45,465.0,36.5,0.6,18.5,110.5,236.12,177.77
2016,7,11,19,0,377.0,29.0,0.6,18.0,68.0,176.65,124.28
2016,7,11,19,15,188.5,14.5,0.6,17.5,34.0,81.1,19.0
2016,7,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,5,15,173.5,12.5,0.55,13.5,27.0,12.29,0.0
2016,7,12,5,30,347.0,25.0,0.5,14.0,54.0,19.22,9.27
2016,7,12,5,45,447.0,33.0,0.5,14.5,96.0,24.21,15.4
2016,7,12,6,0,547.0,41.0,0.5,15.0,138.0,28.9,19.95
2016,7,12,6,15,609.0,46.5,0.5,16.0,186.5,34.14,24.75
2016,7,12,6,30,671.0,52.0,0.5,17.0,235.0,52.4,28.09
2016,7,12,6,45,712.0,57.0,0.5,18.0,286.0,91.8,45.89
2016,7,12,7,0,753.0,62.0,0.5,19.0,337.0,135.6,74.49
2016,7,12,7,15,782.5,65.5,0.5,20.0,388.5,180.51,108.96
2016,7,12,7,30,812.0,69.0,0.5,21.0,440.0,228.49,148.2
2016,7,12,7,45,834.0,71.5,0.5,22.0,490.5,280.9,191.84
2016,7,12,8,0,856.0,74.0,0.5,23.0,541.0,330.93,233.28
2016,7,12,8,15,872.5,76.5,0.45,23.5,589.0,380.74,274.04
2016,7,12,8,30,889.0,79.0,0.4,24.0,637.0,431.6,314.28
2016,7,12,8,45,902.0,81.0,0.4,25.0,681.5,481.28,351.96
2016,7,12,9,0,915.0,83.0,0.4,26.0,726.0,531.26,388.38
2016,7,12,9,15,925.0,85.0,0.35,26.5,766.5,579.72,422.59
2016,7,12,9,30,935.0,87.0,0.3,27.0,807.0,627.81,455.21
2016,7,12,9,45,945.5,86.5,0.3,27.5,842.5,673.32,485.62
2016,7,12,10,0,956.0,86.0,0.3,28.0,878.0,718.06,514.43
2016,7,12,10,15,961.5,87.0,0.3,28.0,907.0,759.68,539.75
2016,7,12,10,30,967.0,88.0,0.3,28.0,936.0,799.75,563.82
2016,7,12,10,45,970.5,89.0,0.3,28.5,958.5,836.56,584.42
2016,7,12,11,0,974.0,90.0,0.3,29.0,981.0,871.35,603.53
2016,7,12,11,15,976.5,90.5,0.3,29.0,996.0,902.66,621.55
2016,7,12,11,30,979.0,91.0,0.3,29.0,1011.0,931.62,638.09
2016,7,12,11,45,978.5,92.0,0.3,29.5,1019.0,955.93,650.54
2016,7,12,12,0,978.0,93.0,0.3,30.0,1027.0,977.53,661.39
2016,7,12,12,15,978.0,93.5,0.3,30.0,1027.0,996.32,671.95
