Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,30,978.0,94.0,0.3,30.0,1027.0,1012.26,680.93
2016,7,12,12,45,965.0,101.0,0.35,30.0,1017.0,1019.45,686.08
2016,7,12,13,0,952.0,108.0,0.4,30.0,1007.0,1023.53,689.72
2016,7,12,13,15,949.0,107.5,0.4,30.0,992.5,1026.61,691.78
2016,7,12,13,30,946.0,107.0,0.4,30.0,978.0,1026.67,692.22
2016,7,12,13,45,941.0,106.0,0.4,30.0,956.5,1021.27,689.65
2016,7,12,14,0,936.0,105.0,0.4,30.0,935.0,1012.89,685.53
2016,7,12,14,15,930.0,104.0,0.4,29.5,907.0,1000.63,680.64
2016,7,12,14,30,924.0,103.0,0.4,29.0,879.0,985.54,674.2
2016,7,12,14,45,916.5,101.0,0.45,29.0,845.0,965.25,664.48
2016,7,12,15,0,909.0,99.0,0.5,29.0,811.0,942.36,653.24
2016,7,12,15,15,899.0,97.0,0.5,28.5,772.0,914.77,639.33
2016,7,12,15,30,889.0,95.0,0.5,28.0,733.0,884.98,623.99
2016,7,12,15,45,877.0,92.5,0.5,27.5,689.5,850.9,605.79
2016,7,12,16,0,865.0,90.0,0.5,27.0,646.0,815.08,586.24
2016,7,12,16,15,848.5,87.0,0.5,26.5,598.5,773.58,562.69
2016,7,12,16,30,832.0,84.0,0.5,26.0,551.0,735.65,541.08
2016,7,12,16,45,811.0,80.5,0.5,25.5,501.5,688.3,512.58
2016,7,12,17,0,790.0,77.0,0.5,25.0,452.0,640.65,483.22
2016,7,12,17,15,760.5,73.0,0.5,24.5,401.0,586.88,447.34
2016,7,12,17,30,731.0,69.0,0.5,24.0,350.0,534.0,410.4
2016,7,12,17,45,691.5,64.0,0.5,23.5,299.5,475.49,367.8
2016,7,12,18,0,652.0,59.0,0.5,23.0,249.0,421.63,326.81
2016,7,12,18,15,592.0,53.0,0.5,22.0,200.5,357.39,276.75
2016,7,12,18,30,532.0,47.0,0.5,21.0,152.0,297.97,228.33
2016,7,12,18,45,439.5,38.5,0.5,20.0,109.0,228.32,170.64
2016,7,12,19,0,347.0,30.0,0.5,19.0,66.0,167.35,116.81
2016,7,12,19,15,173.5,15.0,0.5,18.5,33.0,77.04,14.19
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.65,17.0,25.5,12.29,0.0
2016,7,13,5,30,320.0,25.0,0.5,18.0,51.0,19.33,8.89
2016,7,13,5,45,421.5,33.5,0.4,19.5,92.0,24.77,15.45
2016,7,13,6,0,523.0,42.0,0.3,21.0,133.0,29.86,20.21
2016,7,13,6,15,586.5,48.0,0.25,21.5,181.0,32.52,22.73
2016,7,13,6,30,650.0,54.0,0.2,22.0,229.0,52.32,28.57
2016,7,13,6,45,693.5,58.5,0.2,23.0,280.0,90.38,44.75
2016,7,13,7,0,737.0,63.0,0.2,24.0,331.0,133.1,71.59
2016,7,13,7,15,767.5,66.5,0.2,24.5,382.5,177.38,104.76
2016,7,13,7,30,798.0,70.0,0.2,25.0,434.0,224.83,142.83
2016,7,13,7,45,821.5,73.0,0.2,26.0,484.5,273.05,182.27
2016,7,13,8,0,845.0,76.0,0.2,27.0,535.0,327.73,226.14
2016,7,13,8,15,862.0,78.5,0.2,27.5,583.5,377.23,265.88
2016,7,13,8,30,879.0,81.0,0.2,28.0,632.0,427.83,305.33
2016,7,13,8,45,893.0,83.0,0.2,28.5,676.5,477.54,342.89
2016,7,13,9,0,907.0,85.0,0.2,29.0,721.0,527.66,379.41
2016,7,13,9,15,917.0,87.0,0.2,29.5,761.5,575.81,413.33
2016,7,13,9,30,927.0,89.0,0.2,30.0,802.0,623.6,445.82
2016,7,13,9,45,926.5,95.5,0.2,30.5,835.0,668.37,475.1
2016,7,13,10,0,926.0,102.0,0.2,31.0,868.0,711.56,502.41
2016,7,13,10,15,932.0,103.0,0.2,31.0,897.0,752.53,527.48
2016,7,13,10,30,938.0,104.0,0.2,31.0,926.0,792.05,550.89
2016,7,13,10,45,943.0,105.0,0.2,31.5,949.0,829.18,571.42
2016,7,13,11,0,948.0,106.0,0.2,32.0,972.0,864.45,590.55
2016,7,13,11,15,950.5,106.5,0.2,32.0,987.5,895.16,607.96
2016,7,13,11,30,953.0,107.0,0.2,32.0,1003.0,923.59,623.97
2016,7,13,11,45,954.5,107.5,0.25,32.5,1011.0,948.73,637.68
2016,7,13,12,0,956.0,108.0,0.3,33.0,1019.0,971.32,649.96
2016,7,13,12,15,956.0,108.0,0.3,33.0,1020.0,989.39,659.99
2016,7,13,12,30,956.0,108.0,0.3,33.0,1021.0,1004.68,668.52
2016,7,13,12,45,958.0,105.5,0.3,33.0,1015.0,1016.51,675.18
2016,7,13,13,0,960.0,103.0,0.3,33.0,1009.0,1025.4,680.29
2016,7,13,13,15,957.5,102.5,0.3,32.5,995.0,1028.99,683.92
2016,7,13,13,30,955.0,102.0,0.3,32.0,981.0,1029.53,686.01
2016,7,13,13,45,950.5,101.5,0.3,32.0,959.5,1025.09,684.02
2016,7,13,14,0,946.0,101.0,0.3,32.0,938.0,1017.65,680.49
2016,7,13,14,15,940.5,99.5,0.3,31.5,910.5,1005.24,675.61
2016,7,13,14,30,935.0,98.0,0.3,31.0,883.0,989.95,669.17
2016,7,13,14,45,927.0,97.0,0.35,31.0,849.0,970.09,659.85
2016,7,13,15,0,919.0,96.0,0.4,31.0,815.0,947.63,649.05
2016,7,13,15,15,909.5,94.0,0.4,30.5,776.0,920.28,635.51
2016,7,13,15,30,900.0,92.0,0.4,30.0,737.0,890.66,620.54
2016,7,13,15,45,888.0,89.5,0.45,30.0,693.5,856.29,602.19
2016,7,13,16,0,876.0,87.0,0.5,30.0,650.0,820.13,582.48
2016,7,13,16,15,859.5,84.5,0.5,29.5,602.5,778.84,559.43
2016,7,13,16,30,843.0,82.0,0.5,29.0,555.0,736.47,535.24
2016,7,13,16,45,823.0,78.5,0.5,28.5,505.5,694.05,510.45
2016,7,13,17,0,803.0,75.0,0.5,28.0,456.0,646.64,481.63
2016,7,13,17,15,774.5,71.5,0.5,27.0,404.5,593.6,447.71
2016,7,13,17,30,746.0,68.0,0.5,26.0,353.0,541.34,412.43
2016,7,13,17,45,707.5,63.0,0.5,25.5,302.5,482.78,370.18
2016,7,13,18,0,669.0,58.0,0.5,25.0,252.0,426.4,327.73
2016,7,13,18,15,610.5,52.0,0.5,24.0,203.0,364.44,279.71
2016,7,13,18,30,552.0,46.0,0.5,23.0,154.0,304.87,231.49
2016,7,13,18,45,461.0,38.0,0.5,22.0,110.5,235.53,174.35
2016,7,13,19,0,370.0,30.0,0.5,21.0,67.0,174.72,120.45
2016,7,13,19,15,185.0,15.0,0.5,20.0,33.5,79.95,10.38
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.5,11.8,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,51.0,18.49,7.94
2016,7,14,5,45,436.0,32.5,0.3,20.5,92.5,23.97,14.67
2016,7,14,6,0,539.0,41.0,0.3,22.0,134.0,29.1,19.45
2016,7,14,6,15,602.5,46.5,0.25,23.0,182.5,34.34,24.14
2016,7,14,6,30,666.0,52.0,0.2,24.0,231.0,49.41,26.6
2016,7,14,6,45,708.5,56.5,0.2,25.0,282.0,88.13,42.45
2016,7,14,7,0,751.0,61.0,0.2,26.0,333.0,131.41,69.19
2016,7,14,7,15,781.0,64.5,0.15,26.5,384.5,176.27,102.37
2016,7,14,7,30,811.0,68.0,0.1,27.0,436.0,224.25,140.41
2016,7,14,7,45,833.0,71.0,0.1,28.0,486.5,277.07,182.94
2016,7,14,8,0,855.0,74.0,0.1,29.0,537.0,327.49,223.31
2016,7,14,8,15,871.5,76.5,0.1,29.5,585.0,377.3,262.98
2016,7,14,8,30,888.0,79.0,0.1,30.0,633.0,428.17,302.27
2016,7,14,8,45,901.0,80.5,0.1,30.5,677.5,477.42,339.2
2016,7,14,9,0,914.0,82.0,0.1,31.0,722.0,526.97,375.03
2016,7,14,9,15,923.5,84.0,0.1,31.5,762.5,575.19,408.67
2016,7,14,9,30,933.0,86.0,0.1,32.0,803.0,622.99,440.85
2016,7,14,9,45,939.0,88.0,0.1,32.5,837.5,667.99,470.12
2016,7,14,10,0,945.0,90.0,0.1,33.0,872.0,711.88,497.75
2016,7,14,10,15,950.5,91.5,0.1,33.0,900.5,753.66,522.68
2016,7,14,10,30,956.0,93.0,0.1,33.0,929.0,793.92,546.26
2016,7,14,10,45,959.5,94.0,0.1,33.5,951.5,830.48,566.17
2016,7,14,11,0,963.0,95.0,0.1,34.0,974.0,865.04,584.64
2016,7,14,11,15,965.5,95.5,0.1,34.0,989.5,896.17,602.09
2016,7,14,11,30,968.0,96.0,0.1,34.0,1005.0,924.96,618.12
2016,7,14,11,45,969.0,96.5,0.15,34.5,1013.0,949.97,631.4
2016,7,14,12,0,970.0,97.0,0.2,35.0,1021.0,972.36,643.29
2016,7,14,12,15,969.5,97.0,0.2,35.0,1021.5,990.17,653.03
2016,7,14,12,30,969.0,97.0,0.2,35.0,1022.0,1005.12,661.26
2016,7,14,12,45,960.0,102.5,0.2,35.0,1013.0,1014.6,666.51
2016,7,14,13,0,951.0,108.0,0.2,35.0,1004.0,1021.04,670.23
2016,7,14,13,15,948.5,107.0,0.2,34.5,990.0,1024.15,673.59
2016,7,14,13,30,946.0,106.0,0.2,34.0,976.0,1024.22,675.41
2016,7,14,13,45,942.0,105.0,0.25,34.0,955.0,1019.82,674.5
2016,7,14,14,0,938.0,104.0,0.3,34.0,934.0,1012.42,672.1
2016,7,14,14,15,932.0,103.0,0.3,33.5,906.0,1000.17,667.34
2016,7,14,14,30,926.0,102.0,0.3,33.0,878.0,985.08,661.06
2016,7,14,14,45,919.0,100.0,0.3,33.0,844.5,965.23,650.75
2016,7,14,15,0,912.0,98.0,0.3,33.0,811.0,942.77,638.98
2016,7,14,15,15,902.0,96.0,0.3,32.5,771.5,915.13,625.43
2016,7,14,15,30,892.0,94.0,0.3,32.0,732.0,885.26,610.48
2016,7,14,15,45,880.5,91.0,0.35,31.5,688.5,850.97,593.56
2016,7,14,16,0,869.0,88.0,0.4,31.0,645.0,814.88,575.21
2016,7,14,16,15,852.5,85.5,0.4,30.5,598.0,773.81,552.44
2016,7,14,16,30,836.0,83.0,0.4,30.0,551.0,736.28,531.56
2016,7,14,16,45,816.5,79.0,0.4,29.5,501.5,689.29,503.89
2016,7,14,17,0,797.0,75.0,0.4,29.0,452.0,641.88,475.3
2016,7,14,17,15,768.0,71.0,0.4,28.0,401.0,588.16,441.08
2016,7,14,17,30,739.0,67.0,0.4,27.0,350.0,535.3,405.58
2016,7,14,17,45,700.5,62.0,0.4,26.5,299.0,477.04,363.78
2016,7,14,18,0,662.0,57.0,0.4,26.0,248.0,420.99,321.8
2016,7,14,18,15,602.5,51.5,0.4,25.0,199.5,359.45,274.34
2016,7,14,18,30,543.0,46.0,0.4,24.0,151.0,300.47,226.81
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,230.86,169.81
2016,7,14,19,0,360.0,29.0,0.4,22.0,65.0,169.9,115.94
2016,7,14,19,15,180.0,14.5,0.4,21.5,32.5,77.43,4.73
2016,7,14,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,0.65,19.0,24.0,12.29,0.0
2016,7,15,5,30,290.0,25.0,0.5,20.0,48.0,19.57,8.33
2016,7,15,5,45,394.5,34.5,0.35,21.0,88.5,25.92,16.23
2016,7,15,6,0,499.0,44.0,0.2,22.0,129.0,31.85,21.8
2016,7,15,6,15,566.0,50.5,0.15,22.5,177.0,34.8,24.59
2016,7,15,6,30,633.0,57.0,0.1,23.0,225.0,48.37,27.29
2016,7,15,6,45,677.0,62.0,0.1,24.0,276.0,89.48,45.19
2016,7,15,7,0,721.0,67.0,0.1,25.0,327.0,131.76,71.04
2016,7,15,7,15,753.5,71.0,0.05,26.0,378.5,175.96,103.26
2016,7,15,7,30,786.0,75.0,0.0,27.0,430.0,223.54,140.46
2016,7,15,7,45,809.0,78.5,0.0,28.0,480.5,271.49,179.12
2016,7,15,8,0,832.0,82.0,0.0,29.0,531.0,321.58,219.12
2016,7,15,8,15,850.0,85.0,0.0,29.5,579.5,375.59,261.58
2016,7,15,8,30,868.0,88.0,0.0,30.0,628.0,426.56,300.73
2016,7,15,8,45,881.0,90.5,0.05,30.5,672.5,475.86,337.71
2016,7,15,9,0,894.0,93.0,0.1,31.0,717.0,525.5,373.8
2016,7,15,9,15,904.5,95.0,0.1,31.0,757.5,573.47,408.06
2016,7,15,9,30,915.0,97.0,0.1,31.0,798.0,621.14,441.09
2016,7,15,9,45,921.5,99.5,0.1,31.5,833.0,666.26,470.54
2016,7,15,10,0,928.0,102.0,0.1,32.0,868.0,710.34,498.39
2016,7,15,10,15,934.0,103.0,0.1,32.0,897.0,751.48,523.51
2016,7,15,10,30,940.0,104.0,0.1,32.0,926.0,791.16,546.85
2016,7,15,10,45,943.0,105.5,0.1,32.5,948.0,827.37,566.67
2016,7,15,11,0,946.0,107.0,0.1,33.0,970.0,861.6,585.05
2016,7,15,11,15,773.0,220.0,0.1,33.0,932.5,853.76,579.43
2016,7,15,11,30,600.0,333.0,0.1,33.0,895.0,836.57,564.93
2016,7,15,11,45,776.5,221.5,0.15,33.5,956.0,902.39,607.58
2016,7,15,12,0,953.0,110.0,0.2,34.0,1017.0,968.7,644.59
2016,7,15,12,15,953.0,110.0,0.2,34.0,1017.5,986.81,653.88
2016,7,15,12,30,953.0,110.0,0.2,34.0,1018.0,1002.13,662.37
2016,7,15,12,45,946.0,113.5,0.2,34.0,1009.5,1011.45,667.55
2016,7,15,13,0,939.0,117.0,0.2,34.0,1001.0,1017.8,671.23
2016,7,15,13,15,936.0,116.5,0.2,34.0,987.0,1020.98,673.26
2016,7,15,13,30,933.0,116.0,0.2,34.0,973.0,1021.17,673.76
2016,7,15,13,45,929.5,114.0,0.2,34.0,952.0,1016.35,671.58
2016,7,15,14,0,926.0,112.0,0.2,34.0,931.0,1008.55,667.88
2016,7,15,14,15,920.0,111.0,0.2,33.5,903.0,996.47,663.23
2016,7,15,14,30,914.0,110.0,0.2,33.0,875.0,981.59,657.09
2016,7,15,14,45,907.0,107.5,0.25,33.0,841.5,961.46,647.61
2016,7,15,15,0,900.0,105.0,0.3,33.0,808.0,938.73,636.69
2016,7,15,15,15,889.5,103.0,0.3,32.5,768.5,910.94,623.03
2016,7,15,15,30,879.0,101.0,0.3,32.0,729.0,880.99,607.99
2016,7,15,15,45,866.5,97.5,0.3,32.0,685.5,845.69,588.31
2016,7,15,16,0,854.0,94.0,0.3,32.0,642.0,808.66,567.4
2016,7,15,16,15,836.0,91.5,0.3,31.5,594.0,771.71,547.39
2016,7,15,16,30,818.0,89.0,0.3,31.0,546.0,728.89,523.19
2016,7,15,16,45,797.0,84.5,0.35,30.5,496.5,680.88,495.76
2016,7,15,17,0,776.0,80.0,0.4,30.0,447.0,632.59,467.29
2016,7,15,17,15,745.0,76.0,0.4,29.0,395.5,578.4,432.42
2016,7,15,17,30,714.0,72.0,0.4,28.0,344.0,525.21,396.72
2016,7,15,17,45,675.5,66.5,0.4,27.5,294.0,469.77,356.95
2016,7,15,18,0,637.0,61.0,0.4,27.0,244.0,414.46,315.6
2016,7,15,18,15,575.0,54.5,0.4,26.0,195.5,349.43,265.78
2016,7,15,18,30,513.0,48.0,0.4,25.0,147.0,289.42,217.72
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,221.06,161.92
2016,7,15,19,0,332.0,30.0,0.4,23.0,63.0,161.25,109.07
2016,7,15,19,15,166.0,15.0,0.4,22.5,31.5,73.6,0.0
2016,7,15,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,5,15,150.0,12.0,0.65,17.5,23.5,11.8,0.0
2016,7,16,5,30,300.0,24.0,0.5,18.0,47.0,18.72,7.45
2016,7,16,5,45,409.5,32.5,0.4,19.0,88.0,24.19,14.89
2016,7,16,6,0,519.0,41.0,0.3,20.0,129.0,29.31,19.79
2016,7,16,6,15,584.5,47.5,0.25,21.0,177.0,32.41,22.67
2016,7,16,6,30,650.0,54.0,0.2,22.0,225.0,48.01,27.97
2016,7,16,6,45,695.5,58.0,0.2,23.0,276.5,85.57,42.07
2016,7,16,7,0,741.0,62.0,0.2,24.0,328.0,128.0,67.73
2016,7,16,7,15,772.0,66.0,0.2,24.5,379.5,172.92,100.92
2016,7,16,7,30,803.0,70.0,0.2,25.0,431.0,221.08,139.32
2016,7,16,7,45,826.5,72.5,0.2,25.5,482.0,269.11,178.96
2016,7,16,8,0,850.0,75.0,0.2,26.0,533.0,323.62,223.34
2016,7,16,8,15,867.0,77.5,0.15,26.5,581.5,373.43,263.33
2016,7,16,8,30,884.0,80.0,0.1,27.0,630.0,424.33,302.96
2016,7,16,8,45,897.5,82.0,0.1,27.5,675.0,474.14,340.78
2016,7,16,9,0,911.0,84.0,0.1,28.0,720.0,524.31,377.53
2016,7,16,9,15,921.5,86.0,0.1,28.5,760.5,573.02,411.98
2016,7,16,9,30,932.0,88.0,0.1,29.0,801.0,621.41,445.0
2016,7,16,9,45,938.0,90.5,0.15,29.5,836.0,666.92,475.52
2016,7,16,10,0,944.0,93.0,0.2,30.0,871.0,711.34,504.53
2016,7,16,10,15,950.0,94.0,0.2,30.0,900.0,753.08,530.05
2016,7,16,10,30,956.0,95.0,0.2,30.0,929.0,793.33,553.99
2016,7,16,10,45,959.5,96.0,0.2,30.5,951.5,829.99,574.3
2016,7,16,11,0,963.0,97.0,0.2,31.0,974.0,864.66,593.15
2016,7,16,11,15,965.5,98.0,0.2,31.0,989.5,896.36,611.22
2016,7,16,11,30,968.0,99.0,0.2,31.0,1005.0,925.73,627.84
2016,7,16,11,45,968.5,99.5,0.2,31.0,1013.0,950.42,641.65
2016,7,16,12,0,969.0,100.0,0.2,31.0,1021.0,972.45,653.96
2016,7,16,12,15,968.5,100.5,0.2,31.0,1021.5,990.83,664.2
2016,7,16,12,30,968.0,101.0,0.2,31.0,1022.0,1006.36,672.9
2016,7,16,12,45,965.5,101.5,0.25,31.0,1015.0,1017.08,679.97
2016,7,16,13,0,963.0,102.0,0.3,31.0,1008.0,1024.8,685.56
2016,7,16,13,15,960.0,101.5,0.3,31.0,994.0,1027.99,687.61
2016,7,16,13,30,957.0,101.0,0.3,31.0,980.0,1028.11,688.08
2016,7,16,13,45,953.0,100.0,0.3,31.0,958.5,1023.69,686.1
2016,7,16,14,0,949.0,99.0,0.3,31.0,937.0,1016.22,682.54
2016,7,16,14,15,943.0,98.0,0.3,30.5,909.0,1003.87,677.65
2016,7,16,14,30,937.0,97.0,0.3,30.0,881.0,988.64,671.21
2016,7,16,14,45,929.0,96.0,0.35,30.0,847.0,968.77,661.84
2016,7,16,15,0,921.0,95.0,0.4,30.0,813.0,946.28,650.97
2016,7,16,15,15,910.5,93.0,0.4,29.5,773.5,918.0,636.81
2016,7,16,15,30,900.0,91.0,0.4,29.0,734.0,887.49,621.21
2016,7,16,15,45,886.5,89.0,0.4,29.0,690.0,852.39,601.39
2016,7,16,16,0,873.0,87.0,0.4,29.0,646.0,815.59,580.34
2016,7,16,16,15,856.5,84.5,0.4,28.5,598.0,774.39,557.31
2016,7,16,16,30,840.0,82.0,0.4,28.0,550.0,736.7,536.15
2016,7,16,16,45,817.5,79.0,0.4,27.5,500.0,688.56,507.49
2016,7,16,17,0,795.0,76.0,0.4,27.0,450.0,640.21,478.02
2016,7,16,17,15,765.5,72.0,0.4,26.5,399.0,586.25,442.31
2016,7,16,17,30,736.0,68.0,0.4,26.0,348.0,533.18,405.6
2016,7,16,17,45,695.0,63.5,0.45,25.5,296.5,474.23,363.47
2016,7,16,18,0,654.0,59.0,0.5,25.0,245.0,420.15,322.88
2016,7,16,18,15,592.5,53.0,0.5,24.0,196.5,355.26,272.57
2016,7,16,18,30,531.0,47.0,0.5,23.0,148.0,295.33,223.96
2016,7,16,18,45,435.5,38.5,0.5,22.0,105.0,224.92,165.97
2016,7,16,19,0,340.0,30.0,0.5,21.0,62.0,163.49,110.87
2016,7,16,19,15,170.0,15.0,0.5,20.0,31.0,74.27,0.0
2016,7,16,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,5,15,150.5,11.5,0.55,15.5,22.5,11.3,0.0
2016,7,17,5,30,301.0,23.0,0.5,16.0,45.0,17.87,6.52
2016,7,17,5,45,413.0,31.0,0.5,16.5,86.0,22.93,13.95
2016,7,17,6,0,525.0,39.0,0.5,17.0,127.0,27.68,18.61
2016,7,17,6,15,590.0,45.0,0.45,18.0,175.0,33.28,23.73
2016,7,17,6,30,655.0,51.0,0.4,19.0,223.0,43.91,25.93
2016,7,17,6,45,698.0,55.5,0.4,20.0,273.5,81.97,40.09
2016,7,17,7,0,741.0,60.0,0.4,21.0,324.0,124.65,66.13
2016,7,17,7,15,771.0,63.5,0.4,21.5,375.0,168.97,99.24
2016,7,17,7,30,801.0,67.0,0.4,22.0,426.0,216.43,137.71
2016,7,17,7,45,823.5,69.5,0.4,22.5,476.5,268.48,181.11
2016,7,17,8,0,846.0,72.0,0.4,23.0,527.0,318.18,222.66
2016,7,17,8,15,862.5,74.5,0.4,23.5,574.5,367.61,263.49
2016,7,17,8,30,879.0,77.0,0.4,24.0,622.0,418.11,303.99
2016,7,17,8,45,891.0,79.5,0.4,24.5,666.5,467.47,342.42
2016,7,17,9,0,903.0,82.0,0.4,25.0,711.0,517.07,379.67
2016,7,17,9,15,913.0,83.5,0.4,25.5,750.5,564.74,414.29
2016,7,17,9,30,923.0,85.0,0.4,26.0,790.0,612.04,447.47
2016,7,17,9,45,928.0,88.0,0.4,26.5,824.5,657.05,477.95
2016,7,17,10,0,933.0,91.0,0.4,27.0,859.0,700.9,506.69
2016,7,17,10,15,938.5,92.0,0.4,27.0,887.5,741.9,532.42
2016,7,17,10,30,944.0,93.0,0.4,27.0,916.0,781.4,556.49
2016,7,17,10,45,948.0,94.0,0.4,27.0,938.5,818.08,578.52
2016,7,17,11,0,952.0,95.0,0.4,27.0,961.0,852.81,599.16
2016,7,17,11,15,954.5,95.5,0.4,27.0,976.5,883.75,617.3
2016,7,17,11,30,957.0,96.0,0.4,27.0,992.0,912.37,633.98
2016,7,17,11,45,957.5,97.0,0.4,27.0,999.5,937.3,648.37
2016,7,17,12,0,958.0,98.0,0.4,27.0,1007.0,959.6,661.22
2016,7,17,12,15,957.5,98.0,0.4,27.0,1008.0,977.31,671.37
2016,7,17,12,30,957.0,98.0,0.4,27.0,1009.0,992.19,679.95
2016,7,17,12,45,948.5,102.5,0.45,27.0,1000.0,1001.12,686.27
2016,7,17,13,0,940.0,107.0,0.5,27.0,991.0,1007.03,691.01
2016,7,17,13,15,937.5,106.5,0.5,26.5,977.5,1010.64,694.76
2016,7,17,13,30,935.0,106.0,0.5,26.0,964.0,1011.26,696.89
2016,7,17,13,45,930.5,105.5,0.55,26.0,942.5,1006.95,696.03
2016,7,17,14,0,926.0,105.0,0.6,26.0,921.0,999.69,693.57
2016,7,17,14,15,920.0,103.5,0.6,25.5,894.0,987.05,688.21
2016,7,17,14,30,914.0,102.0,0.6,25.0,867.0,971.58,681.27
2016,7,17,14,45,632.0,220.5,0.6,25.0,739.5,834.47,596.91
2016,7,17,15,0,350.0,339.0,0.6,25.0,612.0,684.16,493.96
2016,7,17,15,15,613.5,217.5,0.6,24.5,667.0,795.64,578.46
2016,7,17,15,30,877.0,96.0,0.6,24.0,722.0,872.26,629.62
2016,7,17,15,45,863.5,94.0,0.65,23.5,678.5,837.78,609.97
2016,7,17,16,0,850.0,92.0,0.7,23.0,635.0,801.66,590.45
2016,7,17,16,15,833.0,89.0,0.7,22.5,588.0,764.99,569.36
2016,7,17,16,30,816.0,86.0,0.7,22.0,541.0,722.44,543.86
2016,7,17,16,45,794.0,82.5,0.7,21.5,491.5,674.91,514.39
2016,7,17,17,0,772.0,79.0,0.7,21.0,442.0,627.19,484.03
2016,7,17,17,15,741.5,75.0,0.7,20.0,391.0,573.49,447.57
2016,7,17,17,30,711.0,71.0,0.7,19.0,340.0,520.76,410.33
2016,7,17,17,45,667.5,66.5,0.7,18.5,289.5,463.85,367.42
2016,7,17,18,0,624.0,62.0,0.7,18.0,239.0,407.54,323.27
2016,7,17,18,15,561.5,55.5,0.65,17.5,191.0,342.95,270.68
2016,7,17,18,30,499.0,49.0,0.6,17.0,143.0,283.41,220.36
2016,7,17,18,45,397.5,40.0,0.6,16.5,101.0,211.7,159.7
2016,7,17,19,0,296.0,31.0,0.6,16.0,59.0,149.5,102.8
2016,7,17,19,15,148.0,15.5,0.6,15.5,29.5,68.13,0.0
2016,7,17,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,0.5,12.5,20.5,11.3,0.0
2016,7,18,5,30,256.0,23.0,0.5,13.0,41.0,17.98,6.22
2016,7,18,5,45,367.5,32.0,0.5,13.5,80.5,23.95,15.0
2016,7,18,6,0,479.0,41.0,0.5,14.0,120.0,29.52,20.49
2016,7,18,6,15,546.0,47.5,0.5,14.5,166.5,32.59,23.49
2016,7,18,6,30,613.0,54.0,0.5,15.0,213.0,41.32,31.36
2016,7,18,6,45,660.5,58.5,0.5,16.0,263.5,80.91,41.62
2016,7,18,7,0,708.0,63.0,0.5,17.0,314.0,122.18,66.76
2016,7,18,7,15,739.5,66.5,0.45,17.5,364.5,165.1,99.05
2016,7,18,7,30,771.0,70.0,0.4,18.0,415.0,211.31,136.83
2016,7,18,7,45,796.0,73.0,0.4,19.0,465.0,258.6,176.65
2016,7,18,8,0,821.0,76.0,0.4,20.0,515.0,312.53,221.44
2016,7,18,8,15,838.5,78.5,0.4,20.5,562.5,361.17,262.01
2016,7,18,8,30,856.0,81.0,0.4,21.0,610.0,410.97,302.44
2016,7,18,8,45,870.5,82.5,0.4,21.5,654.5,459.53,340.75
2016,7,18,9,0,885.0,84.0,0.4,22.0,699.0,508.57,378.1
2016,7,18,9,15,895.5,85.5,0.4,22.5,739.0,555.74,412.87
2016,7,18,9,30,906.0,87.0,0.4,23.0,779.0,602.62,446.25
2016,7,18,9,45,913.5,89.0,0.4,23.5,813.5,647.61,477.21
2016,7,18,10,0,921.0,91.0,0.4,24.0,848.0,691.65,506.57
2016,7,18,10,15,927.0,92.0,0.4,24.0,877.0,732.59,532.76
2016,7,18,10,30,933.0,93.0,0.4,24.0,906.0,772.08,557.2
2016,7,18,10,45,939.5,92.5,0.4,24.5,928.5,808.93,578.56
2016,7,18,11,0,946.0,92.0,0.4,25.0,951.0,844.01,598.52
2016,7,18,11,15,949.0,92.5,0.4,25.0,966.5,875.21,617.02
2016,7,18,11,30,952.0,93.0,0.4,25.0,982.0,904.13,634.06
2016,7,18,11,45,955.0,92.0,0.45,25.0,990.5,929.21,649.74
2016,7,18,12,0,958.0,91.0,0.5,25.0,999.0,951.76,663.97
2016,7,18,12,15,958.0,91.0,0.5,25.0,1000.0,969.89,674.54
2016,7,18,12,30,958.0,91.0,0.5,25.0,1001.0,985.21,683.52
2016,7,18,12,45,956.0,91.0,0.5,25.0,994.0,995.75,689.73
2016,7,18,13,0,954.0,91.0,0.5,25.0,987.0,1003.3,694.33
2016,7,18,13,15,951.5,90.5,0.5,25.0,973.5,1006.85,696.67
2016,7,18,13,30,949.0,90.0,0.5,25.0,960.0,1007.35,697.37
2016,7,18,13,45,947.5,88.0,0.5,25.0,939.5,1004.19,696.05
2016,7,18,14,0,946.0,86.0,0.5,25.0,919.0,997.98,693.06
2016,7,18,14,15,941.0,85.0,0.5,24.5,892.0,986.48,688.38
2016,7,18,14,30,936.0,84.0,0.5,24.0,865.0,972.09,682.07
2016,7,18,14,45,930.5,81.5,0.5,24.0,832.0,952.79,671.54
2016,7,18,15,0,925.0,79.0,0.5,24.0,799.0,930.76,659.42
2016,7,18,15,15,916.0,77.5,0.5,23.5,760.5,904.13,645.69
2016,7,18,15,30,907.0,76.0,0.5,23.0,722.0,875.19,630.45
2016,7,18,15,45,896.5,74.0,0.5,23.0,679.0,842.29,611.35
2016,7,18,16,0,886.0,72.0,0.5,23.0,636.0,807.51,590.88
2016,7,18,16,15,870.5,69.5,0.5,22.5,589.0,766.53,567.17
2016,7,18,16,30,855.0,67.0,0.5,22.0,542.0,724.38,542.26
2016,7,18,16,45,835.5,64.5,0.5,21.5,493.0,678.43,514.16
2016,7,18,17,0,816.0,62.0,0.5,21.0,444.0,632.09,485.07
2016,7,18,17,15,789.0,59.0,0.5,20.5,393.5,580.22,450.3
2016,7,18,17,30,762.0,56.0,0.5,20.0,343.0,532.98,416.45
2016,7,18,17,45,723.0,52.5,0.5,19.5,292.5,475.36,373.47
2016,7,18,18,0,684.0,49.0,0.5,19.0,242.0,420.01,330.4
2016,7,18,18,15,627.0,44.0,0.5,18.0,194.0,357.0,280.06
2016,7,18,18,30,570.0,39.0,0.5,17.0,146.0,298.47,231.05
2016,7,18,18,45,475.0,32.0,0.5,16.5,103.0,228.19,171.11
2016,7,18,19,0,380.0,25.0,0.5,16.0,60.0,170.21,115.58
2016,7,18,19,15,190.0,12.5,0.5,15.5,30.0,75.73,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.0,10.0,0.4,12.5,21.5,9.83,0.0
2016,7,19,5,30,322.0,20.0,0.4,13.0,43.0,16.57,4.72
2016,7,19,5,45,434.0,27.5,0.4,13.5,83.5,21.74,13.06
2016,7,19,6,0,546.0,35.0,0.4,14.0,124.0,26.63,17.93
2016,7,19,6,15,609.0,40.5,0.4,15.0,171.5,29.42,20.62
2016,7,19,6,30,672.0,46.0,0.4,16.0,219.0,36.59,27.04
2016,7,19,6,45,716.5,49.0,0.4,17.0,269.5,74.21,34.63
2016,7,19,7,0,761.0,52.0,0.4,18.0,320.0,116.57,59.85
2016,7,19,7,15,790.0,55.0,0.35,18.5,371.5,165.63,96.83
2016,7,19,7,30,819.0,58.0,0.3,19.0,423.0,213.35,135.75
2016,7,19,7,45,840.0,60.5,0.3,20.0,473.0,261.47,176.32
2016,7,19,8,0,861.0,63.0,0.3,21.0,523.0,311.46,218.25
2016,7,19,8,15,877.0,65.0,0.3,21.5,570.5,360.97,259.59
2016,7,19,8,30,893.0,67.0,0.3,22.0,618.0,411.49,300.57
2016,7,19,8,45,903.0,70.5,0.3,23.0,662.0,461.53,339.24
2016,7,19,9,0,913.0,74.0,0.3,24.0,706.0,511.63,376.38
2016,7,19,9,15,922.5,75.5,0.3,24.0,746.0,559.51,412.12
2016,7,19,9,30,932.0,77.0,0.3,24.0,786.0,606.97,446.48
2016,7,19,9,45,936.5,80.0,0.3,24.5,820.5,652.1,477.29
2016,7,19,10,0,941.0,83.0,0.3,25.0,855.0,696.02,506.3
2016,7,19,10,15,946.5,84.0,0.3,25.0,884.0,737.38,532.27
2016,7,19,10,30,952.0,85.0,0.3,25.0,913.0,777.21,556.68
2016,7,19,10,45,955.0,86.5,0.35,25.0,935.0,813.9,579.68
2016,7,19,11,0,958.0,88.0,0.4,25.0,957.0,848.58,601.34
2016,7,19,11,15,961.0,88.5,0.4,25.0,972.5,880.14,620.05
2016,7,19,11,30,964.0,89.0,0.4,25.0,988.0,909.4,637.26
2016,7,19,11,45,965.5,88.5,0.4,25.0,996.5,933.94,651.54
2016,7,19,12,0,967.0,88.0,0.4,25.0,1005.0,955.85,664.27
2016,7,19,12,15,967.0,88.0,0.4,25.0,1005.5,974.15,674.88
2016,7,19,12,30,967.0,88.0,0.4,25.0,1006.0,989.61,683.88
2016,7,19,12,45,953.5,96.0,0.4,25.5,996.5,997.45,687.1
2016,7,19,13,0,940.0,104.0,0.4,26.0,987.0,1002.19,688.69
2016,7,19,13,15,937.5,103.5,0.4,26.0,973.0,1005.81,691.1
2016,7,19,13,30,935.0,103.0,0.4,26.0,959.0,1006.43,691.86
2016,7,19,13,45,935.5,99.0,0.45,26.0,939.0,1003.28,691.7
2016,7,19,14,0,936.0,95.0,0.5,26.0,919.0,997.05,689.86
2016,7,19,14,15,930.5,94.0,0.5,25.5,891.5,985.25,685.02
2016,7,19,14,30,925.0,93.0,0.5,25.0,864.0,970.59,678.58
2016,7,19,14,45,921.0,89.5,0.5,25.0,831.0,951.83,668.42
2016,7,19,15,0,917.0,86.0,0.5,25.0,798.0,930.31,656.65
2016,7,19,15,15,907.0,84.5,0.5,24.5,759.0,903.01,642.56
2016,7,19,15,30,897.0,83.0,0.5,24.0,720.0,873.47,627.01
2016,7,19,15,45,889.0,79.0,0.5,24.0,677.5,840.74,608.07
2016,7,19,16,0,881.0,75.0,0.5,24.0,635.0,805.95,587.67
2016,7,19,16,15,865.0,72.5,0.5,23.5,588.0,764.76,563.91
2016,7,19,16,30,849.0,70.0,0.5,23.0,541.0,722.44,538.96
2016,7,19,16,45,831.5,66.5,0.5,22.5,492.0,676.99,511.29
2016,7,19,17,0,814.0,63.0,0.5,22.0,443.0,630.98,482.51
2016,7,19,17,15,786.5,60.0,0.5,21.5,392.5,582.94,450.36
2016,7,19,17,30,759.0,57.0,0.5,21.0,342.0,531.45,413.64
2016,7,19,17,45,723.0,52.5,0.5,20.5,291.5,474.43,371.31
2016,7,19,18,0,687.0,48.0,0.5,20.0,241.0,419.44,328.64
2016,7,19,18,15,630.0,43.0,0.5,19.0,193.0,356.36,278.37
2016,7,19,18,30,573.0,38.0,0.5,18.0,145.0,297.78,229.41
2016,7,19,18,45,481.5,31.0,0.5,17.5,102.5,228.83,170.57
2016,7,19,19,0,390.0,24.0,0.5,17.0,60.0,168.4,112.52
2016,7,19,19,15,195.0,12.0,0.5,16.5,30.0,75.92,0.0
2016,7,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.5,0.45,13.5,20.5,10.32,0.0
2016,7,20,5,30,304.0,21.0,0.4,14.0,41.0,16.3,3.84
2016,7,20,5,45,420.0,28.5,0.4,15.0,81.5,21.0,12.27
2016,7,20,6,0,536.0,36.0,0.4,16.0,122.0,27.69,18.67
2016,7,20,6,15,601.5,41.5,0.35,17.0,170.0,30.42,21.3
2016,7,20,6,30,667.0,47.0,0.3,18.0,218.0,35.79,26.1
2016,7,20,6,45,713.5,51.0,0.3,19.0,269.5,74.05,34.89
2016,7,20,7,0,760.0,55.0,0.3,20.0,321.0,117.25,60.12
2016,7,20,7,15,790.0,58.0,0.25,20.5,372.5,162.02,93.04
2016,7,20,7,30,820.0,61.0,0.2,21.0,424.0,214.33,135.07
2016,7,20,7,45,843.5,63.0,0.2,22.0,475.0,262.73,175.27
2016,7,20,8,0,867.0,65.0,0.2,23.0,526.0,313.23,217.08
2016,7,20,8,15,883.5,67.5,0.15,23.5,574.5,363.69,258.43
2016,7,20,8,30,900.0,70.0,0.1,24.0,623.0,415.22,299.35
2016,7,20,8,45,913.5,71.5,0.1,25.0,668.5,465.39,337.57
2016,7,20,9,0,927.0,73.0,0.1,26.0,714.0,515.91,374.51
2016,7,20,9,15,936.5,74.5,0.1,26.5,754.5,564.45,409.41
2016,7,20,9,30,946.0,76.0,0.1,27.0,795.0,612.55,442.78
2016,7,20,9,45,945.0,82.5,0.1,27.5,829.0,658.16,473.19
2016,7,20,10,0,944.0,89.0,0.1,28.0,863.0,702.11,501.5
2016,7,20,10,15,950.0,90.0,0.1,28.0,892.5,744.01,527.52
2016,7,20,10,30,956.0,91.0,0.1,28.0,922.0,784.41,551.75
2016,7,20,10,45,962.0,91.0,0.15,28.5,945.0,822.21,573.61
2016,7,20,11,0,968.0,91.0,0.2,29.0,968.0,858.14,594.2
2016,7,20,11,15,970.5,91.5,0.2,29.0,984.0,889.65,612.33
2016,7,20,11,30,973.0,92.0,0.2,29.0,1000.0,918.79,628.99
2016,7,20,11,45,975.5,92.0,0.25,29.0,1009.0,944.96,644.78
2016,7,20,12,0,978.0,92.0,0.3,29.0,1018.0,968.53,659.16
2016,7,20,12,15,978.0,92.0,0.3,29.0,1018.5,987.1,669.63
2016,7,20,12,30,978.0,92.0,0.3,29.0,1019.0,1002.79,678.53
2016,7,20,12,45,977.5,91.5,0.3,29.0,1012.5,1014.54,685.25
2016,7,20,13,0,977.0,91.0,0.3,29.0,1006.0,1023.25,690.36
2016,7,20,13,15,974.5,90.5,0.3,28.5,992.0,1026.96,694.09
2016,7,20,13,30,972.0,90.0,0.3,28.0,978.0,1027.55,696.21
2016,7,20,13,45,969.5,88.5,0.35,28.0,957.5,1023.96,695.83
2016,7,20,14,0,967.0,87.0,0.4,28.0,937.0,1017.26,693.81
2016,7,20,14,15,961.5,86.0,0.4,27.5,909.0,1005.17,688.96
2016,7,20,14,30,956.0,85.0,0.4,27.0,881.0,990.11,682.5
2016,7,20,14,45,950.5,83.0,0.45,27.0,847.5,971.1,673.52
2016,7,20,15,0,945.0,81.0,0.5,27.0,814.0,949.3,662.88
2016,7,20,15,15,936.0,79.5,0.5,26.5,775.0,922.29,649.26
2016,7,20,15,30,927.0,78.0,0.5,26.0,736.0,892.92,634.1
2016,7,20,15,45,917.0,75.5,0.5,26.0,692.0,859.38,614.97
2016,7,20,16,0,907.0,73.0,0.5,26.0,648.0,823.85,594.43
2016,7,20,16,15,891.5,71.0,0.5,25.0,600.5,782.81,572.3
2016,7,20,16,30,876.0,69.0,0.5,24.0,553.0,740.55,548.84
2016,7,20,16,45,857.5,65.5,0.5,23.5,503.0,693.42,520.37
2016,7,20,17,0,839.0,62.0,0.5,23.0,453.0,645.74,490.81
2016,7,20,17,15,812.0,59.0,0.5,22.5,401.5,592.98,455.83
2016,7,20,17,30,785.0,56.0,0.5,22.0,350.0,544.79,421.65
2016,7,20,17,45,747.5,52.0,0.5,21.5,298.5,486.45,378.57
2016,7,20,18,0,710.0,48.0,0.5,21.0,247.0,430.24,335.19
2016,7,20,18,15,652.5,43.0,0.5,20.0,197.5,365.93,284.21
2016,7,20,18,30,595.0,38.0,0.5,19.0,148.0,306.14,234.45
2016,7,20,18,45,501.0,31.0,0.5,18.0,104.0,235.33,174.59
2016,7,20,19,0,407.0,24.0,0.5,17.0,60.0,173.25,114.35
2016,7,20,19,15,203.5,12.0,0.5,16.5,30.0,76.65,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.0,0.45,14.5,20.0,9.83,0.0
2016,7,21,5,30,316.0,20.0,0.4,15.0,40.0,15.46,2.55
2016,7,21,5,45,430.0,27.5,0.4,15.5,81.0,21.98,13.02
2016,7,21,6,0,544.0,35.0,0.4,16.0,122.0,26.86,17.92
2016,7,21,6,15,609.0,40.5,0.4,16.5,169.5,29.63,20.63
2016,7,21,6,30,674.0,46.0,0.4,17.0,217.0,33.31,24.0
2016,7,21,6,45,719.0,49.5,0.4,18.0,268.5,71.35,33.27
2016,7,21,7,0,764.0,53.0,0.4,19.0,320.0,114.19,57.95
2016,7,21,7,15,794.0,56.0,0.4,19.5,371.5,163.5,94.55
2016,7,21,7,30,824.0,59.0,0.4,20.0,423.0,211.62,133.51
2016,7,21,7,45,847.0,61.5,0.4,21.0,474.0,260.52,174.5
2016,7,21,8,0,870.0,64.0,0.4,22.0,525.0,311.47,217.1
2016,7,21,8,15,887.0,66.0,0.35,22.5,573.5,361.83,258.83
2016,7,21,8,30,904.0,68.0,0.3,23.0,622.0,413.28,300.15
2016,7,21,8,45,917.0,69.5,0.3,23.5,667.5,463.44,339.49
2016,7,21,9,0,930.0,71.0,0.3,24.0,713.0,513.91,377.66
2016,7,21,9,15,940.0,72.5,0.3,24.5,754.0,562.87,413.43
2016,7,21,9,30,950.0,74.0,0.3,25.0,795.0,611.45,447.66
2016,7,21,9,45,955.0,77.5,0.3,25.5,830.5,658.19,479.41
2016,7,21,10,0,960.0,81.0,0.3,26.0,866.0,703.73,509.32
2016,7,21,10,15,966.0,82.0,0.3,26.0,895.5,746.24,535.89
2016,7,21,10,30,972.0,83.0,0.3,26.0,925.0,787.22,560.83
2016,7,21,10,45,976.0,84.0,0.35,26.5,948.5,824.97,583.18
2016,7,21,11,0,980.0,85.0,0.4,27.0,972.0,860.7,604.1
2016,7,21,11,15,983.0,85.5,0.4,27.0,988.0,892.97,622.99
2016,7,21,11,30,986.0,86.0,0.4,27.0,1004.0,922.87,640.35
2016,7,21,11,45,987.0,86.5,0.45,27.0,1012.5,948.52,656.16
2016,7,21,12,0,988.0,87.0,0.5,27.0,1021.0,971.46,670.45
2016,7,21,12,15,988.5,87.0,0.5,26.5,1022.0,990.66,682.83
2016,7,21,12,30,989.0,87.0,0.5,26.0,1023.0,1006.94,693.61
2016,7,21,12,45,981.0,91.5,0.5,26.0,1015.0,1016.78,699.33
2016,7,21,13,0,973.0,96.0,0.5,26.0,1007.0,1023.49,703.39
2016,7,21,13,15,971.0,95.5,0.5,26.0,993.5,1027.73,706.14
2016,7,21,13,30,969.0,95.0,0.5,26.0,980.0,1028.85,707.21
2016,7,21,13,45,968.0,92.5,0.5,26.0,959.5,1025.72,705.92
2016,7,21,14,0,967.0,90.0,0.5,26.0,939.0,1019.44,702.95
2016,7,21,14,15,962.0,89.0,0.5,25.5,911.0,1007.86,698.33
2016,7,21,14,30,957.0,88.0,0.5,25.0,883.0,993.29,692.06
2016,7,21,14,45,952.5,85.0,0.5,25.0,849.5,974.13,681.76
2016,7,21,15,0,948.0,82.0,0.5,25.0,816.0,952.12,669.82
2016,7,21,15,15,938.5,80.5,0.5,24.5,776.5,924.62,655.79
2016,7,21,15,30,929.0,79.0,0.5,24.0,737.0,894.75,640.23
2016,7,21,15,45,919.0,76.0,0.5,24.0,693.0,860.59,620.57
2016,7,21,16,0,909.0,73.0,0.5,24.0,649.0,824.43,599.49
2016,7,21,16,15,893.5,71.0,0.5,23.5,601.0,783.32,576.02
2016,7,21,16,30,878.0,69.0,0.5,23.0,553.0,740.99,551.3
2016,7,21,16,45,858.5,66.0,0.5,22.5,502.5,693.64,522.59
2016,7,21,17,0,839.0,63.0,0.5,22.0,452.0,645.85,492.82
2016,7,21,17,15,811.5,60.0,0.5,21.5,400.0,592.78,457.37
2016,7,21,17,30,784.0,57.0,0.5,21.0,348.0,544.32,422.83
2016,7,21,17,45,744.5,53.0,0.5,20.5,296.0,484.92,378.77
2016,7,21,18,0,705.0,49.0,0.5,20.0,244.0,427.83,334.52
2016,7,21,18,15,646.0,44.0,0.5,19.0,194.5,363.08,282.95
2016,7,21,18,30,587.0,39.0,0.5,18.0,145.0,302.96,232.7
2016,7,21,18,45,489.5,31.5,0.5,17.5,101.5,230.75,171.2
2016,7,21,19,0,392.0,24.0,0.5,17.0,58.0,167.6,109.04
2016,7,21,19,15,196.0,12.0,0.5,16.5,29.0,65.99,0.0
2016,7,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,14.0,19.5,9.34,0.0
2016,7,22,5,30,320.0,19.0,0.4,15.0,39.0,15.91,1.83
2016,7,22,5,45,435.5,27.5,0.4,16.0,80.5,22.12,13.02
2016,7,22,6,0,551.0,36.0,0.4,17.0,122.0,27.95,18.76
2016,7,22,6,15,617.5,41.5,0.35,18.0,170.5,30.65,21.38
2016,7,22,6,30,684.0,47.0,0.3,19.0,219.0,33.26,23.74
2016,7,22,6,45,728.0,51.0,0.3,20.0,271.0,71.3,33.35
2016,7,22,7,0,772.0,55.0,0.3,21.0,323.0,114.84,57.88
2016,7,22,7,15,802.5,58.5,0.25,22.0,375.5,160.66,90.81
2016,7,22,7,30,833.0,62.0,0.2,23.0,428.0,214.07,132.97
2016,7,22,7,45,855.0,64.5,0.2,24.0,479.5,263.21,173.44
2016,7,22,8,0,877.0,67.0,0.2,25.0,531.0,314.31,215.43
2016,7,22,8,15,893.5,69.5,0.2,25.5,580.0,365.33,257.18
2016,7,22,8,30,910.0,72.0,0.2,26.0,629.0,417.41,298.58
2016,7,22,8,45,923.0,73.5,0.2,27.0,674.5,467.92,336.91
