Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,0,936.0,75.0,0.2,28.0,720.0,518.73,373.9
2016,7,22,9,15,945.5,76.5,0.2,28.5,761.0,567.77,409.0
2016,7,22,9,30,955.0,78.0,0.2,29.0,802.0,616.37,442.54
2016,7,22,9,45,962.0,79.5,0.2,29.5,837.5,662.77,473.47
2016,7,22,10,0,969.0,81.0,0.2,30.0,873.0,708.1,502.69
2016,7,22,10,15,974.5,82.0,0.2,30.0,902.5,750.66,528.8
2016,7,22,10,30,980.0,83.0,0.2,30.0,932.0,791.63,553.19
2016,7,22,10,45,983.5,84.5,0.2,30.5,954.5,829.79,574.42
2016,7,22,11,0,987.0,86.0,0.2,31.0,977.0,865.89,594.11
2016,7,22,11,15,989.0,86.5,0.2,31.0,993.0,897.59,612.15
2016,7,22,11,30,991.0,87.0,0.2,31.0,1009.0,926.84,628.68
2016,7,22,11,45,991.5,87.5,0.25,31.5,1017.0,952.21,642.56
2016,7,22,12,0,992.0,88.0,0.3,32.0,1025.0,974.85,654.9
2016,7,22,12,15,992.0,88.0,0.3,32.0,1026.0,993.7,665.4
2016,7,22,12,30,992.0,88.0,0.3,32.0,1027.0,1009.61,674.3
2016,7,22,12,45,985.0,92.0,0.3,32.0,1018.5,1019.95,680.12
2016,7,22,13,0,978.0,96.0,0.3,32.0,1010.0,1027.17,684.32
2016,7,22,13,15,975.0,95.5,0.3,31.5,996.0,1030.49,687.84
2016,7,22,13,30,972.0,95.0,0.3,31.0,982.0,1030.68,689.74
2016,7,22,13,45,967.5,94.5,0.3,31.0,960.0,1026.3,687.79
2016,7,22,14,0,963.0,94.0,0.3,31.0,938.0,1018.82,684.24
2016,7,22,14,15,957.0,93.0,0.3,31.0,910.0,1006.36,677.95
2016,7,22,14,30,951.0,92.0,0.3,31.0,882.0,990.96,670.1
2016,7,22,14,45,942.5,91.0,0.35,31.0,847.5,970.4,660.39
2016,7,22,15,0,934.0,90.0,0.4,31.0,813.0,947.18,649.16
2016,7,22,15,15,924.0,88.5,0.4,30.5,773.0,919.57,635.5
2016,7,22,15,30,914.0,87.0,0.4,30.0,733.0,889.67,620.36
2016,7,22,15,45,900.0,85.0,0.4,30.0,688.0,853.73,600.12
2016,7,22,16,0,886.0,83.0,0.4,30.0,643.0,816.07,578.65
2016,7,22,16,15,869.0,80.5,0.4,29.5,595.0,774.0,555.19
2016,7,22,16,30,852.0,78.0,0.4,29.0,547.0,730.85,530.56
2016,7,22,16,45,829.0,75.5,0.45,28.5,496.0,687.01,505.59
2016,7,22,17,0,806.0,73.0,0.5,28.0,445.0,638.45,476.58
2016,7,22,17,15,775.5,69.0,0.5,27.0,393.0,583.45,440.71
2016,7,22,17,30,745.0,65.0,0.5,26.0,341.0,529.41,403.83
2016,7,22,17,45,701.0,60.5,0.5,25.5,289.0,468.56,359.48
2016,7,22,18,0,657.0,56.0,0.5,25.0,237.0,410.38,315.18
2016,7,22,18,15,592.5,50.0,0.5,24.0,188.0,346.74,265.33
2016,7,22,18,30,528.0,44.0,0.5,23.0,139.0,286.01,215.67
2016,7,22,18,45,423.5,35.0,0.5,22.0,96.0,212.68,155.08
2016,7,22,19,0,319.0,26.0,0.5,21.0,53.0,148.78,93.84
2016,7,22,19,15,159.5,13.0,0.5,20.0,26.5,56.59,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,146.0,9.5,0.45,17.0,18.0,9.34,0.0
2016,7,23,5,30,292.0,19.0,0.4,18.0,36.0,14.73,0.12
2016,7,23,5,45,410.0,27.5,0.4,19.5,77.0,20.43,11.3
2016,7,23,6,0,528.0,36.0,0.4,21.0,118.0,28.07,18.47
2016,7,23,6,15,597.0,42.0,0.35,22.0,166.5,31.21,21.44
2016,7,23,6,30,666.0,48.0,0.3,23.0,215.0,34.23,24.13
2016,7,23,6,45,712.0,52.5,0.3,24.0,266.5,70.07,32.89
2016,7,23,7,0,758.0,57.0,0.3,25.0,318.0,113.4,56.56
2016,7,23,7,15,789.5,60.5,0.25,26.0,370.5,158.66,88.29
2016,7,23,7,30,821.0,64.0,0.2,27.0,423.0,211.6,129.25
2016,7,23,7,45,844.0,66.5,0.2,28.0,474.5,260.43,168.73
2016,7,23,8,0,867.0,69.0,0.2,29.0,526.0,311.32,209.85
2016,7,23,8,15,884.0,71.5,0.2,29.5,575.0,362.08,250.74
2016,7,23,8,30,901.0,74.0,0.2,30.0,624.0,413.93,291.34
2016,7,23,8,45,914.0,76.0,0.2,30.5,669.5,464.52,329.79
2016,7,23,9,0,927.0,78.0,0.2,31.0,715.0,515.42,367.08
2016,7,23,9,15,937.0,79.5,0.2,31.5,756.0,564.38,401.74
2016,7,23,9,30,947.0,81.0,0.2,32.0,797.0,612.95,434.89
2016,7,23,9,45,951.0,84.5,0.2,32.5,831.5,659.09,465.25
2016,7,23,10,0,955.0,88.0,0.2,33.0,866.0,703.95,493.77
2016,7,23,10,15,960.5,89.0,0.2,33.0,895.5,746.05,519.65
2016,7,23,10,30,966.0,90.0,0.2,33.0,925.0,786.6,543.54
2016,7,23,10,45,969.5,91.0,0.25,33.5,948.0,823.89,564.82
2016,7,23,11,0,973.0,92.0,0.3,34.0,971.0,859.15,584.73
2016,7,23,11,15,975.5,92.5,0.3,34.0,986.5,890.93,602.73
2016,7,23,11,30,978.0,93.0,0.3,34.0,1002.0,920.33,619.26
2016,7,23,11,45,978.5,94.0,0.3,34.5,1010.0,945.95,632.25
2016,7,23,12,0,979.0,95.0,0.3,35.0,1018.0,968.88,643.63
2016,7,23,12,15,979.0,95.0,0.3,35.0,1019.0,987.59,653.94
2016,7,23,12,30,979.0,95.0,0.3,35.0,1020.0,1003.39,662.68
2016,7,23,12,45,973.0,98.0,0.35,35.0,1012.0,1013.59,669.47
2016,7,23,13,0,967.0,101.0,0.4,35.0,1004.0,1020.71,674.71
2016,7,23,13,15,964.5,100.5,0.4,34.5,989.5,1024.51,678.5
2016,7,23,13,30,962.0,100.0,0.4,34.0,975.0,1025.21,680.68
2016,7,23,13,45,957.5,99.0,0.4,34.0,953.5,1020.37,678.47
2016,7,23,14,0,953.0,98.0,0.4,34.0,932.0,1012.46,674.69
2016,7,23,14,15,947.0,97.0,0.4,33.5,904.0,1000.11,669.87
2016,7,23,14,30,941.0,96.0,0.4,33.0,876.0,984.84,663.47
2016,7,23,14,45,933.0,94.5,0.4,33.0,841.5,964.37,652.76
2016,7,23,15,0,925.0,93.0,0.4,33.0,807.0,941.24,640.57
2016,7,23,15,15,914.5,91.5,0.4,32.5,767.0,913.38,626.84
2016,7,23,15,30,904.0,90.0,0.4,32.0,727.0,883.28,611.67
2016,7,23,15,45,890.0,88.0,0.4,32.0,682.5,847.61,591.71
2016,7,23,16,0,876.0,86.0,0.4,32.0,638.0,810.24,570.53
2016,7,23,16,15,859.0,83.0,0.4,31.5,590.0,767.93,547.04
2016,7,23,16,30,842.0,80.0,0.4,31.0,542.0,724.55,522.4
2016,7,23,16,45,818.0,77.5,0.4,30.5,491.0,680.36,496.62
2016,7,23,17,0,794.0,75.0,0.4,30.0,440.0,631.53,466.92
2016,7,23,17,15,762.5,71.0,0.4,29.0,388.0,576.37,431.16
2016,7,23,17,30,731.0,67.0,0.4,28.0,336.0,522.26,394.57
2016,7,23,17,45,686.0,62.0,0.45,27.5,284.0,460.89,350.65
2016,7,23,18,0,641.0,57.0,0.5,27.0,232.0,404.83,308.51
2016,7,23,18,15,575.0,50.5,0.5,25.5,183.5,338.29,257.37
2016,7,23,18,30,509.0,44.0,0.5,24.0,135.0,277.23,208.14
2016,7,23,18,45,401.0,35.0,0.5,23.0,93.0,203.68,147.62
2016,7,23,19,0,293.0,26.0,0.5,22.0,51.0,139.22,85.53
2016,7,23,19,15,146.5,13.0,0.5,21.5,25.5,52.74,0.0
2016,7,23,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,127.5,9.5,0.75,19.0,16.5,9.34,0.0
2016,7,24,5,30,255.0,19.0,0.6,20.0,33.0,14.85,0.0
2016,7,24,5,45,372.5,28.5,0.5,21.0,72.5,21.46,11.96
2016,7,24,6,0,490.0,38.0,0.4,22.0,112.0,27.61,17.96
2016,7,24,6,15,561.5,44.5,0.35,23.0,159.5,30.77,20.94
2016,7,24,6,30,633.0,51.0,0.3,24.0,207.0,37.0,26.39
2016,7,24,6,45,680.0,55.5,0.3,25.0,258.0,69.55,33.87
2016,7,24,7,0,727.0,60.0,0.3,26.0,309.0,111.34,56.15
2016,7,24,7,15,760.0,64.0,0.25,26.5,361.0,155.71,87.02
2016,7,24,7,30,793.0,68.0,0.2,27.0,413.0,203.53,124.01
2016,7,24,7,45,817.0,71.0,0.2,28.0,464.0,251.66,162.88
2016,7,24,8,0,841.0,74.0,0.2,29.0,515.0,306.37,206.69
2016,7,24,8,15,859.0,76.5,0.2,29.5,564.0,356.27,246.83
2016,7,24,8,30,877.0,79.0,0.2,30.0,613.0,407.38,286.85
2016,7,24,8,45,891.5,81.0,0.2,30.5,658.5,457.55,324.99
2016,7,24,9,0,906.0,83.0,0.2,31.0,704.0,508.19,362.13
2016,7,24,9,15,916.5,85.0,0.2,31.0,745.0,557.0,397.51
2016,7,24,9,30,927.0,87.0,0.2,31.0,786.0,605.48,431.59
2016,7,24,9,45,935.0,88.0,0.2,31.5,821.5,651.0,461.81
2016,7,24,10,0,943.0,89.0,0.2,32.0,857.0,695.57,490.44
2016,7,24,10,15,949.0,90.5,0.2,32.0,886.5,738.07,516.9
2016,7,24,10,30,955.0,92.0,0.2,32.0,916.0,779.07,541.24
2016,7,24,10,45,959.5,92.5,0.25,32.5,939.0,816.33,562.66
2016,7,24,11,0,964.0,93.0,0.3,33.0,962.0,851.64,582.74
2016,7,24,11,15,966.5,94.0,0.3,33.0,978.0,883.67,601.02
2016,7,24,11,30,969.0,95.0,0.3,33.0,994.0,913.35,617.83
2016,7,24,11,45,970.5,95.5,0.3,33.5,1002.5,939.2,631.04
2016,7,24,12,0,972.0,96.0,0.3,34.0,1011.0,962.41,642.68
2016,7,24,12,15,972.0,96.0,0.3,33.5,1011.5,981.02,654.33
2016,7,24,12,30,972.0,96.0,0.3,33.0,1012.0,996.74,664.46
2016,7,24,12,45,964.5,99.5,0.3,33.0,1004.0,1005.99,669.66
2016,7,24,13,0,957.0,103.0,0.3,33.0,996.0,1012.15,673.27
2016,7,24,13,15,954.5,102.5,0.3,33.0,981.5,1015.92,675.68
2016,7,24,13,30,952.0,102.0,0.3,33.0,967.0,1016.62,676.47
2016,7,24,13,45,947.0,101.5,0.35,33.0,945.5,1011.86,675.4
2016,7,24,14,0,942.0,101.0,0.4,33.0,924.0,1004.06,672.79
2016,7,24,14,15,936.0,100.0,0.4,32.5,896.5,991.82,667.97
2016,7,24,14,30,930.0,99.0,0.4,32.0,869.0,976.69,661.57
2016,7,24,14,45,922.5,97.5,0.4,32.0,834.5,956.85,651.15
2016,7,24,15,0,915.0,96.0,0.4,32.0,800.0,934.36,639.24
2016,7,24,15,15,904.5,94.0,0.4,31.5,760.5,906.17,625.18
2016,7,24,15,30,894.0,92.0,0.4,31.0,721.0,875.74,609.69
2016,7,24,15,45,881.5,89.5,0.4,30.5,677.0,841.03,591.37
2016,7,24,16,0,869.0,87.0,0.4,30.0,633.0,804.55,571.69
2016,7,24,16,15,852.0,84.0,0.4,29.5,585.5,762.45,548.06
2016,7,24,16,30,835.0,81.0,0.4,29.0,538.0,723.85,526.27
2016,7,24,16,45,814.0,77.5,0.45,28.5,487.5,676.33,498.67
2016,7,24,17,0,793.0,74.0,0.5,28.0,437.0,628.5,469.91
2016,7,24,17,15,762.5,70.0,0.5,27.0,385.5,574.02,434.1
2016,7,24,17,30,732.0,66.0,0.5,26.0,334.0,520.52,397.41
2016,7,24,17,45,690.5,61.0,0.5,25.5,283.0,461.07,353.9
2016,7,24,18,0,649.0,56.0,0.5,25.0,232.0,404.1,310.32
2016,7,24,18,15,584.0,49.5,0.5,24.0,183.0,340.23,260.12
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,279.28,210.14
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,206.93,150.07
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,142.67,85.68
2016,7,24,19,15,155.5,12.5,0.5,20.5,25.0,54.41,0.0
2016,7,24,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.5,9.5,0.85,18.0,16.0,9.34,0.0
2016,7,25,5,30,233.0,19.0,0.7,19.0,32.0,14.98,0.0
2016,7,25,5,45,364.0,28.5,0.55,20.0,71.5,21.59,12.03
2016,7,25,6,0,495.0,38.0,0.4,21.0,111.0,27.74,18.14
2016,7,25,6,15,567.5,44.5,0.35,22.0,159.5,30.89,21.14
2016,7,25,6,30,640.0,51.0,0.3,23.0,208.0,37.13,26.62
2016,7,25,6,45,689.0,55.5,0.25,24.5,259.5,68.2,33.36
2016,7,25,7,0,738.0,60.0,0.2,26.0,311.0,110.54,55.33
2016,7,25,7,15,771.0,63.5,0.15,26.5,363.5,154.98,85.9
2016,7,25,7,30,804.0,67.0,0.1,27.0,416.0,202.89,122.79
2016,7,25,7,45,828.5,70.0,0.1,28.0,467.5,251.68,162.06
2016,7,25,8,0,853.0,73.0,0.1,29.0,519.0,307.11,206.33
2016,7,25,8,15,870.5,75.5,0.1,29.5,568.0,357.44,246.76
2016,7,25,8,30,888.0,78.0,0.1,30.0,617.0,408.93,287.02
2016,7,25,8,45,902.0,80.0,0.1,31.0,662.5,459.43,324.7
2016,7,25,9,0,916.0,82.0,0.1,32.0,708.0,510.35,361.16
2016,7,25,9,15,926.0,83.5,0.05,32.0,749.0,558.93,395.86
2016,7,25,9,30,936.0,85.0,0.0,32.0,790.0,607.13,429.3
2016,7,25,9,45,941.5,88.0,0.0,32.5,825.0,653.38,459.68
2016,7,25,10,0,947.0,91.0,0.0,33.0,860.0,698.47,488.32
2016,7,25,10,15,952.5,92.0,0.0,33.5,889.5,740.37,513.21
2016,7,25,10,30,958.0,93.0,0.0,34.0,919.0,780.73,535.77
2016,7,25,10,45,962.0,94.0,0.05,34.5,941.5,818.23,556.53
2016,7,25,11,0,966.0,95.0,0.1,35.0,964.0,853.74,576.1
2016,7,25,11,15,968.5,95.5,0.1,35.0,980.0,885.41,593.86
2016,7,25,11,30,971.0,96.0,0.1,35.0,996.0,914.71,610.17
2016,7,25,11,45,971.5,97.0,0.1,35.5,1004.0,940.26,622.98
2016,7,25,12,0,972.0,98.0,0.1,36.0,1012.0,963.12,634.21
2016,7,25,12,15,972.0,98.0,0.1,36.0,1012.5,981.77,644.38
2016,7,25,12,30,972.0,98.0,0.1,36.0,1013.0,997.53,653.02
2016,7,25,12,45,968.0,99.0,0.15,36.0,1006.0,1007.59,659.39
2016,7,25,13,0,964.0,100.0,0.2,36.0,999.0,1014.58,664.33
2016,7,25,13,15,961.5,99.5,0.2,36.0,984.5,1018.37,666.69
2016,7,25,13,30,959.0,99.0,0.2,36.0,970.0,1019.06,667.47
2016,7,25,13,45,954.0,99.0,0.2,36.0,948.5,1014.79,665.61
2016,7,25,14,0,949.0,99.0,0.2,36.0,927.0,1007.47,662.22
2016,7,25,14,15,943.0,97.5,0.2,35.5,898.5,994.62,657.19
2016,7,25,14,30,937.0,96.0,0.2,35.0,870.0,978.85,650.62
2016,7,25,14,45,928.0,95.0,0.2,35.0,835.5,958.04,639.89
2016,7,25,15,0,919.0,94.0,0.2,35.0,801.0,934.63,627.71
2016,7,25,15,15,908.0,92.5,0.2,34.5,761.0,906.44,614.0
2016,7,25,15,30,897.0,91.0,0.2,34.0,721.0,876.03,598.88
2016,7,25,15,45,882.5,89.0,0.2,34.0,676.0,840.11,579.05
2016,7,25,16,0,868.0,87.0,0.2,34.0,631.0,802.53,558.04
2016,7,25,16,15,850.0,84.5,0.2,33.5,583.0,760.24,534.88
2016,7,25,16,30,832.0,82.0,0.2,33.0,535.0,721.54,513.57
2016,7,25,16,45,808.0,78.5,0.25,32.5,484.0,672.0,485.26
2016,7,25,17,0,784.0,75.0,0.3,32.0,433.0,622.37,455.83
2016,7,25,17,15,752.0,71.0,0.3,31.0,381.0,567.3,420.41
2016,7,25,17,30,720.0,67.0,0.3,30.0,329.0,513.34,384.18
2016,7,25,17,45,674.0,62.0,0.3,29.5,278.0,451.96,340.17
2016,7,25,18,0,628.0,57.0,0.3,29.0,227.0,396.09,298.21
2016,7,25,18,15,561.0,50.5,0.3,27.5,178.0,329.86,247.81
2016,7,25,18,30,494.0,44.0,0.3,26.0,129.0,269.21,199.41
2016,7,25,18,45,387.0,34.5,0.35,24.5,88.0,196.54,140.49
2016,7,25,19,0,280.0,25.0,0.4,23.0,47.0,131.56,75.62
2016,7,25,19,15,140.0,12.5,0.4,22.5,23.5,49.92,0.0
2016,7,25,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,108.5,9.0,0.5,20.0,14.5,8.85,0.0
2016,7,26,5,30,217.0,18.0,0.4,21.0,29.0,14.12,0.0
2016,7,26,5,45,337.5,28.0,0.35,22.5,67.5,21.25,11.49
2016,7,26,6,0,458.0,38.0,0.3,24.0,106.0,27.86,17.95
2016,7,26,6,15,532.5,45.5,0.25,25.0,153.0,31.85,21.64
2016,7,26,6,30,607.0,53.0,0.2,26.0,200.0,35.59,24.93
2016,7,26,6,45,655.5,58.5,0.2,27.0,251.0,67.86,34.26
2016,7,26,7,0,704.0,64.0,0.2,28.0,302.0,109.31,55.46
2016,7,26,7,15,738.5,68.0,0.15,29.0,354.0,152.66,84.56
2016,7,26,7,30,773.0,72.0,0.1,30.0,406.0,199.66,119.87
2016,7,26,7,45,798.0,75.5,0.1,31.0,457.0,247.48,157.74
2016,7,26,8,0,823.0,79.0,0.1,32.0,508.0,297.67,197.57
2016,7,26,8,15,841.5,82.0,0.05,32.5,556.5,351.68,239.86
2016,7,26,8,30,860.0,85.0,0.0,33.0,605.0,402.67,279.0
2016,7,26,8,45,874.5,87.5,0.0,34.0,650.5,452.6,315.71
2016,7,26,9,0,889.0,90.0,0.0,35.0,696.0,503.01,351.31
2016,7,26,9,15,900.0,92.0,0.0,35.5,737.0,551.43,384.96
2016,7,26,9,30,911.0,94.0,0.0,36.0,778.0,599.59,417.26
2016,7,26,9,45,921.5,94.5,0.0,36.5,814.5,645.62,447.1
2016,7,26,10,0,932.0,95.0,0.0,37.0,851.0,690.92,475.52
2016,7,26,10,15,938.0,96.0,0.0,37.0,880.5,732.65,501.24
2016,7,26,10,30,944.0,97.0,0.0,37.0,910.0,772.9,524.57
2016,7,26,10,45,948.5,98.5,0.05,37.5,933.0,810.83,545.39
2016,7,26,11,0,953.0,100.0,0.1,38.0,956.0,846.84,565.04
2016,7,26,11,15,955.5,100.5,0.1,38.0,971.5,878.19,582.44
2016,7,26,11,30,958.0,101.0,0.1,38.0,987.0,907.21,598.43
2016,7,26,11,45,959.5,101.5,0.1,38.0,995.5,932.9,612.47
2016,7,26,12,0,961.0,102.0,0.1,38.0,1004.0,955.97,625.04
2016,7,26,12,15,961.0,102.0,0.1,38.0,1005.0,974.48,635.07
2016,7,26,12,30,961.0,102.0,0.1,38.0,1006.0,990.13,643.6
2016,7,26,12,45,950.0,107.5,0.15,38.0,996.5,998.07,648.74
2016,7,26,13,0,939.0,113.0,0.2,38.0,987.0,1002.9,652.48
2016,7,26,13,15,936.0,112.5,0.2,38.0,972.5,1006.22,654.59
2016,7,26,13,30,933.0,112.0,0.2,38.0,958.0,1006.5,655.14
2016,7,26,13,45,928.0,111.5,0.2,38.0,936.5,1001.86,653.08
2016,7,26,14,0,923.0,111.0,0.2,38.0,915.0,994.24,649.53
2016,7,26,14,15,916.0,109.5,0.2,37.5,886.5,980.75,644.16
2016,7,26,14,30,909.0,108.0,0.2,37.0,858.0,964.44,637.3
2016,7,26,14,45,900.0,106.5,0.25,37.0,823.5,943.58,627.5
2016,7,26,15,0,891.0,105.0,0.3,37.0,789.0,920.18,616.3
2016,7,26,15,15,879.5,103.0,0.3,36.5,749.0,891.64,602.34
2016,7,26,15,30,868.0,101.0,0.3,36.0,709.0,860.97,587.01
2016,7,26,15,45,853.5,98.5,0.3,36.0,664.5,825.3,567.29
2016,7,26,16,0,839.0,96.0,0.3,36.0,620.0,792.92,549.44
2016,7,26,16,15,820.0,93.0,0.3,35.5,572.0,750.14,525.9
2016,7,26,16,30,801.0,90.0,0.3,35.0,524.0,706.44,501.37
2016,7,26,16,45,777.0,86.0,0.3,34.5,474.0,657.43,472.74
2016,7,26,17,0,753.0,82.0,0.3,34.0,424.0,608.36,442.58
2016,7,26,17,15,719.5,77.5,0.3,33.0,372.5,552.98,407.05
2016,7,26,17,30,686.0,73.0,0.3,32.0,321.0,501.36,372.52
2016,7,26,17,45,642.5,66.5,0.3,31.5,270.5,441.27,329.66
2016,7,26,18,0,599.0,60.0,0.3,31.0,220.0,383.99,287.0
2016,7,26,18,15,530.5,52.5,0.3,29.5,172.0,317.28,236.56
2016,7,26,18,30,462.0,45.0,0.3,28.0,124.0,256.3,188.28
2016,7,26,18,45,360.0,34.5,0.35,27.0,84.0,186.02,131.26
2016,7,26,19,0,258.0,24.0,0.4,26.0,44.0,122.34,66.36
2016,7,26,19,15,129.0,12.0,0.4,25.0,22.0,46.2,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,5,15,124.0,8.5,0.9,22.0,14.5,8.36,0.0
2016,7,27,5,30,248.0,17.0,0.7,23.0,29.0,13.28,0.0
2016,7,27,5,45,367.0,26.5,0.5,24.0,67.5,19.98,10.24
2016,7,27,6,0,486.0,36.0,0.3,25.0,106.0,26.21,16.43
2016,7,27,6,15,558.0,42.5,0.25,26.0,153.0,32.17,21.79
2016,7,27,6,30,630.0,49.0,0.2,27.0,200.0,35.56,24.78
2016,7,27,6,45,674.5,54.0,0.15,28.0,250.5,62.85,30.43
2016,7,27,7,0,719.0,59.0,0.1,29.0,301.0,104.42,51.09
2016,7,27,7,15,752.0,63.0,0.05,29.5,352.5,148.31,80.42
2016,7,27,7,30,785.0,67.0,0.0,30.0,404.0,195.68,116.18
2016,7,27,7,45,806.0,71.0,0.0,31.0,454.0,243.6,154.28
2016,7,27,8,0,827.0,75.0,0.0,32.0,504.0,293.49,194.05
2016,7,27,8,15,845.0,77.5,0.0,32.5,552.5,347.12,236.32
2016,7,27,8,30,863.0,80.0,0.0,33.0,601.0,397.64,275.38
2016,7,27,8,45,874.0,83.5,0.0,34.0,645.0,447.11,311.93
2016,7,27,9,0,885.0,87.0,0.0,35.0,689.0,496.74,347.13
2016,7,27,9,15,895.5,89.0,0.0,35.5,729.5,544.74,380.62
2016,7,27,9,30,906.0,91.0,0.0,36.0,770.0,592.45,412.72
2016,7,27,9,45,894.5,103.0,0.05,36.5,800.0,635.49,440.67
2016,7,27,10,0,883.0,115.0,0.1,37.0,830.0,676.1,466.34
2016,7,27,10,15,889.5,116.5,0.1,37.0,859.0,716.89,492.29
2016,7,27,10,30,896.0,118.0,0.1,37.0,888.0,756.35,515.53
2016,7,27,10,45,899.0,120.5,0.1,37.5,910.0,792.58,535.25
2016,7,27,11,0,902.0,123.0,0.1,38.0,932.0,826.93,553.59
2016,7,27,11,15,904.5,123.5,0.1,38.0,947.0,856.97,570.37
2016,7,27,11,30,907.0,124.0,0.1,38.0,962.0,884.81,585.83
2016,7,27,11,45,907.5,125.0,0.15,38.0,970.0,909.08,599.93
2016,7,27,12,0,908.0,126.0,0.2,38.0,978.0,930.86,612.76
2016,7,27,12,15,907.5,126.0,0.2,38.0,978.0,948.17,622.26
2016,7,27,12,30,907.0,126.0,0.2,38.0,978.0,962.78,630.33
2016,7,27,12,45,907.5,124.0,0.2,38.0,972.0,973.58,636.34
2016,7,27,13,0,908.0,122.0,0.2,38.0,966.0,981.52,640.88
2016,7,27,13,15,904.5,121.5,0.2,38.0,951.5,984.28,642.65
2016,7,27,13,30,901.0,121.0,0.2,38.0,937.0,984.09,642.94
2016,7,27,13,45,898.0,119.0,0.2,38.0,916.0,979.92,641.12
2016,7,27,14,0,895.0,117.0,0.2,38.0,895.0,972.81,637.82
2016,7,27,14,15,888.0,115.5,0.2,37.5,867.0,959.59,632.49
2016,7,27,14,30,881.0,114.0,0.2,37.0,839.0,943.61,625.71
2016,7,27,14,45,875.5,110.5,0.25,37.0,806.0,924.24,616.66
2016,7,27,15,0,870.0,107.0,0.3,37.0,773.0,902.24,606.13
2016,7,27,15,15,858.0,104.5,0.3,36.5,733.5,873.14,591.67
2016,7,27,15,30,846.0,102.0,0.3,36.0,694.0,841.97,575.89
2016,7,27,15,45,835.5,98.0,0.3,35.5,651.0,813.45,561.55
2016,7,27,16,0,825.0,94.0,0.3,35.0,608.0,778.12,542.75
2016,7,27,16,15,806.0,91.0,0.3,34.5,560.5,735.75,519.22
2016,7,27,16,30,787.0,88.0,0.3,34.0,513.0,692.51,494.69
2016,7,27,16,45,767.5,82.5,0.3,33.5,464.5,645.43,467.01
2016,7,27,17,0,748.0,77.0,0.3,33.0,416.0,598.01,437.73
2016,7,27,17,15,715.0,73.0,0.3,32.0,365.0,543.76,402.59
2016,7,27,17,30,682.0,69.0,0.3,31.0,314.0,490.73,366.79
2016,7,27,17,45,642.5,62.5,0.35,30.5,264.5,435.27,327.2
2016,7,27,18,0,603.0,56.0,0.4,30.0,215.0,380.06,285.9
2016,7,27,18,15,536.5,49.0,0.4,29.0,168.0,314.81,235.52
2016,7,27,18,30,470.0,42.0,0.4,28.0,121.0,255.17,187.44
2016,7,27,18,45,372.0,32.0,0.4,27.0,81.5,186.77,131.27
2016,7,27,19,0,274.0,22.0,0.4,26.0,42.0,123.96,63.56
2016,7,27,19,15,137.0,11.0,0.4,25.0,21.0,47.06,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,22.0,13.0,7.86,0.0
2016,7,28,5,30,216.0,16.0,0.5,23.0,26.0,12.42,0.0
2016,7,28,5,45,334.0,25.5,0.35,24.0,62.5,19.17,9.47
2016,7,28,6,0,452.0,35.0,0.2,25.0,99.0,25.42,15.76
2016,7,28,6,15,525.0,41.5,0.15,25.5,145.0,28.69,18.88
2016,7,28,6,30,598.0,48.0,0.1,26.0,191.0,34.76,24.23
2016,7,28,6,45,645.5,53.0,0.1,27.0,240.5,59.29,29.15
2016,7,28,7,0,693.0,58.0,0.1,28.0,290.0,99.63,48.83
2016,7,28,7,15,727.0,62.0,0.05,29.0,340.5,142.36,77.06
2016,7,28,7,30,761.0,66.0,0.0,30.0,391.0,188.66,111.69
2016,7,28,7,45,785.5,69.5,0.0,31.0,441.5,235.77,149.0
2016,7,28,8,0,810.0,73.0,0.0,32.0,492.0,285.19,188.33
2016,7,28,8,15,829.0,75.5,0.0,32.5,540.0,338.34,230.29
2016,7,28,8,30,848.0,78.0,0.0,33.0,588.0,388.47,269.12
2016,7,28,8,45,862.0,80.5,0.05,33.5,632.5,437.62,306.32
2016,7,28,9,0,876.0,83.0,0.1,34.0,677.0,487.23,342.72
2016,7,28,9,15,887.5,84.5,0.1,34.5,717.5,534.9,376.32
2016,7,28,9,30,899.0,86.0,0.1,35.0,758.0,582.37,408.61
2016,7,28,9,45,908.0,87.5,0.1,35.5,794.0,627.92,438.54
2016,7,28,10,0,917.0,89.0,0.1,36.0,830.0,672.64,466.98
2016,7,28,10,15,923.5,90.0,0.1,36.0,859.5,714.18,492.94
2016,7,28,10,30,930.0,91.0,0.1,36.0,889.0,754.29,516.5
2016,7,28,10,45,934.5,92.0,0.1,36.5,911.5,791.31,536.79
2016,7,28,11,0,939.0,93.0,0.1,37.0,934.0,826.43,555.67
2016,7,28,11,15,942.0,93.5,0.1,37.0,950.0,857.8,573.3
2016,7,28,11,30,945.0,94.0,0.1,37.0,966.0,886.88,589.52
2016,7,28,11,45,946.5,94.5,0.15,37.5,974.5,912.25,603.03
2016,7,28,12,0,948.0,95.0,0.2,38.0,983.0,935.04,615.15
2016,7,28,12,15,948.0,95.0,0.2,38.0,983.5,953.29,625.15
2016,7,28,12,30,948.0,95.0,0.2,38.0,984.0,968.7,633.65
2016,7,28,12,45,933.5,103.0,0.2,38.0,973.5,975.73,637.51
2016,7,28,13,0,919.0,111.0,0.2,38.0,963.0,979.65,639.85
2016,7,28,13,15,916.0,110.5,0.2,38.0,949.0,982.84,641.91
2016,7,28,13,30,913.0,110.0,0.2,38.0,935.0,983.05,642.42
2016,7,28,13,45,909.0,108.5,0.2,38.0,914.0,978.32,640.29
2016,7,28,14,0,905.0,107.0,0.2,38.0,893.0,970.62,636.66
2016,7,28,14,15,898.5,105.5,0.2,37.5,865.0,957.69,631.49
2016,7,28,14,30,892.0,104.0,0.2,37.0,837.0,941.96,624.85
2016,7,28,14,45,884.5,102.0,0.25,37.0,803.0,922.1,615.5
2016,7,28,15,0,877.0,100.0,0.3,37.0,769.0,899.68,604.72
2016,7,28,15,15,865.5,98.0,0.3,36.5,730.0,871.35,590.71
2016,7,28,15,30,854.0,96.0,0.3,36.0,691.0,840.91,575.35
2016,7,28,15,45,841.5,92.5,0.3,35.5,647.5,806.07,557.11
2016,7,28,16,0,829.0,89.0,0.3,35.0,604.0,769.55,537.57
2016,7,28,16,15,810.0,86.0,0.3,34.5,556.5,731.78,516.89
2016,7,28,16,30,791.0,83.0,0.3,34.0,509.0,688.39,492.15
2016,7,28,16,45,769.0,79.0,0.3,33.5,460.0,641.12,464.29
2016,7,28,17,0,747.0,75.0,0.3,33.0,411.0,593.7,434.94
2016,7,28,17,15,714.5,70.5,0.3,32.0,360.5,539.24,399.58
2016,7,28,17,30,682.0,66.0,0.3,31.0,310.0,486.01,363.54
2016,7,28,17,45,639.5,60.5,0.3,30.5,260.5,429.98,323.01
2016,7,28,18,0,597.0,55.0,0.3,30.0,211.0,374.67,281.27
2016,7,28,18,15,530.0,48.0,0.3,29.0,164.5,309.58,231.05
2016,7,28,18,30,463.0,41.0,0.3,28.0,118.0,250.19,183.2
2016,7,28,18,45,362.0,31.5,0.3,27.0,79.0,181.86,127.09
2016,7,28,19,0,261.0,22.0,0.3,26.0,40.0,118.66,56.38
2016,7,28,19,15,130.5,11.0,0.3,25.0,20.0,45.05,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,23.0,11.5,7.37,0.0
2016,7,29,5,30,180.0,15.0,0.5,24.0,23.0,11.58,0.0
2016,7,29,5,45,294.5,26.0,0.35,25.0,58.5,19.76,9.71
2016,7,29,6,0,409.0,37.0,0.2,26.0,94.0,27.35,17.25
2016,7,29,6,15,483.5,44.5,0.15,26.5,138.5,31.35,21.02
2016,7,29,6,30,558.0,52.0,0.1,27.0,183.0,35.1,24.39
2016,7,29,6,45,606.5,58.0,0.05,28.0,232.0,57.46,29.15
2016,7,29,7,0,655.0,64.0,0.0,29.0,281.0,96.92,48.17
2016,7,29,7,15,690.5,68.0,0.0,29.5,331.5,141.13,77.45
2016,7,29,7,30,726.0,72.0,0.0,30.0,382.0,185.85,110.79
2016,7,29,7,45,752.0,76.0,0.05,31.0,431.5,232.01,147.19
2016,7,29,8,0,778.0,80.0,0.1,32.0,481.0,280.66,185.87
2016,7,29,8,15,798.0,83.0,0.1,32.5,529.0,328.79,224.18
2016,7,29,8,30,818.0,86.0,0.1,33.0,577.0,378.44,262.72
2016,7,29,8,45,833.5,88.5,0.1,33.5,621.5,430.98,302.1
2016,7,29,9,0,849.0,91.0,0.1,34.0,666.0,480.05,337.82
2016,7,29,9,15,861.0,93.0,0.1,34.0,706.5,527.29,371.9
2016,7,29,9,30,873.0,95.0,0.1,34.0,747.0,574.41,404.88
2016,7,29,9,45,879.5,98.5,0.1,34.5,781.5,619.27,434.5
2016,7,29,10,0,886.0,102.0,0.1,35.0,816.0,663.17,462.53
2016,7,29,10,15,893.0,103.5,0.1,35.0,846.0,704.42,489.04
2016,7,29,10,30,900.0,105.0,0.1,35.0,876.0,744.35,512.69
2016,7,29,10,45,907.5,105.0,0.1,35.5,899.5,781.77,533.41
2016,7,29,11,0,915.0,105.0,0.1,36.0,923.0,817.55,552.85
2016,7,29,11,15,918.5,105.5,0.1,36.0,939.0,848.72,570.49
2016,7,29,11,30,922.0,106.0,0.1,36.0,955.0,877.71,586.79
2016,7,29,11,45,925.0,106.0,0.15,36.5,964.0,903.46,600.63
2016,7,29,12,0,928.0,106.0,0.2,37.0,973.0,926.74,613.13
2016,7,29,12,15,928.5,106.0,0.2,36.5,974.5,945.19,624.61
2016,7,29,12,30,929.0,106.0,0.2,36.0,976.0,960.88,634.65
2016,7,29,12,45,930.5,104.0,0.2,36.0,970.0,972.67,641.28
2016,7,29,13,0,932.0,102.0,0.2,36.0,964.0,981.55,646.38
2016,7,29,13,15,929.5,101.5,0.2,36.0,950.5,985.19,648.65
2016,7,29,13,30,927.0,101.0,0.2,36.0,937.0,985.82,649.39
2016,7,29,13,45,923.5,99.5,0.2,36.0,916.0,981.45,647.44
2016,7,29,14,0,920.0,98.0,0.2,36.0,895.0,974.06,643.96
2016,7,29,14,15,914.0,96.5,0.2,35.5,867.5,961.38,638.9
2016,7,29,14,30,908.0,95.0,0.2,35.0,840.0,945.86,632.32
2016,7,29,14,45,901.5,93.0,0.25,35.0,806.5,926.58,623.25
2016,7,29,15,0,895.0,91.0,0.3,35.0,773.0,904.67,612.7
2016,7,29,15,15,885.0,89.0,0.3,34.5,734.0,877.19,599.11
2016,7,29,15,30,875.0,87.0,0.3,34.0,695.0,847.5,584.1
2016,7,29,15,45,863.5,84.0,0.3,34.0,652.0,813.4,565.07
2016,7,29,16,0,852.0,81.0,0.3,34.0,609.0,777.52,544.76
2016,7,29,16,15,834.5,78.5,0.3,33.5,561.5,736.01,521.68
2016,7,29,16,30,817.0,76.0,0.3,33.0,514.0,693.53,497.53
2016,7,29,16,45,796.0,72.0,0.3,32.5,465.0,650.48,472.4
2016,7,29,17,0,775.0,68.0,0.3,32.0,416.0,602.69,443.05
2016,7,29,17,15,744.0,64.5,0.3,31.5,365.0,549.26,407.48
2016,7,29,17,30,713.0,61.0,0.3,31.0,314.0,496.9,371.25
2016,7,29,17,45,671.5,56.0,0.3,30.5,264.0,438.49,329.07
2016,7,29,18,0,630.0,51.0,0.3,30.0,214.0,382.64,286.88
2016,7,29,18,15,564.0,44.5,0.3,28.5,166.5,316.94,236.56
2016,7,29,18,30,498.0,38.0,0.3,27.0,119.0,259.67,190.32
2016,7,29,18,45,393.0,29.0,0.3,26.0,79.5,189.13,131.88
2016,7,29,19,0,288.0,20.0,0.3,25.0,40.0,123.48,53.31
2016,7,29,19,15,144.0,10.0,0.3,24.5,20.0,47.28,0.0
2016,7,29,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.0,7.5,0.5,20.0,12.0,7.37,0.0
2016,7,30,5,30,212.0,15.0,0.4,21.0,24.0,14.74,0.0
2016,7,30,5,45,339.0,24.5,0.3,22.0,61.0,18.49,8.72
2016,7,30,6,0,466.0,34.0,0.2,23.0,98.0,24.79,15.34
2016,7,30,6,15,541.0,41.0,0.15,24.0,145.0,31.14,21.09
2016,7,30,6,30,616.0,48.0,0.1,25.0,192.0,35.03,24.56
2016,7,30,6,45,667.0,52.5,0.1,26.0,242.5,56.03,28.0
2016,7,30,7,0,718.0,57.0,0.1,27.0,293.0,97.12,46.88
2016,7,30,7,15,751.5,61.0,0.1,27.5,345.0,140.95,75.59
2016,7,30,7,30,785.0,65.0,0.1,28.0,397.0,188.32,111.3
2016,7,30,7,45,811.0,67.5,0.1,29.0,448.5,236.1,149.38
2016,7,30,8,0,837.0,70.0,0.1,30.0,500.0,290.69,192.91
2016,7,30,8,15,855.5,72.5,0.1,30.5,548.5,340.66,233.1
2016,7,30,8,30,874.0,75.0,0.1,31.0,597.0,391.91,273.3
2016,7,30,8,45,889.0,76.5,0.15,31.5,642.5,441.87,311.74
2016,7,30,9,0,904.0,78.0,0.2,32.0,688.0,492.34,349.34
2016,7,30,9,15,914.5,79.5,0.2,32.0,729.0,540.8,384.72
2016,7,30,9,30,925.0,81.0,0.2,32.0,770.0,588.94,418.79
2016,7,30,9,45,934.0,82.0,0.2,32.5,806.0,635.19,449.68
2016,7,30,10,0,943.0,83.0,0.2,33.0,842.0,680.55,478.98
2016,7,30,10,15,949.0,84.5,0.2,33.0,871.5,723.26,505.97
2016,7,30,10,30,955.0,86.0,0.2,33.0,901.0,764.46,530.47
2016,7,30,10,45,958.5,87.0,0.25,33.5,924.0,801.63,551.86
2016,7,30,11,0,962.0,88.0,0.3,34.0,947.0,836.77,571.87
2016,7,30,11,15,964.5,88.5,0.3,34.0,962.5,868.44,589.96
2016,7,30,11,30,967.0,89.0,0.3,34.0,978.0,897.72,606.57
2016,7,30,11,45,967.0,90.0,0.35,34.0,986.0,922.83,621.65
2016,7,30,12,0,967.0,91.0,0.4,34.0,994.0,945.22,635.25
2016,7,30,12,15,967.0,91.0,0.4,33.5,994.5,963.82,647.01
2016,7,30,12,30,967.0,91.0,0.4,33.0,995.0,979.51,657.21
2016,7,30,12,45,959.0,95.0,0.4,33.0,986.5,988.82,662.51
2016,7,30,13,0,951.0,99.0,0.4,33.0,978.0,995.03,666.2
2016,7,30,13,15,948.0,98.0,0.4,33.0,963.5,997.77,668.03
2016,7,30,13,30,945.0,97.0,0.4,33.0,949.0,997.42,668.24
2016,7,30,13,45,941.0,96.0,0.4,33.0,927.5,993.03,666.27
2016,7,30,14,0,937.0,95.0,0.4,33.0,906.0,985.59,662.7
2016,7,30,14,15,930.5,94.0,0.4,32.5,877.5,972.81,657.5
2016,7,30,14,30,924.0,93.0,0.4,32.0,849.0,957.15,650.72
2016,7,30,14,45,917.0,91.0,0.4,31.5,815.0,937.16,641.44
2016,7,30,15,0,910.0,89.0,0.4,31.0,781.0,914.51,630.58
2016,7,30,15,15,899.5,87.0,0.4,30.5,741.5,886.26,616.29
2016,7,30,15,30,889.0,85.0,0.4,30.0,702.0,855.77,600.54
2016,7,30,15,45,877.0,82.5,0.4,30.0,658.0,821.43,581.03
2016,7,30,16,0,865.0,80.0,0.4,30.0,614.0,785.3,560.22
2016,7,30,16,15,847.5,77.5,0.4,29.5,566.0,743.37,536.46
2016,7,30,16,30,830.0,75.0,0.4,29.0,518.0,700.44,511.59
2016,7,30,16,45,808.5,71.5,0.4,28.5,468.0,657.13,485.84
2016,7,30,17,0,787.0,68.0,0.4,28.0,418.0,609.13,455.77
2016,7,30,17,15,755.5,64.0,0.35,27.5,366.5,554.34,418.05
2016,7,30,17,30,724.0,60.0,0.3,27.0,315.0,500.65,379.78
2016,7,30,17,45,680.5,55.5,0.3,26.5,264.5,441.32,336.24
2016,7,30,18,0,637.0,51.0,0.3,26.0,214.0,384.7,292.74
2016,7,30,18,15,570.0,44.5,0.3,25.0,166.5,318.33,240.57
2016,7,30,18,30,503.0,38.0,0.3,24.0,119.0,260.58,192.83
2016,7,30,18,45,394.0,29.0,0.3,23.0,78.5,188.66,132.38
2016,7,30,19,0,285.0,20.0,0.3,22.0,38.0,121.25,46.0
2016,7,30,19,15,142.5,10.0,0.3,21.5,19.0,46.57,0.0
2016,7,30,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,0.2,16.0,11.0,7.37,0.0
2016,7,31,5,30,196.0,15.0,0.2,17.0,22.0,14.74,0.0
2016,7,31,5,45,322.5,25.0,0.2,18.0,59.0,19.09,9.2
2016,7,31,6,0,449.0,35.0,0.2,19.0,96.0,25.82,16.51
2016,7,31,6,15,525.5,42.5,0.2,19.5,142.5,29.91,20.47
2016,7,31,6,30,602.0,50.0,0.2,20.0,189.0,33.74,24.01
2016,7,31,6,45,650.0,55.5,0.2,21.0,239.0,56.49,30.32
2016,7,31,7,0,698.0,61.0,0.2,22.0,289.0,97.28,49.23
2016,7,31,7,15,732.5,65.0,0.2,22.5,340.5,140.2,77.54
2016,7,31,7,30,767.0,69.0,0.2,23.0,392.0,186.78,113.14
2016,7,31,7,45,790.5,73.0,0.2,23.5,442.5,234.41,152.17
2016,7,31,8,0,814.0,77.0,0.2,24.0,493.0,284.27,193.54
2016,7,31,8,15,832.5,79.5,0.2,24.5,541.0,337.51,237.14
2016,7,31,8,30,851.0,82.0,0.2,25.0,589.0,387.73,277.55
2016,7,31,8,45,864.5,84.5,0.25,25.5,634.0,436.94,316.48
2016,7,31,9,0,878.0,87.0,0.3,26.0,679.0,486.56,354.51
2016,7,31,9,15,889.0,89.0,0.3,26.5,719.5,534.64,389.81
2016,7,31,9,30,900.0,91.0,0.3,27.0,760.0,582.48,423.7
2016,7,31,9,45,907.0,93.0,0.3,27.5,795.0,627.49,454.53
2016,7,31,10,0,914.0,95.0,0.3,28.0,830.0,671.49,483.71
2016,7,31,10,15,920.5,96.5,0.3,28.0,859.0,713.52,511.52
2016,7,31,10,30,927.0,98.0,0.3,28.0,888.0,754.13,536.35
2016,7,31,10,45,931.5,99.0,0.3,28.5,911.0,791.19,557.54
2016,7,31,11,0,936.0,100.0,0.3,29.0,934.0,826.35,577.28
2016,7,31,11,15,939.0,100.5,0.3,29.0,949.5,857.77,595.66
2016,7,31,11,30,942.0,101.0,0.3,29.0,965.0,886.9,612.59
2016,7,31,11,45,943.5,101.0,0.35,29.5,973.5,911.84,626.67
2016,7,31,12,0,945.0,101.0,0.4,30.0,982.0,934.18,639.25
2016,7,31,12,15,945.0,101.0,0.4,30.0,983.0,952.48,649.73
2016,7,31,12,30,945.0,101.0,0.4,30.0,984.0,967.93,658.62
2016,7,31,12,45,941.5,102.5,0.4,30.0,976.5,978.74,664.89
2016,7,31,13,0,938.0,104.0,0.4,30.0,969.0,986.55,669.55
2016,7,31,13,15,935.0,103.5,0.4,30.0,955.0,989.78,671.67
2016,7,31,13,30,932.0,103.0,0.4,30.0,941.0,989.96,672.19
2016,7,31,13,45,929.5,101.0,0.4,30.0,920.0,986.01,670.44
2016,7,31,14,0,927.0,99.0,0.4,30.0,899.0,979.01,667.07
2016,7,31,14,15,921.0,98.0,0.4,29.5,871.0,966.8,662.08
2016,7,31,14,30,915.0,97.0,0.4,29.0,843.0,951.72,655.51
2016,7,31,14,45,908.5,94.5,0.4,29.0,809.5,931.79,644.81
2016,7,31,15,0,902.0,92.0,0.4,29.0,776.0,909.19,632.57
2016,7,31,15,15,892.0,90.0,0.4,28.5,736.5,881.55,618.47
2016,7,31,15,30,882.0,88.0,0.4,28.0,697.0,851.67,602.91
2016,7,31,15,45,870.0,85.0,0.4,28.0,653.5,816.95,582.97
2016,7,31,16,0,858.0,82.0,0.4,28.0,610.0,780.45,561.72
2016,7,31,16,15,840.5,79.5,0.4,27.5,562.5,738.75,537.85
2016,7,31,16,30,823.0,77.0,0.4,27.0,515.0,700.53,515.85
2016,7,31,16,45,801.0,73.5,0.4,26.5,465.0,652.68,486.74
2016,7,31,17,0,779.0,70.0,0.4,26.0,415.0,604.63,456.17
2016,7,31,17,15,747.5,66.0,0.35,25.5,363.5,550.17,418.3
2016,7,31,17,30,716.0,62.0,0.3,25.0,312.0,496.81,379.88
2016,7,31,17,45,671.5,57.0,0.3,24.5,261.5,436.74,335.37
2016,7,31,18,0,627.0,52.0,0.3,24.0,211.0,379.47,290.97
2016,7,31,18,15,558.5,45.0,0.3,23.0,163.5,315.15,239.8
2016,7,31,18,30,490.0,38.0,0.3,22.0,116.0,254.28,189.32
2016,7,31,18,45,379.0,29.0,0.3,21.5,76.0,182.55,128.06
2016,7,31,19,0,268.0,20.0,0.3,21.0,36.0,114.73,35.01
2016,7,31,19,15,134.0,10.0,0.3,20.5,18.0,44.06,0.0
2016,7,31,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.5,7.5,0.35,16.0,10.0,7.37,0.0
2016,8,1,5,30,145.0,15.0,0.3,17.0,20.0,14.74,0.0
2016,8,1,5,45,277.5,26.5,0.25,18.0,56.0,20.68,10.14
