Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,6,0,410.0,38.0,0.2,19.0,92.0,28.76,18.97
2016,8,1,6,15,491.0,45.5,0.2,19.5,138.0,32.66,22.83
2016,8,1,6,30,572.0,53.0,0.2,20.0,184.0,36.35,26.27
2016,8,1,6,45,630.0,58.0,0.2,21.0,235.5,53.03,28.77
2016,8,1,7,0,688.0,63.0,0.2,22.0,287.0,96.52,49.41
2016,8,1,7,15,724.5,67.5,0.2,22.5,339.0,139.57,77.46
2016,8,1,7,30,761.0,72.0,0.2,23.0,391.0,186.49,113.05
2016,8,1,7,45,791.5,74.0,0.2,24.0,442.5,233.61,151.02
2016,8,1,8,0,822.0,76.0,0.2,25.0,494.0,283.67,191.87
2016,8,1,8,15,841.5,79.0,0.2,25.5,543.5,338.09,236.21
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,389.56,277.4
2016,8,1,8,45,877.5,83.5,0.2,27.0,639.0,439.64,315.85
2016,8,1,9,0,894.0,85.0,0.2,28.0,685.0,490.38,353.3
2016,8,1,9,15,905.5,86.5,0.2,28.0,726.5,539.02,389.39
2016,8,1,9,30,917.0,88.0,0.2,28.0,768.0,587.43,424.21
2016,8,1,9,45,924.0,90.5,0.25,28.5,803.5,633.64,456.16
2016,8,1,10,0,931.0,93.0,0.3,29.0,839.0,678.83,486.54
2016,8,1,10,15,937.5,94.5,0.3,29.0,869.0,721.54,514.6
2016,8,1,10,30,944.0,96.0,0.3,29.0,899.0,762.8,539.66
2016,8,1,10,45,948.0,97.0,0.3,29.5,922.5,800.09,560.82
2016,8,1,11,0,952.0,98.0,0.3,30.0,946.0,835.41,580.48
2016,8,1,11,15,955.5,99.0,0.3,30.0,962.0,868.19,599.56
2016,8,1,11,30,959.0,100.0,0.3,30.0,978.0,898.67,617.14
2016,8,1,11,45,959.0,101.0,0.3,30.0,986.5,923.72,631.42
2016,8,1,12,0,959.0,102.0,0.3,30.0,995.0,946.06,644.14
2016,8,1,12,15,959.5,102.0,0.3,30.0,996.0,965.09,654.95
2016,8,1,12,30,960.0,102.0,0.3,30.0,997.0,981.24,664.16
2016,8,1,12,45,957.0,103.0,0.35,30.0,989.5,992.21,671.54
2016,8,1,13,0,954.0,104.0,0.4,30.0,982.0,1000.13,677.35
2016,8,1,13,15,951.0,103.5,0.4,30.0,968.0,1003.45,679.52
2016,8,1,13,30,948.0,103.0,0.4,30.0,954.0,1003.66,680.06
2016,8,1,13,45,945.0,101.5,0.4,30.0,932.5,999.73,678.35
2016,8,1,14,0,942.0,100.0,0.4,30.0,911.0,992.72,674.99
2016,8,1,14,15,936.0,99.0,0.4,29.5,883.0,980.39,670.0
2016,8,1,14,30,930.0,98.0,0.4,29.0,855.0,965.15,663.41
2016,8,1,14,45,922.5,96.0,0.4,29.0,820.5,944.64,652.42
2016,8,1,15,0,915.0,94.0,0.4,29.0,786.0,921.46,639.91
2016,8,1,15,15,904.5,92.0,0.4,28.5,746.0,893.13,625.51
2016,8,1,15,30,894.0,90.0,0.4,28.0,706.0,862.53,609.62
2016,8,1,15,45,881.5,87.0,0.4,28.0,661.5,827.1,589.33
2016,8,1,16,0,869.0,84.0,0.4,28.0,617.0,789.88,567.72
2016,8,1,16,15,850.5,81.5,0.4,27.5,568.5,747.08,543.27
2016,8,1,16,30,832.0,79.0,0.4,27.0,520.0,707.82,520.69
2016,8,1,16,45,809.0,75.5,0.4,26.5,469.0,658.95,491.0
2016,8,1,17,0,786.0,72.0,0.4,26.0,418.0,609.93,459.7
2016,8,1,17,15,753.5,68.0,0.4,25.0,366.0,554.59,422.62
2016,8,1,17,30,721.0,64.0,0.4,24.0,314.0,500.41,384.69
2016,8,1,17,45,674.0,58.5,0.4,23.5,262.5,438.24,338.32
2016,8,1,18,0,627.0,53.0,0.4,23.0,211.0,381.69,294.06
2016,8,1,18,15,555.0,46.5,0.4,22.0,162.5,314.12,240.07
2016,8,1,18,30,483.0,40.0,0.4,21.0,114.0,252.7,188.8
2016,8,1,18,45,362.5,30.0,0.4,20.5,74.0,177.09,123.99
2016,8,1,19,0,242.0,20.0,0.4,20.0,34.0,105.56,21.88
2016,8,1,19,15,121.0,10.0,0.4,19.5,17.0,40.45,0.0
2016,8,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,17.0,19.0,13.76,0.0
2016,8,2,5,45,300.0,24.5,0.4,18.0,56.0,18.89,8.45
2016,8,2,6,0,445.0,35.0,0.4,19.0,93.0,26.12,16.65
2016,8,2,6,15,526.5,42.5,0.35,20.0,140.0,30.17,20.59
2016,8,2,6,30,608.0,50.0,0.3,21.0,187.0,34.0,24.09
2016,8,2,6,45,662.5,54.5,0.25,22.0,238.5,52.33,28.64
2016,8,2,7,0,717.0,59.0,0.2,23.0,290.0,93.17,45.93
2016,8,2,7,15,752.5,63.0,0.2,24.0,343.0,137.09,73.95
2016,8,2,7,30,788.0,67.0,0.2,25.0,396.0,184.77,109.62
2016,8,2,7,45,815.0,70.0,0.2,26.0,448.0,233.34,148.59
2016,8,2,8,0,842.0,73.0,0.2,27.0,500.0,288.83,193.35
2016,8,2,8,15,861.0,75.5,0.2,27.5,549.5,339.31,234.54
2016,8,2,8,30,880.0,78.0,0.2,28.0,599.0,391.11,275.82
2016,8,2,8,45,895.0,80.0,0.2,29.0,645.0,441.91,314.59
2016,8,2,9,0,910.0,82.0,0.2,30.0,691.0,493.23,352.21
2016,8,2,9,15,921.0,83.5,0.2,30.5,733.0,542.36,387.62
2016,8,2,9,30,932.0,85.0,0.2,31.0,775.0,591.2,421.57
2016,8,2,9,45,939.0,87.5,0.2,31.5,810.5,638.07,452.99
2016,8,2,10,0,946.0,90.0,0.2,32.0,846.0,683.89,482.69
2016,8,2,10,15,952.0,91.0,0.2,32.0,876.0,726.4,510.11
2016,8,2,10,30,958.0,92.0,0.2,32.0,906.0,767.38,534.55
2016,8,2,10,45,962.0,93.5,0.2,32.5,929.5,805.64,555.9
2016,8,2,11,0,966.0,95.0,0.2,33.0,953.0,841.89,575.72
2016,8,2,11,15,969.0,95.5,0.2,33.0,969.0,874.21,594.15
2016,8,2,11,30,972.0,96.0,0.2,33.0,985.0,904.16,611.11
2016,8,2,11,45,973.0,96.5,0.2,33.5,993.5,929.88,624.25
2016,8,2,12,0,974.0,97.0,0.2,34.0,1002.0,952.9,635.78
2016,8,2,12,15,974.0,97.0,0.2,34.0,1003.0,971.71,646.21
2016,8,2,12,30,974.0,97.0,0.2,34.0,1004.0,987.59,655.06
2016,8,2,12,45,964.5,102.5,0.25,34.0,994.5,997.19,661.44
2016,8,2,13,0,955.0,108.0,0.3,34.0,985.0,1003.65,666.28
2016,8,2,13,15,952.0,107.0,0.3,34.0,970.5,1006.5,668.16
2016,8,2,13,30,949.0,106.0,0.3,34.0,956.0,1006.23,668.42
2016,8,2,13,45,944.5,105.5,0.3,34.0,934.5,1001.95,666.55
2016,8,2,14,0,940.0,105.0,0.3,34.0,913.0,994.61,663.1
2016,8,2,14,15,934.0,103.5,0.3,34.0,884.5,981.8,656.64
2016,8,2,14,30,928.0,102.0,0.3,34.0,856.0,966.07,648.64
2016,8,2,14,45,919.5,100.5,0.3,34.0,821.0,945.24,637.76
2016,8,2,15,0,911.0,99.0,0.3,34.0,786.0,921.79,625.42
2016,8,2,15,15,900.5,97.0,0.3,33.5,746.0,893.56,611.48
2016,8,2,15,30,890.0,95.0,0.3,33.0,706.0,863.08,596.09
2016,8,2,15,45,875.5,92.5,0.3,33.0,661.0,826.7,575.72
2016,8,2,16,0,861.0,90.0,0.3,33.0,616.0,788.66,554.15
2016,8,2,16,15,842.5,87.0,0.3,32.5,567.0,750.24,533.11
2016,8,2,16,30,824.0,84.0,0.3,32.0,518.0,706.08,507.9
2016,8,2,16,45,799.0,80.5,0.35,31.5,467.0,656.11,478.92
2016,8,2,17,0,774.0,77.0,0.4,31.0,416.0,606.14,447.9
2016,8,2,17,15,739.5,72.5,0.4,30.0,363.5,549.46,410.61
2016,8,2,17,30,705.0,68.0,0.4,29.0,311.0,494.1,372.55
2016,8,2,17,45,655.5,62.5,0.4,28.0,259.0,433.97,329.05
2016,8,2,18,0,606.0,57.0,0.4,27.0,207.0,374.8,284.18
2016,8,2,18,15,530.0,49.5,0.4,25.5,158.5,305.34,230.05
2016,8,2,18,30,454.0,42.0,0.4,24.0,110.0,242.35,178.69
2016,8,2,18,45,330.0,31.0,0.4,23.0,70.5,166.06,114.16
2016,8,2,19,0,206.0,20.0,0.4,22.0,31.0,93.48,6.77
2016,8,2,19,15,103.0,10.0,0.4,21.5,15.5,35.64,0.0
2016,8,2,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,5,15,82.0,6.5,0.6,19.0,9.0,0.0,0.0
2016,8,3,5,30,164.0,13.0,0.5,20.0,18.0,12.78,0.0
2016,8,3,5,45,302.5,23.5,0.45,21.0,54.0,18.08,7.32
2016,8,3,6,0,441.0,34.0,0.4,22.0,90.0,25.34,15.7
2016,8,3,6,15,522.0,41.5,0.35,23.0,137.5,29.44,19.64
2016,8,3,6,30,603.0,49.0,0.3,24.0,185.0,33.3,23.13
2016,8,3,6,45,654.5,55.0,0.25,25.0,236.0,50.84,28.31
2016,8,3,7,0,706.0,61.0,0.2,26.0,287.0,92.3,45.51
2016,8,3,7,15,742.0,65.0,0.15,26.5,339.5,135.68,72.58
2016,8,3,7,30,778.0,69.0,0.1,27.0,392.0,182.89,107.43
2016,8,3,7,45,803.5,72.5,0.1,28.0,443.5,231.07,145.66
2016,8,3,8,0,829.0,76.0,0.1,29.0,495.0,281.69,186.37
2016,8,3,8,15,848.0,79.0,0.05,29.5,544.0,336.33,229.99
2016,8,3,8,30,867.0,82.0,0.0,30.0,593.0,387.98,270.51
2016,8,3,8,45,881.0,84.5,0.0,30.5,639.0,438.26,309.06
2016,8,3,9,0,895.0,87.0,0.0,31.0,685.0,488.98,346.59
2016,8,3,9,15,906.0,89.0,0.0,31.5,726.0,537.95,381.61
2016,8,3,9,30,917.0,91.0,0.0,32.0,767.0,586.64,415.18
2016,8,3,9,45,918.5,96.0,0.05,32.5,801.5,631.97,445.52
2016,8,3,10,0,920.0,101.0,0.1,33.0,836.0,675.85,474.14
2016,8,3,10,15,926.5,102.5,0.1,33.0,865.5,718.25,501.65
2016,8,3,10,30,933.0,104.0,0.1,33.0,895.0,759.21,526.19
2016,8,3,10,45,937.0,105.5,0.15,33.5,918.0,796.71,547.62
2016,8,3,11,0,941.0,107.0,0.2,34.0,941.0,832.25,567.75
2016,8,3,11,15,944.0,107.5,0.2,34.0,957.0,863.94,585.81
2016,8,3,11,30,947.0,108.0,0.2,34.0,973.0,893.32,602.43
2016,8,3,11,45,947.5,109.0,0.2,34.0,981.0,918.6,616.59
2016,8,3,12,0,948.0,110.0,0.2,34.0,989.0,941.23,629.24
2016,8,3,12,15,948.0,110.5,0.2,34.0,990.0,960.18,639.8
2016,8,3,12,30,948.0,111.0,0.2,34.0,991.0,976.28,648.81
2016,8,3,12,45,946.0,111.0,0.25,34.0,983.5,987.12,655.9
2016,8,3,13,0,944.0,111.0,0.3,34.0,976.0,994.94,661.51
2016,8,3,13,15,941.0,110.0,0.3,33.5,961.5,997.75,664.71
2016,8,3,13,30,938.0,109.0,0.3,33.0,947.0,997.47,666.32
2016,8,3,13,45,933.0,108.5,0.35,33.0,925.0,992.74,665.26
2016,8,3,14,0,928.0,108.0,0.4,33.0,903.0,984.99,662.63
2016,8,3,14,15,921.5,106.5,0.4,32.5,874.5,971.82,657.21
2016,8,3,14,30,915.0,105.0,0.4,32.0,846.0,955.77,650.22
2016,8,3,14,45,907.0,103.0,0.4,32.0,811.5,935.04,639.22
2016,8,3,15,0,899.0,101.0,0.4,32.0,777.0,911.7,626.72
2016,8,3,15,15,888.0,99.0,0.4,31.5,737.0,883.27,612.38
2016,8,3,15,30,877.0,97.0,0.4,31.0,697.0,852.65,596.61
2016,8,3,15,45,865.0,93.5,0.45,30.5,653.0,817.53,578.72
2016,8,3,16,0,853.0,90.0,0.5,30.0,609.0,780.63,559.33
2016,8,3,16,15,834.5,87.0,0.5,29.0,560.5,742.43,538.93
2016,8,3,16,30,816.0,84.0,0.5,28.0,512.0,698.53,514.19
2016,8,3,16,45,795.0,79.5,0.5,27.5,462.0,650.46,484.95
2016,8,3,17,0,774.0,75.0,0.5,27.0,412.0,602.11,453.59
2016,8,3,17,15,740.0,70.5,0.5,26.0,359.5,545.77,415.63
2016,8,3,17,30,706.0,66.0,0.5,25.0,307.0,490.73,376.91
2016,8,3,17,45,662.0,60.0,0.5,24.5,256.0,432.82,333.42
2016,8,3,18,0,618.0,54.0,0.5,24.0,205.0,375.53,288.46
2016,8,3,18,15,543.5,46.5,0.45,23.0,157.0,306.37,232.92
2016,8,3,18,30,469.0,39.0,0.4,22.0,109.0,243.65,180.49
2016,8,3,18,45,349.0,28.5,0.4,21.0,69.5,169.01,115.75
2016,8,3,19,0,229.0,18.0,0.4,20.0,30.0,97.01,0.0
2016,8,3,19,15,114.5,9.0,0.4,19.5,15.0,37.25,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,15.0,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,16.0,16.0,12.78,0.0
2016,8,4,5,45,244.5,25.0,0.5,17.0,51.0,19.68,8.21
2016,8,4,6,0,394.0,37.0,0.5,18.0,86.0,28.32,18.5
2016,8,4,6,15,481.0,45.5,0.45,18.5,133.0,33.12,23.25
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,37.65,27.47
2016,8,4,6,45,630.0,59.0,0.35,20.0,232.5,48.59,28.62
2016,8,4,7,0,692.0,64.0,0.3,21.0,285.0,92.22,47.48
2016,8,4,7,15,729.5,69.0,0.25,22.0,337.5,135.89,74.85
2016,8,4,7,30,767.0,74.0,0.2,23.0,390.0,183.55,110.21
2016,8,4,7,45,796.0,77.0,0.2,24.0,442.5,231.47,148.61
2016,8,4,8,0,825.0,80.0,0.2,25.0,495.0,282.2,189.94
2016,8,4,8,15,845.0,83.0,0.2,25.5,544.5,332.72,231.48
2016,8,4,8,30,865.0,86.0,0.2,26.0,594.0,388.86,276.16
2016,8,4,8,45,879.5,88.5,0.2,27.0,640.0,439.31,314.95
2016,8,4,9,0,894.0,91.0,0.2,28.0,686.0,490.24,352.62
2016,8,4,9,15,905.5,93.0,0.2,28.0,727.5,539.47,389.17
2016,8,4,9,30,917.0,95.0,0.2,28.0,769.0,588.48,424.43
2016,8,4,9,45,926.0,96.0,0.2,28.5,805.0,634.65,455.87
2016,8,4,10,0,935.0,97.0,0.2,29.0,841.0,679.94,485.69
2016,8,4,10,15,940.5,98.5,0.2,29.0,871.0,722.26,513.66
2016,8,4,10,30,946.0,100.0,0.2,29.0,901.0,763.04,538.45
2016,8,4,10,45,950.0,101.0,0.25,29.0,923.5,800.52,561.54
2016,8,4,11,0,954.0,102.0,0.3,29.0,946.0,836.01,583.32
2016,8,4,11,15,956.0,102.5,0.3,29.0,961.0,867.27,601.54
2016,8,4,11,30,958.0,103.0,0.3,29.0,976.0,896.12,618.24
2016,8,4,11,45,958.5,103.5,0.35,29.0,984.0,921.17,633.61
2016,8,4,12,0,959.0,104.0,0.4,29.0,992.0,943.52,647.47
2016,8,4,12,15,958.5,104.0,0.4,29.0,992.0,961.69,657.88
2016,8,4,12,30,958.0,104.0,0.4,29.0,992.0,976.94,666.67
2016,8,4,12,45,950.0,107.5,0.4,29.0,983.0,985.81,671.81
2016,8,4,13,0,942.0,111.0,0.4,29.0,974.0,991.57,675.32
2016,8,4,13,15,939.0,110.5,0.4,28.5,959.0,994.87,678.87
2016,8,4,13,30,936.0,110.0,0.4,28.0,944.0,995.09,680.77
2016,8,4,13,45,933.5,107.5,0.4,28.0,922.5,990.63,678.72
2016,8,4,14,0,931.0,105.0,0.4,28.0,901.0,983.08,675.03
2016,8,4,14,15,924.0,103.5,0.4,27.5,872.0,969.37,669.13
2016,8,4,14,30,917.0,102.0,0.4,27.0,843.0,952.78,661.63
2016,8,4,14,45,909.5,99.5,0.4,27.0,808.5,931.89,650.29
2016,8,4,15,0,902.0,97.0,0.4,27.0,774.0,908.33,637.4
2016,8,4,15,15,890.5,95.0,0.4,26.5,733.5,879.35,622.37
2016,8,4,15,30,879.0,93.0,0.4,26.0,693.0,848.19,605.87
2016,8,4,15,45,865.5,90.0,0.4,26.0,648.0,812.29,585.01
2016,8,4,16,0,852.0,87.0,0.4,26.0,603.0,774.7,562.86
2016,8,4,16,15,833.0,84.0,0.4,25.5,554.5,736.07,540.79
2016,8,4,16,30,814.0,81.0,0.4,25.0,506.0,691.84,514.48
2016,8,4,16,45,791.0,77.0,0.4,24.5,455.5,643.03,484.4
2016,8,4,17,0,768.0,73.0,0.4,24.0,405.0,594.11,452.23
2016,8,4,17,15,733.5,68.5,0.4,23.0,353.0,537.74,413.77
2016,8,4,17,30,699.0,64.0,0.4,22.0,301.0,482.74,374.58
2016,8,4,17,45,651.0,58.5,0.4,21.5,250.0,421.18,327.89
2016,8,4,18,0,603.0,53.0,0.4,21.0,199.0,365.57,283.61
2016,8,4,18,15,528.0,45.5,0.4,20.0,151.5,297.06,228.13
2016,8,4,18,30,453.0,38.0,0.4,19.0,104.0,235.09,175.78
2016,8,4,18,45,328.0,27.5,0.4,18.5,65.5,159.9,109.13
2016,8,4,19,0,203.0,17.0,0.4,18.0,27.0,87.11,0.0
2016,8,4,19,15,101.5,8.5,0.4,17.5,13.5,33.28,0.0
2016,8,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,10.81,0.0
2016,8,5,5,45,215.0,24.5,0.4,15.0,46.5,19.34,7.51
2016,8,5,6,0,344.0,38.0,0.3,16.0,80.0,29.46,19.62
2016,8,5,6,15,430.0,48.0,0.25,16.5,125.5,35.57,25.6
2016,8,5,6,30,516.0,58.0,0.2,17.0,171.0,41.3,30.94
2016,8,5,6,45,265.0,84.5,0.2,17.5,143.5,64.17,46.28
2016,8,5,7,0,14.0,111.0,0.2,18.0,116.0,102.69,79.69
2016,8,5,7,15,19.5,130.5,0.2,18.5,138.0,122.27,94.78
2016,8,5,7,30,25.0,150.0,0.2,19.0,160.0,142.51,110.24
2016,8,5,7,45,119.0,180.5,0.2,20.0,238.5,181.88,137.03
2016,8,5,8,0,213.0,211.0,0.2,21.0,317.0,239.53,178.26
2016,8,5,8,15,131.5,225.5,0.15,21.5,293.5,239.56,180.16
2016,8,5,8,30,50.0,240.0,0.1,22.0,270.0,235.84,178.38
2016,8,5,8,45,235.0,247.5,0.1,23.0,402.0,313.17,233.69
2016,8,5,9,0,420.0,255.0,0.1,24.0,534.0,413.05,304.4
2016,8,5,9,15,646.0,182.0,0.1,24.5,642.0,482.02,353.76
2016,8,5,9,30,872.0,109.0,0.1,25.0,750.0,574.81,419.6
2016,8,5,9,45,872.0,116.5,0.15,26.0,783.5,619.77,449.43
2016,8,5,10,0,872.0,124.0,0.2,27.0,817.0,663.23,477.83
2016,8,5,10,15,879.5,125.5,0.2,27.0,846.5,704.62,505.51
2016,8,5,10,30,887.0,127.0,0.2,27.0,876.0,744.75,531.36
2016,8,5,10,45,892.0,128.5,0.2,27.5,899.0,781.58,552.51
2016,8,5,11,0,897.0,130.0,0.2,28.0,922.0,816.64,572.28
2016,8,5,11,15,900.5,131.0,0.2,28.0,938.0,848.09,590.76
2016,8,5,11,30,904.0,132.0,0.2,28.0,954.0,877.38,607.84
2016,8,5,11,45,905.5,132.0,0.25,28.5,962.0,901.73,621.56
2016,8,5,12,0,907.0,132.0,0.3,29.0,970.0,923.58,633.86
2016,8,5,12,15,907.0,132.5,0.3,29.0,970.5,941.98,644.44
2016,8,5,12,30,907.0,133.0,0.3,29.0,971.0,957.65,653.49
2016,8,5,12,45,903.5,133.5,0.3,29.0,963.5,967.31,659.1
2016,8,5,13,0,900.0,134.0,0.3,29.0,956.0,974.05,663.17
2016,8,5,13,15,896.0,133.0,0.3,28.5,941.0,975.89,665.82
2016,8,5,13,30,892.0,132.0,0.3,28.0,926.0,974.76,666.92
2016,8,5,13,45,886.5,130.5,0.3,28.0,903.5,968.78,663.97
2016,8,5,14,0,881.0,129.0,0.3,28.0,881.0,959.89,659.48
2016,8,5,14,15,873.0,127.5,0.3,28.0,852.5,945.85,652.04
2016,8,5,14,30,865.0,126.0,0.3,28.0,824.0,929.09,643.11
2016,8,5,14,45,855.5,123.5,0.35,28.0,789.0,907.33,632.22
2016,8,5,15,0,846.0,121.0,0.4,28.0,754.0,888.38,623.09
2016,8,5,15,15,833.0,118.5,0.4,27.5,713.5,858.86,607.56
2016,8,5,15,30,820.0,116.0,0.4,27.0,673.0,827.33,590.73
2016,8,5,15,45,804.0,112.0,0.4,27.0,628.5,789.88,568.77
2016,8,5,16,0,788.0,108.0,0.4,27.0,584.0,750.96,545.65
2016,8,5,16,15,766.5,104.5,0.4,26.5,536.0,707.21,520.0
2016,8,5,16,30,745.0,101.0,0.4,26.0,488.0,665.43,495.14
2016,8,5,16,45,718.0,95.5,0.4,25.5,437.5,614.76,462.65
2016,8,5,17,0,691.0,90.0,0.4,25.0,387.0,564.42,428.91
2016,8,5,17,15,652.5,84.5,0.4,24.0,336.0,507.7,390.0
2016,8,5,17,30,614.0,79.0,0.4,23.0,285.0,452.83,350.74
2016,8,5,17,45,561.0,71.5,0.45,22.5,235.0,390.24,303.57
2016,8,5,18,0,508.0,64.0,0.5,22.0,185.0,331.37,257.17
2016,8,5,18,15,427.5,54.0,0.5,21.0,139.5,261.97,201.1
2016,8,5,18,30,347.0,44.0,0.5,20.0,94.0,199.56,148.88
2016,8,5,18,45,228.0,30.5,0.5,19.5,58.0,128.09,85.75
2016,8,5,19,0,109.0,17.0,0.5,19.0,22.0,58.18,0.0
2016,8,5,19,15,54.5,8.5,0.5,18.5,11.0,21.6,0.0
2016,8,5,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,8,6,5,30,62.0,10.0,0.5,16.0,12.0,9.83,0.0
2016,8,6,5,45,197.0,23.5,0.5,17.0,44.5,18.51,6.18
2016,8,6,6,0,332.0,37.0,0.5,18.0,77.0,28.67,18.67
2016,8,6,6,15,420.0,47.0,0.45,19.0,122.0,34.81,24.61
2016,8,6,6,30,508.0,57.0,0.4,20.0,167.0,40.58,29.86
2016,8,6,6,45,569.0,63.5,0.35,21.0,217.5,48.25,36.56
2016,8,6,7,0,630.0,70.0,0.3,22.0,268.0,86.38,45.62
2016,8,6,7,15,670.5,75.5,0.25,22.5,319.5,127.86,71.01
2016,8,6,7,30,711.0,81.0,0.2,23.0,371.0,173.58,104.57
2016,8,6,7,45,740.5,85.5,0.2,24.0,422.5,223.58,144.23
2016,8,6,8,0,770.0,90.0,0.2,25.0,474.0,272.97,184.18
2016,8,6,8,15,792.0,93.5,0.15,25.5,523.0,321.87,224.01
2016,8,6,8,30,814.0,97.0,0.1,26.0,572.0,372.51,264.31
2016,8,6,8,45,830.0,100.0,0.1,26.5,617.5,421.82,302.82
2016,8,6,9,0,846.0,103.0,0.1,27.0,663.0,471.87,340.59
2016,8,6,9,15,858.5,105.5,0.1,27.5,704.5,523.6,378.15
2016,8,6,9,30,871.0,108.0,0.1,28.0,746.0,571.64,411.94
2016,8,6,9,45,888.0,106.0,0.1,28.5,783.5,617.96,443.59
2016,8,6,10,0,905.0,104.0,0.1,29.0,821.0,664.08,474.11
2016,8,6,10,15,911.5,105.5,0.1,29.0,851.0,706.0,501.87
2016,8,6,10,30,918.0,107.0,0.1,29.0,881.0,746.5,527.04
2016,8,6,10,45,921.5,109.0,0.1,29.5,903.5,783.67,548.14
2016,8,6,11,0,925.0,111.0,0.1,30.0,926.0,818.89,567.74
2016,8,6,11,15,928.0,111.5,0.1,30.0,941.5,850.19,585.9
2016,8,6,11,30,931.0,112.0,0.1,30.0,957.0,879.21,602.62
2016,8,6,11,45,931.5,113.5,0.15,30.5,965.0,904.66,616.66
2016,8,6,12,0,932.0,115.0,0.2,31.0,973.0,927.5,629.25
2016,8,6,12,15,932.0,115.0,0.2,31.0,974.0,945.72,639.57
2016,8,6,12,30,932.0,115.0,0.2,31.0,975.0,961.13,648.35
2016,8,6,12,45,925.5,117.5,0.2,31.0,966.5,970.16,653.51
2016,8,6,13,0,919.0,120.0,0.2,31.0,958.0,976.17,657.12
2016,8,6,13,15,915.5,119.5,0.2,31.0,943.5,978.94,658.99
2016,8,6,13,30,912.0,119.0,0.2,31.0,929.0,978.69,659.27
2016,8,6,13,45,907.5,117.5,0.25,31.0,907.0,973.47,657.8
2016,8,6,14,0,903.0,116.0,0.3,31.0,885.0,965.27,654.8
2016,8,6,14,15,896.0,114.5,0.3,30.5,856.5,951.84,649.13
2016,8,6,14,30,889.0,113.0,0.3,30.0,828.0,935.61,641.91
2016,8,6,14,45,880.0,111.0,0.35,29.5,793.0,914.35,632.71
2016,8,6,15,0,871.0,109.0,0.4,29.0,758.0,890.58,621.97
2016,8,6,15,15,859.0,106.5,0.4,28.5,718.0,861.31,606.75
2016,8,6,15,30,847.0,104.0,0.4,28.0,678.0,834.93,593.27
2016,8,6,15,45,832.5,101.0,0.45,28.0,633.5,799.05,573.26
2016,8,6,16,0,818.0,98.0,0.5,28.0,589.0,761.57,551.99
2016,8,6,16,15,797.5,94.5,0.5,27.0,540.5,717.62,527.36
2016,8,6,16,30,777.0,91.0,0.5,26.0,492.0,672.92,501.57
2016,8,6,16,45,753.5,85.5,0.55,25.5,442.0,623.39,471.04
2016,8,6,17,0,730.0,80.0,0.6,25.0,392.0,573.84,438.22
2016,8,6,17,15,693.5,75.0,0.6,24.0,340.5,519.69,400.82
2016,8,6,17,30,657.0,70.0,0.6,23.0,289.0,464.94,361.35
2016,8,6,17,45,610.5,63.0,0.6,22.5,239.0,404.59,315.19
2016,8,6,18,0,564.0,56.0,0.6,22.0,189.0,347.43,269.46
2016,8,6,18,15,484.0,47.5,0.6,21.0,142.0,277.71,212.79
2016,8,6,18,30,404.0,39.0,0.6,20.0,95.0,215.01,159.78
2016,8,6,18,45,281.5,27.5,0.65,19.0,58.5,142.66,93.86
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,61.03,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,7.86,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,9.83,0.0
2016,8,7,5,45,269.0,21.0,0.6,15.0,46.5,16.23,4.09
2016,8,7,6,0,424.0,32.0,0.6,16.0,81.0,24.07,14.87
2016,8,7,6,15,511.0,39.5,0.55,17.0,128.0,28.22,19.06
2016,8,7,6,30,598.0,47.0,0.5,18.0,175.0,35.2,25.41
2016,8,7,6,45,656.0,52.0,0.5,19.0,227.0,40.95,30.49
2016,8,7,7,0,714.0,57.0,0.5,20.0,279.0,81.66,40.08
2016,8,7,7,15,751.0,61.0,0.45,21.0,332.0,125.43,66.44
2016,8,7,7,30,788.0,65.0,0.4,22.0,385.0,173.12,101.61
2016,8,7,7,45,815.5,68.0,0.35,23.0,437.5,221.77,140.79
2016,8,7,8,0,843.0,71.0,0.3,24.0,490.0,277.42,186.21
2016,8,7,8,15,862.5,73.5,0.25,24.5,540.0,328.19,228.18
2016,8,7,8,30,882.0,76.0,0.2,25.0,590.0,380.31,270.25
2016,8,7,8,45,896.5,78.5,0.2,26.0,636.5,431.59,310.16
2016,8,7,9,0,911.0,81.0,0.2,27.0,683.0,483.32,348.85
2016,8,7,9,15,922.0,83.0,0.2,27.5,724.5,533.11,385.43
2016,8,7,9,30,933.0,85.0,0.2,28.0,766.0,582.59,420.47
2016,8,7,9,45,940.5,87.0,0.2,28.5,802.0,629.52,452.56
2016,8,7,10,0,948.0,89.0,0.2,29.0,838.0,675.41,482.9
2016,8,7,10,15,954.5,90.0,0.2,29.5,868.5,718.49,510.47
2016,8,7,10,30,961.0,91.0,0.2,30.0,899.0,760.05,534.64
2016,8,7,10,45,964.5,92.0,0.2,30.5,922.0,797.7,555.87
2016,8,7,11,0,968.0,93.0,0.2,31.0,945.0,833.28,575.54
2016,8,7,11,15,971.0,93.5,0.2,31.0,960.5,865.75,594.29
2016,8,7,11,30,974.0,94.0,0.2,31.0,976.0,895.82,611.51
2016,8,7,11,45,975.0,94.5,0.2,31.0,984.5,921.64,626.15
2016,8,7,12,0,976.0,95.0,0.2,31.0,993.0,944.73,639.21
2016,8,7,12,15,976.0,95.0,0.2,31.0,993.5,963.58,649.83
2016,8,7,12,30,976.0,95.0,0.2,31.0,994.0,979.47,658.82
2016,8,7,12,45,970.5,97.0,0.25,31.0,985.5,989.28,665.41
2016,8,7,13,0,965.0,99.0,0.3,31.0,977.0,995.94,670.43
2016,8,7,13,15,962.0,98.5,0.3,31.0,962.0,999.21,672.59
2016,8,7,13,30,959.0,98.0,0.3,31.0,947.0,999.3,673.07
2016,8,7,13,45,953.5,97.5,0.35,31.0,924.5,993.92,671.63
2016,8,7,14,0,948.0,97.0,0.4,31.0,902.0,985.42,668.56
2016,8,7,14,15,941.5,95.5,0.4,30.5,873.0,971.9,662.9
2016,8,7,14,30,935.0,94.0,0.4,30.0,844.0,955.42,655.6
2016,8,7,14,45,926.0,93.0,0.4,30.0,808.5,934.39,644.35
2016,8,7,15,0,917.0,92.0,0.4,30.0,773.0,910.73,631.57
2016,8,7,15,15,906.0,90.0,0.4,29.5,732.5,881.75,616.78
2016,8,7,15,30,895.0,88.0,0.4,29.0,692.0,850.53,600.5
2016,8,7,15,45,880.0,85.5,0.45,29.0,646.5,813.44,580.05
2016,8,7,16,0,865.0,83.0,0.5,29.0,601.0,774.72,558.24
2016,8,7,16,15,845.5,80.5,0.5,28.5,551.5,731.21,533.15
2016,8,7,16,30,826.0,78.0,0.5,28.0,502.0,691.27,509.92
2016,8,7,16,45,799.5,74.5,0.55,27.5,450.5,640.22,479.09
2016,8,7,17,0,773.0,71.0,0.6,27.0,399.0,589.31,445.94
2016,8,7,17,15,737.5,67.0,0.6,26.0,346.5,532.81,407.35
2016,8,7,17,30,702.0,63.0,0.6,25.0,294.0,477.77,368.02
2016,8,7,17,45,649.5,57.5,0.6,24.5,242.5,413.97,319.59
2016,8,7,18,0,597.0,52.0,0.6,24.0,191.0,356.67,273.93
2016,8,7,18,15,515.5,44.5,0.55,23.0,143.0,286.22,216.81
2016,8,7,18,30,434.0,37.0,0.5,22.0,95.0,222.94,163.41
2016,8,7,18,45,217.0,29.0,0.5,21.0,58.0,121.12,76.65
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,20.64,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.0,16.0,0.55,17.0,38.5,11.72,0.7
2016,8,8,6,0,398.0,32.0,0.5,18.0,77.0,24.22,14.78
2016,8,8,6,15,486.0,39.5,0.45,19.0,123.0,28.35,18.97
2016,8,8,6,30,574.0,47.0,0.4,20.0,169.0,32.26,22.61
2016,8,8,6,45,632.5,52.0,0.4,21.0,219.5,39.03,28.55
2016,8,8,7,0,691.0,57.0,0.4,22.0,270.0,78.5,38.51
2016,8,8,7,15,728.0,61.0,0.35,22.5,322.0,121.08,63.64
2016,8,8,7,30,765.0,65.0,0.3,23.0,374.0,167.59,97.65
2016,8,8,7,45,793.5,68.0,0.3,24.0,425.5,215.29,135.79
2016,8,8,8,0,822.0,71.0,0.3,25.0,477.0,270.08,180.39
2016,8,8,8,15,841.5,73.5,0.3,25.5,526.5,319.82,221.62
2016,8,8,8,30,861.0,76.0,0.3,26.0,576.0,370.94,263.15
2016,8,8,8,45,876.0,78.0,0.3,27.0,621.5,420.98,302.22
2016,8,8,9,0,891.0,80.0,0.3,28.0,667.0,471.54,340.19
2016,8,8,9,15,902.5,82.0,0.3,28.0,708.5,520.68,377.17
2016,8,8,9,30,914.0,84.0,0.3,28.0,750.0,569.59,412.83
2016,8,8,9,45,923.5,85.0,0.3,28.5,786.0,615.97,444.85
2016,8,8,10,0,933.0,86.0,0.3,29.0,822.0,661.5,475.26
2016,8,8,10,15,939.5,87.0,0.3,29.0,852.0,703.99,503.72
2016,8,8,10,30,946.0,88.0,0.3,29.0,882.0,744.99,528.96
2016,8,8,10,45,951.0,89.0,0.3,29.5,905.5,783.23,550.89
2016,8,8,11,0,956.0,90.0,0.3,30.0,929.0,819.51,571.3
2016,8,8,11,15,959.0,90.5,0.3,30.0,945.0,851.62,590.07
2016,8,8,11,30,962.0,91.0,0.3,30.0,961.0,881.34,607.32
2016,8,8,11,45,964.0,91.0,0.35,30.0,969.5,907.22,623.18
2016,8,8,12,0,966.0,91.0,0.4,30.0,978.0,930.42,637.53
2016,8,8,12,15,966.0,91.5,0.4,30.0,978.5,949.55,648.52
2016,8,8,12,30,966.0,92.0,0.4,30.0,979.0,965.74,657.86
2016,8,8,12,45,964.5,91.5,0.45,30.0,972.0,976.54,665.22
2016,8,8,13,0,963.0,91.0,0.5,30.0,965.0,984.23,670.94
2016,8,8,13,15,960.0,90.5,0.5,30.0,950.5,987.39,673.05
2016,8,8,13,30,957.0,90.0,0.5,30.0,936.0,987.37,673.48
2016,8,8,13,45,952.0,89.5,0.55,30.0,913.5,982.35,672.21
2016,8,8,14,0,947.0,89.0,0.6,30.0,891.0,974.21,669.24
2016,8,8,14,15,940.5,88.0,0.6,29.5,862.0,961.12,663.7
2016,8,8,14,30,934.0,87.0,0.6,29.0,833.0,945.08,656.49
2016,8,8,14,45,925.5,85.5,0.6,29.0,798.0,923.87,644.9
2016,8,8,15,0,917.0,84.0,0.6,29.0,763.0,900.0,631.76
2016,8,8,15,15,906.0,82.5,0.6,28.5,722.5,871.47,616.94
2016,8,8,15,30,895.0,81.0,0.6,28.0,682.0,840.7,600.61
2016,8,8,15,45,881.0,78.5,0.6,27.5,637.0,804.33,580.49
2016,8,8,16,0,867.0,76.0,0.6,27.0,592.0,766.26,558.99
2016,8,8,16,15,848.5,73.5,0.6,26.5,543.5,723.36,533.86
2016,8,8,16,30,830.0,71.0,0.6,26.0,495.0,679.52,507.56
2016,8,8,16,45,805.5,67.5,0.6,25.5,444.0,634.03,479.43
2016,8,8,17,0,781.0,64.0,0.6,25.0,393.0,584.18,446.15
2016,8,8,17,15,746.5,60.5,0.6,24.0,341.0,528.62,407.73
2016,8,8,17,30,712.0,57.0,0.6,23.0,289.0,474.46,368.55
2016,8,8,17,45,662.0,52.0,0.6,22.5,238.0,412.28,320.75
2016,8,8,18,0,612.0,47.0,0.6,22.0,187.0,353.47,273.41
2016,8,8,18,15,532.5,40.0,0.6,21.0,140.0,286.47,218.38
2016,8,8,18,30,453.0,33.0,0.6,20.0,93.0,224.17,164.99
2016,8,8,18,45,315.0,23.0,0.6,19.5,56.0,145.29,89.41
2016,8,8,19,0,177.0,13.0,0.6,19.0,19.0,62.14,0.0
2016,8,8,19,15,88.5,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,9,5,45,192.0,15.5,0.4,18.0,37.0,11.37,0.0
2016,8,9,6,0,384.0,31.0,0.4,19.0,74.0,23.42,13.97
2016,8,9,6,15,472.5,39.0,0.35,19.5,119.0,28.04,18.64
2016,8,9,6,30,561.0,47.0,0.3,20.0,164.0,32.39,22.72
2016,8,9,6,45,616.5,53.0,0.3,21.0,214.5,34.82,24.89
2016,8,9,7,0,672.0,59.0,0.3,22.0,265.0,77.41,38.87
2016,8,9,7,15,710.5,63.5,0.25,23.0,317.0,119.57,63.18
2016,8,9,7,30,749.0,68.0,0.2,24.0,369.0,165.82,96.37
2016,8,9,7,45,776.0,72.0,0.2,25.0,420.0,213.27,133.96
2016,8,9,8,0,803.0,76.0,0.2,26.0,471.0,263.32,174.65
2016,8,9,8,15,823.5,79.0,0.15,26.5,520.0,312.96,215.31
2016,8,9,8,30,844.0,82.0,0.1,27.0,569.0,368.3,259.25
2016,8,9,8,45,858.5,84.5,0.1,28.0,614.5,417.84,297.5
2016,8,9,9,0,873.0,87.0,0.1,29.0,660.0,467.87,334.7
2016,8,9,9,15,885.0,89.0,0.1,29.5,701.5,516.51,370.22
2016,8,9,9,30,897.0,91.0,0.1,30.0,743.0,564.97,404.35
2016,8,9,9,45,905.0,93.0,0.1,30.5,778.5,610.74,435.51
2016,8,9,10,0,913.0,95.0,0.1,31.0,814.0,655.57,465.01
2016,8,9,10,15,919.5,96.5,0.1,31.0,843.5,697.82,492.93
2016,8,9,10,30,926.0,98.0,0.1,31.0,873.0,738.63,518.17
2016,8,9,10,45,929.5,99.5,0.1,31.5,895.5,775.63,539.04
2016,8,9,11,0,933.0,101.0,0.1,32.0,918.0,810.63,558.43
2016,8,9,11,15,936.0,102.0,0.1,32.0,934.0,842.61,576.92
2016,8,9,11,30,939.0,103.0,0.1,32.0,950.0,872.29,593.93
2016,8,9,11,45,938.5,104.5,0.15,32.0,957.5,897.05,608.7
2016,8,9,12,0,938.0,106.0,0.2,32.0,965.0,919.11,622.07
2016,8,9,12,15,938.0,106.0,0.2,32.0,965.5,937.36,632.41
2016,8,9,12,30,938.0,106.0,0.2,32.0,966.0,952.75,641.17
2016,8,9,12,45,933.0,107.5,0.25,32.0,958.0,962.15,647.52
2016,8,9,13,0,928.0,109.0,0.3,32.0,950.0,968.51,652.35
2016,8,9,13,15,924.5,108.5,0.3,32.0,935.0,971.17,654.17
2016,8,9,13,30,921.0,108.0,0.3,32.0,920.0,970.77,654.37
2016,8,9,13,45,914.0,108.0,0.3,32.0,897.5,964.6,651.36
2016,8,9,14,0,907.0,108.0,0.3,32.0,875.0,955.46,646.79
2016,8,9,14,15,900.0,107.0,0.3,31.5,846.5,942.38,641.34
2016,8,9,14,30,893.0,106.0,0.3,31.0,818.0,926.48,634.31
2016,8,9,14,45,881.0,105.5,0.3,31.0,782.0,903.96,622.1
2016,8,9,15,0,869.0,105.0,0.3,31.0,746.0,879.04,608.53
2016,8,9,15,15,856.5,103.0,0.3,30.5,706.0,849.82,593.48
2016,8,9,15,30,844.0,101.0,0.3,30.0,666.0,823.45,580.11
2016,8,9,15,45,826.5,98.5,0.35,30.0,620.5,785.72,559.06
2016,8,9,16,0,809.0,96.0,0.4,30.0,575.0,746.57,536.88
2016,8,9,16,15,787.5,93.0,0.4,29.5,527.0,702.71,511.42
2016,8,9,16,30,766.0,90.0,0.4,29.0,479.0,658.17,484.95
2016,8,9,16,45,734.5,86.5,0.45,28.5,427.5,605.89,452.36
2016,8,9,17,0,703.0,83.0,0.5,28.0,376.0,556.79,419.93
2016,8,9,17,15,663.5,77.5,0.5,27.0,325.0,499.22,380.39
2016,8,9,17,30,624.0,72.0,0.5,26.0,274.0,443.61,340.53
2016,8,9,17,45,565.0,65.5,0.5,25.5,223.5,379.15,291.56
2016,8,9,18,0,506.0,59.0,0.5,25.0,173.0,318.98,243.9
2016,8,9,18,15,420.5,49.5,0.5,24.0,127.5,249.01,187.61
2016,8,9,18,30,335.0,40.0,0.5,23.0,82.0,186.58,135.41
2016,8,9,18,45,210.5,26.5,0.5,22.0,48.5,112.81,65.25
2016,8,9,19,0,86.0,13.0,0.5,21.0,15.0,36.49,0.0
2016,8,9,19,15,43.0,6.5,0.5,20.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.0,16.5,0.4,18.0,34.5,12.36,0.0
2016,8,10,6,0,334.0,33.0,0.3,19.0,69.0,25.49,15.61
2016,8,10,6,15,425.5,42.0,0.25,20.0,113.5,30.88,21.02
2016,8,10,6,30,517.0,51.0,0.2,21.0,158.0,35.94,25.68
2016,8,10,6,45,575.5,58.0,0.2,22.0,208.0,38.98,28.38
2016,8,10,7,0,634.0,65.0,0.2,23.0,258.0,75.42,38.82
2016,8,10,7,15,675.0,70.0,0.15,23.5,309.5,116.53,62.21
2016,8,10,7,30,716.0,75.0,0.1,24.0,361.0,165.18,97.08
2016,8,10,7,45,745.0,79.5,0.1,25.0,412.0,211.77,133.59
2016,8,10,8,0,774.0,84.0,0.1,26.0,463.0,261.2,173.42
2016,8,10,8,15,796.0,87.5,0.1,26.5,512.0,310.31,213.55
2016,8,10,8,30,818.0,91.0,0.1,27.0,561.0,361.16,254.31
2016,8,10,8,45,834.0,93.5,0.1,28.0,607.0,410.27,292.26
2016,8,10,9,0,850.0,96.0,0.1,29.0,653.0,463.8,331.82
2016,8,10,9,15,863.0,98.5,0.1,29.5,694.0,512.4,367.23
2016,8,10,9,30,876.0,101.0,0.1,30.0,735.0,560.95,401.41
2016,8,10,9,45,887.5,101.5,0.15,30.5,771.5,606.56,432.96
2016,8,10,10,0,899.0,102.0,0.2,31.0,808.0,651.54,463.25
2016,8,10,10,15,906.0,103.5,0.2,31.0,838.0,693.64,491.19
2016,8,10,10,30,913.0,105.0,0.2,31.0,868.0,734.35,516.83
2016,8,10,10,45,917.5,106.5,0.2,31.5,891.0,771.69,538.03
2016,8,10,11,0,922.0,108.0,0.2,32.0,914.0,807.12,557.78
2016,8,10,11,15,925.5,108.5,0.2,32.0,929.5,838.76,576.14
2016,8,10,11,30,929.0,109.0,0.2,32.0,945.0,868.14,593.07
2016,8,10,11,45,930.0,110.0,0.2,32.0,953.0,893.49,607.54
2016,8,10,12,0,931.0,111.0,0.2,32.0,961.0,916.23,620.48
2016,8,10,12,15,930.5,111.0,0.2,32.0,961.5,933.95,630.51
2016,8,10,12,30,930.0,111.0,0.2,32.0,962.0,948.81,638.99
2016,8,10,12,45,928.5,110.5,0.25,32.0,954.5,959.34,646.01
2016,8,10,13,0,927.0,110.0,0.3,32.0,947.0,966.87,651.51
2016,8,10,13,15,923.5,109.5,0.3,32.0,932.5,969.51,653.31
2016,8,10,13,30,920.0,109.0,0.3,32.0,918.0,969.09,653.5
2016,8,10,13,45,914.5,108.0,0.3,32.0,895.5,963.27,650.69
2016,8,10,14,0,909.0,107.0,0.3,32.0,873.0,954.43,646.3
2016,8,10,14,15,902.0,105.5,0.3,31.5,844.0,940.77,640.49
2016,8,10,14,30,895.0,104.0,0.3,31.0,815.0,924.27,633.11
2016,8,10,14,45,886.0,102.0,0.3,31.0,780.5,902.73,621.5
2016,8,10,15,0,877.0,100.0,0.3,31.0,746.0,878.65,608.41
2016,8,10,15,15,865.0,98.0,0.3,30.5,705.5,849.63,593.48
2016,8,10,15,30,853.0,96.0,0.3,30.0,665.0,818.51,577.14
2016,8,10,15,45,838.0,93.0,0.3,30.0,620.0,786.73,559.06
2016,8,10,16,0,823.0,90.0,0.3,30.0,575.0,748.59,536.71
2016,8,10,16,15,802.5,87.0,0.3,29.5,526.5,705.01,511.57
2016,8,10,16,30,782.0,84.0,0.3,29.0,478.0,660.68,485.37
2016,8,10,16,45,755.0,79.5,0.3,28.5,427.5,609.77,453.51
2016,8,10,17,0,728.0,75.0,0.3,28.0,377.0,559.11,419.77
2016,8,10,17,15,689.5,70.5,0.3,27.0,325.5,502.15,380.9
2016,8,10,17,30,651.0,66.0,0.3,26.0,274.0,449.6,343.36
2016,8,10,17,45,596.5,59.5,0.3,25.5,223.5,386.42,295.55
2016,8,10,18,0,542.0,53.0,0.3,25.0,173.0,327.2,248.72
2016,8,10,18,15,456.5,44.5,0.3,24.0,127.5,257.08,192.41
2016,8,10,18,30,371.0,36.0,0.3,23.0,82.0,194.62,139.98
2016,8,10,18,45,234.5,23.5,0.35,22.0,48.0,116.13,62.73
2016,8,10,19,0,98.0,11.0,0.4,21.0,14.0,37.52,0.0
2016,8,10,19,15,49.0,5.5,0.35,20.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,167.5,16.0,0.55,19.0,34.0,12.01,0.0
2016,8,11,6,0,335.0,32.0,0.4,20.0,68.0,24.7,14.76
2016,8,11,6,15,427.5,42.0,0.3,21.0,113.0,31.05,21.03
2016,8,11,6,30,520.0,52.0,0.2,22.0,158.0,36.99,26.45
2016,8,11,6,45,577.0,59.5,0.15,23.0,208.0,40.39,29.47
2016,8,11,7,0,634.0,67.0,0.1,24.0,258.0,75.3,39.23
2016,8,11,7,15,675.0,72.5,0.1,24.5,310.0,116.77,62.35
