Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,7,30,716.0,78.0,0.1,25.0,362.0,162.55,94.59
2016,8,11,7,45,744.0,82.5,0.1,26.0,413.0,212.36,133.37
2016,8,11,8,0,772.0,87.0,0.1,27.0,464.0,261.48,172.74
2016,8,11,8,15,794.0,90.5,0.1,27.5,513.0,310.49,212.61
2016,8,11,8,30,816.0,94.0,0.1,28.0,562.0,361.25,253.13
2016,8,11,8,45,831.5,97.5,0.1,28.5,607.5,410.98,291.95
2016,8,11,9,0,847.0,101.0,0.1,29.0,653.0,461.4,329.98
2016,8,11,9,15,860.0,103.5,0.1,29.5,695.0,513.56,367.82
2016,8,11,9,30,873.0,106.0,0.1,30.0,737.0,562.03,401.9
2016,8,11,9,45,889.5,104.5,0.1,30.5,774.5,608.63,433.69
2016,8,11,10,0,906.0,103.0,0.1,31.0,812.0,654.98,464.3
2016,8,11,10,15,913.0,104.5,0.1,31.5,842.5,697.38,491.33
2016,8,11,10,30,920.0,106.0,0.1,32.0,873.0,738.38,516.04
2016,8,11,10,45,924.5,107.5,0.15,32.5,896.0,775.98,537.82
2016,8,11,11,0,929.0,109.0,0.2,33.0,919.0,811.65,558.29
2016,8,11,11,15,932.0,110.0,0.2,33.0,935.0,843.6,576.73
2016,8,11,11,30,935.0,111.0,0.2,33.0,951.0,873.24,593.71
2016,8,11,11,45,936.0,111.5,0.2,33.0,959.0,898.27,607.9
2016,8,11,12,0,937.0,112.0,0.2,33.0,967.0,920.66,620.57
2016,8,11,12,15,937.0,112.5,0.2,33.0,967.5,939.42,631.16
2016,8,11,12,30,937.0,113.0,0.2,33.0,968.0,955.33,640.18
2016,8,11,12,45,923.5,120.0,0.2,33.0,957.5,962.52,644.25
2016,8,11,13,0,910.0,127.0,0.2,33.0,947.0,966.58,646.75
2016,8,11,13,15,907.0,126.0,0.2,33.0,932.0,969.24,648.59
2016,8,11,13,30,904.0,125.0,0.2,33.0,917.0,968.88,648.81
2016,8,11,13,45,898.0,124.0,0.2,33.0,895.0,962.74,645.84
2016,8,11,14,0,892.0,123.0,0.2,33.0,873.0,953.65,641.35
2016,8,11,14,15,885.0,121.5,0.2,32.5,843.5,940.24,635.76
2016,8,11,14,30,878.0,120.0,0.2,32.0,814.0,924.06,628.63
2016,8,11,14,45,867.5,118.0,0.25,32.0,779.0,901.56,617.45
2016,8,11,15,0,857.0,116.0,0.3,32.0,744.0,881.69,607.93
2016,8,11,15,15,844.0,113.0,0.3,31.5,703.0,851.24,592.16
2016,8,11,15,30,831.0,110.0,0.3,31.0,662.0,818.75,575.07
2016,8,11,15,45,813.5,107.0,0.3,31.0,616.5,780.79,553.19
2016,8,11,16,0,796.0,104.0,0.3,31.0,571.0,741.44,530.18
2016,8,11,16,15,773.5,100.0,0.3,30.0,522.0,696.12,504.93
2016,8,11,16,30,751.0,96.0,0.3,29.0,473.0,650.2,478.58
2016,8,11,16,45,720.5,91.5,0.35,28.5,422.0,600.73,447.36
2016,8,11,17,0,690.0,87.0,0.4,28.0,371.0,549.37,413.45
2016,8,11,17,15,648.5,81.0,0.4,27.0,319.0,490.67,373.1
2016,8,11,17,30,607.0,75.0,0.4,26.0,267.0,434.1,332.5
2016,8,11,17,45,547.0,67.5,0.4,25.5,216.5,368.94,282.96
2016,8,11,18,0,487.0,60.0,0.4,25.0,166.0,308.18,234.8
2016,8,11,18,15,398.5,49.5,0.4,24.0,121.0,237.18,177.72
2016,8,11,18,30,310.0,39.0,0.4,23.0,76.0,174.08,124.85
2016,8,11,18,45,183.0,24.5,0.4,22.0,43.5,98.68,48.17
2016,8,11,19,0,56.0,10.0,0.4,21.0,11.0,24.91,0.0
2016,8,11,19,15,28.0,5.0,0.35,20.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.0,0.45,18.0,31.5,13.05,0.0
2016,8,12,6,0,283.0,34.0,0.3,19.0,63.0,26.86,16.5
2016,8,12,6,15,377.5,45.0,0.25,20.0,107.0,34.04,23.66
2016,8,12,6,30,472.0,56.0,0.2,21.0,151.0,40.76,29.81
2016,8,12,6,45,535.5,63.5,0.15,22.0,201.0,43.95,32.66
2016,8,12,7,0,599.0,71.0,0.1,23.0,251.0,75.42,41.13
2016,8,12,7,15,642.5,77.5,0.1,24.0,302.5,116.12,63.5
2016,8,12,7,30,686.0,84.0,0.1,25.0,354.0,161.42,94.94
2016,8,12,7,45,718.0,88.5,0.1,26.0,405.5,207.27,130.3
2016,8,12,8,0,750.0,93.0,0.1,27.0,457.0,259.6,171.81
2016,8,12,8,15,773.5,97.0,0.1,27.5,506.5,308.39,211.31
2016,8,12,8,30,797.0,101.0,0.1,28.0,556.0,359.11,251.66
2016,8,12,8,45,815.0,104.0,0.1,29.0,602.5,408.48,289.54
2016,8,12,9,0,833.0,107.0,0.1,30.0,649.0,458.8,326.73
2016,8,12,9,15,846.5,109.5,0.1,30.0,690.5,507.2,362.67
2016,8,12,9,30,860.0,112.0,0.1,30.0,732.0,558.69,399.51
2016,8,12,9,45,876.0,111.0,0.1,30.5,769.5,604.95,431.06
2016,8,12,10,0,892.0,110.0,0.1,31.0,807.0,650.95,461.46
2016,8,12,10,15,899.5,111.5,0.1,31.0,837.0,693.18,489.41
2016,8,12,10,30,907.0,113.0,0.1,31.0,867.0,734.09,515.54
2016,8,12,10,45,912.5,114.0,0.15,31.5,890.5,771.55,537.38
2016,8,12,11,0,918.0,115.0,0.2,32.0,914.0,807.18,557.94
2016,8,12,11,15,921.5,115.5,0.2,32.0,929.5,838.77,576.27
2016,8,12,11,30,925.0,116.0,0.2,32.0,945.0,868.1,593.17
2016,8,12,11,45,927.0,116.5,0.2,32.0,953.5,893.77,607.84
2016,8,12,12,0,929.0,117.0,0.2,32.0,962.0,916.86,620.99
2016,8,12,12,15,929.5,117.0,0.2,32.0,962.5,935.46,631.53
2016,8,12,12,30,930.0,117.0,0.2,32.0,963.0,951.23,640.53
2016,8,12,12,45,932.5,114.0,0.2,32.0,957.0,962.92,647.25
2016,8,12,13,0,935.0,111.0,0.2,32.0,951.0,971.61,652.38
2016,8,12,13,15,932.0,110.5,0.2,31.5,936.5,974.73,655.74
2016,8,12,13,30,929.0,110.0,0.2,31.0,922.0,974.75,657.52
2016,8,12,13,45,925.5,108.5,0.2,31.0,900.0,970.19,655.46
2016,8,12,14,0,922.0,107.0,0.2,31.0,878.0,962.57,651.79
2016,8,12,14,15,915.5,105.5,0.2,31.0,849.5,949.2,644.88
2016,8,12,14,30,909.0,104.0,0.2,31.0,821.0,932.94,636.42
2016,8,12,14,45,900.5,102.0,0.25,31.0,786.0,911.58,625.94
2016,8,12,15,0,892.0,100.0,0.3,31.0,751.0,887.62,613.95
2016,8,12,15,15,880.5,97.5,0.3,30.5,710.0,858.11,598.81
2016,8,12,15,30,869.0,95.0,0.3,30.0,669.0,826.44,582.21
2016,8,12,15,45,854.5,92.0,0.3,30.0,624.0,789.83,561.16
2016,8,12,16,0,840.0,89.0,0.3,30.0,579.0,756.27,541.85
2016,8,12,16,15,819.5,86.0,0.3,29.5,530.0,712.14,516.39
2016,8,12,16,30,799.0,83.0,0.3,29.0,481.0,667.22,489.9
2016,8,12,16,45,773.0,78.5,0.3,29.0,429.5,616.38,457.14
2016,8,12,17,0,747.0,74.0,0.3,29.0,378.0,565.69,422.6
2016,8,12,17,15,708.5,69.0,0.3,28.0,326.0,507.52,383.02
2016,8,12,17,30,670.0,64.0,0.3,27.0,274.0,453.67,344.63
2016,8,12,17,45,615.0,57.5,0.3,26.5,223.0,389.66,296.24
2016,8,12,18,0,560.0,51.0,0.3,26.0,172.0,329.66,248.76
2016,8,12,18,15,472.0,42.5,0.3,24.5,125.0,258.21,191.8
2016,8,12,18,30,384.0,34.0,0.3,23.0,78.0,194.71,138.22
2016,8,12,18,45,239.5,21.5,0.35,22.0,44.5,112.05,47.62
2016,8,12,19,0,95.0,9.0,0.4,21.0,11.0,34.13,0.0
2016,8,12,19,15,47.5,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,5,45,175.5,15.0,0.75,20.5,32.5,11.3,0.0
2016,8,13,6,0,351.0,30.0,0.6,21.0,65.0,23.11,13.13
2016,8,13,6,15,446.5,39.0,0.45,22.0,110.5,28.63,18.79
2016,8,13,6,30,542.0,48.0,0.3,23.0,156.0,33.81,23.55
2016,8,13,6,45,601.5,54.5,0.2,24.5,206.5,36.55,25.95
2016,8,13,7,0,661.0,61.0,0.1,26.0,257.0,67.85,33.7
2016,8,13,7,15,701.5,66.0,0.05,26.5,309.5,113.35,58.62
2016,8,13,7,30,742.0,71.0,0.0,27.0,362.0,159.67,90.42
2016,8,13,7,45,771.0,75.0,0.0,28.0,413.5,207.1,126.85
2016,8,13,8,0,800.0,79.0,0.0,29.0,465.0,257.34,166.82
2016,8,13,8,15,821.0,82.0,0.0,29.5,514.5,307.02,207.07
2016,8,13,8,30,842.0,85.0,0.0,30.0,564.0,358.3,247.88
2016,8,13,8,45,858.5,87.5,0.05,30.5,610.5,412.76,289.97
2016,8,13,9,0,875.0,90.0,0.1,31.0,657.0,463.77,328.48
2016,8,13,9,15,887.0,92.0,0.1,31.5,698.5,512.61,364.02
2016,8,13,9,30,899.0,94.0,0.1,32.0,740.0,561.26,398.17
2016,8,13,9,45,913.5,93.0,0.1,32.5,777.0,608.2,430.05
2016,8,13,10,0,928.0,92.0,0.1,33.0,814.0,654.69,460.58
2016,8,13,10,15,934.5,93.0,0.1,33.0,844.0,697.13,488.5
2016,8,13,10,30,941.0,94.0,0.1,33.0,874.0,738.07,513.87
2016,8,13,10,45,945.5,95.0,0.15,33.5,897.0,775.88,535.7
2016,8,13,11,0,950.0,96.0,0.2,34.0,920.0,811.7,556.17
2016,8,13,11,15,953.0,96.5,0.2,34.0,936.0,843.71,574.57
2016,8,13,11,30,956.0,97.0,0.2,34.0,952.0,873.34,591.48
2016,8,13,11,45,957.5,97.5,0.2,34.5,960.0,899.19,604.85
2016,8,13,12,0,959.0,98.0,0.2,35.0,968.0,922.33,616.6
2016,8,13,12,15,959.0,98.0,0.2,35.0,968.5,940.86,626.96
2016,8,13,12,30,959.0,98.0,0.2,35.0,969.0,956.44,635.72
2016,8,13,12,45,944.0,106.0,0.2,35.0,958.0,963.47,639.68
2016,8,13,13,0,929.0,114.0,0.2,35.0,947.0,967.28,642.02
2016,8,13,13,15,926.0,113.5,0.2,34.5,932.0,970.37,645.42
2016,8,13,13,30,923.0,113.0,0.2,34.0,917.0,970.38,647.18
2016,8,13,13,45,919.5,111.0,0.2,34.0,895.0,965.31,644.85
2016,8,13,14,0,916.0,109.0,0.2,34.0,873.0,957.17,640.93
2016,8,13,14,15,909.0,107.5,0.2,33.5,844.0,943.38,635.16
2016,8,13,14,30,902.0,106.0,0.2,33.0,815.0,926.73,627.82
2016,8,13,14,45,895.0,103.0,0.25,33.0,780.5,905.7,617.6
2016,8,13,15,0,888.0,100.0,0.3,33.0,746.0,882.02,605.84
2016,8,13,15,15,876.0,98.0,0.3,32.5,705.0,852.69,590.89
2016,8,13,15,30,864.0,96.0,0.3,32.0,664.0,821.24,574.53
2016,8,13,15,45,851.5,92.0,0.3,32.0,619.5,785.22,553.97
2016,8,13,16,0,839.0,88.0,0.3,32.0,575.0,752.1,535.06
2016,8,13,16,15,818.5,85.0,0.3,31.5,526.0,708.0,509.76
2016,8,13,16,30,798.0,82.0,0.3,31.0,477.0,663.1,483.45
2016,8,13,16,45,774.0,77.0,0.3,30.5,426.0,613.07,452.26
2016,8,13,17,0,750.0,72.0,0.3,30.0,375.0,563.04,419.15
2016,8,13,17,15,711.0,67.5,0.3,29.0,322.5,505.08,379.76
2016,8,13,17,30,672.0,63.0,0.3,28.0,270.0,451.47,341.56
2016,8,13,17,45,619.5,56.0,0.35,27.5,219.5,388.15,294.05
2016,8,13,18,0,567.0,49.0,0.4,27.0,169.0,328.64,247.13
2016,8,13,18,15,475.5,41.0,0.4,25.5,122.5,256.34,189.45
2016,8,13,18,30,384.0,33.0,0.4,24.0,76.0,192.33,135.1
2016,8,13,18,45,192.0,16.5,0.4,23.0,38.0,89.87,29.2
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,5,45,201.0,14.0,0.7,20.0,33.5,10.49,0.0
2016,8,14,6,0,402.0,28.0,0.6,21.0,67.0,21.37,11.58
2016,8,14,6,15,498.5,36.0,0.5,22.0,113.5,26.1,16.61
2016,8,14,6,30,595.0,44.0,0.4,23.0,160.0,33.42,23.19
2016,8,14,6,45,654.5,49.5,0.3,24.0,212.5,35.79,25.34
2016,8,14,7,0,714.0,55.0,0.2,25.0,265.0,66.14,32.08
2016,8,14,7,15,753.0,59.0,0.2,26.0,318.5,109.8,54.34
2016,8,14,7,30,792.0,63.0,0.2,27.0,372.0,157.63,86.96
2016,8,14,7,45,820.0,66.0,0.2,28.0,424.5,206.51,124.71
2016,8,14,8,0,848.0,69.0,0.2,29.0,477.0,262.46,169.32
2016,8,14,8,15,868.0,72.0,0.2,29.5,527.5,314.14,211.42
2016,8,14,8,30,888.0,75.0,0.2,30.0,578.0,367.24,253.91
2016,8,14,8,45,903.0,77.0,0.2,30.5,625.0,418.71,294.2
2016,8,14,9,0,918.0,79.0,0.2,31.0,672.0,470.66,333.48
2016,8,14,9,15,929.5,80.5,0.2,31.5,714.0,520.74,370.1
2016,8,14,9,30,941.0,82.0,0.2,32.0,756.0,570.52,405.17
2016,8,14,9,45,942.5,87.5,0.2,32.5,791.0,617.75,437.2
2016,8,14,10,0,944.0,93.0,0.2,33.0,826.0,663.46,467.11
2016,8,14,10,15,950.5,94.5,0.2,33.0,856.5,707.01,495.77
2016,8,14,10,30,957.0,96.0,0.2,33.0,887.0,749.04,521.91
2016,8,14,10,45,962.5,96.0,0.2,33.5,910.5,787.21,543.29
2016,8,14,11,0,968.0,96.0,0.2,34.0,934.0,823.4,563.18
2016,8,14,11,15,971.0,96.5,0.2,34.0,950.0,855.96,581.82
2016,8,14,11,30,974.0,97.0,0.2,34.0,966.0,886.07,598.93
2016,8,14,11,45,976.5,97.0,0.25,34.0,974.5,912.7,614.83
2016,8,14,12,0,979.0,97.0,0.3,34.0,983.0,936.6,629.25
2016,8,14,12,15,979.0,97.0,0.3,34.0,983.5,955.48,639.83
2016,8,14,12,30,979.0,97.0,0.3,34.0,984.0,971.33,648.78
2016,8,14,12,45,971.0,100.5,0.3,34.0,974.5,980.4,653.93
2016,8,14,13,0,963.0,104.0,0.3,34.0,965.0,986.24,657.42
2016,8,14,13,15,960.0,103.0,0.3,33.5,949.5,988.87,660.57
2016,8,14,13,30,957.0,102.0,0.3,33.0,934.0,988.3,662.04
2016,8,14,13,45,950.5,102.0,0.35,33.0,911.0,982.37,660.3
2016,8,14,14,0,944.0,102.0,0.4,33.0,888.0,973.33,656.95
2016,8,14,14,15,937.0,101.0,0.4,32.5,858.0,959.75,651.3
2016,8,14,14,30,930.0,100.0,0.4,32.0,828.0,943.22,644.02
2016,8,14,14,45,918.0,99.5,0.4,32.0,791.5,920.01,631.51
2016,8,14,15,0,906.0,99.0,0.4,32.0,755.0,894.27,617.56
2016,8,14,15,15,894.0,96.5,0.4,31.5,713.5,863.98,602.02
2016,8,14,15,30,882.0,94.0,0.4,31.0,672.0,831.51,584.99
2016,8,14,15,45,863.5,92.5,0.4,30.5,625.0,793.02,563.94
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,757.8,544.66
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,712.2,518.15
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,665.86,490.61
2016,8,14,16,45,771.5,80.5,0.4,28.5,425.5,613.1,456.94
2016,8,14,17,0,741.0,77.0,0.4,28.0,373.0,560.8,421.76
2016,8,14,17,15,700.0,71.5,0.4,27.0,320.0,503.52,382.28
2016,8,14,17,30,659.0,66.0,0.4,26.0,267.0,445.93,340.75
2016,8,14,17,45,598.0,59.5,0.4,25.5,215.5,379.68,290.13
2016,8,14,18,0,537.0,53.0,0.4,25.0,164.0,317.96,240.82
2016,8,14,18,15,440.5,43.5,0.4,23.5,117.5,243.49,181.05
2016,8,14,18,30,344.0,34.0,0.4,22.0,71.0,177.8,124.84
2016,8,14,18,45,172.0,17.0,0.4,21.0,35.5,82.96,16.85
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,150.0,16.0,0.7,17.5,30.0,12.47,0.0
2016,8,15,6,0,300.0,32.0,0.6,18.0,60.0,25.46,14.9
2016,8,15,6,15,402.0,43.0,0.45,19.0,105.5,32.72,22.51
2016,8,15,6,30,504.0,54.0,0.3,20.0,151.0,39.52,28.8
2016,8,15,6,45,555.5,64.0,0.2,21.5,201.0,44.96,33.59
2016,8,15,7,0,607.0,74.0,0.1,23.0,251.0,73.22,41.44
2016,8,15,7,15,652.0,80.5,0.1,24.0,304.0,114.2,62.47
2016,8,15,7,30,697.0,87.0,0.1,25.0,357.0,159.99,93.37
2016,8,15,7,45,716.0,96.0,0.1,26.0,407.0,207.74,130.28
2016,8,15,8,0,735.0,105.0,0.1,27.0,457.0,257.36,169.93
2016,8,15,8,15,759.5,110.0,0.1,27.5,507.5,306.8,209.75
2016,8,15,8,30,784.0,115.0,0.1,28.0,558.0,358.29,250.54
2016,8,15,8,45,789.5,124.0,0.1,29.0,601.5,407.8,288.59
2016,8,15,9,0,795.0,133.0,0.1,30.0,645.0,460.42,327.24
2016,8,15,9,15,809.5,137.0,0.1,30.0,687.0,509.0,363.09
2016,8,15,9,30,824.0,141.0,0.1,30.0,729.0,557.83,398.07
2016,8,15,9,45,878.0,122.5,0.1,30.5,777.5,608.39,432.86
2016,8,15,10,0,932.0,104.0,0.1,31.0,826.0,664.28,470.08
2016,8,15,10,15,938.5,105.5,0.1,31.5,856.0,707.45,497.49
2016,8,15,10,30,945.0,107.0,0.1,32.0,886.0,749.11,522.88
2016,8,15,10,45,938.0,114.5,0.15,32.5,906.0,784.96,543.47
2016,8,15,11,0,931.0,122.0,0.2,33.0,926.0,818.11,562.36
2016,8,15,11,15,934.5,122.5,0.2,33.0,941.5,850.15,580.85
2016,8,15,11,30,938.0,123.0,0.2,33.0,957.0,879.87,597.84
2016,8,15,11,45,920.5,134.5,0.2,33.0,959.5,900.14,609.19
2016,8,15,12,0,903.0,146.0,0.2,33.0,962.0,917.06,618.71
2016,8,15,12,15,903.0,146.0,0.2,33.0,962.0,934.97,628.91
2016,8,15,12,30,903.0,146.0,0.2,33.0,962.0,950.1,637.51
2016,8,15,12,45,891.0,151.5,0.2,33.5,951.0,956.96,640.12
2016,8,15,13,0,879.0,157.0,0.2,34.0,940.0,965.14,643.69
2016,8,15,13,15,874.5,156.0,0.2,34.0,924.5,966.78,644.88
2016,8,15,13,30,870.0,155.0,0.2,34.0,909.0,965.42,644.56
2016,8,15,13,45,854.0,158.5,0.2,34.0,883.0,955.24,639.28
2016,8,15,14,0,838.0,162.0,0.2,34.0,857.0,942.28,632.61
2016,8,15,14,15,829.0,159.5,0.2,33.5,827.0,926.76,625.83
2016,8,15,14,30,820.0,157.0,0.2,33.0,797.0,908.58,617.54
2016,8,15,14,45,798.0,158.5,0.2,33.0,758.0,880.63,602.19
2016,8,15,15,0,776.0,160.0,0.2,33.0,719.0,854.43,587.97
2016,8,15,15,15,759.5,155.5,0.2,32.5,677.5,821.29,570.55
2016,8,15,15,30,743.0,151.0,0.2,32.0,636.0,786.45,551.91
2016,8,15,15,45,715.5,148.5,0.2,32.0,588.5,743.62,526.84
2016,8,15,16,0,688.0,146.0,0.2,32.0,541.0,700.15,500.6
2016,8,15,16,15,661.0,139.5,0.2,31.5,491.5,652.32,471.53
2016,8,15,16,30,634.0,133.0,0.2,31.0,442.0,604.41,441.56
2016,8,15,16,45,596.0,125.0,0.2,30.5,390.5,547.82,404.64
2016,8,15,17,0,558.0,117.0,0.2,30.0,339.0,489.85,365.57
2016,8,15,17,15,512.0,106.5,0.2,28.5,288.0,429.6,324.6
2016,8,15,17,30,466.0,96.0,0.2,27.0,237.0,372.25,283.75
2016,8,15,17,45,404.5,83.0,0.25,26.0,188.0,307.61,235.16
2016,8,15,18,0,343.0,70.0,0.3,25.0,139.0,247.99,188.37
2016,8,15,18,15,263.0,52.5,0.3,23.5,96.5,180.93,134.57
2016,8,15,18,30,183.0,35.0,0.3,22.0,54.0,121.23,84.01
2016,8,15,18,45,91.5,17.5,0.35,21.0,27.0,56.44,0.22
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,45,106.0,15.5,1.05,22.5,25.5,12.12,0.0
2016,8,16,6,0,212.0,31.0,1.0,23.0,51.0,24.01,13.13
2016,8,16,6,15,306.5,45.0,0.8,24.0,93.0,34.11,23.08
2016,8,16,6,30,401.0,59.0,0.6,25.0,135.0,44.41,32.24
2016,8,16,6,45,468.5,68.5,0.4,26.0,184.0,49.16,36.43
2016,8,16,7,0,536.0,78.0,0.2,27.0,233.0,72.81,42.63
2016,8,16,7,15,582.5,85.5,0.15,27.5,284.0,111.07,61.98
2016,8,16,7,30,629.0,93.0,0.1,28.0,335.0,154.3,90.63
2016,8,16,7,45,665.0,98.5,0.05,28.5,386.5,198.7,123.87
2016,8,16,8,0,701.0,104.0,0.0,29.0,438.0,246.71,161.43
2016,8,16,8,15,726.0,108.5,0.0,29.5,487.0,294.14,199.34
2016,8,16,8,30,751.0,113.0,0.0,30.0,536.0,343.68,238.36
2016,8,16,8,45,771.5,116.5,0.0,31.0,582.0,395.68,277.68
2016,8,16,9,0,792.0,120.0,0.0,32.0,628.0,445.49,314.16
2016,8,16,9,15,806.5,123.0,0.0,32.5,669.5,493.01,348.51
2016,8,16,9,30,821.0,126.0,0.0,33.0,711.0,540.75,381.85
2016,8,16,9,45,829.5,129.5,0.05,33.5,746.0,585.58,412.33
2016,8,16,10,0,838.0,133.0,0.1,34.0,781.0,629.7,441.57
2016,8,16,10,15,846.0,135.0,0.1,34.5,810.5,671.2,467.92
2016,8,16,10,30,854.0,137.0,0.1,35.0,840.0,711.56,492.8
2016,8,16,10,45,860.5,138.5,0.1,35.5,863.0,749.62,515.16
2016,8,16,11,0,867.0,140.0,0.1,36.0,886.0,784.96,534.64
2016,8,16,11,15,870.5,141.0,0.1,36.0,902.0,815.68,552.25
2016,8,16,11,30,874.0,142.0,0.1,36.0,918.0,844.27,568.55
2016,8,16,11,45,876.5,142.0,0.15,36.0,926.0,868.82,583.11
2016,8,16,12,0,879.0,142.0,0.2,36.0,934.0,890.95,596.42
2016,8,16,12,15,879.0,142.0,0.2,36.0,934.0,908.36,606.22
2016,8,16,12,30,879.0,142.0,0.2,36.0,934.0,923.07,614.56
2016,8,16,12,45,877.0,141.5,0.2,36.0,926.5,932.72,620.08
2016,8,16,13,0,875.0,141.0,0.2,36.0,919.0,939.5,624.11
2016,8,16,13,15,871.5,140.5,0.2,35.5,904.0,942.01,627.12
2016,8,16,13,30,868.0,140.0,0.2,35.0,889.0,941.61,628.62
2016,8,16,13,45,862.5,138.0,0.2,35.0,867.0,934.95,625.35
2016,8,16,14,0,857.0,136.0,0.2,35.0,845.0,930.34,623.48
2016,8,16,14,15,849.0,134.0,0.2,34.5,816.0,915.89,617.18
2016,8,16,14,30,841.0,132.0,0.2,34.0,787.0,898.73,609.46
2016,8,16,14,45,831.0,129.5,0.25,34.0,751.5,876.68,598.51
2016,8,16,15,0,821.0,127.0,0.3,34.0,716.0,852.21,586.15
2016,8,16,15,15,806.5,124.0,0.3,33.5,675.0,821.18,569.99
2016,8,16,15,30,792.0,121.0,0.3,33.0,634.0,788.25,552.52
2016,8,16,15,45,774.5,117.0,0.3,33.0,589.0,750.17,530.46
2016,8,16,16,0,757.0,113.0,0.3,33.0,544.0,713.57,509.1
2016,8,16,16,15,732.0,108.5,0.3,32.5,495.0,667.27,482.01
2016,8,16,16,30,707.0,104.0,0.3,32.0,446.0,620.67,453.17
2016,8,16,16,45,675.5,98.0,0.35,31.5,395.5,568.08,419.61
2016,8,16,17,0,644.0,92.0,0.4,31.0,345.0,516.27,385.24
2016,8,16,17,15,599.0,85.0,0.4,30.0,293.5,456.62,344.01
2016,8,16,17,30,554.0,78.0,0.4,29.0,242.0,399.47,302.74
2016,8,16,17,45,491.5,68.5,0.4,28.0,193.0,333.85,253.24
2016,8,16,18,0,429.0,59.0,0.4,27.0,144.0,272.96,205.26
2016,8,16,18,15,335.0,46.5,0.4,26.0,101.0,201.71,148.01
2016,8,16,18,30,241.0,34.0,0.4,25.0,58.0,139.75,94.55
2016,8,16,18,45,120.5,17.0,0.4,24.0,29.0,63.61,0.0
2016,8,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,22.0,26.0,14.25,0.0
2016,8,17,6,0,251.0,29.0,0.4,23.0,52.0,22.82,11.99
2016,8,17,6,15,350.0,40.5,0.3,23.5,94.5,30.68,20.25
2016,8,17,6,30,449.0,52.0,0.2,24.0,137.0,38.02,26.97
2016,8,17,6,45,513.0,60.5,0.15,25.0,185.5,42.21,30.7
2016,8,17,7,0,577.0,69.0,0.1,26.0,234.0,64.61,36.22
2016,8,17,7,15,622.0,75.5,0.05,27.0,285.5,103.98,55.35
2016,8,17,7,30,667.0,82.0,0.0,28.0,337.0,148.12,84.28
2016,8,17,7,45,699.0,87.0,0.0,29.0,388.0,193.28,118.07
2016,8,17,8,0,731.0,92.0,0.0,30.0,439.0,241.59,155.87
2016,8,17,8,15,755.5,96.0,0.0,30.5,488.0,293.07,196.85
2016,8,17,8,30,780.0,100.0,0.0,31.0,537.0,343.18,236.35
2016,8,17,8,45,797.5,103.5,0.05,32.0,582.5,392.01,273.73
2016,8,17,9,0,815.0,107.0,0.1,33.0,628.0,441.74,310.58
2016,8,17,9,15,829.5,110.0,0.1,33.5,669.5,490.29,345.74
2016,8,17,9,30,844.0,113.0,0.1,34.0,711.0,539.02,379.8
2016,8,17,9,45,862.0,111.5,0.1,34.5,749.5,588.27,413.06
2016,8,17,10,0,880.0,110.0,0.1,35.0,788.0,634.43,443.31
2016,8,17,10,15,887.5,111.5,0.1,35.0,817.5,676.25,470.78
2016,8,17,10,30,895.0,113.0,0.1,35.0,847.0,716.74,496.76
2016,8,17,10,45,900.0,114.5,0.15,35.0,870.0,753.93,519.47
2016,8,17,11,0,905.0,116.0,0.2,35.0,893.0,789.26,540.81
2016,8,17,11,15,908.5,117.0,0.2,35.0,909.0,820.94,559.12
2016,8,17,11,30,912.0,118.0,0.2,35.0,925.0,850.37,575.99
2016,8,17,11,45,913.5,118.5,0.2,35.5,933.0,875.29,588.92
2016,8,17,12,0,915.0,119.0,0.2,36.0,941.0,897.61,600.3
2016,8,17,12,15,915.0,119.0,0.2,36.0,941.5,915.46,610.33
2016,8,17,12,30,915.0,119.0,0.2,36.0,942.0,930.48,618.83
2016,8,17,12,45,907.0,122.5,0.2,36.0,932.5,938.92,623.64
2016,8,17,13,0,899.0,126.0,0.2,36.0,923.0,944.33,626.89
2016,8,17,13,15,895.5,125.0,0.2,35.5,907.5,946.29,629.61
2016,8,17,13,30,892.0,124.0,0.2,35.0,892.0,945.24,630.76
2016,8,17,13,45,887.5,122.5,0.25,35.0,870.0,939.78,629.14
2016,8,17,14,0,883.0,121.0,0.3,35.0,848.0,931.36,626.01
2016,8,17,14,15,875.0,119.0,0.3,34.5,818.5,916.39,619.45
2016,8,17,14,30,867.0,117.0,0.3,34.0,789.0,898.66,611.37
2016,8,17,14,45,858.5,114.0,0.3,34.0,754.0,876.78,599.61
2016,8,17,15,0,850.0,111.0,0.3,34.0,719.0,857.31,589.36
2016,8,17,15,15,836.5,108.5,0.3,33.5,678.0,826.96,573.6
2016,8,17,15,30,823.0,106.0,0.3,33.0,637.0,794.62,556.55
2016,8,17,15,45,808.0,101.5,0.3,32.5,592.0,757.06,535.96
2016,8,17,16,0,793.0,97.0,0.3,32.0,547.0,717.99,514.06
2016,8,17,16,15,770.0,93.5,0.3,31.5,498.0,672.96,487.79
2016,8,17,16,30,747.0,90.0,0.3,31.0,449.0,627.4,460.28
2016,8,17,16,45,719.5,84.5,0.35,30.5,398.5,578.89,429.31
2016,8,17,17,0,692.0,79.0,0.4,30.0,348.0,528.47,395.77
2016,8,17,17,15,648.5,73.5,0.4,29.0,296.5,469.63,354.92
2016,8,17,17,30,605.0,68.0,0.4,28.0,245.0,413.16,313.89
2016,8,17,17,45,544.5,60.0,0.4,27.0,195.5,348.25,264.61
2016,8,17,18,0,484.0,52.0,0.4,26.0,146.0,287.94,216.63
2016,8,17,18,15,384.0,41.5,0.35,25.0,102.0,214.43,157.04
2016,8,17,18,30,284.0,31.0,0.3,24.0,58.0,150.32,100.11
2016,8,17,18,45,142.0,15.5,0.3,23.5,29.0,68.16,0.0
2016,8,17,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,21.5,25.0,14.25,0.0
2016,8,18,6,0,243.0,29.0,0.6,22.0,50.0,23.01,11.9
2016,8,18,6,15,344.5,40.5,0.45,23.0,92.5,30.87,20.4
2016,8,18,6,30,446.0,52.0,0.3,24.0,135.0,38.22,27.1
2016,8,18,6,45,510.0,60.5,0.2,25.0,183.5,42.39,30.83
2016,8,18,7,0,574.0,69.0,0.1,26.0,232.0,62.88,35.75
2016,8,18,7,15,619.0,75.5,0.1,26.5,283.0,102.03,54.41
2016,8,18,7,30,664.0,82.0,0.1,27.0,334.0,145.94,83.18
2016,8,18,7,45,694.0,87.5,0.1,28.0,384.5,190.98,117.01
2016,8,18,8,0,724.0,93.0,0.1,29.0,435.0,238.98,154.77
2016,8,18,8,15,748.5,97.0,0.1,29.5,483.5,290.16,195.72
2016,8,18,8,30,773.0,101.0,0.1,30.0,532.0,339.91,235.18
2016,8,18,8,45,788.0,105.5,0.1,30.5,577.0,388.36,272.98
2016,8,18,9,0,803.0,110.0,0.1,31.0,622.0,437.48,310.1
2016,8,18,9,15,817.0,113.0,0.1,31.5,663.0,485.25,345.06
2016,8,18,9,30,831.0,116.0,0.1,32.0,704.0,533.18,378.92
2016,8,18,9,45,840.0,119.0,0.15,32.5,739.0,578.23,410.16
2016,8,18,10,0,849.0,122.0,0.2,33.0,774.0,622.59,440.06
2016,8,18,10,15,856.5,123.5,0.2,33.0,803.5,665.47,468.54
2016,8,18,10,30,864.0,125.0,0.2,33.0,833.0,704.88,494.19
2016,8,18,10,45,865.5,129.0,0.2,33.5,854.0,740.88,515.45
2016,8,18,11,0,867.0,133.0,0.2,34.0,875.0,774.89,534.47
2016,8,18,11,15,870.5,133.5,0.2,34.0,890.5,805.09,552.06
2016,8,18,11,30,874.0,134.0,0.2,34.0,906.0,833.13,568.29
2016,8,18,11,45,871.5,137.0,0.2,34.5,912.5,856.31,580.38
2016,8,18,12,0,869.0,140.0,0.2,35.0,919.0,876.88,590.92
2016,8,18,12,15,868.5,140.0,0.2,35.0,919.0,893.63,600.44
2016,8,18,12,30,868.0,140.0,0.2,35.0,919.0,907.67,608.49
2016,8,18,12,45,848.0,150.5,0.2,35.0,905.5,915.52,613.03
2016,8,18,13,0,828.0,161.0,0.2,35.0,892.0,917.38,614.25
2016,8,18,13,15,823.5,160.0,0.2,35.0,877.0,918.69,615.36
2016,8,18,13,30,819.0,159.0,0.2,35.0,862.0,917.17,614.92
2016,8,18,13,45,809.5,158.5,0.2,35.0,838.5,908.82,610.64
2016,8,18,14,0,800.0,158.0,0.2,35.0,815.0,897.75,604.95
2016,8,18,14,15,791.0,155.5,0.2,34.5,785.5,882.42,598.08
2016,8,18,14,30,782.0,153.0,0.2,34.0,756.0,864.55,589.77
2016,8,18,14,45,768.0,150.5,0.2,34.0,720.5,839.91,576.21
2016,8,18,15,0,754.0,148.0,0.2,34.0,685.0,816.35,563.36
2016,8,18,15,15,738.5,144.5,0.2,33.5,644.5,785.5,547.06
2016,8,18,15,30,723.0,141.0,0.2,33.0,604.0,753.0,529.59
2016,8,18,15,45,703.0,136.0,0.25,33.0,559.5,713.86,507.29
2016,8,18,16,0,683.0,131.0,0.3,33.0,515.0,673.73,483.82
2016,8,18,16,15,656.0,125.0,0.3,32.5,467.5,626.71,454.84
2016,8,18,16,30,629.0,119.0,0.3,32.0,420.0,579.67,425.03
2016,8,18,16,45,596.5,111.5,0.3,31.5,370.5,527.66,390.81
2016,8,18,17,0,564.0,104.0,0.3,31.0,321.0,476.61,356.07
2016,8,18,17,15,517.0,95.0,0.3,30.0,271.5,416.94,314.39
2016,8,18,17,30,470.0,86.0,0.3,29.0,222.0,357.99,271.49
2016,8,18,17,45,408.5,74.0,0.35,28.0,175.0,294.84,223.72
2016,8,18,18,0,347.0,62.0,0.4,27.0,128.0,236.8,177.85
2016,8,18,18,15,258.0,47.0,0.35,26.0,87.5,169.93,123.8
2016,8,18,18,30,169.0,32.0,0.3,25.0,47.0,111.78,72.25
2016,8,18,18,45,84.5,16.0,0.3,24.0,23.5,40.32,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,14.5,0.35,19.5,20.0,14.25,0.0
2016,8,19,6,0,132.0,29.0,0.3,20.0,40.0,22.54,11.36
2016,8,19,6,15,215.5,46.5,0.2,21.0,79.0,35.57,24.56
2016,8,19,6,30,299.0,64.0,0.1,22.0,118.0,47.99,35.72
2016,8,19,6,45,360.0,77.5,0.05,23.0,164.0,56.6,43.28
2016,8,19,7,0,421.0,91.0,0.0,24.0,210.0,76.3,50.25
2016,8,19,7,15,469.0,101.5,0.0,25.0,259.0,111.72,68.15
2016,8,19,7,30,517.0,112.0,0.0,26.0,308.0,152.1,94.36
2016,8,19,7,45,550.0,121.5,0.05,27.0,356.5,193.92,125.13
2016,8,19,8,0,583.0,131.0,0.1,28.0,405.0,238.49,159.44
2016,8,19,8,15,611.0,138.0,0.1,28.5,452.5,282.92,194.46
2016,8,19,8,30,639.0,145.0,0.1,29.0,500.0,329.92,231.11
2016,8,19,8,45,658.0,151.5,0.1,30.0,544.0,375.44,265.63
2016,8,19,9,0,677.0,158.0,0.1,31.0,588.0,422.25,299.97
2016,8,19,9,15,694.0,163.0,0.1,31.0,628.5,467.83,333.65
2016,8,19,9,30,711.0,168.0,0.1,31.0,669.0,514.09,366.89
2016,8,19,9,45,722.5,172.5,0.15,31.5,704.0,557.28,396.82
2016,8,19,10,0,734.0,177.0,0.2,32.0,739.0,600.25,425.83
2016,8,19,10,15,744.0,179.5,0.2,32.0,768.5,640.01,452.41
2016,8,19,10,30,754.0,182.0,0.2,32.0,798.0,679.03,477.94
2016,8,19,10,45,759.5,185.5,0.2,32.5,820.0,714.84,499.85
2016,8,19,11,0,765.0,189.0,0.2,33.0,842.0,749.26,520.39
2016,8,19,11,15,769.5,190.5,0.2,33.0,857.5,779.67,539.13
2016,8,19,11,30,774.0,192.0,0.2,33.0,873.0,807.66,555.56
2016,8,19,11,45,776.5,192.5,0.2,33.5,881.0,831.14,568.04
2016,8,19,12,0,779.0,193.0,0.2,34.0,889.0,852.48,579.23
2016,8,19,12,15,779.5,193.0,0.2,34.0,889.5,869.37,588.96
2016,8,19,12,30,780.0,193.0,0.2,34.0,890.0,883.84,597.36
2016,8,19,12,45,794.0,182.5,0.2,34.0,887.0,897.48,605.37
2016,8,19,13,0,808.0,172.0,0.2,34.0,884.0,908.57,611.96
2016,8,19,13,15,803.5,171.0,0.2,33.5,869.0,909.83,614.16
2016,8,19,13,30,799.0,170.0,0.2,33.0,854.0,908.32,614.98
2016,8,19,13,45,790.5,169.0,0.2,33.0,831.0,900.43,610.92
2016,8,19,14,0,782.0,168.0,0.2,33.0,808.0,889.87,605.46
2016,8,19,14,15,772.5,165.5,0.2,32.5,779.0,874.26,598.31
2016,8,19,14,30,763.0,163.0,0.2,32.0,750.0,859.43,591.73
2016,8,19,14,45,749.5,160.0,0.2,32.0,714.5,835.17,578.21
2016,8,19,15,0,736.0,157.0,0.2,32.0,679.0,808.83,563.5
2016,8,19,15,15,720.0,153.0,0.2,31.5,638.5,777.42,546.68
2016,8,19,15,30,704.0,149.0,0.2,31.0,598.0,744.41,528.67
2016,8,19,15,45,683.0,143.5,0.25,31.0,553.5,704.47,505.57
2016,8,19,16,0,662.0,138.0,0.3,31.0,509.0,663.63,480.84
2016,8,19,16,15,635.0,131.5,0.3,30.0,461.0,616.75,452.49
2016,8,19,16,30,608.0,125.0,0.3,29.0,413.0,569.87,423.21
2016,8,19,16,45,573.5,117.0,0.35,28.5,363.5,516.81,388.18
2016,8,19,17,0,539.0,109.0,0.4,28.0,314.0,464.89,352.6
2016,8,19,17,15,491.5,99.0,0.4,27.0,265.0,402.62,308.24
2016,8,19,17,30,444.0,89.0,0.4,26.0,216.0,346.46,266.51
2016,8,19,17,45,380.0,76.0,0.4,25.5,169.0,282.34,216.5
2016,8,19,18,0,316.0,63.0,0.4,25.0,122.0,223.61,169.05
2016,8,19,18,15,232.5,46.5,0.4,24.0,82.5,158.85,116.24
2016,8,19,18,30,149.0,30.0,0.4,23.0,43.0,101.49,63.91
2016,8,19,18,45,74.5,15.0,0.4,22.5,21.5,36.15,0.0
2016,8,19,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,64.0,14.0,0.25,18.0,19.0,13.76,0.0
2016,8,20,6,0,128.0,28.0,0.2,19.0,38.0,21.77,10.46
2016,8,20,6,15,210.5,45.0,0.15,20.0,76.5,34.43,23.66
2016,8,20,6,30,293.0,62.0,0.1,21.0,115.0,46.48,34.55
2016,8,20,6,45,360.5,75.5,0.1,22.0,161.5,55.14,42.21
2016,8,20,7,0,428.0,89.0,0.1,23.0,208.0,73.58,48.88
2016,8,20,7,15,476.0,99.0,0.05,24.0,257.0,108.85,66.24
2016,8,20,7,30,524.0,109.0,0.0,25.0,306.0,149.06,92.16
2016,8,20,7,45,563.0,116.5,0.0,26.0,355.5,189.98,122.0
2016,8,20,8,0,602.0,124.0,0.0,27.0,405.0,234.98,156.54
2016,8,20,8,15,629.5,130.5,0.0,27.5,452.5,279.78,192.09
2016,8,20,8,30,657.0,137.0,0.0,28.0,500.0,327.06,229.25
2016,8,20,8,45,681.0,141.0,0.05,29.0,545.5,373.09,264.48
2016,8,20,9,0,705.0,145.0,0.1,30.0,591.0,420.82,300.0
2016,8,20,9,15,721.5,149.0,0.1,30.5,631.5,466.53,333.43
2016,8,20,9,30,738.0,153.0,0.1,31.0,672.0,512.79,366.19
2016,8,20,9,45,776.0,143.0,0.1,31.5,713.5,561.03,399.47
2016,8,20,10,0,814.0,133.0,0.1,32.0,755.0,608.14,431.15
2016,8,20,10,15,822.5,135.0,0.1,32.0,784.5,649.02,458.48
2016,8,20,10,30,831.0,137.0,0.1,32.0,814.0,688.82,484.52
2016,8,20,10,45,838.0,138.5,0.15,32.5,837.0,725.83,507.79
2016,8,20,11,0,845.0,140.0,0.2,33.0,860.0,761.3,528.57
2016,8,20,11,15,849.0,141.0,0.2,33.0,875.0,791.8,546.51
2016,8,20,11,30,853.0,142.0,0.2,33.0,890.0,820.16,563.08
2016,8,20,11,45,855.5,142.0,0.2,33.0,898.0,844.15,576.97
2016,8,20,12,0,858.0,142.0,0.2,33.0,906.0,865.75,589.45
2016,8,20,12,15,858.5,142.0,0.2,33.0,906.5,883.13,599.47
2016,8,20,12,30,859.0,142.0,0.2,33.0,907.0,897.86,608.01
2016,8,20,12,45,837.5,153.0,0.2,33.0,894.0,904.85,612.09
2016,8,20,13,0,816.0,164.0,0.2,33.0,881.0,905.8,612.81
2016,8,20,13,15,812.0,163.0,0.2,33.0,866.0,907.46,614.15
2016,8,20,13,30,808.0,162.0,0.2,33.0,851.0,906.33,613.94
2016,8,20,13,45,802.0,159.5,0.25,33.0,828.5,899.06,611.14
2016,8,20,14,0,796.0,157.0,0.3,33.0,806.0,889.04,606.91
2016,8,20,14,15,787.0,155.0,0.3,32.5,777.0,874.2,600.18
2016,8,20,14,30,778.0,153.0,0.3,32.0,748.0,856.83,592.02
2016,8,20,14,45,767.0,149.5,0.3,32.0,713.0,833.75,579.2
2016,8,20,15,0,756.0,146.0,0.3,32.0,678.0,811.59,567.01
2016,8,20,15,15,740.0,142.0,0.3,31.5,637.5,779.7,549.78
2016,8,20,15,30,724.0,138.0,0.3,31.0,597.0,746.18,531.39
2016,8,20,15,45,704.5,133.0,0.35,30.5,552.5,707.39,510.04
2016,8,20,16,0,685.0,128.0,0.4,30.0,508.0,667.6,487.3
2016,8,20,16,15,658.0,122.0,0.4,29.5,460.0,620.57,457.7
2016,8,20,16,30,631.0,116.0,0.4,29.0,412.0,573.52,427.26
2016,8,20,16,45,596.5,108.5,0.45,28.5,362.5,520.28,391.92
2016,8,20,17,0,562.0,101.0,0.5,28.0,313.0,468.16,356.0
2016,8,20,17,15,514.0,92.0,0.5,27.0,263.5,408.27,313.08
2016,8,20,17,30,466.0,83.0,0.5,26.0,214.0,349.17,268.96
2016,8,20,17,45,401.5,71.0,0.5,25.0,167.5,285.17,219.19
2016,8,20,18,0,337.0,59.0,0.5,24.0,121.0,226.62,171.81
2016,8,20,18,15,247.5,43.5,0.5,23.0,81.0,160.06,117.09
2016,8,20,18,30,158.0,28.0,0.5,22.0,41.0,100.22,60.56
2016,8,20,18,45,79.0,14.0,0.5,21.5,20.5,36.16,0.0
2016,8,20,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
