Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,76.5,13.5,0.3,17.0,19.5,13.27,0.0
2016,8,21,6,0,153.0,27.0,0.3,18.0,39.0,21.01,9.48
2016,8,21,6,15,244.0,43.0,0.3,18.5,79.0,32.89,22.43
2016,8,21,6,30,335.0,59.0,0.3,19.0,119.0,44.18,32.82
2016,8,21,6,45,394.5,72.5,0.3,20.0,165.0,52.92,40.63
2016,8,21,7,0,454.0,86.0,0.3,21.0,211.0,70.37,47.15
2016,8,21,7,15,379.5,110.5,0.25,22.0,230.0,110.11,71.61
2016,8,21,7,30,305.0,135.0,0.2,23.0,249.0,147.42,100.99
2016,8,21,7,45,351.5,149.0,0.2,24.0,298.5,184.66,127.56
2016,8,21,8,0,398.0,163.0,0.2,25.0,348.0,221.91,155.13
2016,8,21,8,15,263.5,203.0,0.2,25.5,331.0,245.43,178.18
2016,8,21,8,30,129.0,243.0,0.2,26.0,314.0,255.53,189.13
2016,8,21,8,45,235.5,251.5,0.2,27.0,395.0,306.89,225.0
2016,8,21,9,0,342.0,260.0,0.2,28.0,476.0,372.59,270.97
2016,8,21,9,15,343.5,279.5,0.15,28.5,508.5,408.64,296.0
2016,8,21,9,30,345.0,299.0,0.1,29.0,541.0,444.58,320.46
2016,8,21,9,45,390.5,298.5,0.1,29.5,585.5,487.03,349.49
2016,8,21,10,0,436.0,298.0,0.1,30.0,630.0,529.98,378.35
2016,8,21,10,15,583.0,248.0,0.1,30.0,710.5,598.09,425.84
2016,8,21,10,30,730.0,198.0,0.1,30.0,791.0,674.46,477.68
2016,8,21,10,45,738.5,199.5,0.15,30.5,813.5,709.79,499.56
2016,8,21,11,0,747.0,201.0,0.2,31.0,836.0,743.96,520.87
2016,8,21,11,15,751.5,202.5,0.2,31.0,851.0,773.71,539.42
2016,8,21,11,30,756.0,204.0,0.2,31.0,866.0,801.72,556.65
2016,8,21,11,45,759.5,204.0,0.2,31.5,874.0,825.6,569.54
2016,8,21,12,0,763.0,204.0,0.2,32.0,882.0,847.41,581.14
2016,8,21,12,15,408.0,302.0,0.2,32.0,665.0,654.28,454.91
2016,8,21,12,30,53.0,400.0,0.2,32.0,448.0,439.95,307.32
2016,8,21,12,45,55.5,396.0,0.2,32.0,446.0,440.9,310.18
2016,8,21,13,0,58.0,392.0,0.2,32.0,444.0,441.66,310.95
2016,8,21,13,15,420.0,285.5,0.2,31.5,643.5,678.01,477.67
2016,8,21,13,30,782.0,179.0,0.2,31.0,843.0,898.17,617.68
2016,8,21,13,45,775.5,176.5,0.25,31.0,821.0,890.58,611.24
2016,8,21,14,0,769.0,174.0,0.3,31.0,799.0,880.31,606.79
2016,8,21,14,15,759.5,171.5,0.3,30.5,769.5,868.11,601.57
2016,8,21,14,30,750.0,169.0,0.3,30.0,740.0,850.34,593.01
2016,8,21,14,45,737.0,165.0,0.35,30.0,704.5,825.61,579.92
2016,8,21,15,0,724.0,161.0,0.4,30.0,669.0,798.82,565.51
2016,8,21,15,15,707.5,157.0,0.4,29.5,628.5,767.24,548.21
2016,8,21,15,30,691.0,153.0,0.4,29.0,588.0,734.12,529.71
2016,8,21,15,45,670.5,147.0,0.45,28.5,543.5,694.38,506.97
2016,8,21,16,0,650.0,141.0,0.5,28.0,499.0,653.74,482.66
2016,8,21,16,15,523.0,152.0,0.5,27.0,423.5,552.06,414.19
2016,8,21,16,30,396.0,163.0,0.5,26.0,348.0,461.85,351.4
2016,8,21,16,45,436.0,135.5,0.5,25.5,317.0,442.95,340.44
2016,8,21,17,0,476.0,108.0,0.5,25.0,286.0,419.4,324.57
2016,8,21,17,15,412.5,102.5,0.5,24.0,240.0,359.39,279.9
2016,8,21,17,30,349.0,97.0,0.5,23.0,194.0,304.04,237.42
2016,8,21,17,45,294.5,81.0,0.5,22.5,150.5,245.7,190.86
2016,8,21,18,0,240.0,65.0,0.5,22.0,107.0,191.95,146.55
2016,8,21,18,15,168.5,46.0,0.5,21.0,71.0,126.66,92.64
2016,8,21,18,30,97.0,27.0,0.5,20.0,35.0,71.43,39.83
2016,8,21,18,45,48.5,13.5,0.5,19.5,17.5,26.84,0.0
2016,8,21,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,5,45,74.5,13.0,0.35,16.5,18.5,12.78,0.0
2016,8,22,6,0,149.0,26.0,0.3,17.0,37.0,20.24,8.43
2016,8,22,6,15,240.5,42.0,0.25,17.5,76.5,32.15,21.85
2016,8,22,6,30,332.0,58.0,0.2,18.0,116.0,43.48,32.34
2016,8,22,6,45,400.5,69.5,0.2,19.0,163.0,50.68,38.85
2016,8,22,7,0,469.0,81.0,0.2,20.0,210.0,65.32,43.95
2016,8,22,7,15,517.5,90.5,0.15,21.0,259.5,101.62,60.57
2016,8,22,7,30,566.0,100.0,0.1,22.0,309.0,142.97,86.98
2016,8,22,7,45,602.0,107.0,0.1,23.0,359.0,185.1,118.11
2016,8,22,8,0,638.0,114.0,0.1,24.0,409.0,230.9,153.96
2016,8,22,8,15,451.5,172.5,0.1,25.0,392.5,265.39,187.95
2016,8,22,8,30,265.0,231.0,0.1,26.0,376.0,284.15,207.13
2016,8,22,8,45,248.5,256.0,0.1,27.5,401.0,314.79,229.4
2016,8,22,9,0,232.0,281.0,0.1,29.0,426.0,347.99,252.39
2016,8,22,9,15,284.0,290.5,0.1,29.5,480.5,389.76,281.56
2016,8,22,9,30,336.0,300.0,0.1,30.0,535.0,440.04,316.19
2016,8,22,9,45,573.5,218.5,0.1,30.5,644.0,512.27,367.25
2016,8,22,10,0,811.0,137.0,0.1,31.0,753.0,606.42,432.14
2016,8,22,10,15,819.5,139.0,0.1,31.0,782.0,647.2,458.96
2016,8,22,10,30,828.0,141.0,0.1,31.0,811.0,686.89,485.08
2016,8,22,10,45,831.5,144.0,0.15,31.5,832.5,722.75,507.7
2016,8,22,11,0,835.0,147.0,0.2,32.0,854.0,756.85,528.14
2016,8,22,11,15,838.0,148.0,0.2,32.0,869.0,786.77,545.83
2016,8,22,11,30,841.0,149.0,0.2,32.0,884.0,814.59,562.19
2016,8,22,11,45,840.5,151.0,0.2,32.0,890.5,838.31,576.02
2016,8,22,12,0,840.0,153.0,0.2,32.0,897.0,859.57,588.39
2016,8,22,12,15,839.5,153.0,0.2,32.0,896.5,876.31,598.09
2016,8,22,12,30,839.0,153.0,0.2,32.0,896.0,890.39,606.32
2016,8,22,12,45,817.5,164.0,0.25,32.0,882.5,894.24,609.45
2016,8,22,13,0,796.0,175.0,0.3,32.0,869.0,895.07,611.09
2016,8,22,13,15,791.0,173.5,0.3,31.5,853.5,895.24,612.8
2016,8,22,13,30,786.0,172.0,0.3,31.0,838.0,892.66,612.97
2016,8,22,13,45,781.5,169.0,0.3,31.0,816.0,886.26,609.75
2016,8,22,14,0,777.0,166.0,0.3,31.0,794.0,877.16,605.06
2016,8,22,14,15,767.0,163.0,0.3,30.5,764.5,860.53,597.11
2016,8,22,14,30,757.0,160.0,0.3,30.0,735.0,844.62,589.72
2016,8,22,14,45,747.5,155.5,0.35,30.0,700.5,822.17,577.98
2016,8,22,15,0,738.0,151.0,0.4,30.0,666.0,797.51,564.87
2016,8,22,15,15,721.5,147.0,0.4,29.5,625.5,765.59,547.31
2016,8,22,15,30,705.0,143.0,0.4,29.0,585.0,732.11,528.57
2016,8,22,15,45,688.0,136.5,0.4,29.0,541.0,694.11,505.56
2016,8,22,16,0,671.0,130.0,0.4,29.0,497.0,655.0,480.89
2016,8,22,16,15,643.5,124.0,0.4,28.0,449.5,608.12,451.96
2016,8,22,16,30,616.0,118.0,0.4,27.0,402.0,561.3,422.1
2016,8,22,16,45,583.5,109.5,0.4,26.5,353.0,508.89,386.4
2016,8,22,17,0,551.0,101.0,0.4,26.0,304.0,457.49,350.16
2016,8,22,17,15,502.0,91.5,0.4,25.0,255.0,397.19,306.46
2016,8,22,17,30,453.0,82.0,0.4,24.0,206.0,338.09,261.84
2016,8,22,17,45,388.5,70.0,0.4,23.5,160.0,275.17,211.94
2016,8,22,18,0,324.0,58.0,0.4,23.0,114.0,217.77,164.74
2016,8,22,18,15,232.5,42.0,0.4,22.0,75.0,151.3,109.7
2016,8,22,18,30,141.0,26.0,0.4,21.0,36.0,89.08,45.93
2016,8,22,18,45,70.5,13.0,0.4,20.5,18.0,32.22,0.0
2016,8,22,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,76.5,13.0,0.2,16.0,18.5,12.78,0.0
2016,8,23,6,0,153.0,26.0,0.2,17.0,37.0,20.31,7.81
2016,8,23,6,15,248.0,41.5,0.15,17.5,76.5,31.83,21.53
2016,8,23,6,30,343.0,57.0,0.1,18.0,116.0,42.78,31.72
2016,8,23,6,45,418.0,67.5,0.1,19.0,164.0,49.24,37.6
2016,8,23,7,0,493.0,78.0,0.1,20.0,212.0,61.71,41.73
2016,8,23,7,15,354.0,110.5,0.1,21.0,217.0,106.21,70.16
2016,8,23,7,30,215.0,143.0,0.1,22.0,222.0,141.45,100.43
2016,8,23,7,45,445.0,123.5,0.1,23.0,318.5,172.24,114.39
2016,8,23,8,0,675.0,104.0,0.1,24.0,415.0,228.5,150.75
2016,8,23,8,15,701.5,109.0,0.1,24.5,463.5,275.32,188.8
2016,8,23,8,30,728.0,114.0,0.1,25.0,512.0,324.42,228.42
2016,8,23,8,45,753.5,116.0,0.1,26.0,558.5,372.59,266.15
2016,8,23,9,0,779.0,118.0,0.1,27.0,605.0,425.4,305.97
2016,8,23,9,15,794.0,121.0,0.1,27.5,646.0,472.52,341.19
2016,8,23,9,30,809.0,124.0,0.1,28.0,687.0,519.92,375.45
2016,8,23,9,45,821.0,126.0,0.15,28.5,722.5,564.8,407.32
2016,8,23,10,0,833.0,128.0,0.2,29.0,758.0,609.25,438.01
2016,8,23,10,15,841.0,130.0,0.2,29.0,787.5,650.51,466.13
2016,8,23,10,30,849.0,132.0,0.2,29.0,817.0,690.61,492.82
2016,8,23,10,45,858.0,131.5,0.2,29.5,840.5,728.47,516.49
2016,8,23,11,0,867.0,131.0,0.2,30.0,864.0,763.57,536.63
2016,8,23,11,15,871.0,132.0,0.2,30.0,879.0,794.55,555.07
2016,8,23,11,30,875.0,133.0,0.2,30.0,894.0,823.38,572.12
2016,8,23,11,45,879.0,132.0,0.2,30.5,902.5,848.02,585.39
2016,8,23,12,0,883.0,131.0,0.2,31.0,911.0,870.24,597.16
2016,8,23,12,15,883.0,131.0,0.2,31.0,910.5,887.46,607.14
2016,8,23,12,30,883.0,131.0,0.2,31.0,910.0,901.93,615.6
2016,8,23,12,45,875.0,134.0,0.25,31.0,900.5,909.49,620.96
2016,8,23,13,0,867.0,137.0,0.3,31.0,891.0,914.09,624.83
2016,8,23,13,15,863.0,136.0,0.3,30.5,875.5,915.33,627.15
2016,8,23,13,30,859.0,135.0,0.3,30.0,860.0,913.65,627.89
2016,8,23,13,45,854.0,133.5,0.3,30.0,837.5,912.17,627.65
2016,8,23,14,0,849.0,132.0,0.3,30.0,815.0,903.53,623.22
2016,8,23,14,15,840.5,130.0,0.3,29.5,785.5,888.43,616.29
2016,8,23,14,30,832.0,128.0,0.3,29.0,756.0,870.64,607.85
2016,8,23,14,45,820.5,125.5,0.35,29.0,720.5,847.18,595.65
2016,8,23,15,0,809.0,123.0,0.4,29.0,685.0,821.39,581.99
2016,8,23,15,15,794.5,119.5,0.4,28.5,644.0,789.89,564.87
2016,8,23,15,30,780.0,116.0,0.4,28.0,603.0,756.54,546.38
2016,8,23,15,45,761.5,112.0,0.4,27.5,557.5,717.93,524.15
2016,8,23,16,0,743.0,108.0,0.4,27.0,512.0,680.84,502.56
2016,8,23,16,15,718.0,103.0,0.4,26.5,463.5,634.54,473.72
2016,8,23,16,30,693.0,98.0,0.4,26.0,415.0,588.02,443.27
2016,8,23,16,45,663.0,91.5,0.4,25.5,365.5,536.67,408.35
2016,8,23,17,0,633.0,85.0,0.4,25.0,316.0,486.05,372.65
2016,8,23,17,15,585.5,77.5,0.4,24.0,265.0,425.7,328.89
2016,8,23,17,30,538.0,70.0,0.4,23.0,214.0,368.15,285.24
2016,8,23,17,45,477.5,59.5,0.4,22.5,167.0,304.46,234.43
2016,8,23,18,0,417.0,49.0,0.4,22.0,120.0,245.53,185.45
2016,8,23,18,15,310.5,36.5,0.4,21.0,79.0,172.94,124.79
2016,8,23,18,30,204.0,24.0,0.4,20.0,38.0,105.21,47.6
2016,8,23,18,45,102.0,12.0,0.45,19.5,19.0,39.54,0.0
2016,8,23,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,11.3,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,18.11,5.64
2016,8,24,6,15,401.0,33.0,0.4,17.0,87.0,24.83,15.52
2016,8,24,6,30,516.0,43.0,0.3,18.0,131.0,31.11,21.54
2016,8,24,6,45,587.5,50.0,0.25,19.5,182.5,34.4,24.58
2016,8,24,7,0,659.0,57.0,0.2,21.0,234.0,47.34,35.81
2016,8,24,7,15,703.5,62.0,0.2,22.0,287.0,88.79,44.76
2016,8,24,7,30,748.0,67.0,0.2,23.0,340.0,135.03,73.15
2016,8,24,7,45,781.5,70.5,0.2,24.0,393.0,182.79,108.6
2016,8,24,8,0,815.0,74.0,0.2,25.0,446.0,233.84,149.27
2016,8,24,8,15,837.0,77.0,0.2,25.5,496.5,284.49,191.17
2016,8,24,8,30,859.0,80.0,0.2,26.0,547.0,340.96,237.06
2016,8,24,8,45,877.5,81.5,0.2,27.0,594.5,392.02,277.52
2016,8,24,9,0,896.0,83.0,0.2,28.0,642.0,443.86,317.18
2016,8,24,9,15,908.5,85.5,0.2,28.5,684.0,494.42,355.16
2016,8,24,9,30,921.0,88.0,0.2,29.0,726.0,544.77,391.61
2016,8,24,9,45,930.5,89.0,0.2,29.5,762.5,591.69,424.48
2016,8,24,10,0,940.0,90.0,0.2,30.0,799.0,637.67,455.61
2016,8,24,10,15,947.0,91.5,0.2,30.0,829.0,681.4,485.2
2016,8,24,10,30,954.0,93.0,0.2,30.0,859.0,723.6,513.04
2016,8,24,10,45,958.5,94.0,0.2,30.5,882.0,761.86,535.15
2016,8,24,11,0,963.0,95.0,0.2,31.0,905.0,798.02,555.55
2016,8,24,11,15,965.5,95.5,0.2,31.0,920.5,829.95,574.24
2016,8,24,11,30,968.0,96.0,0.2,31.0,936.0,859.35,591.33
2016,8,24,11,45,969.0,96.5,0.2,31.5,943.5,884.9,604.84
2016,8,24,12,0,970.0,97.0,0.2,32.0,951.0,907.62,616.62
2016,8,24,12,15,969.5,97.0,0.2,31.5,950.5,925.64,628.17
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,940.6,638.06
2016,8,24,12,45,959.0,101.5,0.25,31.0,939.5,948.63,643.7
2016,8,24,13,0,949.0,106.0,0.3,31.0,929.0,953.41,647.69
2016,8,24,13,15,945.5,105.0,0.3,31.0,912.5,955.15,649.05
2016,8,24,13,30,942.0,104.0,0.3,31.0,896.0,953.69,648.69
2016,8,24,13,45,936.5,103.0,0.3,31.0,872.5,947.28,645.57
2016,8,24,14,0,931.0,102.0,0.3,31.0,849.0,937.75,640.79
2016,8,24,14,15,923.0,100.5,0.3,30.5,818.0,922.44,633.97
2016,8,24,14,30,915.0,99.0,0.3,30.0,787.0,904.23,625.51
2016,8,24,14,45,906.0,96.5,0.35,29.5,750.5,881.3,615.17
2016,8,24,15,0,897.0,94.0,0.4,29.0,714.0,855.74,603.15
2016,8,24,15,15,883.5,92.0,0.4,28.5,671.5,824.61,586.57
2016,8,24,15,30,870.0,90.0,0.4,28.0,629.0,791.41,568.53
2016,8,24,15,45,854.5,86.5,0.45,28.0,582.5,757.64,549.58
2016,8,24,16,0,839.0,83.0,0.5,28.0,536.0,717.75,526.24
2016,8,24,16,15,815.5,79.5,0.5,27.0,485.5,670.93,499.03
2016,8,24,16,30,792.0,76.0,0.5,26.0,435.0,623.57,470.06
2016,8,24,16,45,763.5,71.0,0.5,25.5,383.0,571.09,434.49
2016,8,24,17,0,735.0,66.0,0.5,25.0,331.0,519.03,397.8
2016,8,24,17,15,689.0,61.0,0.5,24.0,278.5,458.14,353.64
2016,8,24,17,30,643.0,56.0,0.5,23.0,226.0,402.49,311.16
2016,8,24,17,45,576.5,48.5,0.5,22.5,175.5,335.13,257.21
2016,8,24,18,0,510.0,41.0,0.5,22.0,125.0,273.1,205.29
2016,8,24,18,15,392.0,31.0,0.5,21.0,82.0,195.36,139.61
2016,8,24,18,30,274.0,21.0,0.5,20.0,39.0,122.3,43.91
2016,8,24,18,45,137.0,10.5,0.5,19.0,19.5,47.05,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,5,45,136.0,11.0,0.55,17.0,20.0,10.81,0.0
2016,8,25,6,0,272.0,22.0,0.5,18.0,40.0,17.28,4.18
2016,8,25,6,15,389.0,32.0,0.4,19.0,83.0,24.05,14.64
2016,8,25,6,30,506.0,42.0,0.3,20.0,126.0,30.37,20.67
2016,8,25,6,45,574.5,49.0,0.25,21.0,176.5,33.69,23.78
2016,8,25,7,0,643.0,56.0,0.2,22.0,227.0,40.87,30.04
2016,8,25,7,15,689.0,61.0,0.15,22.5,280.0,85.1,42.75
2016,8,25,7,30,735.0,66.0,0.1,23.0,333.0,130.7,70.34
2016,8,25,7,45,767.0,70.5,0.1,24.0,385.5,178.39,105.55
2016,8,25,8,0,799.0,75.0,0.1,25.0,438.0,229.22,145.9
2016,8,25,8,15,822.5,78.0,0.1,25.5,488.5,279.44,187.27
2016,8,25,8,30,846.0,81.0,0.1,26.0,539.0,331.51,229.81
2016,8,25,8,45,863.0,84.0,0.1,27.0,586.0,386.82,273.31
2016,8,25,9,0,880.0,87.0,0.1,28.0,633.0,438.7,312.88
2016,8,25,9,15,893.5,89.0,0.1,28.0,675.5,488.56,350.98
2016,8,25,9,30,907.0,91.0,0.1,28.0,718.0,538.3,387.83
2016,8,25,9,45,917.0,93.0,0.1,28.5,754.5,585.81,421.18
2016,8,25,10,0,927.0,95.0,0.1,29.0,791.0,632.46,452.81
2016,8,25,10,15,934.5,96.0,0.1,29.5,821.5,675.56,481.11
2016,8,25,10,30,942.0,97.0,0.1,30.0,852.0,717.18,507.61
2016,8,25,10,45,947.0,98.0,0.1,30.5,875.5,755.37,529.96
2016,8,25,11,0,952.0,99.0,0.1,31.0,899.0,791.54,550.35
2016,8,25,11,15,956.0,100.0,0.1,31.0,915.0,824.77,569.82
2016,8,25,11,30,960.0,101.0,0.1,31.0,931.0,855.59,587.73
2016,8,25,11,45,962.0,101.0,0.15,31.5,939.0,881.28,602.0
2016,8,25,12,0,964.0,101.0,0.2,32.0,947.0,904.2,614.74
2016,8,25,12,15,964.0,101.0,0.2,32.0,946.5,922.54,625.22
2016,8,25,12,30,964.0,101.0,0.2,32.0,946.0,937.84,634.02
2016,8,25,12,45,958.0,103.5,0.2,32.0,936.5,947.32,639.53
2016,8,25,13,0,952.0,106.0,0.2,32.0,927.0,953.59,643.35
2016,8,25,13,15,948.0,105.0,0.2,32.0,910.5,954.85,644.4
2016,8,25,13,30,944.0,104.0,0.2,32.0,894.0,952.9,643.77
2016,8,25,13,45,938.5,103.0,0.2,32.0,870.5,946.44,640.65
2016,8,25,14,0,933.0,102.0,0.2,32.0,847.0,936.85,635.88
2016,8,25,14,15,924.5,100.5,0.2,31.5,815.5,921.04,628.83
2016,8,25,14,30,916.0,99.0,0.2,31.0,784.0,902.34,620.16
2016,8,25,14,45,905.0,97.0,0.25,31.0,747.0,878.2,607.89
2016,8,25,15,0,894.0,95.0,0.3,31.0,710.0,851.51,594.09
2016,8,25,15,15,880.0,93.0,0.3,30.5,667.0,820.02,577.5
2016,8,25,15,30,866.0,91.0,0.3,30.0,624.0,786.5,559.45
2016,8,25,15,45,846.5,88.0,0.3,29.5,576.5,750.37,539.46
2016,8,25,16,0,827.0,85.0,0.3,29.0,529.0,708.37,515.26
2016,8,25,16,15,802.5,81.5,0.3,28.5,478.0,661.27,487.13
2016,8,25,16,30,778.0,78.0,0.3,28.0,427.0,613.72,457.11
2016,8,25,16,45,742.5,74.0,0.35,27.5,374.5,558.58,420.57
2016,8,25,17,0,707.0,70.0,0.4,27.0,322.0,504.41,383.13
2016,8,25,17,15,658.5,64.0,0.4,26.0,269.0,444.94,340.24
2016,8,25,17,30,610.0,58.0,0.4,25.0,216.0,385.95,295.63
2016,8,25,17,45,534.5,50.5,0.4,24.0,166.0,316.21,240.82
2016,8,25,18,0,459.0,43.0,0.4,23.0,116.0,252.61,188.55
2016,8,25,18,15,339.0,31.5,0.4,22.0,75.0,175.34,123.49
2016,8,25,18,30,219.0,20.0,0.4,21.0,34.0,101.9,21.68
2016,8,25,18,45,109.5,10.0,0.4,20.0,17.0,38.76,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,124.0,10.5,0.4,16.0,18.5,10.32,0.0
2016,8,26,6,0,248.0,21.0,0.3,17.0,37.0,16.45,2.74
2016,8,26,6,15,363.5,32.0,0.25,18.0,79.0,24.21,14.79
2016,8,26,6,30,479.0,43.0,0.2,19.0,121.0,31.42,21.67
2016,8,26,6,45,551.5,50.0,0.15,20.0,171.5,34.68,24.75
2016,8,26,7,0,624.0,57.0,0.1,21.0,222.0,39.73,29.2
2016,8,26,7,15,318.5,91.5,0.1,21.5,176.0,85.84,55.6
2016,8,26,7,30,13.0,126.0,0.1,22.0,130.0,117.61,90.02
2016,8,26,7,45,23.5,149.0,0.1,23.0,159.0,141.22,107.47
2016,8,26,8,0,34.0,172.0,0.1,24.0,188.0,161.52,122.07
2016,8,26,8,15,52.5,200.0,0.1,24.5,227.0,193.42,145.45
2016,8,26,8,30,71.0,228.0,0.1,25.0,266.0,227.45,170.15
2016,8,26,8,45,239.5,232.5,0.15,25.5,378.0,289.04,213.1
2016,8,26,9,0,408.0,237.0,0.2,26.0,490.0,371.62,271.95
2016,8,26,9,15,651.5,165.5,0.2,26.5,600.0,439.42,320.31
2016,8,26,9,30,895.0,94.0,0.2,27.0,710.0,532.86,386.89
2016,8,26,9,45,904.5,96.0,0.2,27.5,746.5,579.6,419.5
2016,8,26,10,0,914.0,98.0,0.2,28.0,783.0,625.45,450.9
2016,8,26,10,15,921.5,99.5,0.2,28.0,813.0,668.5,480.4
2016,8,26,10,30,929.0,101.0,0.2,28.0,843.0,710.11,508.21
2016,8,26,10,45,935.0,101.5,0.2,28.5,866.5,748.09,531.05
2016,8,26,11,0,941.0,102.0,0.2,29.0,890.0,784.13,551.68
2016,8,26,11,15,944.5,102.5,0.2,29.0,905.5,816.16,570.7
2016,8,26,11,30,948.0,103.0,0.2,29.0,921.0,845.79,588.16
2016,8,26,11,45,950.0,103.5,0.25,29.5,928.5,871.66,602.95
2016,8,26,12,0,952.0,104.0,0.3,30.0,936.0,894.81,616.14
2016,8,26,12,15,951.5,104.0,0.3,30.0,935.5,912.5,626.4
2016,8,26,12,30,951.0,104.0,0.3,30.0,935.0,927.17,634.98
2016,8,26,12,45,949.0,103.5,0.3,30.0,926.5,936.96,640.77
2016,8,26,13,0,947.0,103.0,0.3,30.0,918.0,943.58,644.86
2016,8,26,13,15,943.0,102.0,0.3,29.5,901.5,944.75,647.16
2016,8,26,13,30,939.0,101.0,0.3,29.0,885.0,942.71,647.75
2016,8,26,13,45,932.5,100.5,0.3,29.0,861.0,935.81,644.32
2016,8,26,14,0,926.0,100.0,0.3,29.0,837.0,925.83,639.21
2016,8,26,14,15,918.0,98.5,0.3,28.5,806.0,910.46,632.24
2016,8,26,14,30,910.0,97.0,0.3,28.0,775.0,892.2,623.61
2016,8,26,14,45,899.0,95.5,0.3,28.0,737.5,868.64,610.53
2016,8,26,15,0,888.0,94.0,0.3,28.0,700.0,842.56,595.94
2016,8,26,15,15,874.0,91.5,0.3,27.5,657.5,810.61,578.74
2016,8,26,15,30,860.0,89.0,0.3,27.0,615.0,776.63,560.08
2016,8,26,15,45,842.0,86.0,0.3,27.0,568.0,741.74,539.49
2016,8,26,16,0,824.0,83.0,0.3,27.0,521.0,700.96,514.7
2016,8,26,16,15,799.0,79.5,0.3,26.5,471.0,653.62,486.06
2016,8,26,16,30,774.0,76.0,0.3,26.0,421.0,605.89,455.44
2016,8,26,16,45,741.0,71.5,0.3,25.5,368.5,551.96,418.75
2016,8,26,17,0,708.0,67.0,0.3,25.0,316.0,498.83,381.2
2016,8,26,17,15,659.5,61.5,0.3,24.0,264.0,439.9,338.29
2016,8,26,17,30,611.0,56.0,0.3,23.0,212.0,381.63,293.79
2016,8,26,17,45,538.0,48.5,0.3,22.0,162.5,313.27,239.54
2016,8,26,18,0,465.0,41.0,0.3,21.0,113.0,250.87,187.7
2016,8,26,18,15,344.0,30.0,0.3,20.0,72.0,174.1,121.81
2016,8,26,18,30,223.0,19.0,0.3,19.0,31.0,100.1,1.41
2016,8,26,18,45,111.5,9.5,0.3,18.5,15.5,38.37,0.0
2016,8,26,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.0,10.5,0.3,15.0,17.0,10.32,0.0
2016,8,27,6,0,214.0,21.0,0.3,16.0,34.0,16.61,1.57
2016,8,27,6,15,329.0,33.0,0.25,16.5,75.0,25.32,15.77
2016,8,27,6,30,444.0,45.0,0.2,17.0,116.0,33.43,23.6
2016,8,27,6,45,222.0,54.5,0.2,18.0,90.0,39.39,29.09
2016,8,27,7,0,0.0,64.0,0.2,19.0,64.0,60.92,47.94
2016,8,27,7,15,0.0,79.5,0.2,19.5,79.5,75.36,57.31
2016,8,27,7,30,0.0,95.0,0.2,20.0,95.0,89.89,68.94
2016,8,27,7,45,0.5,118.5,0.2,21.0,118.5,111.55,85.87
2016,8,27,8,0,1.0,142.0,0.2,22.0,142.0,133.4,102.48
2016,8,27,8,15,2.5,154.0,0.2,22.5,155.5,145.58,111.34
2016,8,27,8,30,4.0,166.0,0.2,23.0,169.0,157.87,120.23
2016,8,27,8,45,102.5,222.0,0.2,24.0,285.5,235.3,176.87
2016,8,27,9,0,201.0,278.0,0.2,25.0,402.0,329.64,244.43
2016,8,27,9,15,536.5,188.5,0.2,25.5,549.5,407.33,299.37
2016,8,27,9,30,872.0,99.0,0.2,26.0,697.0,523.81,382.39
2016,8,27,9,45,889.0,97.5,0.2,26.5,734.5,570.43,414.93
2016,8,27,10,0,906.0,96.0,0.2,27.0,772.0,616.78,446.98
2016,8,27,10,15,913.0,97.5,0.2,27.0,801.5,659.18,476.26
2016,8,27,10,30,920.0,99.0,0.2,27.0,831.0,700.1,503.84
2016,8,27,10,45,926.0,99.0,0.2,27.5,854.0,737.26,526.45
2016,8,27,11,0,932.0,99.0,0.2,28.0,877.0,772.49,546.77
2016,8,27,11,15,935.0,100.0,0.2,28.0,892.0,804.31,565.83
2016,8,27,11,30,938.0,101.0,0.2,28.0,907.0,833.72,583.32
2016,8,27,11,45,940.0,100.5,0.25,28.5,914.5,858.33,597.46
2016,8,27,12,0,942.0,100.0,0.3,29.0,922.0,880.21,610.03
2016,8,27,12,15,942.0,100.5,0.3,29.0,921.5,898.56,620.81
2016,8,27,12,30,942.0,101.0,0.3,29.0,921.0,913.95,629.89
2016,8,27,12,45,935.5,103.0,0.3,29.0,911.5,922.17,634.78
2016,8,27,13,0,929.0,105.0,0.3,29.0,902.0,927.23,637.99
2016,8,27,13,15,925.0,104.5,0.3,28.5,885.5,928.79,640.54
2016,8,27,13,30,921.0,104.0,0.3,28.0,869.0,927.23,641.38
2016,8,27,13,45,916.0,102.5,0.35,28.0,845.5,920.62,639.08
2016,8,27,14,0,911.0,101.0,0.4,28.0,822.0,910.96,635.1
2016,8,27,14,15,903.0,99.5,0.4,27.5,792.0,895.68,628.05
2016,8,27,14,30,895.0,98.0,0.4,27.0,762.0,877.57,619.34
2016,8,27,14,45,885.0,96.0,0.4,27.0,725.0,854.5,606.38
2016,8,27,15,0,875.0,94.0,0.4,27.0,688.0,828.92,591.88
2016,8,27,15,15,861.0,91.5,0.4,26.5,646.0,797.23,574.56
2016,8,27,15,30,847.0,89.0,0.4,26.0,604.0,763.55,555.79
2016,8,27,15,45,829.0,86.0,0.4,26.0,558.0,729.0,535.11
2016,8,27,16,0,811.0,83.0,0.4,26.0,512.0,688.6,510.24
2016,8,27,16,15,786.5,79.5,0.4,25.5,462.0,642.06,481.71
2016,8,27,16,30,762.0,76.0,0.4,25.0,412.0,595.12,450.98
2016,8,27,16,45,728.0,71.5,0.4,24.5,360.5,541.08,413.72
2016,8,27,17,0,694.0,67.0,0.4,24.0,309.0,487.96,375.67
2016,8,27,17,15,645.5,61.5,0.4,23.0,257.0,429.83,332.78
2016,8,27,17,30,597.0,56.0,0.4,22.0,205.0,372.32,288.3
2016,8,27,17,45,520.5,48.0,0.4,21.5,156.0,302.71,232.09
2016,8,27,18,0,444.0,40.0,0.4,21.0,107.0,239.44,178.89
2016,8,27,18,15,321.0,28.5,0.4,20.0,67.0,163.01,112.34
2016,8,27,18,30,198.0,17.0,0.4,19.0,27.0,88.52,0.0
2016,8,27,18,45,99.0,8.5,0.4,18.5,13.5,33.76,0.0
2016,8,27,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,5,45,128.5,10.0,0.3,14.5,17.5,9.83,0.0
2016,8,28,6,0,257.0,20.0,0.3,15.0,35.0,15.79,0.0
2016,8,28,6,15,377.0,30.5,0.25,16.0,77.5,23.12,13.86
2016,8,28,6,30,497.0,41.0,0.2,17.0,120.0,29.95,20.54
2016,8,28,6,45,248.5,59.5,0.2,18.0,99.0,43.37,32.56
2016,8,28,7,0,0.0,78.0,0.2,19.0,78.0,72.46,57.92
2016,8,28,7,15,0.0,97.0,0.15,20.0,97.0,89.99,69.11
2016,8,28,7,30,0.0,116.0,0.1,21.0,116.0,107.71,82.97
2016,8,28,7,45,0.0,120.5,0.05,22.0,120.5,113.14,86.63
2016,8,28,8,0,0.0,125.0,0.0,23.0,125.0,118.2,89.95
2016,8,28,8,15,0.5,142.0,0.0,23.5,142.5,134.36,102.08
2016,8,28,8,30,1.0,159.0,0.0,24.0,160.0,150.64,114.06
2016,8,28,8,45,35.0,211.5,0.05,25.0,233.5,206.22,154.97
2016,8,28,9,0,69.0,264.0,0.1,26.0,307.0,268.38,199.64
2016,8,28,9,15,287.0,248.5,0.1,26.5,442.5,350.42,257.85
2016,8,28,9,30,505.0,233.0,0.1,27.0,578.0,456.27,332.48
2016,8,28,9,45,723.0,160.0,0.1,27.5,682.5,531.11,385.26
2016,8,28,10,0,941.0,87.0,0.1,28.0,787.0,626.53,451.36
2016,8,28,10,15,947.5,88.5,0.1,28.0,817.0,669.93,480.43
2016,8,28,10,30,954.0,90.0,0.1,28.0,847.0,711.73,508.35
2016,8,28,10,45,959.0,90.5,0.15,28.5,869.5,749.76,531.58
2016,8,28,11,0,964.0,91.0,0.2,29.0,892.0,785.72,552.83
2016,8,28,11,15,966.5,91.5,0.2,29.0,907.0,817.54,571.71
2016,8,28,11,30,969.0,92.0,0.2,29.0,922.0,846.83,588.96
2016,8,28,11,45,970.0,92.5,0.2,29.5,929.0,872.24,602.61
2016,8,28,12,0,971.0,93.0,0.2,30.0,936.0,894.79,614.5
2016,8,28,12,15,970.5,93.0,0.2,30.0,935.0,912.64,624.82
2016,8,28,12,30,970.0,93.0,0.2,30.0,934.0,927.4,633.42
2016,8,28,12,45,963.5,95.0,0.2,30.0,924.5,935.83,638.39
2016,8,28,13,0,957.0,97.0,0.2,30.0,915.0,941.01,641.64
2016,8,28,13,15,953.0,96.5,0.2,29.5,898.0,942.58,644.19
2016,8,28,13,30,949.0,96.0,0.2,29.0,881.0,940.92,645.01
2016,8,28,13,45,944.0,95.0,0.25,29.0,857.0,934.66,642.92
2016,8,28,14,0,939.0,94.0,0.3,29.0,833.0,925.24,639.14
2016,8,28,14,15,931.0,92.5,0.3,28.5,802.0,909.61,632.01
2016,8,28,14,30,923.0,91.0,0.3,28.0,771.0,891.04,623.21
2016,8,28,14,45,912.5,89.5,0.3,28.0,734.0,867.56,610.2
2016,8,28,15,0,902.0,88.0,0.3,28.0,697.0,841.52,595.62
2016,8,28,15,15,888.5,85.5,0.3,27.5,654.0,809.55,578.41
2016,8,28,15,30,875.0,83.0,0.3,27.0,611.0,775.51,559.7
2016,8,28,15,45,856.0,80.5,0.3,27.0,563.5,735.48,535.74
2016,8,28,16,0,837.0,78.0,0.3,27.0,516.0,698.48,513.47
2016,8,28,16,15,812.5,75.0,0.3,26.5,465.5,651.67,485.08
2016,8,28,16,30,788.0,72.0,0.3,26.0,415.0,604.43,454.57
2016,8,28,16,45,753.0,68.0,0.3,25.5,362.5,549.46,416.97
2016,8,28,17,0,718.0,64.0,0.3,25.0,310.0,495.45,378.56
2016,8,28,17,15,668.5,58.5,0.3,24.0,257.5,433.35,333.11
2016,8,28,17,30,619.0,53.0,0.3,23.0,205.0,376.94,289.6
2016,8,28,17,45,540.5,45.5,0.35,22.0,155.5,306.38,233.54
2016,8,28,18,0,462.0,38.0,0.4,21.0,106.0,242.37,180.18
2016,8,28,18,15,330.0,27.5,0.4,20.0,66.0,163.72,110.43
2016,8,28,18,30,198.0,17.0,0.4,19.0,26.0,86.64,0.0
2016,8,28,18,45,99.0,8.5,0.4,18.5,13.0,8.36,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,9.5,0.5,15.5,15.5,9.34,0.0
2016,8,29,6,0,229.0,19.0,0.5,16.0,31.0,14.95,0.0
2016,8,29,6,15,336.0,30.0,0.45,16.5,70.5,22.8,13.43
2016,8,29,6,30,443.0,41.0,0.4,17.0,110.0,30.09,20.61
2016,8,29,6,45,508.0,49.0,0.4,18.0,157.0,34.26,24.54
2016,8,29,7,0,573.0,57.0,0.4,19.0,204.0,38.19,28.06
2016,8,29,7,15,626.5,59.5,0.35,19.5,253.0,69.87,35.3
2016,8,29,7,30,680.0,62.0,0.3,20.0,302.0,113.75,60.71
2016,8,29,7,45,569.5,101.5,0.3,21.0,323.5,164.08,103.82
2016,8,29,8,0,459.0,141.0,0.3,22.0,345.0,206.86,142.68
2016,8,29,8,15,366.5,180.5,0.3,22.5,355.5,246.65,178.0
2016,8,29,8,30,274.0,220.0,0.3,23.0,366.0,272.41,201.06
2016,8,29,8,45,570.5,150.5,0.3,23.5,488.0,327.73,238.77
2016,8,29,9,0,867.0,81.0,0.3,24.0,610.0,419.46,305.3
2016,8,29,9,15,880.0,83.5,0.3,24.0,652.0,468.85,343.84
2016,8,29,9,30,893.0,86.0,0.3,24.0,694.0,518.09,381.46
2016,8,29,9,45,909.5,84.0,0.3,24.0,731.5,564.72,416.22
2016,8,29,10,0,926.0,82.0,0.3,24.0,769.0,610.97,449.73
2016,8,29,10,15,804.0,149.5,0.3,24.0,762.5,633.98,464.49
2016,8,29,10,30,682.0,217.0,0.3,24.0,756.0,647.22,471.9
2016,8,29,10,45,817.5,151.5,0.3,24.5,815.5,706.53,513.52
2016,8,29,11,0,953.0,86.0,0.3,25.0,875.0,770.62,554.22
2016,8,29,11,15,746.5,202.0,0.3,25.0,827.0,755.38,541.83
2016,8,29,11,30,540.0,318.0,0.3,25.0,779.0,728.22,519.52
2016,8,29,11,45,750.5,203.5,0.3,25.0,849.5,803.36,573.81
2016,8,29,12,0,961.0,89.0,0.3,25.0,920.0,880.08,620.69
2016,8,29,12,15,696.5,222.5,0.3,24.5,825.0,811.34,577.25
2016,8,29,12,30,432.0,356.0,0.3,24.0,730.0,729.15,519.62
2016,8,29,12,45,477.0,339.5,0.35,24.0,748.5,760.54,543.18
2016,8,29,13,0,522.0,323.0,0.4,24.0,767.0,790.8,564.42
2016,8,29,13,15,436.5,346.5,0.4,24.0,713.5,745.08,532.93
2016,8,29,13,30,351.0,370.0,0.4,24.0,660.0,692.81,497.82
2016,8,29,13,45,351.0,358.5,0.4,24.0,641.5,683.29,492.96
2016,8,29,14,0,351.0,347.0,0.4,24.0,623.0,672.34,486.63
2016,8,29,14,15,468.5,289.0,0.4,24.0,641.5,719.4,521.89
2016,8,29,14,30,586.0,231.0,0.4,24.0,660.0,755.03,548.72
2016,8,29,14,45,303.5,237.5,0.45,24.0,459.0,510.42,379.82
2016,8,29,15,0,21.0,244.0,0.5,24.0,258.0,259.74,194.61
2016,8,29,15,15,10.5,180.0,0.5,23.5,187.0,185.79,140.86
2016,8,29,15,30,0.0,116.0,0.5,23.0,116.0,112.94,84.86
2016,8,29,15,45,241.5,142.5,0.5,23.0,268.0,338.24,265.61
2016,8,29,16,0,483.0,169.0,0.5,23.0,420.0,543.64,417.14
2016,8,29,16,15,500.0,146.0,0.5,22.5,383.5,514.92,396.24
2016,8,29,16,30,517.0,123.0,0.5,22.0,347.0,483.33,375.25
2016,8,29,16,45,485.5,113.5,0.5,21.5,302.5,435.13,340.37
2016,8,29,17,0,454.0,104.0,0.5,21.0,258.0,388.29,305.42
2016,8,29,17,15,421.0,89.5,0.5,20.5,213.5,336.44,265.36
2016,8,29,17,30,388.0,75.0,0.5,20.0,169.0,286.6,225.25
2016,8,29,17,45,403.0,57.5,0.5,19.5,134.0,257.5,199.41
2016,8,29,18,0,418.0,40.0,0.5,19.0,99.0,225.49,168.84
2016,8,29,18,15,287.0,28.0,0.5,18.5,60.5,148.19,97.84
2016,8,29,18,30,156.0,16.0,0.5,18.0,22.0,61.5,0.0
2016,8,29,18,45,78.0,8.0,0.55,17.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,135.5,8.5,0.6,16.0,16.0,8.36,0.0
2016,8,30,6,0,271.0,17.0,0.6,16.0,32.0,13.16,0.0
2016,8,30,6,15,396.5,26.5,0.55,16.5,74.0,19.71,10.74
2016,8,30,6,30,522.0,36.0,0.5,17.0,116.0,28.16,18.89
2016,8,30,6,45,600.0,41.5,0.5,18.0,167.0,30.72,21.42
2016,8,30,7,0,678.0,47.0,0.5,19.0,218.0,33.25,23.72
2016,8,30,7,15,723.5,51.5,0.5,20.0,271.0,68.63,32.35
2016,8,30,7,30,769.0,56.0,0.5,21.0,324.0,115.15,58.33
2016,8,30,7,45,802.0,59.0,0.5,22.0,377.5,163.24,93.13
2016,8,30,8,0,835.0,62.0,0.5,23.0,431.0,218.85,137.53
2016,8,30,8,15,857.0,64.5,0.45,23.5,481.5,269.86,180.25
2016,8,30,8,30,879.0,67.0,0.4,24.0,532.0,322.44,224.12
2016,8,30,8,45,896.0,68.5,0.4,25.0,578.5,373.74,265.98
2016,8,30,9,0,913.0,70.0,0.4,26.0,625.0,425.65,306.9
2016,8,30,9,15,925.0,72.0,0.4,26.5,667.0,476.19,346.01
2016,8,30,9,30,937.0,74.0,0.4,27.0,709.0,526.41,383.49
2016,8,30,9,45,946.0,75.0,0.4,27.5,745.0,573.58,417.55
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,619.73,449.72
2016,8,30,10,15,960.5,77.0,0.4,28.0,810.5,662.48,479.52
2016,8,30,10,30,966.0,78.0,0.4,28.0,840.0,703.51,507.42
2016,8,30,10,45,971.5,78.0,0.4,28.5,862.0,741.68,530.38
2016,8,30,11,0,977.0,78.0,0.4,29.0,884.0,777.75,551.28
2016,8,30,11,15,979.0,78.5,0.4,29.0,898.5,809.42,570.3
2016,8,30,11,30,981.0,79.0,0.4,29.0,913.0,838.47,587.62
2016,8,30,11,45,982.5,78.5,0.4,29.5,920.0,863.39,601.15
2016,8,30,12,0,984.0,78.0,0.4,30.0,927.0,885.41,612.9
2016,8,30,12,15,983.0,78.0,0.4,30.0,925.5,902.84,623.11
2016,8,30,12,30,982.0,78.0,0.4,30.0,924.0,917.11,631.54
2016,8,30,12,45,974.5,81.5,0.4,30.0,914.0,926.16,636.96
2016,8,30,13,0,967.0,85.0,0.4,30.0,904.0,931.91,640.58
2016,8,30,13,15,963.0,84.5,0.4,29.5,887.5,933.3,643.04
2016,8,30,13,30,959.0,84.0,0.4,29.0,871.0,931.42,643.73
2016,8,30,13,45,954.5,82.5,0.4,29.0,846.5,924.8,640.44
2016,8,30,14,0,950.0,81.0,0.4,29.0,822.0,914.98,635.4
2016,8,30,14,15,942.5,79.5,0.4,28.5,791.0,899.44,628.25
2016,8,30,14,30,935.0,78.0,0.4,28.0,760.0,880.92,619.38
2016,8,30,14,45,926.5,76.0,0.45,28.0,723.0,858.15,607.64
2016,8,30,15,0,918.0,74.0,0.5,28.0,686.0,832.69,594.18
2016,8,30,15,15,905.0,72.0,0.5,27.5,643.5,801.13,576.99
2016,8,30,15,30,892.0,70.0,0.5,27.0,601.0,767.43,558.24
2016,8,30,15,45,876.0,67.5,0.5,27.0,554.5,729.01,535.03
2016,8,30,16,0,860.0,65.0,0.5,27.0,508.0,689.06,510.48
2016,8,30,16,15,837.0,62.5,0.5,26.0,457.5,643.11,483.26
2016,8,30,16,30,814.0,60.0,0.5,25.0,407.0,596.66,454.0
2016,8,30,16,45,782.5,56.5,0.5,24.5,355.0,547.6,419.74
2016,8,30,17,0,751.0,53.0,0.5,24.0,303.0,495.22,381.7
2016,8,30,17,15,703.5,48.5,0.45,23.0,251.0,434.35,335.92
2016,8,30,17,30,656.0,44.0,0.4,22.0,199.0,376.25,290.02
2016,8,30,17,45,578.5,38.0,0.4,21.5,149.5,306.56,233.05
2016,8,30,18,0,501.0,32.0,0.4,21.0,100.0,243.1,178.68
2016,8,30,18,15,363.0,22.5,0.4,20.5,60.5,161.62,101.24
2016,8,30,18,30,225.0,13.0,0.4,20.0,21.0,77.82,0.0
2016,8,30,18,45,112.5,6.5,0.4,19.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
