Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.5,8.5,0.6,14.5,15.0,8.36,0.0
2016,8,31,6,0,267.0,17.0,0.6,15.0,30.0,13.29,0.0
2016,8,31,6,15,394.0,26.0,0.6,15.5,71.5,21.11,11.83
2016,8,31,6,30,521.0,35.0,0.6,16.0,113.0,27.34,18.22
2016,8,31,6,45,593.0,41.0,0.6,17.0,163.0,30.4,21.21
2016,8,31,7,0,665.0,47.0,0.6,18.0,213.0,33.37,23.92
2016,8,31,7,15,710.5,51.5,0.55,19.0,265.5,66.05,31.56
2016,8,31,7,30,756.0,56.0,0.5,20.0,318.0,111.81,56.67
2016,8,31,7,45,787.5,59.0,0.5,21.0,370.0,158.96,90.68
2016,8,31,8,0,819.0,62.0,0.5,22.0,422.0,213.48,134.31
2016,8,31,8,15,841.5,64.5,0.5,22.5,472.0,263.79,176.68
2016,8,31,8,30,864.0,67.0,0.5,23.0,522.0,315.71,220.44
2016,8,31,8,45,880.5,69.0,0.5,24.0,568.0,366.53,262.27
2016,8,31,9,0,897.0,71.0,0.5,25.0,614.0,417.93,303.18
2016,8,31,9,15,909.5,73.0,0.45,25.5,656.0,467.93,341.89
2016,8,31,9,30,922.0,75.0,0.4,26.0,698.0,517.68,378.9
2016,8,31,9,45,930.0,77.0,0.4,26.5,733.5,564.59,412.99
2016,8,31,10,0,938.0,79.0,0.4,27.0,769.0,610.41,445.16
2016,8,31,10,15,944.5,80.5,0.4,27.0,798.5,653.58,475.42
2016,8,31,10,30,951.0,82.0,0.4,27.0,828.0,695.13,503.83
2016,8,31,10,45,956.0,82.5,0.4,27.5,850.5,732.92,527.01
2016,8,31,11,0,961.0,83.0,0.4,28.0,873.0,768.61,547.86
2016,8,31,11,15,963.5,83.5,0.4,28.0,888.0,800.19,566.96
2016,8,31,11,30,966.0,84.0,0.4,28.0,903.0,829.21,584.4
2016,8,31,11,45,967.0,84.5,0.45,28.0,910.0,854.37,600.32
2016,8,31,12,0,968.0,85.0,0.5,28.0,917.0,876.66,614.55
2016,8,31,12,15,967.5,85.0,0.5,28.0,915.5,894.24,625.03
2016,8,31,12,30,967.0,85.0,0.5,28.0,914.0,908.73,633.73
2016,8,31,12,45,959.0,88.0,0.5,28.0,904.0,916.69,638.57
2016,8,31,13,0,951.0,91.0,0.5,28.0,894.0,921.38,641.63
2016,8,31,13,15,947.0,90.5,0.5,27.5,877.0,922.71,644.08
2016,8,31,13,30,943.0,90.0,0.5,27.0,860.0,920.82,644.73
2016,8,31,13,45,939.0,88.0,0.55,27.0,836.5,914.15,642.37
2016,8,31,14,0,935.0,86.0,0.6,27.0,813.0,904.32,638.19
2016,8,31,14,15,927.0,85.0,0.6,26.5,782.0,889.03,631.01
2016,8,31,14,30,919.0,84.0,0.6,26.0,751.0,870.84,622.11
2016,8,31,14,45,910.0,81.5,0.65,26.0,714.0,847.38,609.59
2016,8,31,15,0,901.0,79.0,0.7,26.0,677.0,821.28,595.34
2016,8,31,15,15,888.0,77.0,0.7,25.5,634.5,790.12,577.99
2016,8,31,15,30,875.0,75.0,0.7,25.0,592.0,756.87,559.08
2016,8,31,15,45,858.0,72.5,0.7,25.0,545.5,718.23,535.21
2016,8,31,16,0,841.0,70.0,0.7,25.0,499.0,678.19,510.06
2016,8,31,16,15,817.0,67.0,0.7,24.0,449.0,635.83,484.71
2016,8,31,16,30,793.0,64.0,0.7,23.0,399.0,588.84,453.82
2016,8,31,16,45,760.5,60.0,0.7,22.5,347.5,535.42,415.86
2016,8,31,17,0,728.0,56.0,0.7,22.0,296.0,482.83,376.94
2016,8,31,17,15,678.5,51.0,0.65,21.5,244.0,421.43,329.28
2016,8,31,17,30,629.0,46.0,0.6,21.0,192.0,362.97,281.86
2016,8,31,17,45,550.0,39.5,0.6,20.5,143.0,293.5,224.37
2016,8,31,18,0,471.0,33.0,0.6,20.0,94.0,234.08,172.42
2016,8,31,18,15,326.0,23.0,0.6,19.0,56.0,150.61,89.9
2016,8,31,18,30,181.0,13.0,0.6,18.0,18.0,64.32,0.0
2016,8,31,18,45,90.5,6.5,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,5,45,81.0,8.5,0.65,15.5,12.0,8.36,0.0
2016,9,1,6,0,162.0,17.0,0.6,16.0,24.0,13.42,0.0
2016,9,1,6,15,284.5,29.5,0.5,17.0,63.0,22.83,12.98
2016,9,1,6,30,407.0,42.0,0.4,18.0,102.0,31.56,21.67
2016,9,1,6,45,477.0,52.0,0.35,19.0,149.5,37.42,27.13
2016,9,1,7,0,547.0,62.0,0.3,20.0,197.0,42.92,32.04
2016,9,1,7,15,598.5,69.0,0.25,20.5,248.5,71.21,39.22
2016,9,1,7,30,650.0,76.0,0.2,21.0,300.0,113.95,62.57
2016,9,1,7,45,683.0,82.5,0.2,22.0,350.5,159.0,94.45
2016,9,1,8,0,716.0,89.0,0.2,23.0,401.0,207.31,132.22
2016,9,1,8,15,742.5,93.0,0.2,23.5,450.5,255.0,171.37
2016,9,1,8,30,769.0,97.0,0.2,24.0,500.0,307.97,214.65
2016,9,1,8,45,788.0,101.0,0.2,24.5,545.5,357.04,254.53
2016,9,1,9,0,807.0,105.0,0.2,25.0,591.0,407.15,294.13
2016,9,1,9,15,822.0,107.5,0.2,25.5,632.5,454.93,330.91
2016,9,1,9,30,837.0,110.0,0.2,26.0,674.0,502.9,366.58
2016,9,1,9,45,850.0,111.5,0.2,26.5,710.0,548.84,399.66
2016,9,1,10,0,863.0,113.0,0.2,27.0,746.0,596.65,432.84
2016,9,1,10,15,871.0,115.0,0.2,27.0,775.0,638.45,461.89
2016,9,1,10,30,879.0,117.0,0.2,27.0,804.0,678.92,489.39
2016,9,1,10,45,884.0,118.5,0.25,27.5,826.0,715.38,513.33
2016,9,1,11,0,889.0,120.0,0.3,28.0,848.0,749.95,534.69
2016,9,1,11,15,892.0,121.0,0.3,28.0,863.0,780.5,553.23
2016,9,1,11,30,895.0,122.0,0.3,28.0,878.0,808.75,570.25
2016,9,1,11,45,895.5,123.0,0.3,28.0,884.5,832.59,584.48
2016,9,1,12,0,896.0,124.0,0.3,28.0,891.0,853.77,597.11
2016,9,1,12,15,758.0,203.5,0.3,28.0,852.5,838.04,587.04
2016,9,1,12,30,620.0,283.0,0.3,28.0,814.0,813.2,568.91
2016,9,1,12,45,766.5,196.5,0.3,28.5,846.0,863.18,602.25
2016,9,1,13,0,913.0,110.0,0.3,29.0,878.0,905.15,626.19
2016,9,1,13,15,909.0,109.0,0.3,28.5,861.0,905.94,627.7
2016,9,1,13,30,905.0,108.0,0.3,28.0,844.0,903.62,628.07
2016,9,1,13,45,897.0,108.0,0.35,28.0,819.5,895.81,625.0
2016,9,1,14,0,889.0,108.0,0.4,28.0,795.0,885.05,620.29
2016,9,1,14,15,880.0,106.5,0.4,27.5,764.0,868.97,612.65
2016,9,1,14,30,871.0,105.0,0.4,27.0,733.0,850.15,603.38
2016,9,1,14,45,856.0,104.0,0.45,27.0,695.0,824.3,589.43
2016,9,1,15,0,841.0,103.0,0.5,27.0,657.0,800.77,576.93
2016,9,1,15,15,825.0,100.5,0.5,26.5,614.5,768.24,558.71
2016,9,1,15,30,809.0,98.0,0.5,26.0,572.0,733.88,539.12
2016,9,1,15,45,615.5,138.0,0.5,26.0,482.0,618.0,461.29
2016,9,1,16,0,422.0,178.0,0.5,26.0,392.0,505.34,381.3
2016,9,1,16,15,469.5,148.0,0.5,25.5,363.5,491.03,374.65
2016,9,1,16,30,517.0,118.0,0.5,25.0,335.0,471.5,362.65
2016,9,1,16,45,479.0,109.5,0.55,24.5,289.5,420.87,326.21
2016,9,1,17,0,441.0,101.0,0.6,24.0,244.0,372.17,290.07
2016,9,1,17,15,402.5,86.5,0.6,23.0,199.0,318.41,248.95
2016,9,1,17,30,364.0,72.0,0.6,22.0,154.0,267.2,208.04
2016,9,1,17,45,303.0,57.0,0.6,21.5,113.0,208.8,159.65
2016,9,1,18,0,242.0,42.0,0.6,21.0,72.0,155.85,114.14
2016,9,1,18,15,121.0,26.5,0.6,20.0,41.5,84.31,45.04
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,10.81,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,12.0,0.6,14.5,12.0,11.8,0.0
2016,9,2,6,0,0.0,24.0,0.6,15.0,24.0,21.57,0.0
2016,9,2,6,15,225.0,30.5,0.55,15.5,63.0,23.55,13.47
2016,9,2,6,30,450.0,37.0,0.5,16.0,102.0,27.12,17.97
2016,9,2,6,45,531.0,44.0,0.5,17.0,151.0,30.61,21.37
2016,9,2,7,0,612.0,51.0,0.5,18.0,200.0,37.2,27.28
2016,9,2,7,15,660.0,56.0,0.45,19.0,251.0,64.12,32.99
2016,9,2,7,30,708.0,61.0,0.4,20.0,302.0,107.73,55.88
2016,9,2,7,45,744.5,63.5,0.4,21.0,353.5,152.54,87.28
2016,9,2,8,0,781.0,66.0,0.4,22.0,405.0,200.95,125.48
2016,9,2,8,15,804.0,69.5,0.4,22.5,454.0,250.33,166.88
2016,9,2,8,30,827.0,73.0,0.4,23.0,503.0,305.64,212.93
2016,9,2,8,45,843.5,75.5,0.4,23.5,548.5,355.1,254.03
2016,9,2,9,0,860.0,78.0,0.4,24.0,594.0,405.19,294.53
2016,9,2,9,15,873.5,80.0,0.4,24.5,635.0,453.92,332.77
2016,9,2,9,30,887.0,82.0,0.4,25.0,676.0,502.54,369.61
2016,9,2,9,45,898.0,82.5,0.4,25.5,711.5,548.13,403.1
2016,9,2,10,0,909.0,83.0,0.4,26.0,747.0,592.93,434.92
2016,9,2,10,15,917.0,84.0,0.35,26.5,776.5,635.37,463.48
2016,9,2,10,30,925.0,85.0,0.3,27.0,806.0,676.36,490.08
2016,9,2,10,45,932.5,84.5,0.3,27.5,829.0,713.94,513.66
2016,9,2,11,0,940.0,84.0,0.3,28.0,852.0,749.63,534.61
2016,9,2,11,15,943.5,84.5,0.3,28.0,867.0,781.26,553.8
2016,9,2,11,30,947.0,85.0,0.3,28.0,882.0,810.44,571.39
2016,9,2,11,45,949.5,85.0,0.3,28.5,889.5,835.75,585.37
2016,9,2,12,0,952.0,85.0,0.3,29.0,897.0,858.31,597.6
2016,9,2,12,15,952.5,85.0,0.3,29.0,896.5,876.34,608.28
2016,9,2,12,30,953.0,85.0,0.3,29.0,896.0,891.35,617.23
2016,9,2,12,45,946.5,88.0,0.35,29.0,887.0,900.36,623.64
2016,9,2,13,0,940.0,91.0,0.4,29.0,878.0,906.18,628.34
2016,9,2,13,15,937.5,90.5,0.4,29.0,862.0,908.65,630.2
2016,9,2,13,30,935.0,90.0,0.4,29.0,846.0,907.94,630.29
2016,9,2,13,45,929.0,89.5,0.4,29.0,822.5,901.04,626.78
2016,9,2,14,0,923.0,89.0,0.4,29.0,799.0,891.05,621.59
2016,9,2,14,15,915.5,88.0,0.4,28.5,768.5,876.24,614.8
2016,9,2,14,30,908.0,87.0,0.4,28.0,738.0,858.55,606.31
2016,9,2,14,45,892.5,87.5,0.45,27.5,700.5,833.18,593.94
2016,9,2,15,0,877.0,88.0,0.5,27.0,663.0,805.51,580.02
2016,9,2,15,15,863.0,86.0,0.5,26.5,620.5,774.15,562.67
2016,9,2,15,30,849.0,84.0,0.5,26.0,578.0,740.83,543.82
2016,9,2,15,45,824.5,82.5,0.55,25.5,530.0,703.01,522.37
2016,9,2,16,0,800.0,81.0,0.6,25.0,482.0,659.93,496.77
2016,9,2,16,15,773.0,77.5,0.6,24.5,432.0,612.26,465.95
2016,9,2,16,30,746.0,74.0,0.6,24.0,382.0,564.42,433.23
2016,9,2,16,45,708.5,69.5,0.6,23.5,330.5,509.37,393.98
2016,9,2,17,0,671.0,65.0,0.6,23.0,279.0,458.13,355.9
2016,9,2,17,15,615.5,59.0,0.6,22.0,228.0,395.47,308.13
2016,9,2,17,30,560.0,53.0,0.6,21.0,177.0,336.43,260.91
2016,9,2,17,45,477.5,44.0,0.6,20.5,130.0,266.67,203.07
2016,9,2,18,0,395.0,35.0,0.6,20.0,83.0,204.01,148.47
2016,9,2,18,15,197.5,23.5,0.6,19.0,47.5,103.92,48.9
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,11.8,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,20.64,0.0
2016,9,3,6,15,194.5,31.5,0.45,14.5,59.0,24.45,14.03
2016,9,3,6,30,389.0,42.0,0.4,15.0,97.0,31.95,22.23
2016,9,3,6,45,476.0,50.0,0.4,16.0,145.5,35.99,26.2
2016,9,3,7,0,563.0,58.0,0.4,17.0,194.0,39.86,29.75
2016,9,3,7,15,435.5,89.0,0.35,18.0,209.0,79.68,51.89
2016,9,3,7,30,308.0,120.0,0.3,19.0,224.0,123.44,84.71
2016,9,3,7,45,432.0,117.0,0.3,20.0,289.0,151.18,99.68
2016,9,3,8,0,556.0,114.0,0.3,21.0,354.0,195.24,129.95
2016,9,3,8,15,554.0,131.0,0.25,21.5,393.5,239.46,166.62
2016,9,3,8,30,552.0,148.0,0.2,22.0,433.0,283.59,202.91
2016,9,3,8,45,480.5,188.0,0.2,23.0,452.5,323.05,235.73
2016,9,3,9,0,409.0,228.0,0.2,24.0,472.0,355.65,261.52
2016,9,3,9,15,637.0,163.0,0.2,24.5,573.5,417.83,306.63
2016,9,3,9,30,865.0,98.0,0.2,25.0,675.0,504.19,369.05
2016,9,3,9,45,883.5,96.5,0.2,25.5,713.0,551.03,402.67
2016,9,3,10,0,902.0,95.0,0.2,26.0,751.0,597.7,435.48
2016,9,3,10,15,910.0,96.5,0.2,26.0,781.0,640.39,465.41
2016,9,3,10,30,918.0,98.0,0.2,26.0,811.0,681.65,493.65
2016,9,3,10,45,922.0,99.5,0.2,26.5,833.0,718.58,517.33
2016,9,3,11,0,926.0,101.0,0.2,27.0,855.0,753.45,537.71
2016,9,3,11,15,930.0,102.0,0.2,27.0,870.5,785.61,557.23
2016,9,3,11,30,934.0,103.0,0.2,27.0,886.0,815.4,575.16
2016,9,3,11,45,933.5,104.5,0.25,27.5,892.5,839.62,589.26
2016,9,3,12,0,933.0,106.0,0.3,28.0,899.0,861.03,601.7
2016,9,3,12,15,933.5,106.0,0.3,28.0,898.5,878.87,612.32
2016,9,3,12,30,934.0,106.0,0.3,28.0,898.0,893.75,621.23
2016,9,3,12,45,923.5,111.0,0.35,28.0,887.0,901.3,626.78
2016,9,3,13,0,913.0,116.0,0.4,28.0,876.0,905.68,630.65
2016,9,3,13,15,909.5,115.0,0.4,27.5,860.0,906.85,632.99
2016,9,3,13,30,906.0,114.0,0.4,27.0,844.0,904.92,633.61
2016,9,3,13,45,899.0,113.0,0.45,27.0,820.0,896.9,630.4
2016,9,3,14,0,892.0,112.0,0.5,27.0,796.0,885.89,625.51
2016,9,3,14,15,884.0,110.5,0.5,26.5,765.0,870.59,618.29
2016,9,3,14,30,876.0,109.0,0.5,26.0,734.0,852.51,609.42
2016,9,3,14,45,862.0,108.0,0.55,26.0,696.0,831.91,598.7
2016,9,3,15,0,848.0,107.0,0.6,26.0,658.0,804.58,583.6
2016,9,3,15,15,832.0,104.0,0.6,25.5,615.0,771.34,564.84
2016,9,3,15,30,816.0,101.0,0.6,25.0,572.0,736.24,544.63
2016,9,3,15,45,791.0,98.5,0.65,25.0,524.5,693.55,518.6
2016,9,3,16,0,766.0,96.0,0.7,25.0,477.0,649.99,491.23
2016,9,3,16,15,736.5,91.5,0.7,24.0,426.5,603.34,460.99
2016,9,3,16,30,707.0,87.0,0.7,23.0,376.0,554.34,427.96
2016,9,3,16,45,664.0,81.5,0.7,22.5,323.5,496.7,386.41
2016,9,3,17,0,621.0,76.0,0.7,22.0,271.0,440.86,344.59
2016,9,3,17,15,561.0,68.0,0.7,21.0,219.5,375.79,294.54
2016,9,3,17,30,501.0,60.0,0.7,20.0,168.0,314.72,245.36
2016,9,3,17,45,404.0,49.5,0.7,19.0,121.0,240.08,183.87
2016,9,3,18,0,307.0,39.0,0.7,18.0,74.0,173.69,126.6
2016,9,3,18,15,153.5,19.5,0.7,17.5,37.0,81.99,29.55
2016,9,3,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,77.0,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,154.0,15.0,0.5,12.0,20.0,14.74,0.0
2016,9,4,6,15,288.0,27.5,0.5,13.0,59.5,21.42,11.43
2016,9,4,6,30,422.0,40.0,0.5,14.0,99.0,30.25,20.8
2016,9,4,6,45,519.0,47.0,0.5,15.0,150.0,33.52,24.11
2016,9,4,7,0,616.0,54.0,0.5,16.0,201.0,36.7,27.06
2016,9,4,7,15,667.0,60.0,0.45,16.5,254.0,60.58,32.18
2016,9,4,7,30,718.0,66.0,0.4,17.0,307.0,109.0,58.0
2016,9,4,7,45,759.5,69.0,0.4,18.0,361.0,155.23,89.9
2016,9,4,8,0,801.0,72.0,0.4,19.0,415.0,205.61,129.49
2016,9,4,8,15,825.0,75.0,0.4,19.5,465.5,255.76,171.77
2016,9,4,8,30,849.0,78.0,0.4,20.0,516.0,307.77,215.84
2016,9,4,8,45,868.5,80.0,0.4,20.5,563.0,362.98,261.75
2016,9,4,9,0,888.0,82.0,0.4,21.0,610.0,414.96,304.09
2016,9,4,9,15,900.5,84.5,0.35,21.5,651.5,465.01,343.4
2016,9,4,9,30,913.0,87.0,0.3,22.0,693.0,514.81,380.98
2016,9,4,9,45,921.0,89.5,0.3,22.5,728.5,561.79,415.65
2016,9,4,10,0,929.0,92.0,0.3,23.0,764.0,607.7,448.36
2016,9,4,10,15,935.5,93.0,0.3,23.5,793.5,650.04,477.6
2016,9,4,10,30,942.0,94.0,0.3,24.0,823.0,690.75,504.87
2016,9,4,10,45,945.0,96.0,0.3,24.5,844.5,728.26,529.11
2016,9,4,11,0,948.0,98.0,0.3,25.0,866.0,763.58,549.94
2016,9,4,11,15,950.5,98.5,0.3,25.0,880.5,794.74,568.98
2016,9,4,11,30,953.0,99.0,0.3,25.0,895.0,823.37,586.36
2016,9,4,11,45,951.5,100.5,0.35,25.5,900.5,847.19,600.41
2016,9,4,12,0,950.0,102.0,0.4,26.0,906.0,868.08,612.72
2016,9,4,12,15,949.5,102.0,0.4,26.0,904.5,885.31,623.07
2016,9,4,12,30,949.0,102.0,0.4,26.0,903.0,899.48,631.66
2016,9,4,12,45,943.5,103.0,0.4,26.0,892.5,907.33,636.48
2016,9,4,13,0,938.0,104.0,0.4,26.0,882.0,911.97,639.54
2016,9,4,13,15,934.0,103.0,0.4,26.0,865.0,912.64,640.34
2016,9,4,13,30,930.0,102.0,0.4,26.0,848.0,910.12,639.36
2016,9,4,13,45,921.0,102.0,0.4,26.0,822.5,901.21,634.61
2016,9,4,14,0,912.0,102.0,0.4,26.0,797.0,889.27,628.19
2016,9,4,14,15,903.0,100.5,0.4,25.5,765.0,872.8,620.28
2016,9,4,14,30,894.0,99.0,0.4,25.0,733.0,853.51,610.68
2016,9,4,14,45,879.5,98.0,0.4,25.0,694.5,827.6,595.71
2016,9,4,15,0,865.0,97.0,0.4,25.0,656.0,799.39,579.29
2016,9,4,15,15,849.0,94.5,0.4,24.5,613.0,770.65,563.55
2016,9,4,15,30,833.0,92.0,0.4,24.0,570.0,735.65,543.44
2016,9,4,15,45,808.5,89.5,0.45,24.0,521.5,692.87,517.52
2016,9,4,16,0,784.0,87.0,0.5,24.0,473.0,649.19,490.46
2016,9,4,16,15,755.0,83.0,0.5,23.5,422.5,600.25,457.91
2016,9,4,16,30,726.0,79.0,0.5,23.0,372.0,553.73,425.85
2016,9,4,16,45,683.0,74.0,0.5,22.5,319.5,496.1,384.44
2016,9,4,17,0,640.0,69.0,0.5,22.0,267.0,440.3,342.76
2016,9,4,17,15,580.0,62.0,0.5,21.0,216.0,375.89,293.29
2016,9,4,17,30,520.0,55.0,0.5,20.0,165.0,315.52,244.68
2016,9,4,17,45,423.5,45.0,0.5,19.0,118.0,241.36,183.62
2016,9,4,18,0,327.0,35.0,0.5,18.0,71.0,175.62,126.27
2016,9,4,18,15,163.5,17.5,0.5,17.0,35.5,82.66,17.46
2016,9,4,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,6.5,0.4,13.0,9.0,0.0,0.0
2016,9,5,6,0,152.0,13.0,0.4,14.0,18.0,12.78,0.0
2016,9,5,6,15,282.0,25.5,0.35,15.0,56.0,19.64,9.63
2016,9,5,6,30,412.0,38.0,0.3,16.0,94.0,28.54,19.11
2016,9,5,6,45,491.5,47.0,0.3,17.0,142.5,33.68,24.03
2016,9,5,7,0,571.0,56.0,0.3,18.0,191.0,38.52,28.43
2016,9,5,7,15,623.5,62.5,0.25,19.0,242.5,59.52,32.79
2016,9,5,7,30,676.0,69.0,0.2,20.0,294.0,102.77,54.13
2016,9,5,7,45,713.0,74.0,0.2,21.0,346.0,151.51,87.72
2016,9,5,8,0,750.0,79.0,0.2,22.0,398.0,200.34,125.39
2016,9,5,8,15,776.5,83.0,0.2,22.5,448.0,249.31,165.69
2016,9,5,8,30,803.0,87.0,0.2,23.0,498.0,300.46,208.04
2016,9,5,8,45,823.5,89.5,0.2,24.0,544.5,350.21,248.48
2016,9,5,9,0,844.0,92.0,0.2,25.0,591.0,401.06,288.56
2016,9,5,9,15,859.0,94.5,0.2,25.5,633.0,450.4,326.85
2016,9,5,9,30,874.0,97.0,0.2,26.0,675.0,502.99,366.02
2016,9,5,9,45,888.0,97.5,0.2,26.5,711.5,549.61,399.81
2016,9,5,10,0,902.0,98.0,0.2,27.0,748.0,595.69,432.14
2016,9,5,10,15,909.5,99.5,0.2,27.0,777.5,638.04,461.8
2016,9,5,10,30,917.0,101.0,0.2,27.0,807.0,678.9,489.74
2016,9,5,10,45,921.0,103.0,0.2,27.5,829.0,716.23,513.67
2016,9,5,11,0,925.0,105.0,0.2,28.0,851.0,751.49,534.57
2016,9,5,11,15,928.5,105.5,0.2,28.0,866.0,782.72,553.45
2016,9,5,11,30,932.0,106.0,0.2,28.0,881.0,811.54,570.74
2016,9,5,11,45,931.0,108.0,0.2,28.5,887.0,835.75,583.98
2016,9,5,12,0,930.0,110.0,0.2,29.0,893.0,857.13,595.47
2016,9,5,12,15,929.5,110.0,0.2,29.0,892.0,874.03,605.45
2016,9,5,12,30,929.0,110.0,0.2,29.0,891.0,887.94,613.74
2016,9,5,12,45,920.5,112.5,0.25,29.0,880.0,894.58,618.65
2016,9,5,13,0,912.0,115.0,0.3,29.0,869.0,898.05,621.93
2016,9,5,13,15,908.0,114.0,0.3,29.0,851.5,898.68,622.7
2016,9,5,13,30,904.0,113.0,0.3,29.0,834.0,896.19,621.75
2016,9,5,13,45,896.0,112.5,0.3,29.0,809.5,887.74,617.34
2016,9,5,14,0,888.0,112.0,0.3,29.0,785.0,876.32,611.3
2016,9,5,14,15,879.0,110.0,0.3,29.0,753.5,859.61,602.12
2016,9,5,14,30,870.0,108.0,0.3,29.0,722.0,840.13,591.36
2016,9,5,14,45,856.5,106.5,0.3,29.0,684.0,819.38,579.85
2016,9,5,15,0,843.0,105.0,0.3,29.0,646.0,791.95,564.13
2016,9,5,15,15,826.5,102.0,0.3,28.5,603.0,758.4,545.56
2016,9,5,15,30,810.0,99.0,0.3,28.0,560.0,723.05,525.58
2016,9,5,15,45,786.5,95.5,0.3,28.0,512.5,680.55,499.5
2016,9,5,16,0,763.0,92.0,0.3,28.0,465.0,637.12,471.99
2016,9,5,16,15,733.0,87.5,0.3,27.0,414.5,590.21,442.18
2016,9,5,16,30,703.0,83.0,0.3,26.0,364.0,541.18,409.75
2016,9,5,16,45,659.5,77.5,0.35,25.5,312.0,483.68,369.5
2016,9,5,17,0,616.0,72.0,0.4,25.0,260.0,428.07,328.84
2016,9,5,17,15,554.0,64.0,0.45,23.5,209.0,362.72,280.03
2016,9,5,17,30,492.0,56.0,0.5,22.0,158.0,301.62,231.89
2016,9,5,17,45,396.5,45.0,0.6,21.0,112.0,228.43,172.15
2016,9,5,18,0,301.0,34.0,0.7,20.0,66.0,163.71,115.42
2016,9,5,18,15,150.5,17.0,0.7,19.0,33.0,76.26,0.0
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,119.0,12.0,0.8,16.0,16.0,11.8,0.0
2016,9,6,6,15,244.5,25.5,0.65,17.0,52.0,19.8,9.27
2016,9,6,6,30,370.0,39.0,0.5,18.0,88.0,29.67,19.82
2016,9,6,6,45,458.5,48.0,0.4,19.5,136.0,34.74,24.63
2016,9,6,7,0,547.0,57.0,0.3,21.0,184.0,39.53,28.91
2016,9,6,7,15,599.5,63.5,0.25,21.5,234.5,57.95,32.54
2016,9,6,7,30,652.0,70.0,0.2,22.0,285.0,99.84,52.6
2016,9,6,7,45,695.0,73.5,0.2,23.0,337.0,143.45,81.42
2016,9,6,8,0,738.0,77.0,0.2,24.0,389.0,194.36,120.11
2016,9,6,8,15,764.0,80.5,0.2,25.0,438.0,242.11,158.81
2016,9,6,8,30,790.0,84.0,0.2,26.0,487.0,291.98,199.44
2016,9,6,8,45,812.0,86.0,0.2,27.0,533.0,341.09,238.99
2016,9,6,9,0,834.0,88.0,0.2,28.0,579.0,391.43,278.34
2016,9,6,9,15,849.0,90.5,0.2,28.5,620.5,443.72,318.31
2016,9,6,9,30,864.0,93.0,0.2,29.0,662.0,492.35,354.42
2016,9,6,9,45,878.0,93.5,0.2,29.5,698.5,538.46,387.63
2016,9,6,10,0,892.0,94.0,0.2,30.0,735.0,584.04,419.38
2016,9,6,10,15,900.0,95.5,0.2,30.0,764.5,626.22,448.72
2016,9,6,10,30,908.0,97.0,0.2,30.0,794.0,666.98,476.38
2016,9,6,10,45,916.0,97.0,0.2,30.5,817.0,704.71,500.47
2016,9,6,11,0,924.0,97.0,0.2,31.0,840.0,740.6,521.6
2016,9,6,11,15,927.5,98.0,0.2,31.0,855.0,772.18,540.53
2016,9,6,11,30,931.0,99.0,0.2,31.0,870.0,801.33,557.9
2016,9,6,11,45,934.5,98.0,0.25,31.0,877.5,825.99,573.26
2016,9,6,12,0,938.0,97.0,0.3,31.0,885.0,847.94,587.1
2016,9,6,12,15,938.0,97.0,0.3,31.0,884.0,865.21,597.3
2016,9,6,12,30,938.0,97.0,0.3,31.0,883.0,879.48,605.79
2016,9,6,12,45,934.0,98.5,0.3,31.0,873.5,888.84,611.45
2016,9,6,13,0,930.0,100.0,0.3,31.0,864.0,895.06,615.39
2016,9,6,13,15,926.0,99.0,0.3,31.0,847.0,895.54,616.03
2016,9,6,13,30,922.0,98.0,0.3,31.0,830.0,892.86,614.98
2016,9,6,13,45,917.0,96.5,0.35,31.0,806.0,885.66,612.31
2016,9,6,14,0,912.0,95.0,0.4,31.0,782.0,875.38,607.94
2016,9,6,14,15,903.0,93.5,0.4,30.5,750.5,858.75,600.04
2016,9,6,14,30,894.0,92.0,0.4,30.0,719.0,839.31,590.49
2016,9,6,14,45,883.0,89.5,0.4,30.0,681.5,814.47,576.41
2016,9,6,15,0,872.0,87.0,0.4,30.0,644.0,787.16,560.79
2016,9,6,15,15,856.5,85.0,0.4,29.5,600.5,754.69,542.85
2016,9,6,15,30,841.0,83.0,0.4,29.0,557.0,724.61,526.27
2016,9,6,15,45,820.0,80.0,0.4,29.0,509.5,683.56,501.1
2016,9,6,16,0,799.0,77.0,0.4,29.0,462.0,641.41,474.85
2016,9,6,16,15,770.5,73.0,0.4,28.5,412.0,592.41,442.92
2016,9,6,16,30,742.0,69.0,0.4,28.0,362.0,543.39,409.69
2016,9,6,16,45,701.5,64.5,0.4,27.5,310.0,487.22,369.95
2016,9,6,17,0,661.0,60.0,0.4,27.0,258.0,432.59,329.66
2016,9,6,17,15,600.5,54.0,0.4,25.5,207.0,371.22,283.57
2016,9,6,17,30,540.0,48.0,0.4,24.0,156.0,311.57,236.44
2016,9,6,17,45,443.0,39.0,0.4,23.0,110.5,238.48,176.81
2016,9,6,18,0,346.0,30.0,0.4,22.0,65.0,174.1,119.16
2016,9,6,18,15,173.0,15.0,0.4,21.0,32.5,79.12,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,11.8,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,18.53,7.88
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,27.03,17.44
2016,9,7,6,45,496.5,44.0,0.3,20.0,138.0,31.37,21.64
2016,9,7,7,0,582.0,52.0,0.3,21.0,186.0,35.48,25.38
2016,9,7,7,15,634.5,58.0,0.25,22.0,237.5,52.43,28.41
2016,9,7,7,30,687.0,64.0,0.2,23.0,289.0,98.89,50.79
2016,9,7,7,45,725.0,68.0,0.2,24.0,341.0,143.71,80.1
2016,9,7,8,0,763.0,72.0,0.2,25.0,393.0,192.3,116.91
2016,9,7,8,15,788.5,75.5,0.15,25.5,442.5,241.17,156.61
2016,9,7,8,30,814.0,79.0,0.1,26.0,492.0,292.07,198.27
2016,9,7,8,45,834.0,81.5,0.1,27.0,538.0,342.08,238.6
2016,9,7,9,0,854.0,84.0,0.1,28.0,584.0,396.85,281.1
2016,9,7,9,15,868.0,86.5,0.1,28.5,625.5,445.87,318.78
2016,9,7,9,30,882.0,89.0,0.1,29.0,667.0,494.82,355.13
2016,9,7,9,45,889.0,92.0,0.1,30.0,702.0,540.34,387.11
2016,9,7,10,0,896.0,95.0,0.1,31.0,737.0,584.75,417.07
2016,9,7,10,15,903.5,96.5,0.1,31.0,766.0,626.76,446.13
2016,9,7,10,30,911.0,98.0,0.1,31.0,795.0,667.3,473.48
2016,9,7,10,45,917.0,99.0,0.1,31.5,817.0,704.7,497.17
2016,9,7,11,0,923.0,100.0,0.1,32.0,839.0,740.15,518.06
2016,9,7,11,15,926.0,100.5,0.1,32.0,853.0,770.83,536.31
2016,9,7,11,30,929.0,101.0,0.1,32.0,867.0,799.06,553.0
2016,9,7,11,45,930.0,101.5,0.1,32.5,873.5,823.16,565.99
2016,9,7,12,0,931.0,102.0,0.1,33.0,880.0,844.48,577.28
2016,9,7,12,15,931.0,102.0,0.1,33.0,879.0,861.62,587.26
2016,9,7,12,30,931.0,102.0,0.1,33.0,878.0,875.77,595.57
2016,9,7,12,45,910.5,111.5,0.15,33.0,863.5,879.33,598.41
2016,9,7,13,0,890.0,121.0,0.2,33.0,849.0,879.61,599.66
2016,9,7,13,15,885.5,120.0,0.2,33.0,832.0,879.67,600.13
2016,9,7,13,30,881.0,119.0,0.2,33.0,815.0,876.7,598.91
2016,9,7,13,45,874.5,117.5,0.2,33.0,790.5,868.51,594.71
2016,9,7,14,0,868.0,116.0,0.2,33.0,766.0,857.39,588.93
2016,9,7,14,15,858.0,114.0,0.2,32.5,734.5,844.25,583.22
2016,9,7,14,30,848.0,112.0,0.2,32.0,703.0,824.31,573.41
2016,9,7,14,45,835.5,109.5,0.2,32.0,665.5,799.25,559.35
2016,9,7,15,0,823.0,107.0,0.2,32.0,628.0,771.88,543.84
2016,9,7,15,15,805.5,104.0,0.2,31.5,585.0,738.01,525.18
2016,9,7,15,30,788.0,101.0,0.2,31.0,542.0,702.45,505.18
2016,9,7,15,45,766.0,97.0,0.2,31.0,495.0,661.13,480.05
2016,9,7,16,0,744.0,93.0,0.2,31.0,448.0,621.29,454.58
2016,9,7,16,15,712.5,88.0,0.2,30.5,398.0,571.32,422.07
2016,9,7,16,30,681.0,83.0,0.2,30.0,348.0,521.69,388.71
2016,9,7,16,45,638.0,77.0,0.2,29.5,297.0,465.02,349.0
2016,9,7,17,0,595.0,71.0,0.2,29.0,246.0,410.26,309.02
2016,9,7,17,15,529.0,63.0,0.25,27.5,196.0,344.35,260.39
2016,9,7,17,30,463.0,55.0,0.3,26.0,146.0,283.05,212.77
2016,9,7,17,45,361.5,43.5,0.35,24.5,101.5,209.13,153.68
2016,9,7,18,0,260.0,32.0,0.4,23.0,57.0,144.39,96.2
2016,9,7,18,15,130.0,16.0,0.4,22.0,28.5,54.65,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,18.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,18.0,14.0,10.81,0.0
2016,9,8,6,15,235.5,24.0,0.35,18.5,49.5,18.68,7.48
2016,9,8,6,30,374.0,37.0,0.2,19.0,85.0,28.15,18.35
2016,9,8,6,45,459.5,46.5,0.1,20.0,132.5,33.76,23.72
2016,9,8,7,0,545.0,56.0,0.0,21.0,180.0,39.04,28.51
2016,9,8,7,15,600.0,62.5,0.0,22.0,230.5,53.62,31.0
2016,9,8,7,30,655.0,69.0,0.0,23.0,281.0,95.48,49.58
2016,9,8,7,45,692.0,74.0,0.05,24.0,332.0,139.57,78.17
2016,9,8,8,0,729.0,79.0,0.1,25.0,383.0,190.51,116.6
2016,9,8,8,15,756.5,83.0,0.1,25.5,432.5,238.47,155.28
2016,9,8,8,30,784.0,87.0,0.1,26.0,482.0,288.71,196.3
2016,9,8,8,45,803.5,90.5,0.1,26.5,527.5,337.97,236.37
2016,9,8,9,0,823.0,94.0,0.1,27.0,573.0,388.23,276.23
2016,9,8,9,15,838.0,96.5,0.1,27.5,614.0,436.48,313.52
2016,9,8,9,30,853.0,99.0,0.1,28.0,655.0,484.85,349.63
2016,9,8,9,45,869.5,98.5,0.1,28.5,692.0,533.92,384.96
2016,9,8,10,0,886.0,98.0,0.1,29.0,729.0,579.55,416.85
2016,9,8,10,15,894.0,99.0,0.1,29.5,758.0,620.98,444.92
2016,9,8,10,30,902.0,100.0,0.1,30.0,787.0,660.99,471.22
2016,9,8,10,45,907.0,101.5,0.1,30.5,808.5,697.86,494.73
2016,9,8,11,0,912.0,103.0,0.1,31.0,830.0,732.74,515.67
2016,9,8,11,15,915.5,104.0,0.1,31.0,844.5,763.91,534.37
2016,9,8,11,30,919.0,105.0,0.1,31.0,859.0,792.7,551.52
2016,9,8,11,45,921.0,105.0,0.15,31.5,866.0,816.83,565.28
2016,9,8,12,0,923.0,105.0,0.2,32.0,873.0,838.24,577.5
2016,9,8,12,15,922.5,105.0,0.2,32.0,871.5,854.81,587.24
2016,9,8,12,30,922.0,105.0,0.2,32.0,870.0,868.4,595.31
2016,9,8,12,45,905.5,112.0,0.2,32.0,856.5,872.69,597.91
2016,9,8,13,0,889.0,119.0,0.2,32.0,843.0,873.78,598.83
2016,9,8,13,15,884.0,118.0,0.2,31.5,825.5,873.34,600.2
2016,9,8,13,30,879.0,117.0,0.2,31.0,808.0,869.87,599.88
2016,9,8,13,45,871.5,116.0,0.2,31.0,783.5,861.3,595.41
2016,9,8,14,0,864.0,115.0,0.2,31.0,759.0,849.82,589.35
2016,9,8,14,15,854.0,113.0,0.2,30.5,727.0,836.64,583.54
2016,9,8,14,30,844.0,111.0,0.2,30.0,695.0,816.71,573.59
2016,9,8,14,45,830.0,109.0,0.25,30.0,657.5,791.04,559.77
2016,9,8,15,0,816.0,107.0,0.3,30.0,620.0,763.13,544.5
2016,9,8,15,15,798.0,104.0,0.3,29.5,577.0,729.04,525.38
2016,9,8,15,30,780.0,101.0,0.3,29.0,534.0,693.31,504.92
2016,9,8,15,45,756.5,97.0,0.3,29.0,487.0,651.18,478.85
2016,9,8,16,0,733.0,93.0,0.3,29.0,440.0,610.71,452.3
2016,9,8,16,15,701.0,88.0,0.3,28.0,390.0,560.87,420.15
2016,9,8,16,30,669.0,83.0,0.3,27.0,340.0,511.44,387.04
2016,9,8,16,45,625.0,76.5,0.35,26.5,289.5,454.24,346.54
2016,9,8,17,0,581.0,70.0,0.4,26.0,239.0,399.07,305.7
2016,9,8,17,15,515.0,62.0,0.4,25.0,189.0,334.02,255.78
2016,9,8,17,30,449.0,54.0,0.4,24.0,139.0,273.62,207.31
2016,9,8,17,45,347.5,42.0,0.4,23.5,95.5,200.31,147.2
2016,9,8,18,0,246.0,30.0,0.4,23.0,52.0,136.34,87.86
2016,9,8,18,15,123.0,15.0,0.4,22.0,26.0,50.99,0.0
2016,9,8,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,84.0,10.0,0.6,17.0,12.0,9.83,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,18.36,6.69
2016,9,9,6,30,364.0,37.0,0.4,19.0,83.0,28.34,18.43
2016,9,9,6,45,451.5,46.5,0.3,20.5,130.0,33.94,23.76
2016,9,9,7,0,539.0,56.0,0.2,22.0,177.0,39.22,28.49
2016,9,9,7,15,595.5,63.0,0.15,22.5,228.0,52.22,31.02
2016,9,9,7,30,652.0,70.0,0.1,23.0,279.0,94.23,49.18
2016,9,9,7,45,691.0,75.0,0.1,24.0,330.5,138.32,77.36
2016,9,9,8,0,730.0,80.0,0.1,25.0,382.0,189.56,115.7
2016,9,9,8,15,757.5,84.0,0.1,25.5,431.5,237.5,154.29
2016,9,9,8,30,785.0,88.0,0.1,26.0,481.0,287.73,195.27
2016,9,9,8,45,805.5,91.0,0.1,27.0,527.0,336.86,234.79
2016,9,9,9,0,826.0,94.0,0.1,28.0,573.0,387.09,274.04
2016,9,9,9,15,841.5,96.5,0.1,28.5,614.0,435.65,311.44
2016,9,9,9,30,857.0,99.0,0.1,29.0,655.0,484.36,347.7
2016,9,9,9,45,871.0,99.5,0.1,30.0,691.5,533.19,381.99
2016,9,9,10,0,885.0,100.0,0.1,31.0,728.0,578.38,412.57
2016,9,9,10,15,893.0,101.5,0.1,31.5,757.0,620.21,440.7
2016,9,9,10,30,901.0,103.0,0.1,32.0,786.0,660.61,467.05
2016,9,9,10,45,907.5,103.5,0.1,32.5,808.5,697.47,490.41
2016,9,9,11,0,914.0,104.0,0.1,33.0,831.0,732.42,511.42
2016,9,9,11,15,917.5,105.0,0.1,33.0,845.5,763.61,529.98
2016,9,9,11,30,921.0,106.0,0.1,33.0,860.0,792.4,547.0
2016,9,9,11,45,923.5,106.0,0.1,33.0,866.5,816.91,561.37
2016,9,9,12,0,926.0,106.0,0.1,33.0,873.0,838.72,574.13
2016,9,9,12,15,925.5,106.0,0.1,33.0,871.5,855.29,583.79
2016,9,9,12,30,925.0,106.0,0.1,33.0,870.0,868.88,591.8
2016,9,9,12,45,908.5,113.5,0.15,33.5,857.0,873.7,594.2
2016,9,9,13,0,892.0,121.0,0.2,34.0,844.0,875.32,595.01
2016,9,9,13,15,887.5,120.0,0.2,34.0,826.5,875.28,595.42
2016,9,9,13,30,883.0,119.0,0.2,34.0,809.0,872.2,594.14
2016,9,9,13,45,876.5,117.0,0.2,34.0,784.5,863.39,589.59
2016,9,9,14,0,870.0,115.0,0.2,34.0,760.0,851.63,583.45
2016,9,9,14,15,860.5,113.0,0.2,33.5,728.0,838.75,577.92
2016,9,9,14,30,851.0,111.0,0.2,33.0,696.0,819.11,568.31
2016,9,9,14,45,838.0,108.5,0.2,33.0,658.5,793.55,553.97
2016,9,9,15,0,825.0,106.0,0.2,33.0,621.0,765.69,538.19
2016,9,9,15,15,807.0,103.0,0.2,32.5,577.5,731.4,519.29
2016,9,9,15,30,789.0,100.0,0.2,32.0,534.0,695.44,499.05
2016,9,9,15,45,765.5,96.0,0.2,31.5,486.5,653.09,474.22
2016,9,9,16,0,742.0,92.0,0.2,31.0,439.0,612.36,448.67
2016,9,9,16,15,709.5,87.0,0.2,30.0,389.0,561.99,416.51
2016,9,9,16,30,677.0,82.0,0.2,29.0,339.0,512.04,383.38
2016,9,9,16,45,631.5,76.0,0.2,28.5,287.5,454.43,342.54
2016,9,9,17,0,586.0,70.0,0.2,28.0,236.0,398.94,301.54
2016,9,9,17,15,517.0,61.5,0.2,26.5,186.0,331.95,251.26
2016,9,9,17,30,448.0,53.0,0.2,25.0,136.0,269.89,202.38
2016,9,9,17,45,341.0,41.0,0.25,24.0,92.5,195.0,141.88
2016,9,9,18,0,234.0,29.0,0.3,23.0,49.0,128.37,78.77
2016,9,9,18,15,117.0,14.5,0.3,22.0,24.5,48.19,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,16.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,17.0,11.0,9.83,0.0
2016,9,10,6,15,207.5,24.0,0.5,18.0,45.5,19.03,6.39
2016,9,10,6,30,349.0,38.0,0.3,19.0,80.0,29.53,19.37
2016,9,10,6,45,438.0,47.5,0.2,20.0,127.0,35.05,24.76
2016,9,10,7,0,527.0,57.0,0.1,21.0,174.0,40.29,29.54
2016,9,10,7,15,584.5,64.0,0.05,22.0,225.0,51.18,31.58
2016,9,10,7,30,642.0,71.0,0.0,23.0,276.0,92.54,48.65
2016,9,10,7,45,680.0,76.5,0.0,24.0,327.0,136.33,76.29
2016,9,10,8,0,718.0,82.0,0.0,25.0,378.0,183.87,111.58
