Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,15,745.5,86.5,0.0,25.5,427.0,235.02,152.47
2016,9,10,8,30,773.0,91.0,0.0,26.0,476.0,285.03,193.11
2016,9,10,8,45,791.5,95.0,0.05,27.0,521.0,333.79,232.39
2016,9,10,9,0,810.0,99.0,0.1,28.0,566.0,383.47,271.41
2016,9,10,9,15,825.0,101.5,0.1,28.5,606.5,431.05,308.12
2016,9,10,9,30,840.0,104.0,0.1,29.0,647.0,478.76,343.71
2016,9,10,9,45,848.0,107.5,0.1,29.5,681.5,523.76,376.23
2016,9,10,10,0,856.0,111.0,0.1,30.0,716.0,567.85,407.02
2016,9,10,10,15,864.0,113.0,0.1,30.0,744.5,611.36,437.26
2016,9,10,10,30,872.0,115.0,0.1,30.0,773.0,651.2,464.35
2016,9,10,10,45,874.5,117.5,0.15,30.5,793.5,686.36,487.35
2016,9,10,11,0,877.0,120.0,0.2,31.0,814.0,719.45,508.6
2016,9,10,11,15,880.5,120.5,0.2,31.0,827.5,749.16,526.8
2016,9,10,11,30,884.0,121.0,0.2,31.0,841.0,776.57,543.27
2016,9,10,11,45,883.0,122.5,0.2,31.5,846.5,799.07,555.54
2016,9,10,12,0,882.0,124.0,0.2,32.0,852.0,818.85,566.16
2016,9,10,12,15,881.0,124.0,0.2,32.0,850.0,834.38,575.36
2016,9,10,12,30,880.0,124.0,0.2,32.0,848.0,847.05,582.95
2016,9,10,12,45,869.5,127.5,0.2,32.0,836.0,852.45,586.25
2016,9,10,13,0,859.0,131.0,0.2,32.0,824.0,858.05,589.9
2016,9,10,13,15,853.5,130.0,0.2,31.5,806.0,857.41,591.07
2016,9,10,13,30,848.0,129.0,0.2,31.0,788.0,853.8,590.64
2016,9,10,13,45,839.5,127.5,0.2,31.0,763.0,844.23,585.54
2016,9,10,14,0,831.0,126.0,0.2,31.0,738.0,831.82,578.87
2016,9,10,14,15,820.0,124.0,0.2,30.5,706.5,814.08,570.16
2016,9,10,14,30,809.0,122.0,0.2,30.0,675.0,793.79,559.92
2016,9,10,14,45,794.5,119.0,0.25,30.0,637.0,767.23,545.36
2016,9,10,15,0,780.0,116.0,0.3,30.0,599.0,738.54,529.4
2016,9,10,15,15,760.5,112.5,0.3,29.5,556.5,703.62,509.5
2016,9,10,15,30,741.0,109.0,0.3,29.0,514.0,669.82,490.05
2016,9,10,15,45,716.0,104.5,0.3,28.5,467.0,627.47,463.62
2016,9,10,16,0,691.0,100.0,0.3,28.0,420.0,584.51,435.89
2016,9,10,16,15,656.5,94.5,0.3,27.5,371.0,534.13,402.03
2016,9,10,16,30,622.0,89.0,0.3,27.0,322.0,484.41,367.48
2016,9,10,16,45,574.5,82.0,0.35,26.5,272.0,426.77,326.17
2016,9,10,17,0,527.0,75.0,0.4,26.0,222.0,371.48,284.79
2016,9,10,17,15,457.5,65.0,0.4,25.0,173.5,305.3,233.6
2016,9,10,17,30,388.0,55.0,0.4,24.0,125.0,244.15,184.33
2016,9,10,17,45,285.0,41.5,0.4,23.0,83.5,172.19,125.39
2016,9,10,18,0,182.0,28.0,0.4,22.0,42.0,107.96,61.86
2016,9,10,18,15,91.0,14.0,0.4,21.5,21.0,39.73,0.0
2016,9,10,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,16.5,36.0,15.43,3.43
2016,9,11,6,30,270.0,40.0,0.3,17.0,72.0,30.73,20.51
2016,9,11,6,45,362.0,52.0,0.3,18.0,117.5,38.9,28.28
2016,9,11,7,0,454.0,64.0,0.3,19.0,163.0,46.85,35.48
2016,9,11,7,15,513.5,72.5,0.25,19.5,212.5,56.15,37.75
2016,9,11,7,30,573.0,81.0,0.2,20.0,262.0,95.02,54.18
2016,9,11,7,45,618.5,86.5,0.2,21.0,312.5,135.93,79.75
2016,9,11,8,0,664.0,92.0,0.2,22.0,363.0,181.46,113.39
2016,9,11,8,15,694.0,97.0,0.2,23.0,411.5,227.6,150.3
2016,9,11,8,30,724.0,102.0,0.2,24.0,460.0,276.32,189.8
2016,9,11,8,45,750.0,104.5,0.2,25.0,506.0,323.95,228.25
2016,9,11,9,0,776.0,107.0,0.2,26.0,552.0,376.12,269.08
2016,9,11,9,15,792.5,110.0,0.2,26.5,593.0,423.16,305.68
2016,9,11,9,30,809.0,113.0,0.2,27.0,634.0,470.53,341.37
2016,9,11,9,45,834.0,109.5,0.2,27.5,672.0,516.23,374.83
2016,9,11,10,0,859.0,106.0,0.2,28.0,710.0,564.81,409.16
2016,9,11,10,15,867.5,107.5,0.2,28.0,738.5,605.86,438.18
2016,9,11,10,30,876.0,109.0,0.2,28.0,767.0,645.58,465.63
2016,9,11,10,45,885.0,109.0,0.2,28.5,789.5,682.68,489.79
2016,9,11,11,0,894.0,109.0,0.2,29.0,812.0,718.08,512.19
2016,9,11,11,15,897.5,109.5,0.2,29.0,826.5,748.14,530.51
2016,9,11,11,30,901.0,110.0,0.2,29.0,841.0,775.84,547.31
2016,9,11,11,45,905.0,109.0,0.25,29.0,848.0,799.98,562.62
2016,9,11,12,0,909.0,108.0,0.3,29.0,855.0,821.5,576.42
2016,9,11,12,15,909.0,108.0,0.3,29.0,853.5,838.08,586.4
2016,9,11,12,30,909.0,108.0,0.3,29.0,852.0,851.74,594.7
2016,9,11,12,45,908.5,106.5,0.3,29.0,843.0,860.47,600.1
2016,9,11,13,0,908.0,105.0,0.3,29.0,834.0,866.14,603.8
2016,9,11,13,15,904.5,104.5,0.3,28.5,817.0,867.24,606.06
2016,9,11,13,30,901.0,104.0,0.3,28.0,800.0,865.26,606.61
2016,9,11,13,45,897.0,101.5,0.3,28.0,776.0,857.69,602.67
2016,9,11,14,0,893.0,99.0,0.3,28.0,752.0,847.07,597.03
2016,9,11,14,15,884.5,97.5,0.3,27.5,721.0,830.88,589.2
2016,9,11,14,30,876.0,96.0,0.3,27.0,690.0,811.92,579.72
2016,9,11,14,45,866.5,93.0,0.35,27.0,653.5,787.9,566.74
2016,9,11,15,0,857.0,90.0,0.4,27.0,617.0,761.42,552.12
2016,9,11,15,15,841.5,87.5,0.4,26.5,574.0,732.92,536.32
2016,9,11,15,30,826.0,85.0,0.4,26.0,531.0,698.41,516.29
2016,9,11,15,45,807.5,81.0,0.45,25.5,484.5,658.49,492.96
2016,9,11,16,0,789.0,77.0,0.5,25.0,438.0,617.36,467.28
2016,9,11,16,15,759.0,73.0,0.5,24.0,388.0,568.08,434.59
2016,9,11,16,30,729.0,69.0,0.5,23.0,338.0,518.93,400.64
2016,9,11,16,45,687.0,64.0,0.5,22.5,286.5,462.49,359.0
2016,9,11,17,0,645.0,59.0,0.5,22.0,235.0,410.58,318.86
2016,9,11,17,15,578.0,52.0,0.5,21.0,184.5,344.47,266.65
2016,9,11,17,30,511.0,45.0,0.5,20.0,134.0,283.18,215.92
2016,9,11,17,45,387.5,35.5,0.5,19.0,89.5,203.24,149.07
2016,9,11,18,0,264.0,26.0,0.5,18.0,45.0,129.83,68.37
2016,9,11,18,15,132.0,13.0,0.5,17.5,22.5,49.85,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,6,15,203.5,17.5,0.55,13.5,41.0,13.09,1.34
2016,9,12,6,30,407.0,35.0,0.5,14.0,82.0,27.02,17.52
2016,9,12,6,45,512.0,43.0,0.45,15.0,133.0,31.34,22.0
2016,9,12,7,0,617.0,51.0,0.4,16.0,184.0,35.49,25.91
2016,9,12,7,15,456.5,82.5,0.4,16.5,195.5,62.61,49.93
2016,9,12,7,30,296.0,114.0,0.4,17.0,207.0,108.98,76.02
2016,9,12,7,45,316.0,131.0,0.4,18.0,245.5,142.79,99.24
2016,9,12,8,0,336.0,148.0,0.4,19.0,284.0,178.67,126.28
2016,9,12,8,15,602.0,111.0,0.35,19.5,392.5,218.24,148.53
2016,9,12,8,30,868.0,74.0,0.3,20.0,501.0,294.7,202.82
2016,9,12,8,45,886.0,76.5,0.3,20.5,548.0,346.36,246.2
2016,9,12,9,0,904.0,79.0,0.3,21.0,595.0,398.69,289.25
2016,9,12,9,15,917.0,81.0,0.3,21.5,636.5,448.94,329.55
2016,9,12,9,30,930.0,83.0,0.3,22.0,678.0,498.91,368.25
2016,9,12,9,45,939.0,85.0,0.3,22.5,714.0,546.39,403.82
2016,9,12,10,0,948.0,87.0,0.3,23.0,750.0,592.78,437.38
2016,9,12,10,15,955.0,88.0,0.25,23.0,779.0,635.79,467.82
2016,9,12,10,30,962.0,89.0,0.2,23.0,808.0,677.13,496.21
2016,9,12,10,45,966.5,90.0,0.2,23.5,830.0,714.99,521.17
2016,9,12,11,0,971.0,91.0,0.2,24.0,852.0,750.65,543.25
2016,9,12,11,15,973.5,91.5,0.2,24.0,865.5,782.03,562.54
2016,9,12,11,30,976.0,92.0,0.2,24.0,879.0,810.77,580.1
2016,9,12,11,45,975.0,93.0,0.25,24.5,884.5,834.57,594.19
2016,9,12,12,0,974.0,94.0,0.3,25.0,890.0,855.36,606.48
2016,9,12,12,15,972.5,93.5,0.3,25.0,887.5,871.16,616.02
2016,9,12,12,30,971.0,93.0,0.3,25.0,885.0,883.76,623.73
2016,9,12,12,45,961.5,96.0,0.3,25.0,872.5,890.13,627.72
2016,9,12,13,0,952.0,99.0,0.3,25.0,860.0,893.18,629.87
2016,9,12,13,15,947.0,98.5,0.3,25.0,841.0,893.08,630.25
2016,9,12,13,30,942.0,98.0,0.3,25.0,822.0,889.73,628.8
2016,9,12,13,45,931.5,98.0,0.3,25.0,795.0,879.17,623.03
2016,9,12,14,0,921.0,98.0,0.3,25.0,768.0,865.56,615.57
2016,9,12,14,15,911.0,96.5,0.3,24.5,735.0,847.83,606.8
2016,9,12,14,30,901.0,95.0,0.3,24.0,702.0,827.27,596.3
2016,9,12,14,45,883.5,94.0,0.3,24.0,661.5,798.75,579.53
2016,9,12,15,0,866.0,93.0,0.3,24.0,621.0,772.22,564.07
2016,9,12,15,15,847.5,90.5,0.3,23.5,576.5,737.15,543.88
2016,9,12,15,30,829.0,88.0,0.3,23.0,532.0,700.35,522.28
2016,9,12,15,45,800.5,85.5,0.3,23.0,482.5,655.22,493.59
2016,9,12,16,0,772.0,83.0,0.3,23.0,433.0,609.48,462.61
2016,9,12,16,15,738.0,78.5,0.3,22.0,382.0,557.8,428.1
2016,9,12,16,30,704.0,74.0,0.3,21.0,331.0,509.1,394.25
2016,9,12,16,45,651.5,69.0,0.3,20.5,278.0,448.34,349.19
2016,9,12,17,0,599.0,64.0,0.3,20.0,225.0,390.27,304.33
2016,9,12,17,15,525.0,56.0,0.3,19.0,175.0,321.96,250.2
2016,9,12,17,30,451.0,48.0,0.3,18.0,125.0,259.06,198.13
2016,9,12,17,45,323.0,36.5,0.3,17.5,82.0,178.48,130.38
2016,9,12,18,0,195.0,25.0,0.3,17.0,39.0,104.36,45.67
2016,9,12,18,15,97.5,12.5,0.3,16.0,19.5,39.22,0.0
2016,9,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,6,15,133.5,19.5,0.5,12.5,34.5,15.12,1.3
2016,9,13,6,30,267.0,39.0,0.4,13.0,69.0,30.09,20.14
2016,9,13,6,45,356.0,51.5,0.35,14.0,114.0,38.7,28.54
2016,9,13,7,0,445.0,64.0,0.3,15.0,159.0,47.35,36.51
2016,9,13,7,15,245.5,92.0,0.25,15.5,146.5,72.55,58.84
2016,9,13,7,30,46.0,120.0,0.2,16.0,134.0,107.06,82.9
2016,9,13,7,45,54.0,140.5,0.2,17.0,160.5,129.43,99.72
2016,9,13,8,0,62.0,161.0,0.2,18.0,187.0,152.75,117.34
2016,9,13,8,15,203.0,174.5,0.2,18.5,271.5,195.32,145.39
2016,9,13,8,30,344.0,188.0,0.2,19.0,356.0,251.76,185.39
2016,9,13,8,45,551.5,152.0,0.2,20.0,451.5,300.67,219.05
2016,9,13,9,0,759.0,116.0,0.2,21.0,547.0,370.75,270.35
2016,9,13,9,15,776.0,119.5,0.2,21.5,587.5,420.75,309.6
2016,9,13,9,30,793.0,123.0,0.2,22.0,628.0,467.96,345.84
2016,9,13,9,45,816.5,120.5,0.25,22.5,665.5,513.01,379.94
2016,9,13,10,0,840.0,118.0,0.3,23.0,703.0,558.45,413.43
2016,9,13,10,15,849.0,119.5,0.3,23.0,731.5,599.41,443.14
2016,9,13,10,30,858.0,121.0,0.3,23.0,760.0,639.15,471.29
2016,9,13,10,45,865.5,122.0,0.3,23.5,782.0,676.01,495.91
2016,9,13,11,0,873.0,123.0,0.3,24.0,804.0,711.64,519.08
2016,9,13,11,15,876.5,123.5,0.3,24.0,818.0,741.09,538.25
2016,9,13,11,30,880.0,124.0,0.3,24.0,832.0,768.25,555.16
2016,9,13,11,45,883.0,124.0,0.3,24.5,838.0,792.11,568.82
2016,9,13,12,0,886.0,124.0,0.3,25.0,844.0,813.39,580.81
2016,9,13,12,15,885.5,123.5,0.3,25.0,842.0,828.73,590.19
2016,9,13,12,30,885.0,123.0,0.3,25.0,840.0,841.18,597.93
2016,9,13,12,45,887.0,120.0,0.3,25.0,831.5,850.23,603.65
2016,9,13,13,0,889.0,117.0,0.3,25.0,823.0,856.29,607.67
2016,9,13,13,15,884.0,116.0,0.3,25.0,805.0,855.57,607.61
2016,9,13,13,30,879.0,115.0,0.3,25.0,787.0,851.81,605.86
2016,9,13,13,45,868.0,115.0,0.3,25.0,761.0,841.17,599.95
2016,9,13,14,0,857.0,115.0,0.3,25.0,735.0,831.67,594.95
2016,9,13,14,15,846.5,113.0,0.3,25.0,703.0,813.92,584.79
2016,9,13,14,30,836.0,111.0,0.3,25.0,671.0,793.52,573.08
2016,9,13,14,45,819.5,109.5,0.35,25.0,632.5,766.51,557.92
2016,9,13,15,0,803.0,108.0,0.4,25.0,594.0,737.4,541.31
2016,9,13,15,15,784.0,104.5,0.4,24.5,551.0,702.35,520.8
2016,9,13,15,30,765.0,101.0,0.4,24.0,508.0,665.76,498.94
2016,9,13,15,45,739.0,97.0,0.4,23.5,460.5,625.02,472.81
2016,9,13,16,0,713.0,93.0,0.4,23.0,413.0,581.43,443.74
2016,9,13,16,15,678.5,88.0,0.4,22.5,363.0,531.19,408.94
2016,9,13,16,30,644.0,83.0,0.4,22.0,313.0,481.6,373.35
2016,9,13,16,45,597.0,75.5,0.4,21.5,263.0,423.39,329.91
2016,9,13,17,0,550.0,68.0,0.4,21.0,213.0,367.51,286.46
2016,9,13,17,15,476.0,59.0,0.35,20.0,164.5,300.39,232.8
2016,9,13,17,30,402.0,50.0,0.3,19.0,116.0,238.67,181.53
2016,9,13,17,45,288.0,36.5,0.3,18.5,75.0,163.96,118.18
2016,9,13,18,0,174.0,23.0,0.3,18.0,34.0,93.12,28.42
2016,9,13,18,15,87.0,11.5,0.3,17.0,17.0,34.94,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,6,15,186.0,16.5,0.15,13.0,36.5,12.4,0.0
2016,9,14,6,30,372.0,33.0,0.1,14.0,73.0,25.46,16.05
2016,9,14,6,45,468.5,41.5,0.1,15.0,120.5,30.32,21.09
2016,9,14,7,0,565.0,50.0,0.1,16.0,168.0,34.94,25.44
2016,9,14,7,15,622.5,56.0,0.1,16.5,219.5,37.73,28.02
2016,9,14,7,30,680.0,62.0,0.1,17.0,271.0,83.07,43.33
2016,9,14,7,45,720.0,66.5,0.1,18.0,323.0,127.54,70.11
2016,9,14,8,0,760.0,71.0,0.1,19.0,375.0,175.99,106.06
2016,9,14,8,15,787.0,74.5,0.1,19.5,424.5,224.59,145.84
2016,9,14,8,30,814.0,78.0,0.1,20.0,474.0,275.35,188.37
2016,9,14,8,45,835.0,80.5,0.1,21.0,520.0,325.31,229.85
2016,9,14,9,0,856.0,83.0,0.1,22.0,566.0,380.02,273.76
2016,9,14,9,15,870.5,85.0,0.1,22.5,607.0,428.59,312.48
2016,9,14,9,30,885.0,87.0,0.1,23.0,648.0,477.07,349.87
2016,9,14,9,45,899.5,87.0,0.15,23.5,684.0,523.4,384.9
2016,9,14,10,0,914.0,87.0,0.2,24.0,720.0,569.15,418.49
2016,9,14,10,15,921.0,88.5,0.2,24.0,748.5,611.19,448.86
2016,9,14,10,30,928.0,90.0,0.2,24.0,777.0,651.64,477.37
2016,9,14,10,45,933.0,90.5,0.2,24.5,798.5,688.07,501.56
2016,9,14,11,0,938.0,91.0,0.2,25.0,820.0,722.4,523.4
2016,9,14,11,15,941.0,92.0,0.2,25.0,833.5,753.54,542.71
2016,9,14,11,30,944.0,93.0,0.2,25.0,847.0,782.16,560.32
2016,9,14,11,45,943.5,93.5,0.25,25.5,852.5,805.0,573.91
2016,9,14,12,0,943.0,94.0,0.3,26.0,858.0,824.94,585.77
2016,9,14,12,15,942.5,94.0,0.3,26.0,855.5,841.38,595.8
2016,9,14,12,30,942.0,94.0,0.3,26.0,853.0,854.75,604.03
2016,9,14,12,45,935.5,95.5,0.3,26.0,841.5,861.67,608.38
2016,9,14,13,0,929.0,97.0,0.3,26.0,830.0,865.37,610.94
2016,9,14,13,15,924.0,96.0,0.3,26.0,812.0,864.53,610.85
2016,9,14,13,30,919.0,95.0,0.3,26.0,794.0,860.52,608.98
2016,9,14,13,45,910.5,94.5,0.3,26.0,768.0,851.05,603.85
2016,9,14,14,0,902.0,94.0,0.3,26.0,742.0,838.57,597.02
2016,9,14,14,15,892.0,92.5,0.3,25.5,709.5,820.91,588.18
2016,9,14,14,30,882.0,91.0,0.3,25.0,677.0,800.51,577.65
2016,9,14,14,45,868.0,89.5,0.35,25.0,638.5,774.42,563.16
2016,9,14,15,0,854.0,88.0,0.4,25.0,600.0,746.06,547.12
2016,9,14,15,15,836.0,85.0,0.4,24.5,556.5,715.14,529.44
2016,9,14,15,30,818.0,82.0,0.4,24.0,513.0,678.43,507.59
2016,9,14,15,45,794.0,79.0,0.4,24.0,465.0,636.21,480.5
2016,9,14,16,0,770.0,76.0,0.4,24.0,417.0,593.17,451.03
2016,9,14,16,15,737.0,72.0,0.4,23.5,367.0,542.95,416.35
2016,9,14,16,30,704.0,68.0,0.4,23.0,317.0,493.13,380.68
2016,9,14,16,45,657.0,62.5,0.4,22.5,265.5,437.39,339.03
2016,9,14,17,0,610.0,57.0,0.4,22.0,214.0,381.74,295.68
2016,9,14,17,15,537.5,49.5,0.4,21.0,165.0,314.97,242.48
2016,9,14,17,30,465.0,42.0,0.4,20.0,116.0,253.63,191.34
2016,9,14,17,45,345.0,31.0,0.4,19.0,74.5,177.4,125.98
2016,9,14,18,0,225.0,20.0,0.4,18.0,33.0,103.81,12.73
2016,9,14,18,15,112.5,10.0,0.4,17.5,16.5,39.89,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,15.5,0.7,15.0,35.5,11.6,0.0
2016,9,15,6,30,378.0,31.0,0.5,16.0,71.0,23.72,14.26
2016,9,15,6,45,472.0,39.5,0.35,17.0,118.0,28.69,19.4
2016,9,15,7,0,566.0,48.0,0.2,18.0,165.0,33.4,23.82
2016,9,15,7,15,623.5,54.0,0.15,18.5,216.0,35.77,26.03
2016,9,15,7,30,681.0,60.0,0.1,19.0,267.0,79.37,40.59
2016,9,15,7,45,719.5,64.5,0.1,20.0,318.0,123.65,66.64
2016,9,15,8,0,758.0,69.0,0.1,21.0,369.0,171.74,101.89
2016,9,15,8,15,785.0,72.5,0.05,22.0,418.5,220.16,140.79
2016,9,15,8,30,812.0,76.0,0.0,23.0,468.0,270.75,182.31
2016,9,15,8,45,831.5,78.5,0.0,24.0,513.5,320.08,222.88
2016,9,15,9,0,851.0,81.0,0.0,25.0,559.0,374.02,265.78
2016,9,15,9,15,865.5,83.5,0.0,25.5,600.0,422.73,304.18
2016,9,15,9,30,880.0,86.0,0.0,26.0,641.0,471.36,341.27
2016,9,15,9,45,889.0,88.5,0.05,26.5,675.5,517.01,375.21
2016,9,15,10,0,898.0,91.0,0.1,27.0,710.0,561.66,407.48
2016,9,15,10,15,906.0,92.0,0.1,27.0,738.5,603.16,437.14
2016,9,15,10,30,914.0,93.0,0.1,27.0,767.0,643.16,465.03
2016,9,15,10,45,919.0,94.5,0.1,27.5,788.5,680.03,489.19
2016,9,15,11,0,924.0,96.0,0.1,28.0,810.0,714.84,511.38
2016,9,15,11,15,927.0,96.5,0.1,28.0,823.5,745.07,529.89
2016,9,15,11,30,930.0,97.0,0.1,28.0,837.0,772.81,546.76
2016,9,15,11,45,930.0,98.0,0.15,28.5,842.5,796.18,560.39
2016,9,15,12,0,930.0,99.0,0.2,29.0,848.0,816.71,572.36
2016,9,15,12,15,929.0,99.0,0.2,29.0,846.0,832.52,581.87
2016,9,15,12,30,928.0,99.0,0.2,29.0,844.0,845.3,589.65
2016,9,15,12,45,918.5,102.0,0.2,29.0,832.0,851.17,593.31
2016,9,15,13,0,909.0,105.0,0.2,29.0,820.0,853.86,595.23
2016,9,15,13,15,904.5,104.0,0.2,29.0,801.5,853.39,595.38
2016,9,15,13,30,900.0,103.0,0.2,29.0,783.0,849.82,593.79
2016,9,15,13,45,893.0,101.5,0.25,29.0,758.0,840.61,589.73
2016,9,15,14,0,886.0,100.0,0.3,29.0,733.0,828.43,584.01
2016,9,15,14,15,876.0,98.5,0.3,28.5,700.5,810.96,575.35
2016,9,15,14,30,866.0,97.0,0.3,28.0,668.0,790.81,565.06
2016,9,15,14,45,852.5,94.5,0.3,28.0,629.5,768.38,552.22
2016,9,15,15,0,839.0,92.0,0.3,28.0,591.0,739.69,535.29
2016,9,15,15,15,821.0,89.0,0.3,27.5,548.0,705.07,515.42
2016,9,15,15,30,803.0,86.0,0.3,27.0,505.0,668.79,494.14
2016,9,15,15,45,778.5,82.5,0.35,26.5,457.5,626.16,468.22
2016,9,15,16,0,754.0,79.0,0.4,26.0,410.0,582.76,440.16
2016,9,15,16,15,720.0,74.5,0.4,25.5,359.5,532.0,405.22
2016,9,15,16,30,686.0,70.0,0.4,25.0,309.0,484.2,371.05
2016,9,15,16,45,636.5,64.5,0.4,24.5,258.0,425.79,327.61
2016,9,15,17,0,587.0,59.0,0.4,24.0,207.0,369.92,284.24
2016,9,15,17,15,510.5,51.0,0.4,22.5,158.0,302.08,230.91
2016,9,15,17,30,434.0,43.0,0.4,21.0,109.0,239.99,179.77
2016,9,15,17,45,307.0,31.0,0.4,20.0,68.5,162.22,112.95
2016,9,15,18,0,180.0,19.0,0.4,19.0,28.0,86.59,0.0
2016,9,15,18,15,90.0,9.5,0.4,18.0,14.0,32.99,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,14.5,0.65,16.0,35.0,10.81,0.0
2016,9,16,6,30,397.0,29.0,0.5,17.0,70.0,22.0,12.64
2016,9,16,6,45,492.0,37.5,0.4,18.5,117.5,27.08,17.83
2016,9,16,7,0,587.0,46.0,0.3,20.0,165.0,31.87,22.24
2016,9,16,7,15,644.5,51.5,0.25,21.0,216.5,37.2,26.96
2016,9,16,7,30,702.0,57.0,0.2,22.0,268.0,75.73,37.24
2016,9,16,7,45,739.5,61.5,0.15,23.5,320.0,120.93,62.97
2016,9,16,8,0,777.0,66.0,0.1,25.0,372.0,169.8,97.89
2016,9,16,8,15,804.0,69.5,0.05,25.5,421.5,219.11,137.12
2016,9,16,8,30,831.0,73.0,0.0,26.0,471.0,270.56,179.16
2016,9,16,8,45,850.0,75.5,0.0,27.0,517.0,324.48,222.71
2016,9,16,9,0,869.0,78.0,0.0,28.0,563.0,375.19,262.85
2016,9,16,9,15,883.5,80.5,0.0,28.5,604.5,424.65,301.47
2016,9,16,9,30,898.0,83.0,0.0,29.0,646.0,474.0,338.71
2016,9,16,9,45,907.5,85.0,0.0,30.0,681.0,520.13,371.73
2016,9,16,10,0,917.0,87.0,0.0,31.0,716.0,565.27,402.76
2016,9,16,10,15,925.0,88.0,0.0,31.0,745.0,607.41,432.37
2016,9,16,10,30,933.0,89.0,0.0,31.0,774.0,648.02,460.18
2016,9,16,10,45,937.5,90.0,0.05,31.5,795.0,684.65,484.01
2016,9,16,11,0,942.0,91.0,0.1,32.0,816.0,719.14,506.04
2016,9,16,11,15,945.0,92.0,0.1,32.0,830.0,750.27,524.78
2016,9,16,11,30,948.0,93.0,0.1,32.0,844.0,778.86,541.87
2016,9,16,11,45,948.5,93.5,0.1,32.5,849.5,802.42,554.69
2016,9,16,12,0,949.0,94.0,0.1,33.0,855.0,823.1,565.75
2016,9,16,12,15,948.5,94.0,0.1,33.0,852.5,839.51,575.42
2016,9,16,12,30,948.0,94.0,0.1,33.0,850.0,852.83,583.35
2016,9,16,12,45,942.0,95.5,0.15,33.0,839.0,860.11,588.48
2016,9,16,13,0,936.0,97.0,0.2,33.0,828.0,864.17,591.98
2016,9,16,13,15,931.5,96.0,0.2,32.5,809.5,863.66,593.29
2016,9,16,13,30,927.0,95.0,0.2,32.0,791.0,859.94,592.86
2016,9,16,13,45,919.5,94.0,0.2,32.0,765.5,850.64,587.99
2016,9,16,14,0,912.0,93.0,0.2,32.0,740.0,838.28,581.43
2016,9,16,14,15,902.5,91.5,0.2,32.0,707.5,820.84,571.86
2016,9,16,14,30,893.0,90.0,0.2,32.0,675.0,800.62,560.68
2016,9,16,14,45,879.5,88.0,0.2,32.0,636.0,774.14,545.6
2016,9,16,15,0,866.0,86.0,0.2,32.0,597.0,745.34,529.05
2016,9,16,15,15,848.0,83.5,0.2,31.5,553.0,714.66,512.2
2016,9,16,15,30,830.0,81.0,0.2,31.0,509.0,678.24,491.32
2016,9,16,15,45,804.5,78.0,0.25,30.5,461.0,634.77,465.53
2016,9,16,16,0,779.0,75.0,0.3,30.0,413.0,590.54,437.51
2016,9,16,16,15,745.0,71.0,0.3,29.0,362.0,539.61,403.94
2016,9,16,16,30,711.0,67.0,0.3,28.0,311.0,489.14,369.22
2016,9,16,16,45,658.5,62.0,0.3,27.0,259.0,431.28,327.35
2016,9,16,17,0,606.0,57.0,0.3,26.0,207.0,373.89,283.84
2016,9,16,17,15,527.5,49.0,0.3,25.0,157.5,304.73,229.51
2016,9,16,17,30,449.0,41.0,0.3,24.0,108.0,241.53,177.59
2016,9,16,17,45,315.0,29.5,0.35,23.0,67.0,161.91,108.94
2016,9,16,18,0,181.0,18.0,0.4,22.0,26.0,83.79,0.0
2016,9,16,18,15,90.5,9.0,0.4,21.0,13.0,8.85,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,14.0,0.65,17.5,33.5,10.45,0.0
2016,9,17,6,30,380.0,28.0,0.5,19.0,67.0,21.22,11.72
2016,9,17,6,45,476.5,36.5,0.4,20.5,113.5,26.34,16.99
2016,9,17,7,0,573.0,45.0,0.3,22.0,160.0,31.17,21.41
2016,9,17,7,15,630.0,50.5,0.25,22.5,210.5,36.46,26.12
2016,9,17,7,30,687.0,56.0,0.2,23.0,261.0,72.14,35.36
2016,9,17,7,45,725.5,60.0,0.15,24.0,311.5,116.12,59.82
2016,9,17,8,0,764.0,64.0,0.1,25.0,362.0,163.88,93.78
2016,9,17,8,15,714.0,83.0,0.05,26.0,390.5,207.69,131.26
2016,9,17,8,30,664.0,102.0,0.0,27.0,419.0,248.96,167.13
2016,9,17,8,45,662.0,116.0,0.0,28.0,458.0,294.92,204.34
2016,9,17,9,0,660.0,130.0,0.0,29.0,497.0,340.12,239.87
2016,9,17,9,15,772.0,104.5,0.0,29.5,564.0,396.48,281.64
2016,9,17,9,30,884.0,79.0,0.0,30.0,631.0,461.56,329.04
2016,9,17,9,45,894.5,80.5,0.0,31.0,665.5,507.02,361.46
2016,9,17,10,0,905.0,82.0,0.0,32.0,700.0,551.58,392.17
2016,9,17,10,15,912.5,83.5,0.0,32.0,728.5,593.34,421.54
2016,9,17,10,30,920.0,85.0,0.0,32.0,757.0,633.55,449.12
2016,9,17,10,45,924.0,86.0,0.05,32.5,777.5,669.33,472.45
2016,9,17,11,0,928.0,87.0,0.1,33.0,798.0,702.95,494.03
2016,9,17,11,15,931.5,88.0,0.1,33.0,812.0,733.92,512.77
2016,9,17,11,30,935.0,89.0,0.1,33.0,826.0,762.42,529.84
2016,9,17,11,45,935.0,90.0,0.1,33.5,831.0,785.71,542.55
2016,9,17,12,0,935.0,91.0,0.1,34.0,836.0,806.14,553.51
2016,9,17,12,15,934.5,91.0,0.1,34.0,834.0,822.22,563.0
2016,9,17,12,30,934.0,91.0,0.1,34.0,832.0,835.26,570.78
2016,9,17,12,45,920.5,96.5,0.15,34.0,819.0,840.41,574.63
2016,9,17,13,0,907.0,102.0,0.2,34.0,806.0,842.34,576.85
2016,9,17,13,15,735.0,176.5,0.2,33.5,738.5,788.87,545.77
2016,9,17,13,30,563.0,251.0,0.2,33.0,671.0,725.78,505.35
2016,9,17,13,45,722.0,174.5,0.2,33.0,695.0,778.0,543.02
2016,9,17,14,0,881.0,98.0,0.2,33.0,719.0,815.06,566.07
2016,9,17,14,15,871.0,96.5,0.2,33.0,687.0,797.57,555.69
2016,9,17,14,30,861.0,95.0,0.2,33.0,655.0,777.41,544.47
2016,9,17,14,45,847.5,92.5,0.25,33.0,616.5,754.96,532.58
2016,9,17,15,0,834.0,90.0,0.3,33.0,578.0,726.34,516.71
2016,9,17,15,15,815.0,87.5,0.3,32.5,534.5,691.71,497.11
2016,9,17,15,30,796.0,85.0,0.3,32.0,491.0,655.49,476.16
2016,9,17,15,45,770.0,81.5,0.3,31.5,443.5,612.17,449.09
2016,9,17,16,0,744.0,78.0,0.3,31.0,396.0,568.21,420.46
2016,9,17,16,15,708.5,73.5,0.3,30.0,346.0,517.11,386.57
2016,9,17,16,30,673.0,69.0,0.3,29.0,296.0,469.2,353.42
2016,9,17,16,45,621.0,63.0,0.3,28.5,245.5,409.81,309.72
2016,9,17,17,0,569.0,57.0,0.3,28.0,195.0,353.23,266.26
2016,9,17,17,15,488.5,49.0,0.35,26.5,147.0,285.15,213.53
2016,9,17,17,30,408.0,41.0,0.4,25.0,99.0,223.23,163.15
2016,9,17,17,45,276.0,28.5,0.5,24.0,60.5,145.88,95.09
2016,9,17,18,0,144.0,16.0,0.6,23.0,22.0,58.57,0.0
2016,9,17,18,15,72.0,8.0,0.6,22.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,13.5,0.75,21.0,32.0,10.1,0.0
2016,9,18,6,30,380.0,27.0,0.6,22.0,64.0,20.44,10.74
2016,9,18,6,45,476.0,34.5,0.45,23.0,109.5,24.73,15.38
2016,9,18,7,0,572.0,42.0,0.3,24.0,155.0,31.45,21.42
2016,9,18,7,15,629.0,47.5,0.25,25.0,205.0,33.94,23.64
2016,9,18,7,30,686.0,53.0,0.2,26.0,255.0,67.46,31.96
2016,9,18,7,45,724.0,56.5,0.15,27.0,305.0,110.83,55.22
2016,9,18,8,0,762.0,60.0,0.1,28.0,355.0,157.9,88.05
2016,9,18,8,15,788.0,63.0,0.1,28.5,403.5,205.64,125.58
2016,9,18,8,30,814.0,66.0,0.1,29.0,452.0,259.45,169.0
2016,9,18,8,45,833.5,68.5,0.1,30.0,496.5,308.48,208.6
2016,9,18,9,0,853.0,71.0,0.1,31.0,541.0,358.35,247.96
2016,9,18,9,15,867.0,72.5,0.1,31.5,581.0,405.77,285.01
2016,9,18,9,30,881.0,74.0,0.1,32.0,621.0,453.05,320.74
2016,9,18,9,45,893.5,74.5,0.15,32.5,656.0,498.31,354.23
2016,9,18,10,0,906.0,75.0,0.2,33.0,691.0,542.81,386.21
2016,9,18,10,15,913.5,76.0,0.2,33.0,719.0,584.02,415.39
2016,9,18,10,30,921.0,77.0,0.2,33.0,747.0,623.66,442.76
2016,9,18,10,45,926.0,78.0,0.2,33.5,767.5,659.97,466.35
2016,9,18,11,0,931.0,79.0,0.2,34.0,788.0,694.19,487.91
2016,9,18,11,15,934.5,79.5,0.2,34.0,801.5,724.62,506.31
2016,9,18,11,30,938.0,80.0,0.2,34.0,815.0,752.56,523.09
2016,9,18,11,45,939.0,80.0,0.25,34.0,821.0,775.52,537.51
2016,9,18,12,0,940.0,80.0,0.3,34.0,827.0,795.62,550.3
2016,9,18,12,15,939.5,80.0,0.3,34.0,824.5,811.61,559.86
2016,9,18,12,30,939.0,80.0,0.3,34.0,822.0,824.53,567.67
2016,9,18,12,45,935.5,80.5,0.3,34.0,811.5,832.46,572.56
2016,9,18,13,0,932.0,81.0,0.3,34.0,801.0,837.21,575.7
2016,9,18,13,15,928.0,80.5,0.3,33.5,783.5,837.33,577.36
2016,9,18,13,30,924.0,80.0,0.3,33.0,766.0,834.27,577.27
2016,9,18,13,45,917.5,79.0,0.3,33.0,740.5,825.53,572.68
2016,9,18,14,0,911.0,78.0,0.3,33.0,715.0,813.73,566.39
2016,9,18,14,15,902.0,76.5,0.3,33.0,683.5,796.47,556.82
2016,9,18,14,30,893.0,75.0,0.3,33.0,652.0,776.41,545.61
2016,9,18,14,45,880.5,73.5,0.3,33.0,614.0,751.07,531.09
2016,9,18,15,0,868.0,72.0,0.3,33.0,576.0,723.37,515.05
2016,9,18,15,15,851.5,70.0,0.3,32.5,533.0,690.11,496.3
2016,9,18,15,30,835.0,68.0,0.3,32.0,490.0,655.12,476.13
2016,9,18,15,45,812.5,65.0,0.35,31.5,443.0,613.54,451.5
2016,9,18,16,0,790.0,62.0,0.4,31.0,396.0,574.93,426.79
2016,9,18,16,15,757.5,58.5,0.4,30.5,346.0,525.32,392.9
2016,9,18,16,30,725.0,55.0,0.4,30.0,296.0,476.14,358.0
2016,9,18,16,45,677.5,50.5,0.4,29.5,245.5,418.8,315.61
2016,9,18,17,0,630.0,46.0,0.4,29.0,195.0,363.78,273.0
2016,9,18,17,15,553.5,39.5,0.4,28.0,147.0,296.69,220.07
2016,9,18,17,30,477.0,33.0,0.4,27.0,99.0,235.24,169.18
2016,9,18,17,45,339.5,23.5,0.4,26.0,60.0,159.58,98.79
2016,9,18,18,0,202.0,14.0,0.4,25.0,21.0,72.86,0.0
2016,9,18,18,15,101.0,7.0,0.4,24.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,206.5,12.0,0.65,19.5,31.5,9.53,0.0
2016,9,19,6,30,413.0,24.0,0.5,20.0,63.0,19.38,9.85
2016,9,19,6,45,507.0,31.0,0.4,21.0,109.0,23.75,14.67
2016,9,19,7,0,601.0,38.0,0.3,22.0,155.0,27.95,18.59
2016,9,19,7,15,657.0,43.0,0.3,23.0,205.5,30.2,20.63
2016,9,19,7,30,713.0,48.0,0.3,24.0,256.0,62.23,28.21
2016,9,19,7,45,749.5,51.5,0.3,25.0,306.0,106.78,51.83
2016,9,19,8,0,786.0,55.0,0.3,26.0,356.0,158.99,88.84
2016,9,19,8,15,811.5,57.5,0.25,26.5,405.0,207.3,127.05
2016,9,19,8,30,837.0,60.0,0.2,27.0,454.0,257.44,168.15
2016,9,19,8,45,855.5,62.0,0.2,28.0,499.0,306.73,208.59
2016,9,19,9,0,874.0,64.0,0.2,29.0,544.0,356.72,248.67
2016,9,19,9,15,887.5,66.0,0.2,29.5,584.0,405.24,287.08
2016,9,19,9,30,901.0,68.0,0.2,30.0,624.0,453.55,324.05
2016,9,19,9,45,908.5,71.0,0.2,30.5,658.5,499.48,358.1
2016,9,19,10,0,916.0,74.0,0.2,31.0,693.0,544.24,390.14
2016,9,19,10,15,923.5,75.0,0.2,31.0,721.0,585.76,419.8
2016,9,19,10,30,931.0,76.0,0.2,31.0,749.0,625.69,447.62
2016,9,19,10,45,935.5,77.0,0.2,31.5,770.0,661.96,471.39
2016,9,19,11,0,940.0,78.0,0.2,32.0,791.0,696.07,493.13
2016,9,19,11,15,943.5,78.5,0.2,32.0,804.5,726.68,511.85
2016,9,19,11,30,947.0,79.0,0.2,32.0,818.0,754.77,528.86
2016,9,19,11,45,947.5,80.0,0.25,32.0,823.5,778.49,543.85
2016,9,19,12,0,948.0,81.0,0.3,32.0,829.0,799.31,557.18
2016,9,19,12,15,947.5,81.0,0.3,32.0,827.0,815.38,566.85
2016,9,19,12,30,947.0,81.0,0.3,32.0,825.0,828.35,574.74
2016,9,19,12,45,939.0,84.0,0.3,32.0,813.5,835.32,579.08
2016,9,19,13,0,931.0,87.0,0.3,32.0,802.0,839.06,581.65
2016,9,19,13,15,927.0,86.0,0.3,32.0,784.0,838.65,581.83
2016,9,19,13,30,923.0,85.0,0.3,32.0,766.0,835.06,580.25
2016,9,19,13,45,918.0,83.5,0.3,32.0,741.5,827.0,576.07
2016,9,19,14,0,913.0,82.0,0.3,32.0,717.0,815.85,570.16
2016,9,19,14,15,904.5,80.5,0.3,31.5,685.0,798.97,561.92
2016,9,19,14,30,896.0,79.0,0.3,31.0,653.0,779.28,552.0
2016,9,19,14,45,885.0,77.0,0.35,31.0,615.5,754.48,538.52
2016,9,19,15,0,874.0,75.0,0.4,31.0,578.0,727.26,523.4
2016,9,19,15,15,857.5,72.5,0.4,30.5,534.5,693.34,504.0
2016,9,19,15,30,841.0,70.0,0.4,30.0,491.0,657.67,483.15
2016,9,19,15,45,818.0,67.0,0.4,29.5,443.5,619.54,459.56
2016,9,19,16,0,795.0,64.0,0.4,29.0,396.0,576.63,431.15
2016,9,19,16,15,761.5,60.5,0.4,28.0,345.5,526.38,397.31
2016,9,19,16,30,728.0,57.0,0.4,27.0,295.0,476.6,362.26
2016,9,19,16,45,679.5,52.0,0.4,26.5,244.0,418.23,318.51
2016,9,19,17,0,631.0,47.0,0.4,26.0,193.0,362.22,274.53
2016,9,19,17,15,551.0,40.5,0.4,25.0,144.5,293.88,219.89
2016,9,19,17,30,471.0,34.0,0.4,24.0,96.0,235.29,170.24
2016,9,19,17,45,328.5,23.5,0.4,23.0,57.0,152.78,90.16
2016,9,19,18,0,186.0,13.0,0.4,22.0,18.0,66.3,0.0
2016,9,19,18,15,93.0,6.5,0.4,21.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,15.5,29.5,13.76,0.0
2016,9,20,6,30,341.0,28.0,0.4,16.0,59.0,21.74,11.77
2016,9,20,6,45,451.5,36.5,0.4,17.0,105.5,26.82,17.6
2016,9,20,7,0,562.0,45.0,0.4,18.0,152.0,31.66,22.18
2016,9,20,7,15,622.5,51.0,0.4,18.5,203.0,37.43,27.42
2016,9,20,7,30,683.0,57.0,0.4,19.0,254.0,66.87,34.41
2016,9,20,7,45,727.5,60.0,0.4,20.0,305.5,109.95,56.77
2016,9,20,8,0,772.0,63.0,0.4,21.0,357.0,157.44,90.08
2016,9,20,8,15,799.0,66.5,0.4,21.5,406.0,206.17,129.27
2016,9,20,8,30,826.0,70.0,0.4,22.0,455.0,257.01,171.78
2016,9,20,8,45,847.5,71.5,0.4,23.0,501.0,310.23,215.98
