Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,9,0,869.0,73.0,0.4,24.0,547.0,360.45,257.06
2016,9,20,9,15,883.0,75.0,0.4,24.5,587.5,408.97,296.38
2016,9,20,9,30,897.0,77.0,0.4,25.0,628.0,457.3,334.29
2016,9,20,9,45,908.0,78.5,0.4,25.5,662.5,503.35,369.32
2016,9,20,10,0,919.0,80.0,0.4,26.0,697.0,548.5,402.51
2016,9,20,10,15,926.0,81.0,0.4,26.0,725.0,589.85,432.85
2016,9,20,10,30,933.0,82.0,0.4,26.0,753.0,629.56,461.27
2016,9,20,10,45,937.5,83.0,0.4,26.5,774.0,665.89,485.76
2016,9,20,11,0,942.0,84.0,0.4,27.0,795.0,700.04,508.16
2016,9,20,11,15,945.0,84.5,0.4,27.0,808.0,730.35,527.56
2016,9,20,11,30,948.0,85.0,0.4,27.0,821.0,758.11,544.82
2016,9,20,11,45,947.0,86.0,0.45,27.0,825.5,780.74,559.59
2016,9,20,12,0,946.0,87.0,0.5,27.0,830.0,800.41,572.6
2016,9,20,12,15,945.0,87.0,0.5,27.0,827.0,816.05,582.3
2016,9,20,12,30,944.0,87.0,0.5,27.0,824.0,828.58,590.16
2016,9,20,12,45,939.0,87.5,0.5,27.0,813.0,835.33,594.51
2016,9,20,13,0,934.0,88.0,0.5,27.0,802.0,838.85,597.02
2016,9,20,13,15,929.5,87.5,0.5,26.5,783.5,838.53,598.45
2016,9,20,13,30,925.0,87.0,0.5,26.0,765.0,835.03,598.04
2016,9,20,13,45,916.5,86.5,0.55,26.0,738.5,825.21,593.49
2016,9,20,14,0,908.0,86.0,0.6,26.0,712.0,812.38,587.16
2016,9,20,14,15,898.0,84.5,0.6,25.5,680.0,794.4,577.85
2016,9,20,14,30,888.0,83.0,0.6,25.0,648.0,773.67,566.8
2016,9,20,14,45,875.0,81.0,0.6,25.0,609.0,747.54,551.09
2016,9,20,15,0,862.0,79.0,0.6,25.0,570.0,719.11,533.79
2016,9,20,15,15,844.0,76.5,0.6,24.5,526.5,684.48,513.16
2016,9,20,15,30,826.0,74.0,0.6,24.0,483.0,652.12,493.77
2016,9,20,15,45,804.0,70.5,0.6,23.5,436.0,610.68,466.52
2016,9,20,16,0,782.0,67.0,0.6,23.0,389.0,568.32,437.48
2016,9,20,16,15,747.5,63.0,0.6,22.5,338.5,517.47,401.15
2016,9,20,16,30,713.0,59.0,0.6,22.0,288.0,467.18,363.79
2016,9,20,16,45,662.0,54.0,0.6,21.5,237.5,408.3,318.29
2016,9,20,17,0,611.0,49.0,0.6,21.0,187.0,351.96,272.72
2016,9,20,17,15,528.0,41.5,0.6,20.0,138.5,285.71,218.12
2016,9,20,17,30,445.0,34.0,0.6,19.0,90.0,223.24,164.1
2016,9,20,17,45,291.5,23.0,0.6,18.5,52.5,136.98,75.2
2016,9,20,18,0,138.0,12.0,0.6,18.0,15.0,50.86,0.0
2016,9,20,18,15,69.0,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,15.0,0.6,14.0,28.0,14.74,0.0
2016,9,21,6,30,287.0,30.0,0.6,14.0,56.0,23.92,13.34
2016,9,21,6,45,395.5,41.0,0.6,14.0,101.5,31.21,21.62
2016,9,21,7,0,504.0,52.0,0.6,14.0,147.0,38.08,28.23
2016,9,21,7,15,571.5,59.0,0.6,14.5,198.0,41.0,31.06
2016,9,21,7,30,639.0,66.0,0.6,15.0,249.0,67.57,37.58
2016,9,21,7,45,690.0,70.0,0.65,15.5,301.5,109.97,59.76
2016,9,21,8,0,741.0,74.0,0.7,16.0,354.0,160.68,96.07
2016,9,21,8,15,772.5,78.0,0.7,16.5,404.0,209.02,135.31
2016,9,21,8,30,804.0,82.0,0.7,17.0,454.0,259.99,178.5
2016,9,21,8,45,836.5,81.5,0.7,17.5,502.5,309.57,220.96
2016,9,21,9,0,869.0,81.0,0.7,18.0,551.0,364.92,267.37
2016,9,21,9,15,712.0,134.0,0.7,18.5,538.5,388.16,290.79
2016,9,21,9,30,555.0,187.0,0.7,19.0,526.0,403.08,305.42
2016,9,21,9,45,751.0,133.5,0.7,19.5,619.5,472.23,357.95
2016,9,21,10,0,947.0,80.0,0.7,20.0,713.0,559.89,422.92
2016,9,21,10,15,955.5,81.0,0.7,20.0,742.5,603.09,455.16
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,644.69,485.85
2016,9,21,10,45,971.5,82.0,0.7,20.5,794.5,682.9,512.5
2016,9,21,11,0,979.0,82.0,0.7,21.0,817.0,719.02,537.03
2016,9,21,11,15,982.0,82.5,0.7,21.0,830.5,750.31,557.68
2016,9,21,11,30,985.0,83.0,0.7,21.0,844.0,778.92,576.02
2016,9,21,11,45,984.5,84.0,0.75,21.5,849.0,802.67,590.79
2016,9,21,12,0,984.0,85.0,0.8,22.0,854.0,823.37,603.61
2016,9,21,12,15,982.5,85.0,0.8,21.5,850.5,839.16,614.83
2016,9,21,12,30,981.0,85.0,0.8,21.0,847.0,851.7,624.12
2016,9,21,12,45,972.0,88.0,0.8,21.0,834.0,858.17,628.43
2016,9,21,13,0,963.0,91.0,0.8,21.0,821.0,861.28,630.77
2016,9,21,13,15,957.5,90.0,0.8,20.5,802.0,859.7,631.44
2016,9,21,13,30,952.0,89.0,0.8,20.0,783.0,854.83,630.16
2016,9,21,13,45,946.0,87.0,0.85,20.0,756.5,845.26,625.6
2016,9,21,14,0,940.0,85.0,0.9,20.0,730.0,832.52,619.06
2016,9,21,14,15,930.5,83.5,0.9,19.5,696.5,814.55,609.5
2016,9,21,14,30,921.0,82.0,0.9,19.0,663.0,793.71,598.07
2016,9,21,14,45,908.5,79.5,0.9,19.0,623.5,766.81,581.39
2016,9,21,15,0,896.0,77.0,0.9,19.0,584.0,737.47,562.99
2016,9,21,15,15,878.0,74.5,0.9,18.5,539.0,702.05,541.22
2016,9,21,15,30,860.0,72.0,0.9,18.0,494.0,664.91,517.87
2016,9,21,15,45,837.0,68.5,0.9,17.5,445.0,625.73,491.4
2016,9,21,16,0,814.0,65.0,0.9,17.0,396.0,581.76,460.19
2016,9,21,16,15,779.0,61.5,0.9,16.5,344.5,530.22,422.15
2016,9,21,16,30,744.0,58.0,0.9,16.0,293.0,479.2,382.96
2016,9,21,16,45,693.5,52.5,0.9,15.5,241.0,419.01,334.93
2016,9,21,17,0,643.0,47.0,0.9,15.0,189.0,361.3,286.7
2016,9,21,17,15,555.5,39.5,0.85,14.0,139.0,288.95,225.38
2016,9,21,17,30,468.0,32.0,0.8,13.0,89.0,227.28,169.75
2016,9,21,17,45,297.5,21.5,0.8,12.5,51.0,134.48,65.42
2016,9,21,18,0,127.0,11.0,0.8,12.0,13.0,46.17,0.0
2016,9,21,18,15,63.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,11.0,28.5,12.78,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,20.16,10.22
2016,9,22,6,45,473.0,34.0,0.7,11.5,104.0,24.9,16.28
2016,9,22,7,0,584.0,42.0,0.7,12.0,151.0,32.16,23.18
2016,9,22,7,15,646.0,48.0,0.65,12.5,202.5,35.05,25.98
2016,9,22,7,30,708.0,54.0,0.6,13.0,254.0,60.96,31.83
2016,9,22,7,45,753.0,57.0,0.6,14.0,306.5,105.14,54.01
2016,9,22,8,0,798.0,60.0,0.6,15.0,359.0,153.75,88.27
2016,9,22,8,15,824.5,63.0,0.55,15.5,408.5,203.09,128.65
2016,9,22,8,30,851.0,66.0,0.5,16.0,458.0,258.44,175.72
2016,9,22,8,45,871.0,68.0,0.5,16.5,504.0,308.72,219.33
2016,9,22,9,0,891.0,70.0,0.5,17.0,550.0,359.8,262.97
2016,9,22,9,15,905.0,72.0,0.5,17.5,590.5,409.18,304.32
2016,9,22,9,30,919.0,74.0,0.5,18.0,631.0,458.32,344.17
2016,9,22,9,45,928.0,76.0,0.5,18.5,666.0,504.68,380.66
2016,9,22,10,0,937.0,78.0,0.5,19.0,701.0,549.93,415.09
2016,9,22,10,15,944.0,79.0,0.5,19.5,729.0,591.82,446.02
2016,9,22,10,30,951.0,80.0,0.5,20.0,757.0,632.03,474.79
2016,9,22,10,45,955.0,81.0,0.5,20.5,777.5,668.5,500.14
2016,9,22,11,0,959.0,82.0,0.5,21.0,798.0,702.72,523.29
2016,9,22,11,15,961.5,83.0,0.5,21.0,811.5,733.51,543.81
2016,9,22,11,30,964.0,84.0,0.5,21.0,825.0,761.66,561.81
2016,9,22,11,45,963.5,85.0,0.55,21.5,829.5,784.88,576.26
2016,9,22,12,0,963.0,86.0,0.6,22.0,834.0,805.11,588.81
2016,9,22,12,15,962.0,86.0,0.6,22.0,831.0,820.88,598.82
2016,9,22,12,30,961.0,86.0,0.6,22.0,828.0,833.49,606.92
2016,9,22,12,45,952.5,88.5,0.6,22.0,816.0,839.61,610.97
2016,9,22,13,0,944.0,91.0,0.6,22.0,804.0,842.44,613.11
2016,9,22,13,15,939.0,90.5,0.6,22.0,785.0,841.67,613.11
2016,9,22,13,30,934.0,90.0,0.6,22.0,766.0,837.69,611.21
2016,9,22,13,45,925.5,89.0,0.6,22.0,739.5,827.26,605.29
2016,9,22,14,0,917.0,88.0,0.6,22.0,713.0,813.78,597.57
2016,9,22,14,15,907.0,86.5,0.6,21.5,679.5,795.67,588.04
2016,9,22,14,30,897.0,85.0,0.6,21.0,646.0,774.79,576.72
2016,9,22,14,45,880.5,84.0,0.65,21.0,606.5,747.06,560.45
2016,9,22,15,0,864.0,83.0,0.7,21.0,567.0,717.16,542.57
2016,9,22,15,15,844.5,80.5,0.7,20.5,522.5,685.43,523.51
2016,9,22,15,30,825.0,78.0,0.7,20.0,478.0,648.23,499.92
2016,9,22,15,45,797.5,74.5,0.7,20.0,429.0,603.44,468.45
2016,9,22,16,0,770.0,71.0,0.7,20.0,380.0,558.06,435.7
2016,9,22,16,15,732.5,66.5,0.7,19.5,329.0,505.57,397.36
2016,9,22,16,30,695.0,62.0,0.7,19.0,278.0,453.85,358.07
2016,9,22,16,45,639.5,56.0,0.7,18.5,227.0,395.38,311.81
2016,9,22,17,0,584.0,50.0,0.7,18.0,176.0,337.7,264.22
2016,9,22,17,15,491.5,42.0,0.65,17.0,128.0,266.13,204.41
2016,9,22,17,30,399.0,34.0,0.6,16.0,80.0,201.96,147.67
2016,9,22,17,45,199.5,17.0,0.6,15.5,40.0,95.27,33.96
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,171.5,12.0,0.7,11.5,26.0,11.8,0.0
2016,9,23,6,30,343.0,24.0,0.6,12.0,52.0,18.4,8.43
2016,9,23,6,45,448.5,32.0,0.5,13.0,96.5,23.26,14.7
2016,9,23,7,0,554.0,40.0,0.4,14.0,141.0,30.4,21.42
2016,9,23,7,15,614.5,46.0,0.35,15.0,190.5,33.39,24.23
2016,9,23,7,30,675.0,52.0,0.3,16.0,240.0,56.18,29.19
2016,9,23,7,45,716.0,55.5,0.3,17.0,290.0,98.65,49.81
2016,9,23,8,0,757.0,59.0,0.3,18.0,340.0,145.12,81.87
2016,9,23,8,15,783.5,62.0,0.3,18.5,387.5,192.29,119.73
2016,9,23,8,30,810.0,65.0,0.3,19.0,435.0,245.48,164.32
2016,9,23,8,45,698.0,105.5,0.3,20.0,447.5,283.96,201.12
2016,9,23,9,0,586.0,146.0,0.3,21.0,460.0,318.42,232.57
2016,9,23,9,15,731.0,110.0,0.3,21.5,531.5,369.41,271.52
2016,9,23,9,30,876.0,74.0,0.3,22.0,603.0,437.36,322.95
2016,9,23,9,45,884.5,76.5,0.3,22.5,636.5,482.03,357.37
2016,9,23,10,0,893.0,79.0,0.3,23.0,670.0,525.64,390.05
2016,9,23,10,15,901.0,80.0,0.3,23.5,697.5,566.32,419.62
2016,9,23,10,30,909.0,81.0,0.3,24.0,725.0,605.47,447.23
2016,9,23,10,45,912.0,83.0,0.3,24.5,745.0,640.8,471.4
2016,9,23,11,0,915.0,85.0,0.3,25.0,765.0,673.94,493.46
2016,9,23,11,15,918.0,86.0,0.3,24.5,777.5,703.77,514.48
2016,9,23,11,30,921.0,87.0,0.3,24.0,790.0,731.12,532.8
2016,9,23,11,45,920.0,88.0,0.35,24.0,794.5,752.97,547.29
2016,9,23,12,0,919.0,89.0,0.4,24.0,799.0,771.95,560.06
2016,9,23,12,15,918.0,89.0,0.4,24.0,796.5,786.97,569.55
2016,9,23,12,30,917.0,89.0,0.4,24.0,794.0,798.98,577.23
2016,9,23,12,45,716.0,179.0,0.4,24.0,724.5,747.61,543.63
2016,9,23,13,0,515.0,269.0,0.4,24.0,655.0,685.94,499.25
2016,9,23,13,15,542.5,251.5,0.4,24.0,649.5,694.05,506.74
2016,9,23,13,30,570.0,234.0,0.4,24.0,644.0,699.93,511.88
2016,9,23,13,45,580.5,216.5,0.45,24.5,621.0,690.0,506.12
2016,9,23,14,0,591.0,199.0,0.5,25.0,598.0,680.25,500.61
2016,9,23,14,15,724.5,141.5,0.5,24.5,607.5,717.39,530.04
2016,9,23,14,30,858.0,84.0,0.5,24.0,617.0,740.38,547.02
2016,9,23,14,45,841.5,82.5,0.55,23.5,578.0,712.77,531.24
2016,9,23,15,0,825.0,81.0,0.6,23.0,539.0,686.94,517.08
2016,9,23,15,15,805.0,78.0,0.6,22.5,495.5,651.38,495.22
2016,9,23,15,30,785.0,75.0,0.6,22.0,452.0,614.36,471.43
2016,9,23,15,45,765.0,69.5,0.6,22.0,406.0,573.25,442.66
2016,9,23,16,0,745.0,64.0,0.6,22.0,360.0,531.19,412.37
2016,9,23,16,15,707.5,60.0,0.6,21.5,310.5,480.31,375.16
2016,9,23,16,30,670.0,56.0,0.6,21.0,261.0,430.33,337.17
2016,9,23,16,45,622.5,49.5,0.6,20.5,212.5,373.83,292.55
2016,9,23,17,0,575.0,43.0,0.6,20.0,164.0,319.81,247.87
2016,9,23,17,15,485.5,36.0,0.55,19.0,118.0,254.07,192.75
2016,9,23,17,30,396.0,29.0,0.5,18.0,72.0,193.36,138.38
2016,9,23,17,45,198.0,14.5,0.5,17.5,36.0,89.54,16.55
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,11.0,0.35,14.0,26.0,10.81,0.0
2016,9,24,6,30,380.0,22.0,0.3,15.0,52.0,18.15,7.67
2016,9,24,6,45,485.5,30.0,0.3,16.0,98.0,23.55,14.7
2016,9,24,7,0,591.0,38.0,0.3,17.0,144.0,28.7,19.62
2016,9,24,7,15,652.0,43.0,0.3,18.0,194.5,30.9,21.7
2016,9,24,7,30,713.0,48.0,0.3,19.0,245.0,51.63,25.49
2016,9,24,7,45,752.5,52.0,0.3,20.0,296.0,96.28,46.35
2016,9,24,8,0,792.0,56.0,0.3,21.0,347.0,144.74,79.15
2016,9,24,8,15,819.0,58.5,0.3,21.5,396.0,197.31,120.67
2016,9,24,8,30,846.0,61.0,0.3,22.0,445.0,247.77,162.62
2016,9,24,8,45,865.5,63.0,0.3,23.0,490.0,297.44,204.29
2016,9,24,9,0,885.0,65.0,0.3,24.0,535.0,347.86,245.83
2016,9,24,9,15,898.5,67.0,0.25,24.5,575.5,396.57,285.27
2016,9,24,9,30,912.0,69.0,0.2,25.0,616.0,445.02,323.12
2016,9,24,9,45,923.5,69.5,0.2,26.0,650.5,490.65,357.31
2016,9,24,10,0,935.0,70.0,0.2,27.0,685.0,535.36,389.52
2016,9,24,10,15,942.0,71.0,0.15,27.5,712.5,576.96,418.71
2016,9,24,10,30,949.0,72.0,0.1,28.0,740.0,616.87,445.76
2016,9,24,10,45,953.0,72.5,0.1,28.5,760.0,652.58,469.66
2016,9,24,11,0,957.0,73.0,0.1,29.0,780.0,686.03,491.44
2016,9,24,11,15,959.5,73.5,0.1,29.5,792.5,716.04,509.76
2016,9,24,11,30,962.0,74.0,0.1,30.0,805.0,743.42,525.47
2016,9,24,11,45,962.0,74.5,0.1,30.5,809.5,766.23,538.22
2016,9,24,12,0,962.0,75.0,0.1,31.0,814.0,786.06,549.12
2016,9,24,12,15,960.5,75.0,0.1,31.0,811.0,801.19,558.26
2016,9,24,12,30,959.0,75.0,0.1,31.0,808.0,813.15,565.57
2016,9,24,12,45,947.0,80.0,0.15,31.5,795.0,818.96,568.77
2016,9,24,13,0,935.0,85.0,0.2,32.0,782.0,821.49,570.23
2016,9,24,13,15,930.0,84.0,0.2,32.0,763.0,820.0,569.79
2016,9,24,13,30,925.0,83.0,0.2,32.0,744.0,815.32,567.55
2016,9,24,13,45,916.5,82.5,0.2,32.0,717.5,805.32,562.19
2016,9,24,14,0,908.0,82.0,0.2,32.0,691.0,792.32,555.12
2016,9,24,14,15,897.5,80.5,0.2,32.0,658.0,773.82,544.72
2016,9,24,14,30,887.0,79.0,0.2,32.0,625.0,752.59,532.68
2016,9,24,14,45,872.5,77.0,0.2,32.0,586.0,725.34,516.8
2016,9,24,15,0,858.0,75.0,0.2,32.0,547.0,695.85,499.43
2016,9,24,15,15,839.0,72.5,0.2,31.5,503.0,660.72,479.15
2016,9,24,15,30,820.0,70.0,0.2,31.0,459.0,627.82,459.55
2016,9,24,15,45,789.5,68.0,0.2,30.5,411.0,583.17,430.5
2016,9,24,16,0,759.0,66.0,0.2,30.0,363.0,538.19,400.32
2016,9,24,16,15,721.0,62.0,0.25,29.0,313.0,486.68,365.55
2016,9,24,16,30,683.0,58.0,0.3,28.0,263.0,436.04,329.63
2016,9,24,16,45,619.5,52.5,0.4,27.5,212.0,375.11,283.89
2016,9,24,17,0,556.0,47.0,0.5,27.0,161.0,315.9,237.22
2016,9,24,17,15,461.0,38.5,0.55,26.0,115.0,244.94,180.12
2016,9,24,17,30,366.0,30.0,0.6,25.0,69.0,181.92,124.95
2016,9,24,17,45,183.0,15.0,0.7,24.0,34.5,83.67,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,11.5,0.45,19.5,24.5,11.3,0.0
2016,9,25,6,30,354.0,23.0,0.4,20.0,49.0,17.79,6.63
2016,9,25,6,45,463.5,31.5,0.4,21.0,95.0,25.22,15.66
2016,9,25,7,0,573.0,40.0,0.4,22.0,141.0,30.78,20.88
2016,9,25,7,15,636.5,45.5,0.35,23.0,191.5,33.29,23.22
2016,9,25,7,30,700.0,51.0,0.3,24.0,242.0,51.78,26.47
2016,9,25,7,45,740.0,55.5,0.3,25.0,293.0,96.09,46.17
2016,9,25,8,0,780.0,60.0,0.3,26.0,344.0,144.28,77.73
2016,9,25,8,15,808.0,63.0,0.3,26.5,393.5,192.69,114.96
2016,9,25,8,30,836.0,66.0,0.3,27.0,443.0,247.22,159.04
2016,9,25,8,45,854.5,69.0,0.3,28.0,488.0,297.0,199.86
2016,9,25,9,0,873.0,72.0,0.3,29.0,533.0,347.45,240.54
2016,9,25,9,15,887.5,74.0,0.25,29.5,573.5,395.98,279.0
2016,9,25,9,30,902.0,76.0,0.2,30.0,614.0,444.34,316.01
2016,9,25,9,45,912.5,77.5,0.2,30.5,648.5,490.01,350.21
2016,9,25,10,0,923.0,79.0,0.2,31.0,683.0,534.7,382.55
2016,9,25,10,15,930.5,80.5,0.2,31.5,711.0,576.58,411.92
2016,9,25,10,30,938.0,82.0,0.2,32.0,739.0,616.84,439.26
2016,9,25,10,45,930.5,89.0,0.2,32.5,756.5,651.45,461.91
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,683.19,482.08
2016,9,25,11,15,926.0,96.5,0.2,33.5,786.5,712.72,500.53
2016,9,25,11,30,929.0,97.0,0.2,34.0,799.0,739.72,516.15
2016,9,25,11,45,920.0,102.0,0.2,34.5,801.5,759.96,527.16
2016,9,25,12,0,911.0,107.0,0.2,35.0,804.0,777.04,536.27
2016,9,25,12,15,910.0,107.0,0.15,35.0,800.5,791.98,544.53
2016,9,25,12,30,909.0,107.0,0.1,35.0,797.0,803.93,551.12
2016,9,25,12,45,907.5,106.0,0.1,35.5,786.5,811.44,554.63
2016,9,25,13,0,906.0,105.0,0.1,36.0,776.0,815.86,556.44
2016,9,25,13,15,900.5,103.5,0.1,36.0,757.0,813.55,555.47
2016,9,25,13,30,895.0,102.0,0.1,36.0,738.0,808.14,552.85
2016,9,25,13,45,875.0,105.5,0.1,36.0,708.5,793.76,544.91
2016,9,25,14,0,855.0,109.0,0.1,36.0,679.0,780.34,537.75
2016,9,25,14,15,843.0,107.0,0.1,35.5,645.5,761.15,528.16
2016,9,25,14,30,831.0,105.0,0.1,35.0,612.0,739.39,517.0
2016,9,25,14,45,813.0,102.5,0.1,35.0,572.5,710.33,500.13
2016,9,25,15,0,795.0,100.0,0.1,35.0,533.0,679.29,481.93
2016,9,25,15,15,772.5,96.5,0.1,34.5,489.0,642.33,459.95
2016,9,25,15,30,750.0,93.0,0.1,34.0,445.0,606.4,437.78
2016,9,25,15,45,730.0,86.0,0.1,33.5,398.5,564.93,411.35
2016,9,25,16,0,710.0,79.0,0.1,33.0,352.0,522.6,383.41
2016,9,25,16,15,667.5,73.5,0.1,32.0,302.0,468.93,347.02
2016,9,25,16,30,625.0,68.0,0.1,31.0,252.0,416.62,309.99
2016,9,25,16,45,578.0,59.0,0.15,30.5,204.0,359.86,267.64
2016,9,25,17,0,531.0,50.0,0.2,30.0,156.0,305.68,225.14
2016,9,25,17,15,430.5,40.5,0.3,29.0,109.5,232.89,167.91
2016,9,25,17,30,330.0,31.0,0.4,28.0,63.0,168.48,111.9
2016,9,25,17,45,165.0,15.5,0.55,27.0,31.5,76.91,0.0
2016,9,25,18,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,124.5,12.0,0.45,18.0,21.0,11.8,0.0
2016,9,26,6,30,249.0,24.0,0.4,19.0,42.0,18.92,6.78
2016,9,26,6,45,359.0,35.5,0.35,20.5,85.0,26.99,17.13
2016,9,26,7,0,469.0,47.0,0.3,22.0,128.0,34.55,24.09
2016,9,26,7,15,538.0,55.0,0.25,23.0,177.0,38.54,27.74
2016,9,26,7,30,607.0,63.0,0.2,24.0,226.0,54.79,31.45
2016,9,26,7,45,651.5,69.0,0.2,25.0,276.0,95.98,49.69
2016,9,26,8,0,696.0,75.0,0.2,26.0,326.0,141.55,79.08
2016,9,26,8,15,728.0,79.0,0.2,27.0,374.5,190.62,115.98
2016,9,26,8,30,760.0,83.0,0.2,28.0,423.0,238.9,154.18
2016,9,26,8,45,781.5,87.0,0.2,29.0,467.5,286.76,192.83
2016,9,26,9,0,803.0,91.0,0.2,30.0,512.0,335.79,231.78
2016,9,26,9,15,820.5,94.0,0.2,30.5,552.5,383.35,269.26
2016,9,26,9,30,838.0,97.0,0.2,31.0,593.0,431.2,305.84
2016,9,26,9,45,848.5,100.0,0.2,31.5,627.0,475.9,339.11
2016,9,26,10,0,859.0,103.0,0.2,32.0,661.0,519.82,370.72
2016,9,26,10,15,868.5,104.5,0.2,32.5,689.0,560.8,399.35
2016,9,26,10,30,878.0,106.0,0.2,33.0,717.0,602.05,427.21
2016,9,26,10,45,883.0,108.0,0.2,33.5,737.5,637.56,450.54
2016,9,26,11,0,888.0,110.0,0.2,34.0,758.0,671.07,471.98
2016,9,26,11,15,891.5,110.5,0.2,34.0,771.0,700.01,491.03
2016,9,26,11,30,895.0,111.0,0.2,34.0,784.0,726.54,508.18
2016,9,26,11,45,895.0,112.0,0.2,34.0,788.5,748.56,521.45
2016,9,26,12,0,895.0,113.0,0.2,34.0,793.0,767.81,533.06
2016,9,26,12,15,894.0,112.5,0.2,34.0,789.5,781.99,541.61
2016,9,26,12,30,893.0,112.0,0.2,34.0,786.0,793.23,548.49
2016,9,26,12,45,908.0,103.0,0.2,34.5,779.5,805.07,554.74
2016,9,26,13,0,923.0,94.0,0.2,35.0,773.0,813.86,559.18
2016,9,26,13,15,917.5,93.0,0.2,34.5,754.0,811.95,559.55
2016,9,26,13,30,912.0,92.0,0.2,34.0,735.0,806.9,558.25
2016,9,26,13,45,904.0,91.0,0.2,34.0,708.5,796.83,552.89
2016,9,26,14,0,896.0,90.0,0.2,34.0,682.0,783.8,545.84
2016,9,26,14,15,885.0,88.5,0.2,33.5,649.0,765.1,536.45
2016,9,26,14,30,874.0,87.0,0.2,33.0,616.0,743.75,525.44
2016,9,26,14,45,858.5,84.5,0.2,33.0,576.5,715.56,508.96
2016,9,26,15,0,843.0,82.0,0.2,33.0,537.0,688.99,493.48
2016,9,26,15,15,822.5,79.5,0.2,32.5,493.0,653.37,472.79
2016,9,26,15,30,802.0,77.0,0.2,32.0,449.0,616.27,449.64
2016,9,26,15,45,774.0,73.0,0.2,32.0,401.0,571.61,419.78
2016,9,26,16,0,746.0,69.0,0.2,32.0,353.0,526.48,388.73
2016,9,26,16,15,705.5,64.5,0.2,31.0,302.5,473.75,352.65
2016,9,26,16,30,665.0,60.0,0.2,30.0,252.0,424.61,317.39
2016,9,26,16,45,605.0,53.5,0.2,29.0,202.0,363.28,271.5
2016,9,26,17,0,545.0,47.0,0.2,28.0,152.0,305.57,226.16
2016,9,26,17,15,446.0,37.5,0.2,26.5,106.5,233.35,168.7
2016,9,26,17,30,347.0,28.0,0.2,25.0,61.0,169.6,110.69
2016,9,26,17,45,173.5,14.0,0.25,23.5,30.5,65.53,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.5,19.0,20.5,10.81,0.0
2016,9,27,6,30,262.0,22.0,0.4,20.0,41.0,17.14,4.79
2016,9,27,6,45,372.5,33.0,0.35,21.5,83.5,24.82,15.16
2016,9,27,7,0,483.0,44.0,0.3,23.0,126.0,32.02,21.79
2016,9,27,7,15,551.0,51.5,0.25,24.0,174.5,35.72,25.19
2016,9,27,7,30,619.0,59.0,0.2,25.0,223.0,49.77,28.37
2016,9,27,7,45,663.5,64.5,0.15,26.0,273.0,91.03,45.61
2016,9,27,8,0,708.0,70.0,0.1,27.0,323.0,139.82,76.94
2016,9,27,8,15,739.0,74.0,0.1,27.5,371.0,185.75,111.29
2016,9,27,8,30,770.0,78.0,0.1,28.0,419.0,234.24,149.88
2016,9,27,8,45,793.0,81.0,0.1,29.0,464.0,282.0,188.44
2016,9,27,9,0,816.0,84.0,0.1,30.0,509.0,331.02,227.43
2016,9,27,9,15,832.5,86.5,0.1,30.5,549.0,378.24,264.77
2016,9,27,9,30,849.0,89.0,0.1,31.0,589.0,425.61,301.12
2016,9,27,9,45,870.5,87.0,0.1,32.0,625.5,473.8,336.14
2016,9,27,10,0,892.0,85.0,0.1,33.0,662.0,518.87,367.8
2016,9,27,10,15,900.5,86.5,0.1,33.0,689.5,559.99,397.28
2016,9,27,10,30,909.0,88.0,0.1,33.0,717.0,599.63,425.0
2016,9,27,10,45,915.0,88.5,0.1,33.5,737.5,635.13,448.43
2016,9,27,11,0,921.0,89.0,0.1,34.0,758.0,668.58,469.92
2016,9,27,11,15,924.0,90.0,0.1,34.0,771.0,698.33,489.5
2016,9,27,11,30,927.0,91.0,0.1,34.0,784.0,725.56,506.5
2016,9,27,11,45,928.5,91.0,0.1,34.5,788.5,748.11,518.99
2016,9,27,12,0,930.0,91.0,0.1,35.0,793.0,767.84,529.74
2016,9,27,12,15,929.5,91.0,0.1,35.0,790.0,783.17,538.93
2016,9,27,12,30,929.0,91.0,0.1,35.0,787.0,795.45,546.38
2016,9,27,12,45,927.0,90.0,0.15,35.0,776.5,802.47,551.41
2016,9,27,13,0,925.0,89.0,0.2,35.0,766.0,806.33,554.79
2016,9,27,13,15,920.5,88.0,0.2,35.0,747.0,805.09,554.49
2016,9,27,13,30,916.0,87.0,0.2,35.0,728.0,800.71,552.45
2016,9,27,13,45,908.0,86.0,0.2,35.0,702.0,790.54,547.02
2016,9,27,14,0,900.0,85.0,0.2,35.0,676.0,777.4,539.91
2016,9,27,14,15,889.5,83.5,0.2,34.5,643.0,758.97,530.71
2016,9,27,14,30,879.0,82.0,0.2,34.0,610.0,737.85,519.85
2016,9,27,14,45,864.5,80.0,0.2,34.0,571.0,710.81,504.12
2016,9,27,15,0,850.0,78.0,0.2,34.0,532.0,681.58,486.93
2016,9,27,15,15,830.0,75.0,0.2,33.5,488.0,649.29,468.46
2016,9,27,15,30,810.0,72.0,0.2,33.0,444.0,611.78,445.02
2016,9,27,15,45,782.5,68.5,0.2,32.5,396.0,567.85,416.49
2016,9,27,16,0,755.0,65.0,0.2,32.0,348.0,523.42,386.61
2016,9,27,16,15,715.0,60.5,0.2,31.0,298.0,470.83,350.48
2016,9,27,16,30,675.0,56.0,0.2,30.0,248.0,419.3,313.38
2016,9,27,16,45,614.5,50.0,0.2,29.0,198.0,357.88,267.18
2016,9,27,17,0,554.0,44.0,0.2,28.0,148.0,303.14,223.71
2016,9,27,17,15,452.5,35.0,0.2,26.5,102.5,230.72,165.82
2016,9,27,17,30,351.0,26.0,0.2,25.0,57.0,166.57,104.77
2016,9,27,17,45,175.5,13.0,0.25,24.0,28.5,64.27,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,164.0,10.5,0.75,18.0,21.0,10.32,0.0
2016,9,28,6,30,328.0,21.0,0.6,19.0,42.0,16.35,3.41
2016,9,28,6,45,442.5,29.5,0.45,20.0,86.5,23.75,14.3
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,29.38,19.71
2016,9,28,7,15,623.0,44.0,0.25,22.0,181.0,32.42,22.56
2016,9,28,7,30,689.0,50.0,0.2,23.0,231.0,44.42,24.96
2016,9,28,7,45,730.5,54.0,0.2,24.0,281.5,87.43,41.43
2016,9,28,8,0,772.0,58.0,0.2,25.0,332.0,134.46,70.92
2016,9,28,8,15,800.5,61.0,0.2,26.0,380.5,182.23,106.85
2016,9,28,8,30,829.0,64.0,0.2,27.0,429.0,236.13,149.88
2016,9,28,8,45,849.0,66.5,0.2,28.0,474.0,285.25,190.07
2016,9,28,9,0,869.0,69.0,0.2,29.0,519.0,335.18,230.37
2016,9,28,9,15,884.0,71.0,0.2,29.0,559.0,383.44,269.57
2016,9,28,9,30,899.0,73.0,0.2,29.0,599.0,431.55,307.64
2016,9,28,9,45,908.0,75.5,0.2,29.5,633.0,477.08,342.15
2016,9,28,10,0,917.0,78.0,0.2,30.0,667.0,521.52,374.7
2016,9,28,10,15,924.5,79.0,0.2,30.0,694.5,562.47,404.62
2016,9,28,10,30,932.0,80.0,0.2,30.0,722.0,601.78,432.63
2016,9,28,10,45,937.0,81.0,0.2,30.5,742.0,637.78,456.81
2016,9,28,11,0,942.0,82.0,0.2,31.0,762.0,671.62,478.91
2016,9,28,11,15,944.5,82.5,0.2,31.0,774.5,701.0,498.6
2016,9,28,11,30,947.0,83.0,0.2,31.0,787.0,727.78,515.46
2016,9,28,11,45,948.0,83.5,0.25,31.0,791.5,750.77,530.23
2016,9,28,12,0,949.0,84.0,0.3,31.0,796.0,770.86,543.3
2016,9,28,12,15,947.5,84.0,0.3,30.5,792.5,785.61,553.45
2016,9,28,12,30,946.0,84.0,0.3,30.0,789.0,797.23,561.82
2016,9,28,12,45,936.5,86.5,0.3,30.0,776.0,802.21,565.05
2016,9,28,13,0,927.0,89.0,0.3,30.0,763.0,803.95,566.47
2016,9,28,13,15,921.5,88.5,0.3,29.5,744.0,802.43,567.15
2016,9,28,13,30,916.0,88.0,0.3,29.0,725.0,797.77,566.02
2016,9,28,13,45,909.5,86.0,0.3,29.0,698.5,787.65,560.46
2016,9,28,14,0,903.0,84.0,0.3,29.0,672.0,774.51,553.14
2016,9,28,14,15,892.5,82.5,0.3,28.5,639.0,756.03,543.57
2016,9,28,14,30,882.0,81.0,0.3,28.0,606.0,734.85,532.31
2016,9,28,14,45,868.5,78.5,0.3,28.0,567.0,707.91,516.18
2016,9,28,15,0,855.0,76.0,0.3,28.0,528.0,678.72,498.5
2016,9,28,15,15,835.0,73.0,0.3,27.5,484.0,646.31,479.22
2016,9,28,15,30,815.0,70.0,0.3,27.0,440.0,608.7,454.95
2016,9,28,15,45,788.0,66.5,0.3,27.0,392.0,565.02,424.84
2016,9,28,16,0,761.0,63.0,0.3,27.0,344.0,520.8,393.44
2016,9,28,16,15,720.5,59.0,0.3,26.0,294.0,468.49,356.45
2016,9,28,16,30,680.0,55.0,0.3,25.0,244.0,417.25,318.49
2016,9,28,16,45,618.0,49.0,0.35,24.5,194.0,355.23,270.34
2016,9,28,17,0,556.0,43.0,0.4,24.0,144.0,300.03,225.12
2016,9,28,17,15,448.5,34.0,0.4,23.0,99.0,225.81,164.12
2016,9,28,17,30,341.0,25.0,0.4,22.0,54.0,158.83,96.2
2016,9,28,17,45,170.5,12.5,0.4,21.0,27.0,61.49,0.0
2016,9,28,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,14.5,19.5,10.32,0.0
2016,9,29,6,30,277.0,21.0,0.6,15.0,39.0,16.51,2.45
2016,9,29,6,45,399.0,30.5,0.6,16.0,82.0,22.86,13.75
2016,9,29,7,0,521.0,40.0,0.6,17.0,125.0,28.82,19.56
2016,9,29,7,15,288.0,69.5,0.55,17.5,119.0,51.17,39.43
2016,9,29,7,30,55.0,99.0,0.5,18.0,113.0,85.85,65.92
2016,9,29,7,45,62.5,119.5,0.5,19.0,139.0,108.09,82.18
2016,9,29,8,0,70.0,140.0,0.5,20.0,165.0,131.27,99.57
2016,9,29,8,15,440.5,104.0,0.45,20.5,293.5,156.18,103.57
2016,9,29,8,30,811.0,68.0,0.4,21.0,422.0,229.28,149.14
2016,9,29,8,45,834.0,70.5,0.4,22.0,467.5,278.36,190.21
2016,9,29,9,0,857.0,73.0,0.4,23.0,513.0,332.21,234.54
2016,9,29,9,15,872.0,75.0,0.35,23.5,553.0,379.87,273.59
2016,9,29,9,30,887.0,77.0,0.3,24.0,593.0,427.41,311.3
2016,9,29,9,45,899.0,78.0,0.3,24.5,627.0,472.33,346.23
2016,9,29,10,0,911.0,79.0,0.3,25.0,661.0,516.41,379.38
2016,9,29,10,15,919.0,80.5,0.3,25.0,688.5,557.79,410.35
2016,9,29,10,30,927.0,82.0,0.3,25.0,716.0,597.59,439.38
2016,9,29,10,45,933.0,82.5,0.3,25.5,736.5,633.47,464.15
2016,9,29,11,0,939.0,83.0,0.3,26.0,757.0,667.25,486.85
2016,9,29,11,15,941.5,83.5,0.3,26.0,769.0,696.49,506.95
2016,9,29,11,30,944.0,84.0,0.3,26.0,781.0,723.13,524.4
2016,9,29,11,45,944.5,84.0,0.35,26.0,785.5,745.14,538.96
2016,9,29,12,0,945.0,84.0,0.4,26.0,790.0,764.23,551.76
2016,9,29,12,15,943.5,84.0,0.4,25.5,786.0,778.86,562.07
2016,9,29,12,30,942.0,84.0,0.4,25.0,782.0,790.37,570.55
2016,9,29,12,45,932.0,87.0,0.45,25.0,768.5,795.42,574.78
2016,9,29,13,0,922.0,90.0,0.5,25.0,755.0,797.25,577.16
2016,9,29,13,15,916.0,89.0,0.5,24.5,735.5,794.78,577.2
2016,9,29,13,30,910.0,88.0,0.5,24.0,716.0,789.18,575.37
2016,9,29,13,45,900.5,87.0,0.5,24.0,689.0,777.86,568.86
2016,9,29,14,0,891.0,86.0,0.5,24.0,662.0,763.61,560.58
2016,9,29,14,15,879.0,84.5,0.5,23.5,628.5,744.16,550.01
2016,9,29,14,30,867.0,83.0,0.5,23.0,595.0,722.12,537.73
2016,9,29,14,45,850.0,81.0,0.5,22.5,555.5,693.57,520.95
2016,9,29,15,0,833.0,79.0,0.5,22.0,516.0,666.66,505.17
2016,9,29,15,15,811.5,76.0,0.5,21.5,472.0,630.19,481.79
2016,9,29,15,30,790.0,73.0,0.5,21.0,428.0,592.34,456.39
2016,9,29,15,45,760.0,69.5,0.5,20.5,380.0,547.69,425.23
2016,9,29,16,0,730.0,66.0,0.5,20.0,332.0,502.76,392.79
2016,9,29,16,15,687.0,61.5,0.5,19.5,282.5,449.76,353.02
2016,9,29,16,30,644.0,57.0,0.5,19.0,233.0,400.61,314.46
2016,9,29,16,45,578.0,50.5,0.5,18.5,184.0,338.26,264.12
2016,9,29,17,0,512.0,44.0,0.5,18.0,135.0,280.1,215.14
2016,9,29,17,15,402.5,34.5,0.5,17.0,91.0,207.01,153.37
2016,9,29,17,30,293.0,25.0,0.5,16.0,47.0,139.8,80.29
2016,9,29,17,45,146.5,12.5,0.5,15.5,23.5,53.87,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,78.5,10.5,0.6,12.0,15.5,10.32,0.0
2016,9,30,6,30,157.0,21.0,0.6,12.0,31.0,16.41,0.98
2016,9,30,6,45,244.5,36.0,0.6,12.5,67.5,27.67,18.0
2016,9,30,7,0,332.0,51.0,0.6,13.0,104.0,38.39,28.33
2016,9,30,7,15,385.5,64.0,0.6,13.5,146.5,47.01,36.38
2016,9,30,7,30,439.0,77.0,0.6,14.0,189.0,58.39,46.64
2016,9,30,7,45,489.0,83.5,0.6,14.5,233.5,91.18,55.67
2016,9,30,8,0,539.0,90.0,0.6,15.0,278.0,128.75,79.62
2016,9,30,8,15,433.0,127.5,0.6,15.5,292.0,173.13,119.79
2016,9,30,8,30,327.0,165.0,0.6,16.0,306.0,210.09,154.66
2016,9,30,8,45,528.5,131.0,0.6,16.5,387.5,247.88,179.81
2016,9,30,9,0,730.0,97.0,0.6,17.0,469.0,305.81,223.21
2016,9,30,9,15,611.5,147.0,0.6,17.0,475.0,344.25,258.47
2016,9,30,9,30,493.0,197.0,0.6,17.0,481.0,371.1,282.65
2016,9,30,9,45,694.0,143.0,0.6,17.5,569.0,433.82,330.38
2016,9,30,10,0,895.0,89.0,0.6,18.0,657.0,514.85,391.29
2016,9,30,10,15,904.0,90.5,0.6,18.0,685.5,556.14,422.98
2016,9,30,10,30,913.0,92.0,0.6,18.0,714.0,595.96,453.16
2016,9,30,10,45,754.5,158.0,0.6,18.5,682.0,594.51,450.71
