Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,0,596.0,224.0,0.6,19.0,650.0,584.02,441.25
2016,9,30,11,15,598.5,227.5,0.6,18.5,661.0,608.29,459.97
2016,9,30,11,30,601.0,231.0,0.6,18.0,672.0,631.8,477.53
2016,9,30,11,45,587.5,239.0,0.65,18.0,672.5,645.36,487.51
2016,9,30,12,0,574.0,247.0,0.7,18.0,673.0,657.45,496.46
2016,9,30,12,15,574.5,245.0,0.7,17.5,670.0,667.68,504.85
2016,9,30,12,30,575.0,243.0,0.7,17.0,667.0,675.96,511.92
2016,9,30,12,45,569.5,240.0,0.7,17.0,654.0,676.75,512.84
2016,9,30,13,0,564.0,237.0,0.7,17.0,641.0,675.43,512.41
2016,9,30,13,15,587.0,221.0,0.7,16.5,632.0,680.27,517.99
2016,9,30,13,30,610.0,205.0,0.7,16.0,623.0,685.04,523.44
2016,9,30,13,45,575.0,206.5,0.7,16.0,588.5,657.45,504.24
2016,9,30,14,0,540.0,208.0,0.7,16.0,554.0,630.6,485.73
2016,9,30,14,15,569.5,186.0,0.65,16.0,534.0,624.78,482.93
2016,9,30,14,30,599.0,164.0,0.6,16.0,514.0,619.01,479.79
2016,9,30,14,45,476.0,184.0,0.6,16.0,450.5,542.52,423.36
2016,9,30,15,0,353.0,204.0,0.6,16.0,387.0,465.36,365.89
2016,9,30,15,15,423.0,170.5,0.6,15.5,371.5,475.2,376.61
2016,9,30,15,30,493.0,137.0,0.6,15.0,356.0,472.33,376.77
2016,9,30,15,45,463.5,128.0,0.6,15.0,315.5,431.46,345.63
2016,9,30,16,0,434.0,119.0,0.6,15.0,275.0,391.11,314.47
2016,9,30,16,15,410.0,103.5,0.6,14.5,233.0,347.07,280.18
2016,9,30,16,30,386.0,88.0,0.6,14.0,191.0,303.63,245.06
2016,9,30,16,45,340.5,73.0,0.6,14.0,150.0,251.94,201.54
2016,9,30,17,0,295.0,58.0,0.6,14.0,109.0,203.29,159.28
2016,9,30,17,15,224.0,41.5,0.55,13.5,72.5,146.89,109.9
2016,9,30,17,30,153.0,25.0,0.5,13.0,36.0,91.45,46.29
2016,9,30,17,45,76.5,12.5,0.5,12.5,18.0,33.65,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,107.0,10.5,0.45,9.0,16.5,10.32,0.0
2016,10,1,6,30,214.0,21.0,0.4,10.0,33.0,16.87,0.0
2016,10,1,6,45,344.5,32.0,0.35,11.0,75.5,24.65,15.45
2016,10,1,7,0,475.0,43.0,0.3,12.0,118.0,31.93,22.74
2016,10,1,7,15,550.0,50.5,0.3,12.5,167.0,35.65,26.41
2016,10,1,7,30,625.0,58.0,0.3,13.0,216.0,41.33,31.64
2016,10,1,7,45,677.0,62.5,0.35,14.0,267.0,81.89,42.49
2016,10,1,8,0,729.0,67.0,0.4,15.0,318.0,130.67,73.27
2016,10,1,8,15,761.0,71.0,0.35,15.5,366.5,177.34,108.98
2016,10,1,8,30,793.0,75.0,0.3,16.0,415.0,226.64,149.75
2016,10,1,8,45,818.5,77.0,0.3,16.5,460.5,274.84,191.0
2016,10,1,9,0,844.0,79.0,0.3,17.0,506.0,324.48,233.27
2016,10,1,9,15,860.5,81.5,0.3,17.5,546.0,372.59,273.76
2016,10,1,9,30,877.0,84.0,0.3,18.0,586.0,423.85,315.39
2016,10,1,9,45,893.0,83.5,0.3,18.5,621.5,468.63,351.03
2016,10,1,10,0,909.0,83.0,0.3,19.0,657.0,512.85,385.17
2016,10,1,10,15,917.5,84.5,0.3,19.0,684.5,554.28,416.98
2016,10,1,10,30,926.0,86.0,0.3,19.0,712.0,594.16,446.84
2016,10,1,10,45,931.5,87.0,0.3,19.5,732.5,630.08,472.29
2016,10,1,11,0,937.0,88.0,0.3,20.0,753.0,663.86,495.61
2016,10,1,11,15,940.0,88.5,0.3,20.0,765.5,693.26,516.36
2016,10,1,11,30,943.0,89.0,0.3,20.0,778.0,720.09,534.97
2016,10,1,11,45,943.0,90.0,0.35,20.5,782.0,742.64,549.2
2016,10,1,12,0,943.0,91.0,0.4,21.0,786.0,762.27,561.56
2016,10,1,12,15,942.0,90.5,0.4,21.0,782.0,776.66,570.82
2016,10,1,12,30,941.0,90.0,0.4,21.0,778.0,787.95,578.19
2016,10,1,12,45,937.5,90.0,0.45,21.0,766.5,794.73,583.63
2016,10,1,13,0,934.0,90.0,0.5,21.0,755.0,798.33,587.19
2016,10,1,13,15,928.5,89.0,0.5,20.5,735.0,796.18,587.4
2016,10,1,13,30,923.0,88.0,0.5,20.0,715.0,790.86,585.72
2016,10,1,13,45,914.0,87.0,0.5,20.0,688.0,779.82,579.3
2016,10,1,14,0,905.0,86.0,0.5,20.0,661.0,765.8,571.06
2016,10,1,14,15,894.0,84.0,0.5,19.5,627.5,746.38,560.34
2016,10,1,14,30,883.0,82.0,0.5,19.0,594.0,724.28,547.82
2016,10,1,14,45,866.5,80.0,0.55,19.0,554.5,695.85,530.6
2016,10,1,15,0,850.0,78.0,0.6,19.0,515.0,668.94,514.27
2016,10,1,15,15,828.0,75.5,0.6,18.5,470.0,632.42,490.06
2016,10,1,15,30,806.0,73.0,0.6,18.0,425.0,594.51,464.12
2016,10,1,15,45,774.5,69.5,0.6,18.0,376.5,548.72,430.72
2016,10,1,16,0,743.0,66.0,0.6,18.0,328.0,502.69,396.14
2016,10,1,16,15,698.5,61.0,0.6,17.5,278.0,448.25,354.63
2016,10,1,16,30,654.0,56.0,0.6,17.0,228.0,397.85,314.41
2016,10,1,16,45,583.0,49.5,0.6,16.5,178.0,333.52,261.7
2016,10,1,17,0,512.0,43.0,0.6,16.0,128.0,273.77,210.66
2016,10,1,17,15,390.5,33.0,0.6,15.0,84.5,196.95,144.7
2016,10,1,17,30,269.0,23.0,0.6,14.0,41.0,124.25,51.75
2016,10,1,17,45,134.5,11.5,0.6,13.5,20.5,48.22,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,42.0,9.5,0.4,11.0,12.0,9.34,0.0
2016,10,2,6,30,84.0,19.0,0.4,11.0,24.0,14.85,0.0
2016,10,2,6,45,148.5,36.0,0.45,11.5,55.0,27.82,17.94
2016,10,2,7,0,213.0,53.0,0.5,12.0,86.0,40.2,29.96
2016,10,2,7,15,250.0,71.0,0.5,12.0,123.5,52.8,41.71
2016,10,2,7,30,287.0,89.0,0.5,12.0,161.0,69.35,56.76
2016,10,2,7,45,313.0,104.0,0.5,12.0,198.0,95.68,66.52
2016,10,2,8,0,339.0,119.0,0.5,12.0,235.0,129.19,89.71
2016,10,2,8,15,169.5,95.0,0.5,12.0,153.0,107.4,78.25
2016,10,2,8,30,0.0,71.0,0.5,12.0,71.0,68.64,52.99
2016,10,2,8,45,153.5,137.5,0.5,12.5,215.0,163.17,126.27
2016,10,2,9,0,307.0,204.0,0.5,13.0,359.0,271.29,208.96
2016,10,2,9,15,560.0,153.0,0.5,13.5,462.0,327.92,249.54
2016,10,2,9,30,813.0,102.0,0.5,14.0,565.0,409.38,311.3
2016,10,2,9,45,435.0,186.0,0.5,14.5,435.5,356.13,275.39
2016,10,2,10,0,57.0,270.0,0.5,15.0,306.0,278.82,217.06
2016,10,2,10,15,469.0,185.5,0.5,15.0,499.5,411.88,321.36
2016,10,2,10,30,881.0,101.0,0.5,15.0,693.0,580.28,447.19
2016,10,2,10,45,590.5,211.0,0.5,15.5,613.0,543.3,416.24
2016,10,2,11,0,300.0,321.0,0.5,16.0,533.0,489.41,373.45
2016,10,2,11,15,413.5,288.0,0.5,16.0,585.0,542.81,414.72
2016,10,2,11,30,527.0,255.0,0.5,16.0,637.0,600.24,457.29
2016,10,2,11,45,299.0,295.5,0.55,16.0,512.5,495.61,379.21
2016,10,2,12,0,71.0,336.0,0.6,16.0,388.0,378.28,289.86
2016,10,2,12,15,291.0,298.0,0.6,16.0,510.0,508.03,391.38
2016,10,2,12,30,511.0,260.0,0.6,16.0,632.0,641.2,489.21
2016,10,2,12,45,255.5,147.0,0.6,16.0,333.0,344.34,270.78
2016,10,2,13,0,0.0,34.0,0.6,16.0,34.0,32.88,21.41
2016,10,2,13,15,61.5,176.5,0.6,16.0,218.0,221.18,175.31
2016,10,2,13,30,123.0,319.0,0.6,16.0,402.0,420.38,326.39
2016,10,2,13,45,221.0,296.0,0.65,16.0,438.5,470.92,365.13
2016,10,2,14,0,319.0,273.0,0.7,16.0,475.0,525.56,407.65
2016,10,2,14,15,159.5,193.5,0.7,15.5,294.5,317.19,250.88
2016,10,2,14,30,0.0,114.0,0.7,15.0,114.0,110.89,85.84
2016,10,2,14,45,156.0,160.5,0.7,15.0,239.5,276.86,223.91
2016,10,2,15,0,312.0,207.0,0.7,15.0,365.0,438.1,349.44
2016,10,2,15,15,354.5,180.0,0.7,14.5,344.5,430.08,343.97
2016,10,2,15,30,397.0,153.0,0.7,14.0,324.0,425.98,342.62
2016,10,2,15,45,380.5,138.0,0.7,14.0,287.0,389.35,314.43
2016,10,2,16,0,364.0,123.0,0.7,14.0,250.0,352.53,285.64
2016,10,2,16,15,502.5,89.5,0.65,13.5,235.5,374.93,303.69
2016,10,2,16,30,641.0,56.0,0.6,13.0,221.0,388.31,311.9
2016,10,2,16,45,572.0,49.0,0.6,13.0,172.0,325.14,258.04
2016,10,2,17,0,503.0,42.0,0.6,13.0,123.0,266.44,206.6
2016,10,2,17,15,378.5,32.0,0.6,12.5,80.0,189.6,139.1
2016,10,2,17,30,254.0,22.0,0.6,12.0,37.0,115.85,32.44
2016,10,2,17,45,127.0,11.0,0.6,11.5,18.5,45.1,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,0.25,8.5,3.0,2.95,0.0
2016,10,3,6,30,0.0,6.0,0.2,9.0,6.0,5.78,0.0
2016,10,3,6,45,0.0,14.0,0.15,9.5,14.0,13.5,5.84
2016,10,3,7,0,0.0,22.0,0.1,10.0,22.0,21.23,13.38
2016,10,3,7,15,0.0,31.5,0.1,10.0,31.5,30.41,21.99
2016,10,3,7,30,0.0,41.0,0.1,10.0,41.0,39.59,30.51
2016,10,3,7,45,0.0,50.5,0.15,10.5,50.5,48.78,36.78
2016,10,3,8,0,0.0,60.0,0.2,11.0,60.0,57.98,44.53
2016,10,3,8,15,0.0,76.0,0.2,11.0,76.0,73.3,57.45
2016,10,3,8,30,0.0,92.0,0.2,11.0,92.0,88.31,69.88
2016,10,3,8,45,38.0,152.0,0.25,11.5,171.0,149.38,118.81
2016,10,3,9,0,76.0,212.0,0.3,12.0,250.0,215.05,170.23
2016,10,3,9,15,38.0,134.5,0.3,12.0,153.5,139.74,110.09
2016,10,3,9,30,0.0,57.0,0.3,12.0,57.0,55.11,40.96
2016,10,3,9,45,0.0,107.5,0.35,12.5,107.5,103.75,81.36
2016,10,3,10,0,0.0,158.0,0.4,13.0,158.0,151.53,119.67
2016,10,3,10,15,5.0,186.5,0.4,13.0,190.0,181.17,142.95
2016,10,3,10,30,10.0,215.0,0.4,13.0,222.0,211.29,166.44
2016,10,3,10,45,5.5,186.5,0.45,13.5,190.5,182.56,143.18
2016,10,3,11,0,1.0,158.0,0.5,14.0,159.0,153.07,119.52
2016,10,3,11,15,10.0,209.0,0.5,14.0,216.5,207.88,163.1
2016,10,3,11,30,19.0,260.0,0.5,14.0,274.0,263.44,205.99
2016,10,3,11,45,14.0,238.0,0.5,14.0,248.5,239.81,187.25
2016,10,3,12,0,9.0,216.0,0.5,14.0,223.0,215.68,168.54
2016,10,3,12,15,45.5,275.5,0.5,14.0,309.0,302.98,237.0
2016,10,3,12,30,82.0,335.0,0.5,14.0,395.0,390.86,303.2
2016,10,3,12,45,42.5,253.0,0.5,14.0,284.0,281.79,219.78
2016,10,3,13,0,3.0,171.0,0.5,14.0,173.0,168.68,131.52
2016,10,3,13,15,1.5,140.5,0.5,13.5,141.5,137.69,107.63
2016,10,3,13,30,0.0,110.0,0.5,13.0,110.0,106.67,82.89
2016,10,3,13,45,0.0,89.5,0.5,13.0,89.5,86.62,66.68
2016,10,3,14,0,0.0,69.0,0.5,13.0,69.0,66.75,50.41
2016,10,3,14,15,0.0,84.0,0.45,13.0,84.0,81.27,62.63
2016,10,3,14,30,0.0,99.0,0.4,13.0,99.0,95.98,74.89
2016,10,3,14,45,0.0,61.0,0.4,13.0,61.0,58.97,44.25
2016,10,3,15,0,0.0,23.0,0.4,13.0,23.0,22.21,13.33
2016,10,3,15,15,0.0,19.5,0.4,12.5,19.5,18.82,10.55
2016,10,3,15,30,0.0,16.0,0.4,12.0,16.0,15.44,7.7
2016,10,3,15,45,343.0,42.5,0.4,12.0,160.5,257.68,216.03
2016,10,3,16,0,686.0,69.0,0.4,12.0,305.0,469.46,380.66
2016,10,3,16,15,638.5,64.0,0.35,12.0,256.5,416.17,334.8
2016,10,3,16,30,591.0,59.0,0.3,12.0,208.0,364.74,292.04
2016,10,3,16,45,515.0,51.5,0.3,12.0,160.0,300.21,237.86
2016,10,3,17,0,439.0,44.0,0.3,12.0,112.0,240.7,186.14
2016,10,3,17,15,313.0,32.5,0.3,11.5,72.0,165.06,119.61
2016,10,3,17,30,187.0,21.0,0.3,11.0,32.0,91.62,6.13
2016,10,3,17,45,93.5,10.5,0.3,11.0,16.0,35.15,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,98.5,9.0,0.4,9.5,13.5,8.85,0.0
2016,10,4,6,30,197.0,18.0,0.4,10.0,27.0,14.4,0.0
2016,10,4,6,45,332.5,29.0,0.4,10.5,68.0,22.35,13.05
2016,10,4,7,0,468.0,40.0,0.4,11.0,109.0,29.77,20.79
2016,10,4,7,15,546.0,47.5,0.4,11.0,157.5,33.63,24.69
2016,10,4,7,30,624.0,55.0,0.4,11.0,206.0,37.33,28.26
2016,10,4,7,45,676.0,59.5,0.4,11.5,257.0,76.28,40.64
2016,10,4,8,0,728.0,64.0,0.4,12.0,308.0,121.02,66.91
2016,10,4,8,15,548.0,107.5,0.4,12.5,306.5,167.67,111.42
2016,10,4,8,30,368.0,151.0,0.4,13.0,305.0,198.3,144.69
2016,10,4,8,45,606.0,114.0,0.4,13.5,400.0,244.52,175.48
2016,10,4,9,0,844.0,77.0,0.4,14.0,495.0,314.28,227.56
2016,10,4,9,15,861.0,79.5,0.35,14.5,535.0,362.25,268.28
2016,10,4,9,30,878.0,82.0,0.3,15.0,575.0,413.39,310.26
2016,10,4,9,45,893.0,82.5,0.3,16.0,610.0,458.36,346.06
2016,10,4,10,0,908.0,83.0,0.3,17.0,645.0,502.71,380.12
2016,10,4,10,15,916.5,84.0,0.3,17.5,672.0,543.37,411.08
2016,10,4,10,30,925.0,85.0,0.3,18.0,699.0,582.47,439.96
2016,10,4,10,45,932.5,85.5,0.3,18.5,719.5,618.77,466.02
2016,10,4,11,0,940.0,86.0,0.3,19.0,740.0,653.04,489.96
2016,10,4,11,15,943.0,86.5,0.3,19.0,752.5,682.28,510.83
2016,10,4,11,30,946.0,87.0,0.3,19.0,765.0,708.92,529.6
2016,10,4,11,45,947.0,87.0,0.35,19.5,769.0,731.0,544.13
2016,10,4,12,0,948.0,87.0,0.4,20.0,773.0,750.16,556.32
2016,10,4,12,15,947.0,86.5,0.4,20.0,769.0,764.4,565.56
2016,10,4,12,30,946.0,86.0,0.4,20.0,765.0,775.51,572.9
2016,10,4,12,45,933.0,90.5,0.45,20.5,750.5,779.85,575.67
2016,10,4,13,0,920.0,95.0,0.5,21.0,736.0,780.95,576.52
2016,10,4,13,15,914.0,94.0,0.5,20.5,716.5,778.34,576.43
2016,10,4,13,30,908.0,93.0,0.5,20.0,697.0,772.62,574.45
2016,10,4,13,45,895.5,93.0,0.55,20.0,669.0,760.15,567.84
2016,10,4,14,0,883.0,93.0,0.6,20.0,641.0,744.85,559.44
2016,10,4,14,15,870.5,91.0,0.6,19.5,607.0,728.05,550.34
2016,10,4,14,30,858.0,89.0,0.6,19.0,573.0,705.45,537.25
2016,10,4,14,45,835.0,88.0,0.6,19.0,532.5,674.4,517.22
2016,10,4,15,0,812.0,87.0,0.6,19.0,492.0,641.56,494.76
2016,10,4,15,15,787.5,83.5,0.6,18.5,447.0,603.47,469.04
2016,10,4,15,30,763.0,80.0,0.6,18.0,402.0,564.22,441.74
2016,10,4,15,45,722.5,77.0,0.65,18.0,353.0,517.68,407.68
2016,10,4,16,0,682.0,74.0,0.7,18.0,304.0,469.69,371.42
2016,10,4,16,15,630.0,68.5,0.65,17.5,254.5,413.85,327.84
2016,10,4,16,30,578.0,63.0,0.6,17.0,205.0,360.15,284.31
2016,10,4,16,45,493.5,54.5,0.6,16.5,156.5,291.58,227.92
2016,10,4,17,0,409.0,46.0,0.6,16.0,108.0,228.67,174.37
2016,10,4,17,15,274.5,33.5,0.6,15.0,68.0,150.85,106.42
2016,10,4,17,30,140.0,21.0,0.6,14.0,28.0,75.79,0.0
2016,10,4,17,45,70.0,10.5,0.6,13.5,14.0,28.59,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,122.0,8.0,0.5,8.5,13.5,7.86,0.0
2016,10,5,6,30,244.0,16.0,0.5,9.0,27.0,12.58,0.0
2016,10,5,6,45,384.0,26.0,0.5,10.0,69.0,19.7,10.66
2016,10,5,7,0,524.0,36.0,0.5,11.0,111.0,28.78,19.86
2016,10,5,7,15,599.0,42.0,0.5,11.5,160.5,31.81,22.98
2016,10,5,7,30,674.0,48.0,0.5,12.0,210.0,34.82,25.86
2016,10,5,7,45,720.0,52.5,0.5,13.0,260.0,69.79,34.59
2016,10,5,8,0,766.0,57.0,0.5,14.0,310.0,116.07,61.06
2016,10,5,8,15,796.5,60.5,0.45,14.5,358.5,163.45,96.43
2016,10,5,8,30,827.0,64.0,0.4,15.0,407.0,213.21,137.52
2016,10,5,8,45,849.0,66.5,0.4,16.0,451.5,265.83,182.36
2016,10,5,9,0,871.0,69.0,0.4,17.0,496.0,315.64,224.83
2016,10,5,9,15,886.0,71.0,0.4,17.5,536.0,363.35,265.54
2016,10,5,9,30,901.0,73.0,0.4,18.0,576.0,410.89,305.02
2016,10,5,9,45,911.5,74.5,0.4,18.5,609.5,455.65,341.29
2016,10,5,10,0,922.0,76.0,0.4,19.0,643.0,499.4,375.59
2016,10,5,10,15,929.5,77.5,0.4,19.0,670.0,540.41,407.58
2016,10,5,10,30,937.0,79.0,0.4,19.0,697.0,579.76,437.5
2016,10,5,10,45,942.5,79.5,0.4,19.5,716.5,615.16,463.03
2016,10,5,11,0,948.0,80.0,0.4,20.0,736.0,648.39,486.36
2016,10,5,11,15,950.5,80.5,0.4,20.0,748.0,677.4,507.16
2016,10,5,11,30,953.0,81.0,0.4,20.0,760.0,703.76,525.81
2016,10,5,11,45,954.0,81.5,0.4,20.5,764.0,726.36,539.98
2016,10,5,12,0,955.0,82.0,0.4,21.0,768.0,746.03,551.7
2016,10,5,12,15,953.5,81.5,0.4,21.0,763.5,759.91,560.68
2016,10,5,12,30,952.0,81.0,0.4,21.0,759.0,770.62,567.75
2016,10,5,12,45,938.0,85.5,0.4,21.0,745.0,774.25,570.29
2016,10,5,13,0,924.0,90.0,0.4,21.0,731.0,774.61,570.91
2016,10,5,13,15,918.5,89.0,0.4,21.0,711.0,772.29,569.94
2016,10,5,13,30,913.0,88.0,0.4,21.0,691.0,766.84,567.06
2016,10,5,13,45,902.0,87.5,0.45,21.0,663.5,754.86,560.82
2016,10,5,14,0,891.0,87.0,0.5,21.0,636.0,739.99,552.77
2016,10,5,14,15,878.5,85.0,0.5,20.5,602.0,719.68,541.34
2016,10,5,14,30,866.0,83.0,0.5,20.0,568.0,696.8,528.15
2016,10,5,14,45,846.5,81.5,0.5,20.0,528.0,670.86,511.77
2016,10,5,15,0,827.0,80.0,0.5,20.0,488.0,639.57,490.54
2016,10,5,15,15,803.0,77.0,0.5,19.5,443.0,602.06,465.33
2016,10,5,15,30,779.0,74.0,0.5,19.0,398.0,563.34,438.52
2016,10,5,15,45,740.5,71.0,0.55,19.0,349.5,515.39,403.66
2016,10,5,16,0,702.0,68.0,0.6,19.0,301.0,470.07,369.49
2016,10,5,16,15,651.0,62.5,0.6,18.5,251.5,414.31,326.39
2016,10,5,16,30,600.0,57.0,0.6,18.0,202.0,360.65,283.16
2016,10,5,16,45,512.0,50.0,0.6,17.5,153.0,291.97,226.67
2016,10,5,17,0,424.0,43.0,0.6,17.0,104.0,229.21,173.18
2016,10,5,17,15,286.5,30.5,0.6,16.0,64.5,150.65,103.42
2016,10,5,17,30,149.0,18.0,0.6,15.0,25.0,73.11,0.0
2016,10,5,17,45,74.5,9.0,0.6,14.0,12.5,8.85,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,119.5,7.5,0.45,9.0,12.5,7.37,0.0
2016,10,6,6,30,239.0,15.0,0.4,10.0,25.0,14.74,0.0
2016,10,6,6,45,378.5,24.5,0.4,11.0,66.0,20.1,10.69
2016,10,6,7,0,518.0,34.0,0.4,12.0,107.0,26.96,18.13
2016,10,6,7,15,593.0,40.5,0.35,12.5,155.5,30.57,21.77
2016,10,6,7,30,668.0,47.0,0.3,13.0,204.0,34.1,25.12
2016,10,6,7,45,714.5,51.0,0.3,14.0,254.0,65.98,32.39
2016,10,6,8,0,761.0,55.0,0.3,15.0,304.0,111.42,57.48
2016,10,6,8,15,791.5,58.5,0.25,16.0,352.0,158.41,91.81
2016,10,6,8,30,822.0,62.0,0.2,17.0,400.0,207.77,131.78
2016,10,6,8,45,844.0,64.5,0.2,18.0,444.5,260.03,175.76
2016,10,6,9,0,866.0,67.0,0.2,19.0,489.0,309.46,217.44
2016,10,6,9,15,881.0,69.0,0.15,19.5,528.0,356.82,257.17
2016,10,6,9,30,896.0,71.0,0.1,20.0,567.0,404.02,295.64
2016,10,6,9,45,910.0,71.0,0.1,21.0,601.0,448.54,330.59
2016,10,6,10,0,924.0,71.0,0.1,22.0,635.0,492.3,363.69
2016,10,6,10,15,931.5,72.0,0.1,22.0,661.5,532.78,394.77
2016,10,6,10,30,939.0,73.0,0.1,22.0,688.0,571.58,423.82
2016,10,6,10,45,943.5,74.0,0.1,22.5,707.5,606.82,448.8
2016,10,6,11,0,948.0,75.0,0.1,23.0,727.0,639.83,471.55
2016,10,6,11,15,950.5,75.5,0.1,23.5,738.5,668.71,490.95
2016,10,6,11,30,953.0,76.0,0.1,24.0,750.0,694.95,508.17
2016,10,6,11,45,954.0,75.5,0.1,24.5,753.5,716.42,521.32
2016,10,6,12,0,955.0,75.0,0.1,25.0,757.0,734.95,532.03
2016,10,6,12,15,953.5,75.0,0.1,25.0,752.5,749.21,541.07
2016,10,6,12,30,952.0,75.0,0.1,25.0,748.0,760.31,548.22
2016,10,6,12,45,936.0,80.5,0.15,25.0,733.5,763.49,551.04
2016,10,6,13,0,920.0,86.0,0.2,25.0,719.0,763.4,552.07
2016,10,6,13,15,914.0,85.5,0.2,25.0,699.0,761.16,551.17
2016,10,6,13,30,908.0,85.0,0.2,25.0,679.0,755.82,548.41
2016,10,6,13,45,897.5,84.0,0.2,25.0,652.0,743.65,541.36
2016,10,6,14,0,887.0,83.0,0.2,25.0,625.0,728.6,532.58
2016,10,6,14,15,874.5,81.0,0.2,25.0,591.0,708.3,520.41
2016,10,6,14,30,862.0,79.0,0.2,25.0,557.0,685.46,506.59
2016,10,6,14,45,844.0,77.5,0.2,25.0,517.5,660.55,491.31
2016,10,6,15,0,826.0,76.0,0.2,25.0,478.0,630.34,471.29
2016,10,6,15,15,802.5,73.0,0.2,24.5,434.0,593.24,446.99
2016,10,6,15,30,779.0,70.0,0.2,24.0,390.0,554.92,421.13
2016,10,6,15,45,744.0,66.5,0.25,23.5,342.0,508.58,389.06
2016,10,6,16,0,709.0,63.0,0.3,23.0,294.0,462.33,355.76
2016,10,6,16,15,659.0,58.0,0.35,22.0,245.0,407.33,315.02
2016,10,6,16,30,609.0,53.0,0.4,21.0,196.0,357.11,275.78
2016,10,6,16,45,528.5,45.5,0.5,20.5,148.5,291.19,222.44
2016,10,6,17,0,448.0,38.0,0.6,20.0,101.0,230.8,171.32
2016,10,6,17,15,308.0,27.0,0.65,19.0,62.0,152.94,100.58
2016,10,6,17,30,168.0,16.0,0.7,18.0,23.0,65.05,0.0
2016,10,6,17,45,84.0,8.0,0.75,17.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,0.7,14.0,22.0,21.63,0.0
2016,10,7,6,45,232.0,28.5,0.6,14.5,60.5,22.48,12.03
2016,10,7,7,0,464.0,35.0,0.5,15.0,99.0,25.77,16.77
2016,10,7,7,15,541.0,42.0,0.4,16.0,146.0,29.43,20.37
2016,10,7,7,30,618.0,49.0,0.3,17.0,193.0,36.08,26.39
2016,10,7,7,45,667.0,53.5,0.25,18.0,241.5,64.16,32.5
2016,10,7,8,0,716.0,58.0,0.2,19.0,290.0,107.64,55.59
2016,10,7,8,15,748.5,61.5,0.15,20.0,336.5,152.5,87.36
2016,10,7,8,30,781.0,65.0,0.1,21.0,383.0,199.99,124.86
2016,10,7,8,45,803.5,68.0,0.1,22.0,426.5,247.03,163.88
2016,10,7,9,0,826.0,71.0,0.1,23.0,470.0,295.2,203.82
2016,10,7,9,15,842.5,73.0,0.1,23.5,509.0,344.68,244.55
2016,10,7,9,30,859.0,75.0,0.1,24.0,548.0,390.68,281.72
2016,10,7,9,45,866.5,78.5,0.1,24.5,580.0,434.11,316.02
2016,10,7,10,0,874.0,82.0,0.1,25.0,612.0,476.4,348.34
2016,10,7,10,15,724.5,142.0,0.1,25.0,594.5,489.06,359.1
2016,10,7,10,30,575.0,202.0,0.1,25.0,577.0,493.57,362.85
2016,10,7,10,45,569.0,212.0,0.1,25.5,592.0,520.96,382.08
2016,10,7,11,0,563.0,222.0,0.1,26.0,607.0,546.62,399.34
2016,10,7,11,15,737.5,154.5,0.1,26.0,667.5,608.8,444.52
2016,10,7,11,30,912.0,87.0,0.1,26.0,728.0,675.58,491.77
2016,10,7,11,45,914.0,86.5,0.1,26.5,732.0,696.88,504.84
2016,10,7,12,0,916.0,86.0,0.1,27.0,736.0,715.41,515.66
2016,10,7,12,15,915.0,86.0,0.1,27.0,732.0,729.47,524.58
2016,10,7,12,30,914.0,86.0,0.1,27.0,728.0,740.53,531.69
2016,10,7,12,45,898.5,91.0,0.1,27.5,713.5,743.3,532.57
2016,10,7,13,0,883.0,96.0,0.1,28.0,699.0,742.94,531.65
2016,10,7,13,15,746.5,143.5,0.1,28.0,643.0,700.11,503.88
2016,10,7,13,30,610.0,191.0,0.1,28.0,587.0,651.15,470.3
2016,10,7,13,45,732.5,140.5,0.1,28.0,597.0,685.76,496.84
2016,10,7,14,0,855.0,90.0,0.1,28.0,607.0,712.4,515.57
2016,10,7,14,15,842.0,88.0,0.1,28.0,574.0,692.38,503.07
2016,10,7,14,30,829.0,86.0,0.1,28.0,541.0,669.89,489.58
2016,10,7,14,45,740.0,98.5,0.15,28.0,483.0,612.29,451.42
2016,10,7,15,0,651.0,111.0,0.2,28.0,425.0,554.52,412.47
2016,10,7,15,15,530.0,125.0,0.2,27.5,365.0,476.78,358.51
2016,10,7,15,30,409.0,139.0,0.2,27.0,305.0,407.89,309.29
2016,10,7,15,45,389.0,125.0,0.2,27.0,267.0,370.29,282.31
2016,10,7,16,0,369.0,111.0,0.2,27.0,229.0,332.75,254.27
2016,10,7,16,15,474.5,82.0,0.3,26.0,208.0,340.07,260.58
2016,10,7,16,30,580.0,53.0,0.4,25.0,187.0,340.82,259.53
2016,10,7,16,45,499.5,45.5,0.5,24.0,140.5,276.44,207.96
2016,10,7,17,0,419.0,38.0,0.6,23.0,94.0,217.63,158.87
2016,10,7,17,15,280.5,26.5,0.65,22.0,57.0,140.35,87.3
2016,10,7,17,30,142.0,15.0,0.7,21.0,20.0,55.75,0.0
2016,10,7,17,45,71.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.0,7.0,0.45,15.0,9.5,0.0,0.0
2016,10,8,6,30,156.0,14.0,0.4,16.0,19.0,13.76,0.0
2016,10,8,6,45,292.5,25.5,0.35,17.0,56.5,19.75,9.39
2016,10,8,7,0,429.0,37.0,0.3,18.0,94.0,27.8,18.24
2016,10,8,7,15,509.5,44.5,0.25,18.5,140.5,31.77,22.16
2016,10,8,7,30,590.0,52.0,0.2,19.0,187.0,35.59,25.72
2016,10,8,7,45,638.5,57.5,0.2,20.0,234.5,61.35,31.55
2016,10,8,8,0,687.0,63.0,0.2,21.0,282.0,107.34,56.42
2016,10,8,8,15,721.0,67.0,0.15,22.0,329.0,151.23,86.81
2016,10,8,8,30,755.0,71.0,0.1,23.0,376.0,197.94,123.08
2016,10,8,8,45,704.0,90.5,0.1,24.0,399.5,238.4,158.95
2016,10,8,9,0,653.0,110.0,0.1,25.0,423.0,276.21,192.14
2016,10,8,9,15,744.5,96.5,0.05,25.5,481.5,328.0,231.87
2016,10,8,9,30,836.0,83.0,0.0,26.0,540.0,383.39,274.04
2016,10,8,9,45,853.5,83.0,0.0,26.5,573.5,429.75,309.9
2016,10,8,10,0,871.0,83.0,0.0,27.0,607.0,472.75,342.41
2016,10,8,10,15,880.0,84.5,0.0,27.5,633.5,512.38,371.59
2016,10,8,10,30,889.0,86.0,0.0,28.0,660.0,550.56,398.87
2016,10,8,10,45,895.0,86.5,0.0,28.5,679.5,584.48,422.49
2016,10,8,11,0,901.0,87.0,0.0,29.0,699.0,616.38,444.11
2016,10,8,11,15,904.5,87.5,0.0,29.0,711.0,644.56,463.64
2016,10,8,11,30,908.0,88.0,0.0,29.0,723.0,670.28,481.22
2016,10,8,11,45,911.0,87.5,0.05,29.0,727.0,692.1,496.29
2016,10,8,12,0,914.0,87.0,0.1,29.0,731.0,711.19,509.09
2016,10,8,12,15,913.0,86.5,0.1,29.0,727.0,724.67,517.57
2016,10,8,12,30,912.0,86.0,0.1,29.0,723.0,735.14,524.28
2016,10,8,12,45,910.5,84.5,0.1,29.5,711.5,741.16,527.24
2016,10,8,13,0,909.0,83.0,0.1,30.0,700.0,744.1,528.39
2016,10,8,13,15,903.5,82.0,0.1,30.0,680.5,741.57,527.27
2016,10,8,13,30,898.0,81.0,0.1,30.0,661.0,735.99,524.39
2016,10,8,13,45,889.0,80.0,0.1,30.0,634.0,724.9,518.13
2016,10,8,14,0,880.0,79.0,0.1,30.0,607.0,710.94,510.17
2016,10,8,14,15,867.5,77.5,0.1,29.5,574.0,691.27,499.56
2016,10,8,14,30,855.0,76.0,0.1,29.0,541.0,669.09,487.31
2016,10,8,14,45,837.0,74.0,0.15,29.0,502.0,640.39,469.94
2016,10,8,15,0,819.0,72.0,0.2,29.0,463.0,613.21,452.6
2016,10,8,15,15,795.0,69.0,0.2,28.5,419.5,576.12,428.42
2016,10,8,15,30,771.0,66.0,0.2,28.0,376.0,537.89,402.75
2016,10,8,15,45,736.0,62.5,0.2,27.5,328.5,492.1,370.77
2016,10,8,16,0,701.0,59.0,0.2,27.0,281.0,446.46,337.69
2016,10,8,16,15,650.5,54.0,0.25,26.0,233.0,392.01,297.67
2016,10,8,16,30,600.0,49.0,0.3,25.0,185.0,342.22,259.05
2016,10,8,16,45,519.0,42.0,0.35,24.0,138.0,277.91,207.73
2016,10,8,17,0,438.0,35.0,0.4,23.0,91.0,219.27,158.49
2016,10,8,17,15,295.0,24.0,0.45,22.0,54.0,139.64,81.47
2016,10,8,17,30,152.0,13.0,0.5,21.0,17.0,55.96,0.0
2016,10,8,17,45,76.0,6.5,0.6,20.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,176.0,13.0,0.6,15.0,18.0,12.78,0.0
2016,10,9,6,45,318.5,23.5,0.5,16.0,56.0,18.02,7.71
2016,10,9,7,0,461.0,34.0,0.4,17.0,94.0,25.23,16.05
2016,10,9,7,15,541.5,41.0,0.3,18.0,141.0,28.92,19.7
2016,10,9,7,30,622.0,48.0,0.2,19.0,188.0,35.56,25.69
2016,10,9,7,45,671.5,53.0,0.15,20.5,237.0,59.6,30.42
2016,10,9,8,0,721.0,58.0,0.1,22.0,286.0,103.41,52.11
2016,10,9,8,15,754.5,62.0,0.1,22.5,333.5,148.81,83.3
2016,10,9,8,30,788.0,66.0,0.1,23.0,381.0,196.93,120.81
2016,10,9,8,45,811.0,69.0,0.15,24.0,424.5,244.2,159.67
2016,10,9,9,0,834.0,72.0,0.2,25.0,468.0,292.62,199.69
2016,10,9,9,15,851.0,74.0,0.2,25.5,507.5,342.39,240.5
2016,10,9,9,30,868.0,76.0,0.2,26.0,547.0,388.75,277.83
2016,10,9,9,45,881.5,77.5,0.2,26.5,580.5,433.02,312.64
2016,10,9,10,0,895.0,79.0,0.2,27.0,614.0,476.56,345.82
2016,10,9,10,15,903.5,80.5,0.2,27.0,641.0,516.72,376.32
2016,10,9,10,30,912.0,82.0,0.2,27.0,668.0,555.35,404.93
2016,10,9,10,45,917.0,83.0,0.2,27.5,687.0,589.82,429.16
2016,10,9,11,0,922.0,84.0,0.2,28.0,706.0,622.16,451.27
2016,10,9,11,15,925.5,84.5,0.2,28.0,718.0,650.81,471.3
2016,10,9,11,30,929.0,85.0,0.2,28.0,730.0,676.94,489.31
2016,10,9,11,45,929.0,86.0,0.2,28.5,733.5,698.62,503.11
2016,10,9,12,0,929.0,87.0,0.2,29.0,737.0,717.43,514.42
2016,10,9,12,15,928.0,86.5,0.2,29.0,733.0,731.08,523.03
2016,10,9,12,30,927.0,86.0,0.2,29.0,729.0,741.67,529.82
2016,10,9,12,45,922.5,86.5,0.2,29.0,716.5,747.72,533.86
2016,10,9,13,0,918.0,87.0,0.2,29.0,704.0,750.64,536.06
2016,10,9,13,15,912.0,86.0,0.2,28.5,684.5,747.79,535.81
2016,10,9,13,30,906.0,85.0,0.2,28.0,665.0,741.84,533.75
2016,10,9,13,45,894.5,84.5,0.2,28.0,637.5,729.52,526.64
2016,10,9,14,0,883.0,84.0,0.2,28.0,610.0,714.35,517.84
2016,10,9,14,15,786.0,102.0,0.2,27.5,550.5,661.0,484.44
2016,10,9,14,30,689.0,120.0,0.2,27.0,491.0,606.6,448.59
2016,10,9,14,45,707.5,104.5,0.2,27.0,461.0,590.51,439.23
2016,10,9,15,0,726.0,89.0,0.2,27.0,431.0,569.19,425.56
2016,10,9,15,15,737.0,76.5,0.2,26.5,395.5,545.32,410.36
2016,10,9,15,30,748.0,64.0,0.2,26.0,360.0,518.36,392.37
2016,10,9,15,45,723.5,63.0,0.2,25.5,320.0,482.1,366.48
2016,10,9,16,0,699.0,62.0,0.2,25.0,280.0,445.26,339.17
2016,10,9,16,15,646.5,56.5,0.2,24.0,231.0,392.06,299.17
2016,10,9,16,30,594.0,51.0,0.2,23.0,182.0,338.97,257.51
2016,10,9,16,45,512.0,43.0,0.2,22.0,135.5,273.69,204.94
2016,10,9,17,0,430.0,35.0,0.2,21.0,89.0,214.18,154.45
2016,10,9,17,15,215.0,25.0,0.2,20.0,52.0,111.93,59.61
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,14.74,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.3,14.0,14.0,13.76,0.0
2016,10,10,6,45,144.0,28.0,0.25,14.5,46.0,21.88,10.05
2016,10,10,7,0,288.0,42.0,0.2,15.0,78.0,32.15,22.13
2016,10,10,7,15,351.0,55.5,0.15,15.5,119.5,41.51,30.98
2016,10,10,7,30,414.0,69.0,0.1,16.0,161.0,50.45,39.16
2016,10,10,7,45,457.5,80.0,0.1,17.0,204.0,71.68,46.19
2016,10,10,8,0,501.0,91.0,0.1,18.0,247.0,109.61,66.83
2016,10,10,8,15,542.5,95.5,0.1,18.5,289.5,145.51,91.06
2016,10,10,8,30,584.0,100.0,0.1,19.0,332.0,185.11,121.41
2016,10,10,8,45,335.5,151.0,0.15,20.0,287.5,207.1,149.42
2016,10,10,9,0,87.0,202.0,0.2,21.0,243.0,206.78,157.22
2016,10,10,9,15,241.5,204.0,0.2,21.0,331.0,258.11,193.65
2016,10,10,9,30,396.0,206.0,0.2,21.0,419.0,328.97,245.52
2016,10,10,9,45,625.5,149.0,0.2,21.5,509.5,387.24,287.62
2016,10,10,10,0,855.0,92.0,0.2,22.0,600.0,465.16,344.82
2016,10,10,10,15,864.5,93.5,0.2,22.5,626.5,504.66,374.32
2016,10,10,10,30,874.0,95.0,0.2,23.0,653.0,544.47,403.46
2016,10,10,10,45,879.5,97.0,0.2,23.5,672.0,578.97,428.09
2016,10,10,11,0,885.0,99.0,0.2,24.0,691.0,611.49,450.7
2016,10,10,11,15,888.5,99.5,0.2,24.0,702.5,639.19,470.44
2016,10,10,11,30,892.0,100.0,0.2,24.0,714.0,664.49,488.22
2016,10,10,11,45,892.0,100.5,0.2,24.0,717.5,684.97,502.52
2016,10,10,12,0,892.0,101.0,0.2,24.0,721.0,702.69,514.82
2016,10,10,12,15,891.0,101.0,0.2,24.0,717.0,716.38,524.09
2016,10,10,12,30,890.0,101.0,0.2,24.0,713.0,727.14,531.17
2016,10,10,12,45,884.5,101.0,0.25,24.0,700.5,731.77,535.09
2016,10,10,13,0,879.0,101.0,0.3,24.0,688.0,733.37,537.26
2016,10,10,13,15,872.5,100.0,0.3,23.5,668.5,730.23,536.75
2016,10,10,13,30,866.0,99.0,0.3,23.0,649.0,726.85,536.27
2016,10,10,13,45,853.5,98.0,0.3,23.0,621.5,713.86,528.46
2016,10,10,14,0,841.0,97.0,0.3,23.0,594.0,698.13,519.01
2016,10,10,14,15,827.0,95.0,0.3,22.5,560.5,677.7,507.32
