Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,14,30,813.0,93.0,0.3,22.0,527.0,654.88,493.38
2016,10,10,14,45,535.5,143.5,0.35,22.0,421.0,514.21,392.61
2016,10,10,15,0,258.0,194.0,0.4,22.0,315.0,378.45,291.81
2016,10,10,15,15,245.5,178.0,0.4,21.5,284.0,349.09,271.94
2016,10,10,15,30,233.0,162.0,0.4,21.0,253.0,319.53,250.45
2016,10,10,15,45,441.0,115.5,0.4,20.5,260.0,382.4,300.8
2016,10,10,16,0,649.0,69.0,0.4,20.0,267.0,426.47,333.8
2016,10,10,16,15,593.0,62.5,0.35,19.5,219.0,370.23,288.63
2016,10,10,16,30,537.0,56.0,0.3,19.0,171.0,316.56,244.78
2016,10,10,16,45,452.0,46.5,0.3,18.5,126.0,250.93,190.58
2016,10,10,17,0,367.0,37.0,0.3,18.0,81.0,191.32,138.96
2016,10,10,17,15,223.0,23.5,0.3,17.0,46.5,110.59,51.81
2016,10,10,17,30,79.0,10.0,0.3,16.0,12.0,31.55,0.0
2016,10,10,17,45,39.5,5.0,0.35,15.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,42.0,5.5,0.3,11.0,6.5,0.0,0.0
2016,10,11,6,30,84.0,11.0,0.3,12.0,13.0,10.81,0.0
2016,10,11,6,45,224.0,24.5,0.3,13.0,48.0,19.35,7.6
2016,10,11,7,0,364.0,38.0,0.3,14.0,83.0,29.44,19.8
2016,10,11,7,15,450.5,47.5,0.25,14.5,128.5,35.13,25.45
2016,10,11,7,30,537.0,57.0,0.2,15.0,174.0,40.55,30.55
2016,10,11,7,45,278.5,85.5,0.2,16.0,147.0,70.14,49.01
2016,10,11,8,0,20.0,114.0,0.2,17.0,120.0,105.85,82.31
2016,10,11,8,15,25.0,132.0,0.15,17.5,141.0,121.03,93.89
2016,10,11,8,30,30.0,150.0,0.1,18.0,162.0,140.24,108.69
2016,10,11,8,45,408.0,117.0,0.1,19.0,306.5,189.29,133.61
2016,10,11,9,0,786.0,84.0,0.1,20.0,451.0,284.77,198.32
2016,10,11,9,15,805.0,86.5,0.1,20.5,490.0,330.01,235.79
2016,10,11,9,30,824.0,89.0,0.1,21.0,529.0,375.62,273.11
2016,10,11,9,45,850.0,86.5,0.1,22.0,564.5,419.5,307.54
2016,10,11,10,0,876.0,84.0,0.1,23.0,600.0,466.14,342.78
2016,10,11,10,15,885.0,85.0,0.1,23.0,626.5,505.23,372.99
2016,10,11,10,30,894.0,86.0,0.1,23.0,653.0,542.84,401.41
2016,10,11,10,45,901.0,86.5,0.1,23.5,672.5,577.22,426.05
2016,10,11,11,0,908.0,87.0,0.1,24.0,692.0,609.62,448.65
2016,10,11,11,15,912.0,88.0,0.1,24.0,703.5,638.55,469.22
2016,10,11,11,30,916.0,89.0,0.1,24.0,715.0,665.04,487.78
2016,10,11,11,45,916.0,89.5,0.1,24.5,719.0,685.87,501.32
2016,10,11,12,0,916.0,90.0,0.1,25.0,723.0,703.85,512.77
2016,10,11,12,15,915.0,89.5,0.1,25.0,718.5,717.22,521.53
2016,10,11,12,30,914.0,89.0,0.1,25.0,714.0,727.58,528.3
2016,10,11,12,45,909.5,89.0,0.1,25.5,702.0,732.96,530.94
2016,10,11,13,0,905.0,89.0,0.1,26.0,690.0,735.25,531.74
2016,10,11,13,15,899.0,88.0,0.1,26.0,670.0,732.35,530.37
2016,10,11,13,30,893.0,87.0,0.1,26.0,650.0,726.42,527.22
2016,10,11,13,45,880.5,87.0,0.15,26.0,622.5,714.03,520.57
2016,10,11,14,0,868.0,87.0,0.2,26.0,595.0,698.9,512.31
2016,10,11,14,15,677.0,133.5,0.2,25.5,516.0,615.21,455.68
2016,10,11,14,30,486.0,180.0,0.2,25.0,437.0,526.42,393.84
2016,10,11,14,45,531.5,152.5,0.2,24.5,414.5,518.92,391.86
2016,10,11,15,0,577.0,125.0,0.2,24.0,392.0,510.53,387.95
2016,10,11,15,15,499.0,126.5,0.2,23.5,341.0,449.56,344.44
2016,10,11,15,30,421.0,128.0,0.2,23.0,290.0,394.54,304.56
2016,10,11,15,45,387.5,116.5,0.25,22.5,251.0,352.37,273.95
2016,10,11,16,0,354.0,105.0,0.3,22.0,212.0,311.19,242.85
2016,10,11,16,15,446.5,79.0,0.3,21.0,189.5,314.23,244.86
2016,10,11,16,30,539.0,53.0,0.3,20.0,167.0,311.37,239.82
2016,10,11,16,45,440.0,44.5,0.35,19.0,121.0,241.7,182.76
2016,10,11,17,0,341.0,36.0,0.4,18.0,75.0,179.13,129.09
2016,10,11,17,15,170.5,18.0,0.4,17.5,37.5,85.99,30.64
2016,10,11,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,106.0,10.0,0.9,13.0,12.0,9.83,0.0
2016,10,12,6,45,248.5,22.5,0.75,13.5,47.0,17.58,5.52
2016,10,12,7,0,391.0,35.0,0.6,14.0,82.0,26.77,17.39
2016,10,12,7,15,477.0,43.5,0.45,15.0,127.5,31.69,22.31
2016,10,12,7,30,563.0,52.0,0.3,16.0,173.0,36.4,26.72
2016,10,12,7,45,615.0,59.0,0.2,17.0,221.0,53.78,30.59
2016,10,12,8,0,667.0,66.0,0.1,18.0,269.0,96.28,50.68
2016,10,12,8,15,591.5,89.0,0.05,18.0,290.5,142.06,86.53
2016,10,12,8,30,516.0,112.0,0.0,18.0,312.0,180.35,120.53
2016,10,12,8,45,651.5,97.5,0.0,18.5,380.0,223.43,151.45
2016,10,12,9,0,787.0,83.0,0.0,19.0,448.0,281.38,195.61
2016,10,12,9,15,805.5,85.5,0.0,19.5,486.5,326.38,233.36
2016,10,12,9,30,824.0,88.0,0.0,20.0,525.0,371.71,270.64
2016,10,12,9,45,840.5,89.0,0.05,20.5,558.0,414.92,305.53
2016,10,12,10,0,857.0,90.0,0.1,21.0,591.0,457.75,339.26
2016,10,12,10,15,750.5,130.0,0.1,21.5,583.5,476.53,354.47
2016,10,12,10,30,644.0,170.0,0.1,22.0,576.0,488.27,363.49
2016,10,12,10,45,587.5,196.5,0.15,22.5,575.0,505.29,375.95
2016,10,12,11,0,531.0,223.0,0.2,23.0,574.0,518.01,384.73
2016,10,12,11,15,509.5,236.0,0.2,23.0,577.0,534.57,396.55
2016,10,12,11,30,488.0,249.0,0.2,23.0,580.0,548.74,406.4
2016,10,12,11,45,534.0,234.0,0.2,23.5,598.5,577.05,426.21
2016,10,12,12,0,580.0,219.0,0.2,24.0,617.0,605.13,445.47
2016,10,12,12,15,380.5,272.0,0.2,23.5,532.5,530.58,392.1
2016,10,12,12,30,181.0,325.0,0.2,23.0,448.0,449.72,333.51
2016,10,12,12,45,324.5,285.5,0.2,23.0,501.5,517.81,385.52
2016,10,12,13,0,468.0,246.0,0.2,23.0,555.0,586.91,435.6
2016,10,12,13,15,343.5,267.5,0.2,23.0,490.5,519.93,386.82
2016,10,12,13,30,219.0,289.0,0.2,23.0,426.0,451.58,337.56
2016,10,12,13,45,265.0,268.5,0.25,23.0,427.0,469.04,352.58
2016,10,12,14,0,311.0,248.0,0.3,23.0,428.0,479.1,361.54
2016,10,12,14,15,197.5,238.0,0.3,22.5,350.5,384.1,292.45
2016,10,12,14,30,84.0,228.0,0.3,22.0,273.0,291.34,223.43
2016,10,12,14,45,82.5,211.0,0.35,22.0,252.0,272.47,210.6
2016,10,12,15,0,81.0,194.0,0.4,22.0,231.0,253.32,196.77
2016,10,12,15,15,408.0,131.5,0.35,21.5,290.0,398.56,312.36
2016,10,12,15,30,735.0,69.0,0.3,21.0,349.0,505.6,392.72
2016,10,12,15,45,696.5,65.0,0.3,20.5,302.5,459.05,356.82
2016,10,12,16,0,658.0,61.0,0.3,20.0,256.0,415.25,323.38
2016,10,12,16,15,602.0,55.0,0.3,19.5,208.5,359.87,279.79
2016,10,12,16,30,546.0,49.0,0.3,19.0,161.0,307.14,236.54
2016,10,12,16,45,460.0,40.5,0.3,18.5,117.0,242.9,183.03
2016,10,12,17,0,374.0,32.0,0.3,18.0,73.0,184.94,131.4
2016,10,12,17,15,187.0,16.0,0.3,17.0,36.5,86.85,18.59
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,45,163.0,17.0,0.3,13.0,36.0,12.56,1.61
2016,10,13,7,0,326.0,34.0,0.3,13.0,72.0,26.01,16.76
2016,10,13,7,15,395.0,45.0,0.3,13.0,113.5,33.25,23.88
2016,10,13,7,30,464.0,56.0,0.3,13.0,155.0,40.11,30.36
2016,10,13,7,45,503.5,66.0,0.3,13.5,197.5,55.83,35.56
2016,10,13,8,0,543.0,76.0,0.3,14.0,240.0,94.24,54.89
2016,10,13,8,15,571.5,84.5,0.3,14.5,282.0,133.73,82.05
2016,10,13,8,30,600.0,93.0,0.3,15.0,324.0,175.64,114.99
2016,10,13,8,45,522.0,125.5,0.3,15.5,343.0,218.24,154.16
2016,10,13,9,0,444.0,158.0,0.3,16.0,362.0,252.48,185.86
2016,10,13,9,15,415.5,180.0,0.3,16.0,384.0,285.45,214.47
2016,10,13,9,30,387.0,202.0,0.3,16.0,406.0,317.82,241.7
2016,10,13,9,45,326.0,229.5,0.35,16.5,408.5,336.63,257.81
2016,10,13,10,0,265.0,257.0,0.4,17.0,411.0,350.26,269.06
2016,10,13,10,15,242.0,273.0,0.4,17.0,418.5,367.97,282.89
2016,10,13,10,30,219.0,289.0,0.4,17.0,426.0,381.81,293.37
2016,10,13,10,45,235.5,296.5,0.45,17.5,447.5,407.21,312.22
2016,10,13,11,0,252.0,304.0,0.5,18.0,469.0,433.07,331.11
2016,10,13,11,15,134.5,273.0,0.5,18.0,361.5,343.21,263.82
2016,10,13,11,30,17.0,242.0,0.5,18.0,254.0,244.06,187.8
2016,10,13,11,45,17.5,243.0,0.5,18.0,255.5,246.29,190.11
2016,10,13,12,0,18.0,244.0,0.5,18.0,257.0,248.47,191.79
2016,10,13,12,15,27.0,260.0,0.5,18.0,279.0,273.52,211.09
2016,10,13,12,30,36.0,276.0,0.5,18.0,301.0,297.26,229.15
2016,10,13,12,45,28.5,259.5,0.5,18.0,279.5,277.19,213.82
2016,10,13,13,0,21.0,243.0,0.5,18.0,258.0,252.73,195.38
2016,10,13,13,15,10.5,198.0,0.5,17.5,205.5,201.05,156.0
2016,10,13,13,30,0.0,153.0,0.5,17.0,153.0,149.21,115.68
2016,10,13,13,45,0.0,89.0,0.5,17.0,89.0,86.12,65.36
2016,10,13,14,0,0.0,25.0,0.5,17.0,25.0,24.15,14.55
2016,10,13,14,15,0.0,17.0,0.5,16.5,17.0,16.42,8.18
2016,10,13,14,30,0.0,9.0,0.5,16.0,9.0,8.69,1.7
2016,10,13,14,45,0.0,8.0,0.5,16.0,8.0,7.72,0.9
2016,10,13,15,0,0.0,7.0,0.5,16.0,7.0,6.75,0.09
2016,10,13,15,15,0.0,58.5,0.5,15.5,58.5,56.53,42.36
2016,10,13,15,30,0.0,110.0,0.5,15.0,110.0,109.13,86.4
2016,10,13,15,45,0.0,95.0,0.5,15.0,95.0,94.23,74.01
2016,10,13,16,0,0.0,80.0,0.5,15.0,80.0,79.28,61.59
2016,10,13,16,15,0.0,65.0,0.5,14.5,65.0,64.26,49.0
2016,10,13,16,30,0.0,50.0,0.5,14.0,50.0,49.13,36.04
2016,10,13,16,45,0.0,35.5,0.5,14.0,35.5,34.39,23.17
2016,10,13,17,0,0.0,21.0,0.5,14.0,21.0,20.27,10.53
2016,10,13,17,15,0.0,10.5,0.5,14.0,10.5,10.13,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,0.5,0.25,13.0,0.5,0.48,0.0
2016,10,14,7,0,0.0,1.0,0.2,13.0,1.0,0.96,0.0
2016,10,14,7,15,0.0,2.0,0.2,13.0,2.0,1.93,0.0
2016,10,14,7,30,0.0,3.0,0.2,13.0,3.0,2.89,0.0
2016,10,14,7,45,0.0,3.5,0.2,13.5,3.5,3.37,0.0
2016,10,14,8,0,0.0,4.0,0.2,14.0,4.0,3.86,0.0
2016,10,14,8,15,0.0,5.0,0.2,14.5,5.0,4.82,0.0
2016,10,14,8,30,0.0,6.0,0.2,15.0,6.0,5.79,0.0
2016,10,14,8,45,0.0,39.5,0.25,15.5,39.5,38.15,26.87
2016,10,14,9,0,0.0,73.0,0.3,16.0,73.0,70.58,53.8
2016,10,14,9,15,40.5,150.0,0.3,16.0,171.0,152.31,119.32
2016,10,14,9,30,81.0,227.0,0.3,16.0,269.0,236.71,184.87
2016,10,14,9,45,40.5,181.5,0.3,16.5,202.5,186.12,144.96
2016,10,14,10,0,0.0,136.0,0.3,17.0,136.0,130.65,101.12
2016,10,14,10,15,0.0,83.5,0.3,17.0,83.5,80.79,61.0
2016,10,14,10,30,0.0,31.0,0.3,17.0,31.0,29.96,19.32
2016,10,14,10,45,0.0,83.5,0.3,17.5,83.5,80.8,61.03
2016,10,14,11,0,0.0,136.0,0.3,18.0,136.0,131.32,101.17
2016,10,14,11,15,1.5,156.0,0.3,18.0,157.5,151.53,116.84
2016,10,14,11,30,3.0,176.0,0.3,18.0,179.0,171.93,132.67
2016,10,14,11,45,35.0,240.0,0.35,18.0,264.5,255.68,197.86
2016,10,14,12,0,67.0,304.0,0.4,18.0,350.0,341.01,262.08
2016,10,14,12,15,79.0,307.0,0.4,18.0,360.5,354.72,271.88
2016,10,14,12,30,91.0,310.0,0.4,18.0,371.0,368.58,282.43
2016,10,14,12,45,91.5,304.0,0.4,18.0,364.5,365.47,280.3
2016,10,14,13,0,92.0,298.0,0.4,18.0,358.0,362.01,278.09
2016,10,14,13,15,121.0,293.0,0.4,18.0,369.0,383.95,295.34
2016,10,14,13,30,150.0,288.0,0.4,18.0,380.0,400.98,308.75
2016,10,14,13,45,75.0,194.5,0.4,18.0,240.5,247.05,192.44
2016,10,14,14,0,0.0,101.0,0.4,18.0,101.0,97.93,74.45
2016,10,14,14,15,418.5,90.0,0.4,17.5,304.5,385.69,310.0
2016,10,14,14,30,837.0,79.0,0.4,17.0,508.0,639.28,497.65
2016,10,14,14,45,491.0,136.0,0.4,17.0,383.0,467.52,366.19
2016,10,14,15,0,145.0,193.0,0.4,17.0,258.0,297.37,234.42
2016,10,14,15,15,406.5,133.5,0.35,16.5,289.5,395.99,315.71
2016,10,14,15,30,668.0,74.0,0.3,16.0,321.0,468.61,371.89
2016,10,14,15,45,614.0,73.0,0.3,16.0,276.5,420.01,332.99
2016,10,14,16,0,560.0,72.0,0.3,16.0,232.0,372.95,295.52
2016,10,14,16,15,505.5,63.5,0.3,15.5,187.5,319.33,252.3
2016,10,14,16,30,451.0,55.0,0.3,15.0,143.0,268.35,209.59
2016,10,14,16,45,368.5,43.5,0.3,14.5,102.0,206.62,157.23
2016,10,14,17,0,286.0,32.0,0.3,14.0,61.0,151.14,105.84
2016,10,14,17,15,143.0,16.0,0.3,13.5,30.5,70.2,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,11.0,1.0,0.96,0.0
2016,10,15,7,0,0.0,2.0,0.5,11.0,2.0,1.93,0.0
2016,10,15,7,15,0.0,3.5,0.5,11.0,3.5,3.37,0.0
2016,10,15,7,30,0.0,5.0,0.5,11.0,5.0,4.82,0.0
2016,10,15,7,45,0.0,7.0,0.55,11.5,7.0,6.75,0.21
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,8.68,1.89
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,10.13,3.14
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,11.58,4.39
2016,10,15,8,45,0.0,9.5,0.65,12.0,9.5,9.16,2.28
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,6.75,0.17
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,7.72,0.98
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,8.69,1.78
2016,10,15,9,45,0.0,32.5,0.75,13.5,32.5,31.4,21.04
2016,10,15,10,0,0.0,56.0,0.8,14.0,56.0,54.14,40.01
2016,10,15,10,15,0.0,71.5,0.8,14.0,71.5,69.16,52.4
2016,10,15,10,30,0.0,87.0,0.8,14.0,87.0,84.19,64.71
2016,10,15,10,45,0.0,71.5,0.8,14.0,71.5,69.17,52.2
2016,10,15,11,0,0.0,56.0,0.8,14.0,56.0,54.16,39.73
2016,10,15,11,15,0.0,44.0,0.8,14.0,44.0,42.55,30.05
2016,10,15,11,30,0.0,32.0,0.8,14.0,32.0,30.94,20.35
2016,10,15,11,45,0.0,32.5,0.85,14.5,32.5,31.42,20.7
2016,10,15,12,0,0.0,33.0,0.9,15.0,33.0,31.91,21.05
2016,10,15,12,15,0.0,44.5,0.9,15.0,44.5,43.03,30.31
2016,10,15,12,30,0.0,56.0,0.9,15.0,56.0,54.17,39.55
2016,10,15,12,45,0.0,36.5,0.95,15.0,36.5,35.29,23.88
2016,10,15,13,0,0.0,17.0,1.0,15.0,17.0,16.43,8.14
2016,10,15,13,15,0.0,20.5,1.0,15.0,20.5,19.81,11.01
2016,10,15,13,30,0.0,24.0,1.0,15.0,24.0,23.19,13.87
2016,10,15,13,45,0.0,29.5,1.0,15.5,29.5,28.5,18.31
2016,10,15,14,0,0.0,35.0,1.0,16.0,35.0,33.82,22.76
2016,10,15,14,15,0.0,30.5,0.95,16.0,30.5,29.46,19.16
2016,10,15,14,30,0.0,26.0,0.9,16.0,26.0,25.11,15.56
2016,10,15,14,45,0.0,18.5,0.9,16.0,18.5,17.86,9.48
2016,10,15,15,0,0.0,11.0,0.9,16.0,11.0,10.61,3.37
2016,10,15,15,15,0.0,18.5,0.85,15.5,18.5,17.85,9.59
2016,10,15,15,30,0.0,26.0,0.8,15.0,26.0,25.09,15.84
2016,10,15,15,45,0.0,22.5,0.75,15.0,22.5,21.71,12.97
2016,10,15,16,0,0.0,19.0,0.7,15.0,19.0,18.33,10.07
2016,10,15,16,15,0.0,15.0,0.65,14.5,15.0,14.46,6.75
2016,10,15,16,30,0.0,11.0,0.6,14.0,11.0,10.6,3.39
2016,10,15,16,45,0.0,8.0,0.6,14.0,8.0,7.71,0.8
2016,10,15,17,0,0.0,5.0,0.6,14.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,0.55,13.5,2.5,2.41,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,9.0,0.3,11.0,9.0,8.68,0.0
2016,10,16,7,0,0.0,18.0,0.3,11.0,18.0,17.37,9.19
2016,10,16,7,15,0.0,30.0,0.3,11.0,30.0,28.96,20.18
2016,10,16,7,30,0.0,42.0,0.3,11.0,42.0,40.57,30.97
2016,10,16,7,45,0.0,54.0,0.35,11.5,54.0,52.01,41.4
2016,10,16,8,0,0.0,66.0,0.4,12.0,66.0,63.29,48.87
2016,10,16,8,15,0.0,78.0,0.4,12.0,78.0,74.62,58.44
2016,10,16,8,30,0.0,90.0,0.4,12.0,90.0,85.98,67.9
2016,10,16,8,45,0.0,115.0,0.45,12.5,115.0,109.08,86.88
2016,10,16,9,0,0.0,140.0,0.5,13.0,140.0,132.26,105.56
2016,10,16,9,15,0.0,124.5,0.5,13.5,124.5,118.9,94.03
2016,10,16,9,30,0.0,109.0,0.5,14.0,109.0,104.85,82.14
2016,10,16,9,45,0.5,137.5,0.5,14.5,138.0,131.91,103.91
2016,10,16,10,0,1.0,166.0,0.5,15.0,167.0,159.06,125.24
2016,10,16,10,15,13.0,200.0,0.5,15.0,208.0,196.75,154.88
2016,10,16,10,30,25.0,234.0,0.5,15.0,249.0,235.48,184.9
2016,10,16,10,45,14.5,208.5,0.55,15.5,217.5,207.56,162.43
2016,10,16,11,0,4.0,183.0,0.6,16.0,186.0,178.42,139.21
2016,10,16,11,15,2.0,152.5,0.6,16.0,154.0,148.44,115.45
2016,10,16,11,30,0.0,122.0,0.6,16.0,122.0,118.03,91.13
2016,10,16,11,45,0.0,126.0,0.6,16.5,126.0,121.96,94.18
2016,10,16,12,0,0.0,130.0,0.6,17.0,130.0,125.9,97.13
2016,10,16,12,15,25.0,207.0,0.6,16.5,224.0,219.54,171.93
2016,10,16,12,30,50.0,284.0,0.6,16.0,318.0,314.31,245.1
2016,10,16,12,45,25.0,175.5,0.65,16.0,192.5,190.17,148.63
2016,10,16,13,0,0.0,67.0,0.7,16.0,67.0,64.81,47.98
2016,10,16,13,15,0.0,88.5,0.7,16.0,88.5,85.65,65.36
2016,10,16,13,30,0.0,110.0,0.7,16.0,110.0,106.71,82.58
2016,10,16,13,45,0.0,67.0,0.75,16.0,67.0,64.79,48.33
2016,10,16,14,0,0.0,24.0,0.8,16.0,24.0,23.18,13.84
2016,10,16,14,15,0.0,22.0,0.8,15.5,22.0,21.25,12.31
2016,10,16,14,30,0.0,20.0,0.8,15.0,20.0,19.31,10.74
2016,10,16,14,45,0.0,52.0,0.8,14.5,52.0,50.25,37.01
2016,10,16,15,0,0.0,84.0,0.8,14.0,84.0,81.42,63.38
2016,10,16,15,15,0.0,73.5,0.8,14.0,73.5,71.06,54.78
2016,10,16,15,30,0.0,63.0,0.8,14.0,63.0,60.89,46.33
2016,10,16,15,45,0.0,54.5,0.8,14.0,54.5,52.66,39.43
2016,10,16,16,0,0.0,46.0,0.8,14.0,46.0,44.43,32.42
2016,10,16,16,15,0.0,36.5,0.8,13.5,36.5,35.24,24.54
2016,10,16,16,30,0.0,27.0,0.8,13.0,27.0,26.06,16.55
2016,10,16,16,45,0.0,19.0,0.85,13.0,19.0,18.33,9.67
2016,10,16,17,0,0.0,11.0,0.9,13.0,11.0,10.6,2.37
2016,10,16,17,15,0.0,5.5,0.85,13.0,5.5,5.41,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,160.0,17.0,0.4,10.5,33.5,13.11,0.0
2016,10,17,7,0,320.0,34.0,0.4,11.0,67.0,27.0,17.19
2016,10,17,7,15,419.0,43.5,0.35,11.0,110.5,32.85,23.56
2016,10,17,7,30,518.0,53.0,0.3,11.0,154.0,38.45,29.04
2016,10,17,7,45,591.5,57.0,0.3,11.5,202.5,41.83,32.25
2016,10,17,8,0,665.0,61.0,0.3,12.0,251.0,80.76,42.29
2016,10,17,8,15,420.5,106.5,0.3,12.5,233.5,129.05,85.89
2016,10,17,8,30,176.0,152.0,0.3,13.0,216.0,159.0,120.18
2016,10,17,8,45,488.5,113.0,0.3,13.5,322.5,193.3,135.95
2016,10,17,9,0,801.0,74.0,0.3,14.0,429.0,262.67,183.49
2016,10,17,9,15,596.5,133.5,0.3,14.0,411.0,291.56,215.69
2016,10,17,9,30,392.0,193.0,0.3,14.0,393.0,305.65,233.44
2016,10,17,9,45,196.0,156.0,0.3,14.5,256.0,217.05,168.58
2016,10,17,10,0,0.0,119.0,0.3,15.0,119.0,114.59,88.91
2016,10,17,10,15,134.5,195.5,0.3,15.0,277.5,245.12,193.01
2016,10,17,10,30,269.0,272.0,0.3,15.0,436.0,386.24,299.8
2016,10,17,10,45,134.5,200.0,0.35,15.5,282.0,261.22,203.87
2016,10,17,11,0,0.0,128.0,0.4,16.0,128.0,123.64,95.23
2016,10,17,11,15,0.0,144.5,0.4,16.0,145.0,139.59,108.46
2016,10,17,11,30,0.0,161.0,0.4,16.0,162.0,155.62,121.08
2016,10,17,11,45,74.0,238.5,0.4,16.5,288.0,278.05,217.4
2016,10,17,12,0,148.0,316.0,0.4,17.0,414.0,406.07,312.79
2016,10,17,12,15,75.5,247.5,0.4,17.0,298.0,292.52,226.27
2016,10,17,12,30,3.0,179.0,0.4,17.0,182.0,175.98,135.94
2016,10,17,12,45,424.5,141.5,0.4,17.0,411.5,435.66,344.11
2016,10,17,13,0,846.0,104.0,0.4,17.0,641.0,688.22,527.42
2016,10,17,13,15,838.5,103.0,0.4,16.5,621.0,684.56,522.81
2016,10,17,13,30,831.0,102.0,0.4,16.0,601.0,678.04,519.86
2016,10,17,13,45,819.5,100.5,0.4,16.0,574.0,665.53,511.73
2016,10,17,14,0,808.0,99.0,0.4,16.0,547.0,650.4,501.73
2016,10,17,14,15,587.5,146.0,0.4,16.0,461.5,550.48,427.99
2016,10,17,14,30,367.0,193.0,0.4,16.0,376.0,444.26,348.36
2016,10,17,14,45,384.0,173.0,0.4,16.0,351.0,428.04,338.24
2016,10,17,15,0,401.0,153.0,0.4,16.0,326.0,416.63,330.36
2016,10,17,15,15,543.5,115.0,0.4,15.5,323.0,447.69,356.17
2016,10,17,15,30,686.0,77.0,0.4,15.0,320.0,472.17,375.42
2016,10,17,15,45,654.0,70.0,0.4,15.0,275.5,428.17,340.33
2016,10,17,16,0,622.0,63.0,0.4,15.0,231.0,384.38,304.87
2016,10,17,16,15,557.0,56.5,0.4,14.5,184.5,327.03,258.04
2016,10,17,16,30,492.0,50.0,0.4,14.0,138.0,272.96,212.2
2016,10,17,16,45,386.0,40.0,0.4,13.5,95.5,203.85,153.38
2016,10,17,17,0,280.0,30.0,0.4,13.0,53.0,141.31,90.64
2016,10,17,17,15,140.0,15.0,0.4,12.0,26.5,54.65,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,15.5,0.4,9.5,33.0,11.84,0.0
2016,10,18,7,0,360.0,31.0,0.4,10.0,66.0,24.25,14.75
2016,10,18,7,15,459.5,39.5,0.4,10.5,111.0,29.34,20.45
2016,10,18,7,30,559.0,48.0,0.4,11.0,156.0,34.22,25.21
2016,10,18,7,45,390.5,78.5,0.4,11.5,164.0,57.6,46.37
2016,10,18,8,0,222.0,109.0,0.4,12.0,172.0,99.39,72.51
2016,10,18,8,15,238.5,126.0,0.4,12.5,204.0,128.64,93.37
2016,10,18,8,30,255.0,143.0,0.4,13.0,236.0,159.42,117.21
2016,10,18,8,45,537.5,107.5,0.4,13.5,334.0,196.17,136.35
2016,10,18,9,0,820.0,72.0,0.4,14.0,432.0,262.61,182.7
2016,10,18,9,15,839.5,74.0,0.4,14.5,471.0,308.17,222.26
2016,10,18,9,30,859.0,76.0,0.4,15.0,510.0,354.03,261.55
2016,10,18,9,45,882.5,74.5,0.4,15.5,544.5,400.91,300.58
2016,10,18,10,0,906.0,73.0,0.4,16.0,579.0,444.83,336.36
2016,10,18,10,15,915.0,74.0,0.35,16.5,605.5,484.27,367.48
2016,10,18,10,30,924.0,75.0,0.3,17.0,632.0,522.16,396.37
2016,10,18,10,45,933.5,74.5,0.3,17.5,651.5,557.11,422.72
2016,10,18,11,0,943.0,74.0,0.3,18.0,671.0,590.13,446.96
2016,10,18,11,15,946.0,74.0,0.3,18.0,682.0,617.78,467.68
2016,10,18,11,30,949.0,74.0,0.3,18.0,693.0,642.82,486.2
2016,10,18,11,45,950.0,74.5,0.3,18.5,696.5,664.4,501.05
2016,10,18,12,0,951.0,75.0,0.3,19.0,700.0,683.09,513.63
2016,10,18,12,15,949.5,75.0,0.3,19.0,695.0,696.65,523.52
2016,10,18,12,30,948.0,75.0,0.3,19.0,690.0,707.1,531.06
2016,10,18,12,45,938.5,77.0,0.3,19.5,676.5,711.16,532.99
2016,10,18,13,0,929.0,79.0,0.3,20.0,663.0,712.03,532.97
2016,10,18,13,15,922.0,78.0,0.3,19.5,642.5,708.27,531.99
2016,10,18,13,30,915.0,77.0,0.3,19.0,622.0,701.43,529.09
2016,10,18,13,45,903.5,76.5,0.35,19.0,594.0,689.12,522.31
2016,10,18,14,0,892.0,76.0,0.4,19.0,566.0,674.0,513.44
2016,10,18,14,15,878.0,74.0,0.4,19.0,532.0,652.92,499.38
2016,10,18,14,30,864.0,72.0,0.4,19.0,498.0,629.39,483.42
2016,10,18,14,45,843.5,70.0,0.4,19.0,458.5,602.73,464.8
2016,10,18,15,0,823.0,68.0,0.4,19.0,419.0,571.23,442.38
2016,10,18,15,15,795.5,65.0,0.4,18.5,375.0,533.07,415.34
2016,10,18,15,30,768.0,62.0,0.4,18.0,331.0,493.97,386.71
2016,10,18,15,45,728.5,57.5,0.45,17.5,284.0,446.46,351.04
2016,10,18,16,0,689.0,53.0,0.5,17.0,237.0,399.42,314.14
2016,10,18,16,15,626.5,47.5,0.55,16.0,189.0,341.99,268.01
2016,10,18,16,30,564.0,42.0,0.6,15.0,141.0,290.59,224.48
2016,10,18,16,45,452.5,33.5,0.7,14.0,97.0,219.14,163.72
2016,10,18,17,0,341.0,25.0,0.8,13.0,53.0,153.65,93.46
2016,10,18,17,15,170.5,12.5,0.8,12.5,26.5,60.14,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,200.0,13.5,0.65,9.5,32.5,10.12,0.0
2016,10,19,7,0,400.0,27.0,0.6,10.0,65.0,20.6,11.46
2016,10,19,7,15,494.0,34.5,0.5,11.0,109.0,27.3,18.54
2016,10,19,7,30,588.0,42.0,0.4,12.0,153.0,31.96,23.05
2016,10,19,7,45,644.0,47.0,0.35,13.5,200.0,34.16,25.1
2016,10,19,8,0,700.0,52.0,0.3,15.0,247.0,73.18,36.04
2016,10,19,8,15,736.0,55.5,0.25,15.5,292.5,115.79,61.23
2016,10,19,8,30,772.0,59.0,0.2,16.0,338.0,161.32,95.09
2016,10,19,8,45,795.0,62.5,0.2,17.0,380.0,206.95,132.61
2016,10,19,9,0,818.0,66.0,0.2,18.0,422.0,253.72,172.12
2016,10,19,9,15,835.5,68.0,0.15,18.0,459.5,301.64,213.17
2016,10,19,9,30,853.0,70.0,0.1,18.0,497.0,346.28,251.12
2016,10,19,9,45,865.0,71.5,0.1,18.5,528.5,388.27,286.05
2016,10,19,10,0,877.0,73.0,0.1,19.0,560.0,429.41,319.32
2016,10,19,10,15,885.5,74.5,0.1,19.5,585.5,467.93,349.67
2016,10,19,10,30,894.0,76.0,0.1,20.0,611.0,504.94,377.98
2016,10,19,10,45,902.0,75.5,0.1,20.5,629.5,538.08,402.72
2016,10,19,11,0,910.0,75.0,0.1,21.0,648.0,569.27,425.42
2016,10,19,11,15,913.0,75.5,0.1,21.5,658.5,596.48,444.74
2016,10,19,11,30,916.0,76.0,0.1,22.0,669.0,621.19,461.87
2016,10,19,11,45,917.5,76.0,0.1,23.0,672.0,641.85,474.99
2016,10,19,12,0,919.0,76.0,0.1,24.0,675.0,659.73,485.91
2016,10,19,12,15,917.5,75.5,0.1,24.0,670.5,672.29,494.96
2016,10,19,12,30,916.0,75.0,0.1,24.0,666.0,681.84,501.95
2016,10,19,12,45,906.0,77.5,0.1,24.5,652.0,685.84,503.97
2016,10,19,13,0,896.0,80.0,0.1,25.0,638.0,686.76,503.99
2016,10,19,13,15,889.0,79.0,0.1,24.5,618.0,682.98,502.98
2016,10,19,13,30,882.0,78.0,0.1,24.0,598.0,676.22,500.15
2016,10,19,13,45,871.5,76.5,0.15,24.0,571.0,663.71,493.03
2016,10,19,14,0,861.0,75.0,0.2,24.0,544.0,648.45,483.9
2016,10,19,14,15,846.5,73.0,0.2,23.5,511.0,627.47,471.04
2016,10,19,14,30,832.0,71.0,0.2,23.0,478.0,607.15,458.3
2016,10,19,14,45,812.5,68.5,0.25,23.0,439.5,578.18,438.93
2016,10,19,15,0,793.0,66.0,0.3,23.0,401.0,547.45,417.88
2016,10,19,15,15,765.5,63.0,0.3,22.5,358.0,510.14,391.69
2016,10,19,15,30,738.0,60.0,0.3,22.0,315.0,472.01,364.02
2016,10,19,15,45,696.5,56.0,0.3,21.5,269.0,425.16,328.8
2016,10,19,16,0,655.0,52.0,0.3,21.0,223.0,378.99,292.71
2016,10,19,16,15,592.5,46.5,0.4,20.0,177.0,323.07,248.69
2016,10,19,16,30,530.0,41.0,0.5,19.0,131.0,273.27,207.25
2016,10,19,16,45,423.5,32.5,0.6,18.5,89.0,205.53,149.85
2016,10,19,17,0,317.0,24.0,0.7,18.0,47.0,142.14,78.23
2016,10,19,17,15,158.5,12.0,0.75,17.5,23.5,55.59,0.0
2016,10,19,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,15.0,31.5,9.79,0.0
2016,10,20,7,0,413.0,26.0,0.7,15.0,63.0,21.67,11.74
2016,10,20,7,15,508.0,33.0,0.5,15.5,107.5,26.02,16.98
2016,10,20,7,30,603.0,40.0,0.3,16.0,152.0,30.27,21.13
2016,10,20,7,45,661.5,44.5,0.2,17.0,199.5,32.12,22.91
2016,10,20,8,0,720.0,49.0,0.1,18.0,247.0,69.05,32.56
2016,10,20,8,15,756.0,52.5,0.1,18.5,293.0,112.5,57.26
2016,10,20,8,30,792.0,56.0,0.1,19.0,339.0,158.82,90.97
2016,10,20,8,45,817.5,58.5,0.1,20.0,381.5,208.34,130.85
2016,10,20,9,0,843.0,61.0,0.1,21.0,424.0,255.56,170.08
2016,10,20,9,15,860.5,63.0,0.1,22.0,462.0,301.08,208.25
2016,10,20,9,30,878.0,65.0,0.1,23.0,500.0,346.62,245.71
2016,10,20,9,45,891.0,66.0,0.1,24.0,532.5,389.38,280.14
2016,10,20,10,0,904.0,67.0,0.1,25.0,565.0,431.31,312.8
2016,10,20,10,15,912.5,68.5,0.1,25.0,590.5,470.68,343.84
2016,10,20,10,30,921.0,70.0,0.1,25.0,616.0,508.48,372.91
2016,10,20,10,45,926.0,70.5,0.15,25.5,634.5,541.76,397.74
2016,10,20,11,0,931.0,71.0,0.2,26.0,653.0,572.88,420.49
2016,10,20,11,15,934.0,71.5,0.2,26.0,663.5,600.54,440.68
2016,10,20,11,30,937.0,72.0,0.2,26.0,674.0,625.64,458.74
2016,10,20,11,45,936.5,72.5,0.2,26.0,677.0,645.92,473.25
2016,10,20,12,0,936.0,73.0,0.2,26.0,680.0,663.3,485.61
2016,10,20,12,15,934.5,73.0,0.2,26.0,675.0,676.55,495.09
2016,10,20,12,30,933.0,73.0,0.2,26.0,670.0,686.74,502.47
2016,10,20,12,45,925.5,74.0,0.25,26.0,656.5,690.94,506.37
2016,10,20,13,0,918.0,75.0,0.3,26.0,643.0,692.0,508.16
2016,10,20,13,15,911.5,74.0,0.3,26.0,623.0,688.52,506.39
2016,10,20,13,30,905.0,73.0,0.3,26.0,603.0,682.0,502.75
2016,10,20,13,45,896.0,71.5,0.3,26.0,576.0,670.31,495.7
2016,10,20,14,0,887.0,70.0,0.3,26.0,549.0,655.78,486.51
2016,10,20,14,15,873.0,68.0,0.3,25.5,515.5,634.8,473.72
2016,10,20,14,30,859.0,66.0,0.3,25.0,482.0,611.38,459.02
2016,10,20,14,45,840.5,64.0,0.3,24.5,443.0,583.02,440.48
2016,10,20,15,0,822.0,62.0,0.3,24.0,404.0,555.95,422.23
2016,10,20,15,15,794.5,59.0,0.3,23.5,360.5,518.04,395.68
2016,10,20,15,30,767.0,56.0,0.3,23.0,317.0,479.25,367.61
2016,10,20,15,45,727.0,52.5,0.3,22.5,271.0,433.06,332.96
2016,10,20,16,0,687.0,49.0,0.3,22.0,225.0,387.42,297.26
2016,10,20,16,15,624.5,43.5,0.4,21.0,178.0,330.74,252.73
