Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,30,562.0,38.0,0.5,20.0,131.0,277.02,208.28
2016,10,20,16,45,450.5,30.0,0.6,19.0,88.5,206.83,149.08
2016,10,20,17,0,339.0,22.0,0.7,18.0,46.0,144.35,70.85
2016,10,20,17,15,169.5,11.0,0.7,17.5,23.0,56.93,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,202.0,12.5,0.8,12.5,30.5,12.29,0.0
2016,10,21,7,0,404.0,25.0,0.7,13.0,61.0,20.82,10.86
2016,10,21,7,15,501.5,32.5,0.6,14.0,105.0,25.73,16.8
2016,10,21,7,30,599.0,40.0,0.5,15.0,149.0,30.47,21.36
2016,10,21,7,45,654.0,45.5,0.4,16.0,196.0,33.2,23.93
2016,10,21,8,0,709.0,51.0,0.3,17.0,243.0,67.91,33.07
2016,10,21,8,15,746.0,54.5,0.25,17.5,288.5,110.72,56.87
2016,10,21,8,30,783.0,58.0,0.2,18.0,334.0,156.52,89.95
2016,10,21,8,45,807.5,61.0,0.2,19.0,376.5,202.24,126.87
2016,10,21,9,0,832.0,64.0,0.2,20.0,419.0,249.21,166.13
2016,10,21,9,15,850.0,66.0,0.2,20.5,457.0,297.62,207.09
2016,10,21,9,30,868.0,68.0,0.2,21.0,495.0,342.79,245.01
2016,10,21,9,45,881.5,69.5,0.2,22.0,527.5,385.72,279.93
2016,10,21,10,0,895.0,71.0,0.2,23.0,560.0,427.88,313.12
2016,10,21,10,15,903.5,72.0,0.2,23.5,585.5,466.4,343.24
2016,10,21,10,30,912.0,73.0,0.2,24.0,611.0,503.35,371.31
2016,10,21,10,45,918.0,73.5,0.2,24.5,629.0,536.81,396.09
2016,10,21,11,0,924.0,74.0,0.2,25.0,647.0,568.18,418.7
2016,10,21,11,15,927.0,74.5,0.2,25.0,657.5,595.62,438.86
2016,10,21,11,30,930.0,75.0,0.2,25.0,668.0,620.52,456.9
2016,10,21,11,45,788.5,126.5,0.25,25.0,631.0,606.48,447.03
2016,10,21,12,0,647.0,178.0,0.3,25.0,594.0,585.05,431.99
2016,10,21,12,15,785.5,127.0,0.3,25.0,628.5,633.43,468.04
2016,10,21,12,30,924.0,76.0,0.3,25.0,663.0,679.85,501.57
2016,10,21,12,45,911.5,78.5,0.35,25.0,648.5,682.3,503.87
2016,10,21,13,0,899.0,81.0,0.4,25.0,634.0,681.63,504.62
2016,10,21,13,15,891.5,80.0,0.4,24.5,613.5,677.53,503.46
2016,10,21,13,30,884.0,79.0,0.4,24.0,593.0,670.47,500.25
2016,10,21,13,45,872.5,78.0,0.4,24.0,565.5,657.9,492.28
2016,10,21,14,0,861.0,77.0,0.4,24.0,538.0,642.62,482.39
2016,10,21,14,15,846.5,75.0,0.4,23.5,504.5,624.63,471.32
2016,10,21,14,30,832.0,73.0,0.4,23.0,471.0,601.57,456.57
2016,10,21,14,45,812.0,70.5,0.4,22.5,432.5,572.49,437.2
2016,10,21,15,0,792.0,68.0,0.4,22.0,394.0,541.67,416.06
2016,10,21,15,15,763.5,64.5,0.4,21.5,351.0,503.53,388.93
2016,10,21,15,30,735.0,61.0,0.4,21.0,308.0,464.61,360.3
2016,10,21,15,45,695.0,56.5,0.4,20.5,262.5,418.41,325.09
2016,10,21,16,0,655.0,52.0,0.4,20.0,217.0,372.8,288.88
2016,10,21,16,15,589.0,46.0,0.4,19.0,171.0,315.4,242.69
2016,10,21,16,30,523.0,40.0,0.4,18.0,125.0,264.57,199.72
2016,10,21,16,45,407.5,31.0,0.45,17.5,83.5,194.48,139.77
2016,10,21,17,0,292.0,22.0,0.5,17.0,42.0,127.2,52.23
2016,10,21,17,15,146.0,11.0,0.5,16.0,21.0,49.95,0.0
2016,10,21,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,47.5,15.0,0.85,12.0,19.0,14.74,0.0
2016,10,22,7,0,95.0,30.0,0.8,12.0,38.0,24.92,13.67
2016,10,22,7,15,130.0,48.5,0.7,12.5,67.0,39.38,28.73
2016,10,22,7,30,165.0,67.0,0.6,13.0,96.0,53.36,41.74
2016,10,22,7,45,188.5,85.0,0.5,14.0,127.5,66.49,53.6
2016,10,22,8,0,212.0,103.0,0.4,15.0,159.0,90.6,65.78
2016,10,22,8,15,224.5,120.0,0.35,15.5,189.5,118.69,85.14
2016,10,22,8,30,237.0,137.0,0.3,16.0,220.0,147.92,107.27
2016,10,22,8,45,378.0,132.0,0.25,17.0,283.0,180.2,127.32
2016,10,22,9,0,519.0,127.0,0.2,18.0,346.0,228.01,161.22
2016,10,22,9,15,656.5,102.5,0.2,18.5,405.5,268.73,191.5
2016,10,22,9,30,794.0,78.0,0.2,19.0,465.0,322.2,232.75
2016,10,22,9,45,859.5,78.0,0.2,19.5,522.0,379.58,278.16
2016,10,22,10,0,925.0,78.0,0.2,20.0,579.0,442.81,326.84
2016,10,22,10,15,933.0,79.5,0.2,20.0,605.0,482.67,358.71
2016,10,22,10,30,941.0,81.0,0.2,20.0,631.0,520.88,388.71
2016,10,22,10,45,766.0,133.0,0.2,20.5,589.5,511.35,382.91
2016,10,22,11,0,591.0,185.0,0.2,21.0,548.0,491.85,369.13
2016,10,22,11,15,649.5,169.0,0.2,21.0,574.5,527.99,396.58
2016,10,22,11,30,708.0,153.0,0.2,21.0,601.0,563.93,422.99
2016,10,22,11,45,660.0,170.5,0.2,21.5,590.0,569.01,425.59
2016,10,22,12,0,612.0,188.0,0.2,22.0,579.0,570.37,425.72
2016,10,22,12,15,639.0,177.0,0.2,21.5,582.5,587.71,439.65
2016,10,22,12,30,666.0,166.0,0.2,21.0,586.0,603.42,452.22
2016,10,22,12,45,804.0,124.0,0.2,21.0,620.5,656.89,491.37
2016,10,22,13,0,942.0,82.0,0.2,21.0,655.0,706.77,527.07
2016,10,22,13,15,772.5,123.0,0.2,20.5,583.0,643.87,482.96
2016,10,22,13,30,603.0,164.0,0.2,20.0,511.0,575.73,435.59
2016,10,22,13,45,671.0,134.5,0.25,20.0,504.0,587.65,447.17
2016,10,22,14,0,739.0,105.0,0.3,20.0,497.0,595.11,454.54
2016,10,22,14,15,807.0,89.0,0.3,19.5,492.0,611.33,467.87
2016,10,22,14,30,875.0,73.0,0.3,19.0,487.0,623.99,478.34
2016,10,22,14,45,855.0,70.0,0.3,19.0,447.0,593.64,456.65
2016,10,22,15,0,835.0,67.0,0.3,19.0,407.0,561.41,433.63
2016,10,22,15,15,806.0,64.0,0.3,18.5,362.5,522.65,405.93
2016,10,22,15,30,777.0,61.0,0.3,18.0,318.0,483.0,376.6
2016,10,22,15,45,732.0,56.5,0.35,17.5,270.0,433.28,338.92
2016,10,22,16,0,687.0,52.0,0.4,17.0,222.0,384.35,300.18
2016,10,22,16,15,618.5,46.0,0.4,16.0,174.0,325.07,251.96
2016,10,22,16,30,550.0,40.0,0.4,15.0,126.0,272.61,207.08
2016,10,22,16,45,423.0,31.0,0.4,14.0,83.0,198.05,142.62
2016,10,22,17,0,296.0,22.0,0.4,13.0,40.0,126.02,39.01
2016,10,22,17,15,148.0,11.0,0.4,12.5,20.0,49.9,0.0
2016,10,22,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,23,6,45,132.0,13.5,0.45,10.5,24.0,13.27,0.0
2016,10,23,7,0,264.0,27.0,0.4,11.0,48.0,21.44,10.54
2016,10,23,7,15,346.5,39.5,0.3,11.5,87.5,30.53,21.11
2016,10,23,7,30,429.0,52.0,0.2,12.0,127.0,39.14,29.34
2016,10,23,7,45,487.5,60.0,0.15,12.5,169.5,43.14,33.21
2016,10,23,8,0,546.0,68.0,0.1,13.0,212.0,69.01,40.7
2016,10,23,8,15,594.5,71.0,0.1,13.0,253.5,104.18,59.3
2016,10,23,8,30,643.0,74.0,0.1,13.0,295.0,143.66,87.19
2016,10,23,8,45,542.0,107.5,0.15,13.5,310.5,187.45,127.97
2016,10,23,9,0,441.0,141.0,0.2,14.0,326.0,220.52,160.2
2016,10,23,9,15,552.5,126.0,0.2,14.0,379.0,259.56,190.22
2016,10,23,9,30,664.0,111.0,0.2,14.0,432.0,306.23,227.23
2016,10,23,9,45,561.0,152.5,0.25,14.5,436.0,336.53,255.04
2016,10,23,10,0,458.0,194.0,0.3,15.0,440.0,357.61,274.07
2016,10,23,10,15,474.0,199.0,0.3,15.5,464.5,388.4,298.26
2016,10,23,10,30,490.0,204.0,0.3,16.0,489.0,419.26,321.9
2016,10,23,10,45,704.5,144.0,0.3,16.5,567.5,488.11,373.73
2016,10,23,11,0,919.0,84.0,0.3,17.0,646.0,567.55,432.23
2016,10,23,11,15,832.0,110.5,0.3,17.0,626.0,570.07,434.18
2016,10,23,11,30,745.0,137.0,0.3,17.0,606.0,566.52,432.18
2016,10,23,11,45,839.5,109.5,0.35,17.0,640.0,613.14,467.87
2016,10,23,12,0,934.0,82.0,0.4,17.0,674.0,658.9,502.05
2016,10,23,12,15,723.0,149.5,0.4,17.0,605.5,610.15,465.37
2016,10,23,12,30,512.0,217.0,0.4,17.0,537.0,551.29,421.69
2016,10,23,12,45,705.5,153.0,0.45,17.0,585.0,620.07,475.48
2016,10,23,13,0,899.0,89.0,0.5,17.0,633.0,681.88,522.25
2016,10,23,13,15,763.5,121.5,0.5,16.5,573.0,632.87,486.79
2016,10,23,13,30,628.0,154.0,0.5,16.0,513.0,578.89,448.47
2016,10,23,13,45,539.5,172.0,0.5,16.0,470.0,536.49,417.77
2016,10,23,14,0,451.0,190.0,0.5,16.0,427.0,496.42,388.04
2016,10,23,14,15,509.0,161.5,0.5,15.5,413.0,498.71,392.46
2016,10,23,14,30,567.0,133.0,0.5,15.0,399.0,499.76,395.26
2016,10,23,14,45,566.5,121.0,0.5,15.0,367.5,477.52,378.96
2016,10,23,15,0,566.0,109.0,0.5,15.0,336.0,453.3,361.03
2016,10,23,15,15,536.5,102.0,0.45,14.5,298.5,416.79,333.24
2016,10,23,15,30,507.0,95.0,0.4,14.0,261.0,377.79,302.91
2016,10,23,15,45,478.5,83.5,0.4,14.0,221.0,337.14,270.14
2016,10,23,16,0,450.0,72.0,0.4,14.0,181.0,298.64,237.9
2016,10,23,16,15,398.0,60.0,0.4,13.0,141.0,247.25,195.15
2016,10,23,16,30,346.0,48.0,0.4,12.0,101.0,201.07,155.15
2016,10,23,16,45,257.0,34.5,0.4,11.5,65.5,142.97,103.17
2016,10,23,17,0,168.0,21.0,0.4,11.0,30.0,84.14,12.51
2016,10,23,17,15,84.0,10.5,0.4,11.0,15.0,32.18,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,0.7,12.0,9.0,8.85,0.0
2016,10,24,7,0,0.0,18.0,0.7,12.0,18.0,17.37,6.87
2016,10,24,7,15,0.0,35.0,0.7,12.0,35.0,33.23,23.27
2016,10,24,7,30,0.0,52.0,0.7,12.0,52.0,48.6,37.6
2016,10,24,7,45,0.0,70.5,0.7,12.0,70.5,64.98,52.63
2016,10,24,8,0,0.0,89.0,0.7,12.0,89.0,81.77,64.44
2016,10,24,8,15,5.5,105.5,0.7,12.0,107.5,97.84,77.85
2016,10,24,8,30,11.0,122.0,0.7,12.0,126.0,114.51,91.47
2016,10,24,8,45,104.0,148.5,0.7,12.0,191.0,149.22,116.21
2016,10,24,9,0,197.0,175.0,0.7,12.0,256.0,199.14,153.84
2016,10,24,9,15,98.5,91.0,0.7,12.0,131.5,111.0,85.25
2016,10,24,9,30,0.0,7.0,0.7,12.0,7.0,6.76,0.14
2016,10,24,9,45,0.0,82.0,0.75,12.5,82.5,79.31,61.72
2016,10,24,10,0,0.0,157.0,0.8,13.0,158.0,149.98,119.6
2016,10,24,10,15,1.5,166.0,0.8,13.0,167.5,159.46,126.81
2016,10,24,10,30,3.0,175.0,0.8,13.0,177.0,169.08,134.36
2016,10,24,10,45,4.5,182.5,0.8,13.0,186.0,177.41,140.88
2016,10,24,11,0,6.0,190.0,0.8,13.0,195.0,185.85,147.5
2016,10,24,11,15,4.0,182.0,0.8,13.0,185.5,177.66,140.78
2016,10,24,11,30,2.0,174.0,0.8,13.0,176.0,169.23,133.95
2016,10,24,11,45,1.0,159.0,0.8,13.0,160.0,154.44,122.02
2016,10,24,12,0,0.0,144.0,0.8,13.0,144.0,139.48,109.94
2016,10,24,12,15,0.0,145.0,0.8,13.0,145.0,140.59,110.92
2016,10,24,12,30,0.0,146.0,0.8,13.0,146.0,141.71,111.87
2016,10,24,12,45,0.0,119.5,0.8,13.0,119.5,115.88,90.9
2016,10,24,13,0,0.0,93.0,0.8,13.0,93.0,90.01,69.77
2016,10,24,13,15,0.0,92.0,0.8,13.0,92.0,89.03,69.1
2016,10,24,13,30,0.0,91.0,0.8,13.0,91.0,88.06,68.4
2016,10,24,13,45,0.0,93.0,0.8,13.0,93.0,90.05,70.17
2016,10,24,14,0,0.0,95.0,0.8,13.0,95.0,92.07,71.99
2016,10,24,14,15,0.0,56.5,0.75,13.0,56.5,54.61,40.75
2016,10,24,14,30,0.0,18.0,0.7,13.0,18.0,17.37,9.24
2016,10,24,14,45,0.0,12.5,0.7,13.0,12.5,12.06,4.73
2016,10,24,15,0,0.0,7.0,0.7,13.0,7.0,6.75,0.17
2016,10,24,15,15,0.0,6.0,0.7,13.0,6.0,5.79,0.0
2016,10,24,15,30,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2016,10,24,15,45,0.0,4.0,0.7,13.0,4.0,3.86,0.0
2016,10,24,16,0,0.0,3.0,0.7,13.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,0.65,13.0,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,0.6,13.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,0.55,13.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,0.4,13.0,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,0.4,13.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,11.5,0.4,13.0,11.5,11.08,3.97
2016,10,25,7,30,0.0,17.0,0.4,13.0,17.0,16.39,8.96
2016,10,25,7,45,0.0,23.5,0.4,13.0,23.5,22.67,14.77
2016,10,25,8,0,0.0,30.0,0.4,13.0,30.0,28.95,19.34
2016,10,25,8,15,0.0,36.0,0.4,13.0,36.0,34.75,24.35
2016,10,25,8,30,0.0,42.0,0.4,13.0,42.0,40.56,29.31
2016,10,25,8,45,0.0,78.5,0.4,13.5,78.5,75.58,58.87
2016,10,25,9,0,0.0,115.0,0.4,14.0,115.0,109.23,86.53
2016,10,25,9,15,0.0,86.5,0.4,14.0,86.5,83.45,64.83
2016,10,25,9,30,0.0,58.0,0.4,14.0,58.0,56.05,41.87
2016,10,25,9,45,4.5,119.5,0.45,14.5,122.0,116.25,91.55
2016,10,25,10,0,9.0,181.0,0.5,15.0,186.0,175.55,138.86
2016,10,25,10,15,4.5,160.5,0.5,15.0,163.0,155.55,122.38
2016,10,25,10,30,0.0,140.0,0.5,15.0,140.0,134.68,105.51
2016,10,25,10,45,45.5,207.0,0.5,15.0,234.5,219.81,173.52
2016,10,25,11,0,91.0,274.0,0.5,15.0,329.0,308.56,241.92
2016,10,25,11,15,45.5,165.5,0.5,15.0,193.0,184.69,145.0
2016,10,25,11,30,0.0,57.0,0.5,15.0,57.0,55.12,40.24
2016,10,25,11,45,0.0,57.5,0.5,15.5,57.5,55.61,40.78
2016,10,25,12,0,0.0,58.0,0.5,16.0,58.0,56.09,41.09
2016,10,25,12,15,86.0,174.0,0.5,16.0,227.0,226.35,179.78
2016,10,25,12,30,172.0,290.0,0.5,16.0,396.0,398.82,311.22
2016,10,25,12,45,101.5,263.5,0.5,16.0,326.0,326.84,254.83
2016,10,25,13,0,31.0,237.0,0.5,16.0,256.0,256.49,200.42
2016,10,25,13,15,15.5,148.0,0.5,16.0,157.5,154.19,120.64
2016,10,25,13,30,0.0,59.0,0.5,16.0,59.0,57.04,41.91
2016,10,25,13,45,8.5,123.5,0.5,16.0,128.0,125.67,98.7
2016,10,25,14,0,17.0,188.0,0.5,16.0,197.0,196.79,155.8
2016,10,25,14,15,27.0,185.0,0.5,15.5,198.5,200.63,159.29
2016,10,25,14,30,37.0,182.0,0.5,15.0,200.0,209.86,167.44
2016,10,25,14,45,44.5,170.0,0.5,15.0,189.5,202.34,161.87
2016,10,25,15,0,52.0,158.0,0.5,15.0,179.0,194.47,156.0
2016,10,25,15,15,47.5,140.5,0.5,15.0,158.0,173.42,139.17
2016,10,25,15,30,43.0,123.0,0.5,15.0,137.0,152.37,122.13
2016,10,25,15,45,36.0,104.5,0.5,15.0,115.0,128.99,102.81
2016,10,25,16,0,29.0,86.0,0.5,15.0,93.0,105.78,83.28
2016,10,25,16,15,17.5,67.5,0.5,14.5,71.0,80.91,62.19
2016,10,25,16,30,6.0,49.0,0.5,14.0,49.0,53.35,38.61
2016,10,25,16,45,3.0,31.0,0.5,14.0,31.0,33.19,20.19
2016,10,25,17,0,0.0,13.0,0.5,14.0,13.0,12.55,0.0
2016,10,25,17,15,0.0,6.5,0.5,14.0,6.5,6.39,0.0
2016,10,25,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,6,45,144.5,11.5,0.4,13.0,22.0,11.3,0.0
2016,10,26,7,0,289.0,23.0,0.4,13.0,44.0,18.13,5.7
2016,10,26,7,15,402.5,32.0,0.4,13.0,85.0,24.07,15.11
2016,10,26,7,30,516.0,41.0,0.4,13.0,126.0,29.72,20.75
2016,10,26,7,45,258.0,64.0,0.4,13.5,106.5,46.96,36.35
2016,10,26,8,0,0.0,87.0,0.4,14.0,87.0,79.77,62.25
2016,10,26,8,15,5.5,103.0,0.4,14.0,105.0,95.39,75.15
2016,10,26,8,30,11.0,119.0,0.4,14.0,123.0,111.6,88.27
2016,10,26,8,45,5.5,113.5,0.45,14.5,115.5,107.89,85.11
2016,10,26,9,0,0.0,108.0,0.5,15.0,108.0,102.86,80.87
2016,10,26,9,15,19.5,148.0,0.5,15.0,157.5,144.61,114.31
2016,10,26,9,30,39.0,188.0,0.5,15.0,207.0,185.18,146.22
2016,10,26,9,45,111.5,212.0,0.5,15.5,270.0,232.39,181.87
2016,10,26,10,0,184.0,236.0,0.5,16.0,333.0,287.83,223.83
2016,10,26,10,15,322.5,222.0,0.5,16.0,401.0,341.08,264.08
2016,10,26,10,30,461.0,208.0,0.5,16.0,469.0,403.75,311.73
2016,10,26,10,45,441.5,221.0,0.5,16.5,477.5,423.61,326.58
2016,10,26,11,0,422.0,234.0,0.5,17.0,486.0,441.31,339.72
2016,10,26,11,15,426.0,237.5,0.5,17.0,496.0,460.64,354.6
2016,10,26,11,30,430.0,241.0,0.5,17.0,506.0,478.98,368.53
2016,10,26,11,45,429.0,242.0,0.5,17.5,507.5,490.92,376.96
2016,10,26,12,0,428.0,243.0,0.5,18.0,509.0,501.48,384.32
2016,10,26,12,15,294.0,265.0,0.5,18.0,447.0,446.94,343.35
2016,10,26,12,30,160.0,287.0,0.5,18.0,385.0,387.56,298.36
2016,10,26,12,45,196.0,278.5,0.5,18.0,396.0,405.24,312.98
2016,10,26,13,0,232.0,270.0,0.5,18.0,407.0,422.56,326.63
2016,10,26,13,15,540.5,178.0,0.5,18.0,483.0,536.26,415.23
2016,10,26,13,30,849.0,86.0,0.5,18.0,559.0,637.84,491.39
2016,10,26,13,45,833.5,86.0,0.5,18.0,531.5,624.52,481.03
2016,10,26,14,0,818.0,86.0,0.5,18.0,504.0,608.66,470.22
2016,10,26,14,15,802.5,83.5,0.45,17.5,471.5,587.71,455.95
2016,10,26,14,30,787.0,81.0,0.4,17.0,439.0,564.54,439.84
2016,10,26,14,45,760.5,79.0,0.4,17.0,400.5,533.59,417.38
2016,10,26,15,0,734.0,77.0,0.4,17.0,362.0,501.28,393.44
2016,10,26,15,15,702.0,73.0,0.35,16.5,320.0,464.89,366.02
2016,10,26,15,30,670.0,69.0,0.3,16.0,278.0,426.3,336.12
2016,10,26,15,45,617.5,64.0,0.3,16.0,233.0,376.83,296.67
2016,10,26,16,0,565.0,59.0,0.3,16.0,188.0,328.92,257.17
2016,10,26,16,15,486.5,51.0,0.3,15.0,144.0,269.2,208.17
2016,10,26,16,30,408.0,43.0,0.3,14.0,100.0,213.86,161.02
2016,10,26,16,45,204.0,34.0,0.3,13.5,62.5,122.87,83.3
2016,10,26,17,0,0.0,25.0,0.3,13.0,25.0,28.76,0.0
2016,10,26,17,15,0.0,12.5,0.3,12.5,12.5,12.29,0.0
2016,10,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,45,119.0,11.5,0.5,13.0,19.0,11.3,0.0
2016,10,27,7,0,238.0,23.0,0.5,13.0,38.0,18.34,4.6
2016,10,27,7,15,349.5,32.5,0.5,13.0,76.5,24.75,15.58
2016,10,27,7,30,461.0,42.0,0.5,13.0,115.0,30.83,21.67
2016,10,27,7,45,530.0,48.0,0.55,13.5,159.0,33.54,24.38
2016,10,27,8,0,599.0,54.0,0.6,14.0,203.0,50.46,28.12
2016,10,27,8,15,642.0,58.5,0.55,14.0,246.0,88.38,46.05
2016,10,27,8,30,685.0,63.0,0.5,14.0,289.0,132.61,76.53
2016,10,27,8,45,355.0,108.0,0.5,14.0,226.0,148.7,104.03
2016,10,27,9,0,25.0,153.0,0.5,14.0,163.0,147.81,117.1
2016,10,27,9,15,32.0,169.5,0.45,14.0,184.0,163.63,129.59
2016,10,27,9,30,39.0,186.0,0.4,14.0,205.0,183.17,144.94
2016,10,27,9,45,19.5,154.0,0.4,14.0,163.5,153.13,120.98
2016,10,27,10,0,0.0,122.0,0.4,14.0,122.0,117.23,92.06
2016,10,27,10,15,11.0,167.0,0.35,14.0,173.0,164.2,129.99
2016,10,27,10,30,22.0,212.0,0.3,14.0,224.0,212.0,167.46
2016,10,27,10,45,54.0,240.0,0.3,14.5,271.5,254.05,199.64
2016,10,27,11,0,86.0,268.0,0.3,15.0,319.0,299.54,234.03
2016,10,27,11,15,43.0,202.0,0.3,15.0,227.5,217.8,170.5
2016,10,27,11,30,0.0,136.0,0.3,15.0,136.0,131.48,102.16
2016,10,27,11,45,0.0,137.0,0.3,15.0,137.0,132.57,103.4
2016,10,27,12,0,0.0,138.0,0.3,15.0,138.0,133.65,104.27
2016,10,27,12,15,44.0,207.0,0.3,15.0,234.0,230.04,181.47
2016,10,27,12,30,88.0,276.0,0.3,15.0,330.0,327.88,256.61
2016,10,27,12,45,64.5,259.0,0.3,15.0,298.0,298.21,233.03
2016,10,27,13,0,41.0,242.0,0.3,15.0,266.0,267.77,209.74
2016,10,27,13,15,25.0,214.5,0.25,15.0,229.0,226.71,177.96
2016,10,27,13,30,9.0,187.0,0.2,15.0,192.0,189.44,148.78
2016,10,27,13,45,4.5,169.5,0.2,15.0,172.0,169.43,133.29
2016,10,27,14,0,0.0,152.0,0.2,15.0,152.0,149.37,117.51
2016,10,27,14,15,11.0,160.5,0.15,15.0,166.0,165.41,130.92
2016,10,27,14,30,22.0,169.0,0.1,15.0,180.0,181.65,144.21
2016,10,27,14,45,11.0,124.0,0.1,15.0,129.5,128.74,101.59
2016,10,27,15,0,0.0,79.0,0.1,15.0,79.0,76.66,59.01
2016,10,27,15,15,0.0,69.5,0.1,14.5,69.5,67.28,51.59
2016,10,27,15,30,0.0,60.0,0.1,14.0,60.0,57.99,43.95
2016,10,27,15,45,0.0,50.0,0.1,14.0,50.0,48.3,35.75
2016,10,27,16,0,0.0,40.0,0.1,14.0,40.0,38.63,27.41
2016,10,27,16,15,0.0,30.0,0.15,13.5,30.0,28.96,18.99
2016,10,27,16,30,0.0,20.0,0.2,13.0,20.0,19.29,10.5
2016,10,27,16,45,0.0,12.0,0.25,13.0,12.0,11.57,3.09
2016,10,27,17,0,0.0,4.0,0.3,13.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.3,13.0,2.0,1.97,0.0
2016,10,27,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.2,13.0,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,0.2,13.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,16.5,0.2,13.0,16.5,15.91,7.97
2016,10,28,7,30,0.0,25.0,0.2,13.0,25.0,24.13,15.76
2016,10,28,7,45,0.0,35.0,0.2,13.0,35.0,33.79,24.69
2016,10,28,8,0,0.0,45.0,0.2,13.0,45.0,43.46,31.75
2016,10,28,8,15,0.0,55.0,0.2,13.0,55.0,53.14,40.08
2016,10,28,8,30,0.0,65.0,0.2,13.0,65.0,62.81,48.26
2016,10,28,8,45,0.0,74.5,0.2,13.0,74.5,71.82,55.77
2016,10,28,9,0,0.0,84.0,0.2,13.0,84.0,80.85,63.21
2016,10,28,9,15,53.5,142.5,0.2,13.0,167.5,145.71,114.92
2016,10,28,9,30,107.0,201.0,0.2,13.0,251.0,215.71,169.63
2016,10,28,9,45,109.0,216.0,0.2,13.5,269.5,235.88,185.02
2016,10,28,10,0,111.0,231.0,0.2,14.0,288.0,256.09,200.57
2016,10,28,10,15,55.5,177.0,0.2,14.0,205.5,190.42,149.62
2016,10,28,10,30,0.0,123.0,0.2,14.0,123.0,118.53,92.5
2016,10,28,10,45,28.5,189.0,0.25,14.5,206.0,194.22,153.33
2016,10,28,11,0,57.0,255.0,0.3,15.0,289.0,272.34,213.54
2016,10,28,11,15,30.0,216.5,0.3,15.0,234.5,224.5,175.74
2016,10,28,11,30,3.0,178.0,0.3,15.0,180.0,173.57,135.71
2016,10,28,11,45,33.0,223.5,0.35,15.0,243.5,236.37,185.85
2016,10,28,12,0,63.0,269.0,0.4,15.0,307.0,300.37,235.31
2016,10,28,12,15,37.5,237.5,0.4,15.0,260.5,256.11,200.58
2016,10,28,12,30,12.0,206.0,0.4,15.0,214.0,208.05,163.12
2016,10,28,12,45,6.0,160.0,0.4,15.0,164.0,159.41,124.96
2016,10,28,13,0,0.0,114.0,0.4,15.0,114.0,110.57,85.85
2016,10,28,13,15,66.0,182.0,0.4,15.0,218.0,223.07,177.7
2016,10,28,13,30,132.0,250.0,0.4,15.0,322.0,341.25,269.51
2016,10,28,13,45,66.0,199.5,0.4,15.0,235.5,242.93,192.12
2016,10,28,14,0,0.0,149.0,0.4,15.0,149.0,146.37,115.05
2016,10,28,14,15,20.0,163.5,0.4,14.5,172.5,173.95,138.66
2016,10,28,14,30,40.0,178.0,0.4,14.0,196.0,207.2,166.1
2016,10,28,14,45,38.0,163.5,0.4,14.0,179.5,191.36,153.47
2016,10,28,15,0,36.0,149.0,0.4,14.0,163.0,175.46,140.94
2016,10,28,15,15,32.5,132.0,0.35,13.5,143.5,155.85,125.36
2016,10,28,15,30,29.0,115.0,0.3,13.0,124.0,136.26,109.49
2016,10,28,15,45,337.5,81.0,0.3,13.0,157.0,258.74,209.46
2016,10,28,16,0,646.0,47.0,0.3,13.0,190.0,342.71,270.59
2016,10,28,16,15,568.5,41.0,0.3,12.0,144.5,283.27,219.57
2016,10,28,16,30,491.0,35.0,0.3,11.0,99.0,231.59,173.92
2016,10,28,16,45,354.5,25.0,0.35,10.5,61.0,157.74,101.41
2016,10,28,17,0,218.0,15.0,0.4,10.0,23.0,75.73,0.0
2016,10,28,17,15,109.0,7.5,0.4,9.5,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,11.0,0.35,11.5,17.0,10.81,0.0
2016,10,29,7,0,197.0,22.0,0.4,12.0,34.0,17.77,0.73
2016,10,29,7,15,315.5,33.0,0.4,12.0,72.0,25.7,16.21
2016,10,29,7,30,434.0,44.0,0.4,12.0,110.0,33.19,23.77
2016,10,29,7,45,509.0,51.0,0.4,12.5,154.0,36.64,27.22
2016,10,29,8,0,584.0,58.0,0.4,13.0,198.0,49.44,30.41
2016,10,29,8,15,630.5,63.0,0.4,13.0,241.5,86.88,46.63
2016,10,29,8,30,677.0,68.0,0.4,13.0,285.0,128.31,73.87
2016,10,29,8,45,338.5,62.5,0.4,13.5,171.0,103.3,67.18
2016,10,29,9,0,0.0,57.0,0.4,14.0,57.0,55.08,41.26
2016,10,29,9,15,8.5,112.5,0.4,14.0,116.5,109.45,86.42
2016,10,29,9,30,17.0,168.0,0.4,14.0,176.0,163.11,129.67
2016,10,29,9,45,8.5,162.0,0.4,14.5,166.0,156.51,123.83
2016,10,29,10,0,0.0,156.0,0.4,15.0,156.0,148.84,117.35
2016,10,29,10,15,5.5,174.0,0.4,15.0,177.5,168.3,132.76
2016,10,29,10,30,11.0,192.0,0.4,15.0,199.0,188.26,148.36
2016,10,29,10,45,5.5,155.5,0.45,15.5,159.0,152.13,119.17
2016,10,29,11,0,0.0,119.0,0.5,16.0,119.0,114.93,89.1
2016,10,29,11,15,173.5,187.5,0.5,16.0,291.5,273.06,216.08
2016,10,29,11,30,347.0,256.0,0.5,16.0,464.0,440.76,342.85
2016,10,29,11,45,250.5,270.5,0.5,16.5,421.0,409.31,316.75
2016,10,29,12,0,154.0,285.0,0.5,17.0,378.0,371.43,287.32
2016,10,29,12,15,164.0,282.0,0.5,17.0,381.0,378.9,293.66
2016,10,29,12,30,174.0,279.0,0.5,17.0,384.0,386.03,299.38
2016,10,29,12,45,264.5,259.5,0.5,17.0,414.5,429.67,333.56
2016,10,29,13,0,355.0,240.0,0.5,17.0,445.0,469.71,364.47
2016,10,29,13,15,420.0,215.5,0.5,16.5,449.5,492.17,382.75
2016,10,29,13,30,485.0,191.0,0.5,16.0,454.0,508.67,396.9
2016,10,29,13,45,662.0,133.5,0.5,16.0,474.0,559.44,436.84
2016,10,29,14,0,839.0,76.0,0.5,16.0,494.0,599.45,468.03
2016,10,29,14,15,502.0,133.5,0.45,16.0,379.0,450.47,354.71
2016,10,29,14,30,165.0,191.0,0.4,16.0,264.0,299.81,237.25
2016,10,29,14,45,110.5,171.0,0.4,16.0,218.0,246.27,196.29
2016,10,29,15,0,56.0,151.0,0.4,16.0,172.0,188.61,150.4
2016,10,29,15,15,51.0,134.0,0.4,15.5,151.5,167.84,134.31
2016,10,29,15,30,46.0,117.0,0.4,15.0,131.0,147.11,117.69
2016,10,29,15,45,39.0,98.5,0.4,15.0,109.0,123.72,98.26
2016,10,29,16,0,32.0,80.0,0.4,15.0,87.0,100.48,78.6
2016,10,29,16,15,21.0,61.5,0.35,14.0,65.5,75.8,57.67
2016,10,29,16,30,10.0,43.0,0.3,13.0,44.0,48.5,34.25
2016,10,29,16,45,5.0,26.0,0.3,12.5,26.5,28.37,14.25
2016,10,29,17,0,0.0,9.0,0.3,12.0,9.0,8.85,0.0
2016,10,29,17,15,0.0,4.5,0.3,12.0,4.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,0.7,12.0,3.0,2.95,0.0
2016,10,30,7,0,0.0,6.0,0.7,12.0,6.0,5.78,0.0
2016,10,30,7,15,0.0,13.0,0.7,12.0,13.0,12.53,4.92
2016,10,30,7,30,0.0,20.0,0.7,12.0,20.0,19.29,11.44
2016,10,30,7,45,0.0,28.5,0.7,12.5,28.5,27.5,19.03
2016,10,30,8,0,0.0,37.0,0.7,13.0,37.0,35.72,25.06
2016,10,30,8,15,0.0,45.5,0.7,13.0,45.5,43.94,32.18
2016,10,30,8,30,0.0,54.0,0.7,13.0,54.0,52.17,39.21
2016,10,30,8,45,0.0,62.0,0.75,13.0,62.0,59.92,45.74
2016,10,30,9,0,0.0,70.0,0.8,13.0,70.0,67.67,52.2
2016,10,30,9,15,46.5,133.0,0.75,13.0,154.0,135.14,106.85
2016,10,30,9,30,93.0,196.0,0.7,13.0,238.0,206.28,163.35
2016,10,30,9,45,46.5,102.5,0.7,13.5,123.5,113.0,88.18
2016,10,30,10,0,0.0,9.0,0.7,14.0,9.0,8.69,1.73
2016,10,30,10,15,208.0,110.0,0.7,14.0,224.5,187.08,148.3
2016,10,30,10,30,416.0,211.0,0.7,14.0,440.0,379.21,297.42
2016,10,30,10,45,244.5,234.0,0.75,14.0,370.0,336.1,264.26
2016,10,30,11,0,73.0,257.0,0.8,14.0,300.0,281.56,222.16
2016,10,30,11,15,74.0,262.0,0.8,13.5,306.0,290.32,229.79
2016,10,30,11,30,75.0,267.0,0.8,13.0,312.0,298.94,236.95
2016,10,30,11,45,37.5,206.0,0.8,13.0,228.5,221.63,176.03
2016,10,30,12,0,0.0,145.0,0.8,13.0,145.0,140.44,110.72
2016,10,30,12,15,3.5,168.0,0.8,13.0,170.5,165.13,131.09
2016,10,30,12,30,7.0,191.0,0.8,13.0,196.0,190.16,151.24
2016,10,30,12,45,12.0,200.0,0.8,13.0,208.0,202.63,161.32
2016,10,30,13,0,17.0,209.0,0.8,13.0,220.0,215.31,171.63
2016,10,30,13,15,379.5,165.5,0.8,13.0,371.0,413.72,333.7
2016,10,30,13,30,742.0,122.0,0.8,13.0,522.0,595.89,472.89
2016,10,30,13,45,594.5,149.0,0.8,13.0,459.0,531.18,421.74
2016,10,30,14,0,447.0,176.0,0.8,13.0,396.0,464.83,371.13
2016,10,30,14,15,530.0,143.0,0.75,13.0,387.0,475.1,380.85
2016,10,30,14,30,613.0,110.0,0.7,13.0,378.0,483.64,388.11
2016,10,30,14,45,306.5,59.5,0.7,13.0,193.5,246.03,201.49
2016,10,30,15,0,0.0,9.0,0.7,13.0,9.0,8.68,1.79
2016,10,30,15,15,0.0,8.0,0.65,13.0,8.0,7.71,1.02
2016,10,30,15,30,0.0,7.0,0.6,13.0,7.0,6.75,0.19
2016,10,30,15,45,0.0,5.5,0.6,13.0,5.5,5.3,0.0
2016,10,30,16,0,0.0,4.0,0.6,13.0,4.0,3.85,0.0
2016,10,30,16,15,0.0,3.0,0.6,12.5,3.0,2.89,0.0
2016,10,30,16,30,0.0,2.0,0.6,12.0,2.0,1.93,0.0
2016,10,30,16,45,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,10,30,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
