Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,1.0,0.4,9.5,1.0,0.98,0.0
2016,10,31,7,0,0.0,2.0,0.4,10.0,2.0,1.93,0.0
2016,10,31,7,15,0.0,5.0,0.4,10.0,5.0,4.82,0.0
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,7.71,1.23
2016,10,31,7,45,0.0,11.5,0.4,10.5,11.5,11.08,4.39
2016,10,31,8,0,0.0,15.0,0.4,11.0,15.0,14.46,7.53
2016,10,31,8,15,0.0,18.5,0.4,11.0,18.5,17.84,9.91
2016,10,31,8,30,0.0,22.0,0.4,11.0,22.0,21.22,12.86
2016,10,31,8,45,0.0,25.5,0.4,11.0,25.5,24.61,15.77
2016,10,31,9,0,0.0,29.0,0.4,11.0,29.0,27.99,18.66
2016,10,31,9,15,0.0,64.0,0.4,11.0,64.0,61.86,47.66
2016,10,31,9,30,0.0,99.0,0.4,11.0,99.0,95.17,75.59
2016,10,31,9,45,1.5,130.5,0.45,11.5,131.5,125.19,100.09
2016,10,31,10,0,3.0,162.0,0.5,12.0,164.0,155.36,124.31
2016,10,31,10,15,52.0,203.5,0.5,12.0,232.5,212.24,169.49
2016,10,31,10,30,101.0,245.0,0.5,12.0,301.0,274.35,218.07
2016,10,31,10,45,50.5,140.0,0.55,12.0,168.0,157.94,125.46
2016,10,31,11,0,0.0,35.0,0.6,12.0,35.0,33.82,23.04
2016,10,31,11,15,0.0,55.0,0.6,12.0,55.0,53.17,39.5
2016,10,31,11,30,0.0,75.0,0.6,12.0,75.0,72.55,55.68
2016,10,31,11,45,0.0,92.5,0.6,12.5,92.5,89.51,69.59
2016,10,31,12,0,0.0,110.0,0.6,13.0,110.0,106.48,83.39
2016,10,31,12,15,0.0,73.0,0.6,13.0,73.0,70.61,53.72
2016,10,31,12,30,0.0,36.0,0.6,13.0,36.0,34.79,23.82
2016,10,31,12,45,0.0,80.0,0.65,13.0,80.0,77.39,59.58
2016,10,31,13,0,0.0,124.0,0.7,13.0,124.0,120.42,95.1
2016,10,31,13,15,0.0,67.0,0.7,13.0,67.0,64.79,49.02
2016,10,31,13,30,0.0,10.0,0.7,13.0,10.0,9.65,2.58
2016,10,31,13,45,0.0,15.0,0.7,13.0,15.0,14.48,6.74
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,19.31,10.89
2016,10,31,14,15,0.0,27.5,0.7,12.5,27.5,26.55,17.16
2016,10,31,14,30,0.0,35.0,0.7,12.0,35.0,33.8,23.46
2016,10,31,14,45,0.0,20.0,0.7,12.0,20.0,19.3,11.03
2016,10,31,15,0,0.0,5.0,0.7,12.0,5.0,4.82,0.0
2016,10,31,15,15,0.0,4.5,0.65,12.0,4.5,4.34,0.0
2016,10,31,15,30,0.0,4.0,0.6,12.0,4.0,3.86,0.0
2016,10,31,15,45,0.0,3.0,0.6,12.0,3.0,2.89,0.0
2016,10,31,16,0,0.0,2.0,0.6,12.0,2.0,1.93,0.0
2016,10,31,16,15,0.0,1.5,0.6,12.0,1.5,1.44,0.0
2016,10,31,16,30,0.0,1.0,0.6,12.0,1.0,0.96,0.0
2016,10,31,16,45,0.0,0.5,0.6,12.0,0.5,0.48,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,0.4,8.5,14.5,14.25,0.0
2016,11,1,7,0,0.0,29.0,0.4,9.0,29.0,25.36,0.0
2016,11,1,7,15,228.0,35.0,0.35,9.5,67.0,27.29,17.05
2016,11,1,7,30,456.0,41.0,0.3,10.0,105.0,31.13,22.01
2016,11,1,7,45,539.5,47.0,0.3,10.5,150.0,33.81,24.84
2016,11,1,8,0,623.0,53.0,0.3,11.0,195.0,39.17,29.88
2016,11,1,8,15,670.5,57.5,0.3,11.0,239.5,80.66,42.71
2016,11,1,8,30,718.0,62.0,0.3,11.0,284.0,122.73,68.71
2016,11,1,8,45,755.0,64.0,0.3,11.5,326.0,164.75,100.5
2016,11,1,9,0,792.0,66.0,0.3,12.0,368.0,209.26,137.34
2016,11,1,9,15,408.5,118.0,0.25,12.0,275.0,199.08,146.02
2016,11,1,9,30,25.0,170.0,0.2,12.0,182.0,166.61,132.56
2016,11,1,9,45,163.0,189.0,0.2,12.5,270.0,225.55,176.82
2016,11,1,10,0,301.0,208.0,0.2,13.0,358.0,298.44,231.74
2016,11,1,10,15,237.5,227.0,0.15,13.5,349.0,305.0,237.27
2016,11,1,10,30,174.0,246.0,0.1,14.0,340.0,305.2,237.71
2016,11,1,10,45,527.5,166.0,0.1,14.5,464.0,400.55,310.0
2016,11,1,11,0,881.0,86.0,0.1,15.0,588.0,516.31,395.61
2016,11,1,11,15,884.5,86.5,0.1,15.0,598.5,542.42,414.99
2016,11,1,11,30,888.0,87.0,0.1,15.0,609.0,566.15,433.38
2016,11,1,11,45,886.0,88.0,0.1,15.5,611.0,584.83,446.99
2016,11,1,12,0,884.0,89.0,0.1,16.0,613.0,600.75,458.35
2016,11,1,12,15,580.5,174.5,0.05,16.0,517.5,520.76,398.62
2016,11,1,12,30,277.0,260.0,0.0,16.0,422.0,429.7,329.85
2016,11,1,12,45,579.0,171.0,0.0,16.0,500.0,531.05,409.39
2016,11,1,13,0,881.0,82.0,0.0,16.0,578.0,627.66,481.1
2016,11,1,13,15,873.0,81.0,0.0,16.0,558.0,623.48,477.33
2016,11,1,13,30,865.0,80.0,0.0,16.0,538.0,618.53,474.35
2016,11,1,13,45,849.0,79.5,0.05,16.0,510.0,604.64,465.18
2016,11,1,14,0,833.0,79.0,0.1,16.0,482.0,588.2,454.29
2016,11,1,14,15,815.0,76.5,0.05,15.5,449.0,566.01,439.17
2016,11,1,14,30,797.0,74.0,0.0,15.0,416.0,541.67,422.34
2016,11,1,14,45,769.5,72.0,0.0,15.0,377.0,510.75,399.63
2016,11,1,15,0,742.0,70.0,0.0,15.0,338.0,478.52,375.39
2016,11,1,15,15,705.5,66.0,0.0,14.5,296.0,438.54,345.29
2016,11,1,15,30,669.0,62.0,0.0,14.0,254.0,400.56,315.62
2016,11,1,15,45,617.5,56.0,0.05,14.0,210.0,351.92,276.23
2016,11,1,16,0,566.0,50.0,0.1,14.0,166.0,304.87,236.82
2016,11,1,16,15,478.5,42.5,0.05,13.5,123.0,244.54,186.13
2016,11,1,16,30,391.0,35.0,0.0,13.0,80.0,189.39,137.58
2016,11,1,16,45,238.0,23.0,0.0,12.5,46.5,110.65,52.12
2016,11,1,17,0,85.0,11.0,0.0,12.0,13.0,33.35,0.0
2016,11,1,17,15,42.5,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,8.0,13.0,12.78,0.0
2016,11,2,7,0,0.0,26.0,0.7,8.0,26.0,23.04,0.0
2016,11,2,7,15,234.5,32.0,0.6,8.5,64.0,24.88,14.78
2016,11,2,7,30,469.0,38.0,0.5,9.0,102.0,28.53,19.72
2016,11,2,7,45,543.5,45.0,0.4,10.0,146.0,32.26,23.47
2016,11,2,8,0,618.0,52.0,0.3,11.0,190.0,36.12,27.11
2016,11,2,8,15,460.0,83.0,0.3,11.5,198.0,86.71,55.0
2016,11,2,8,30,302.0,114.0,0.3,12.0,206.0,124.7,87.77
2016,11,2,8,45,320.5,127.0,0.3,12.5,237.0,154.74,110.73
2016,11,2,9,0,339.0,140.0,0.3,13.0,268.0,186.12,135.98
2016,11,2,9,15,357.0,152.5,0.3,13.5,299.0,218.18,162.27
2016,11,2,9,30,375.0,165.0,0.3,14.0,330.0,251.29,189.43
2016,11,2,9,45,516.5,141.0,0.3,14.5,386.5,289.83,218.08
2016,11,2,10,0,658.0,117.0,0.3,15.0,443.0,339.9,256.53
2016,11,2,10,15,370.5,177.0,0.3,15.0,362.5,308.4,237.81
2016,11,2,10,30,83.0,237.0,0.3,15.0,282.0,258.45,202.06
2016,11,2,10,45,166.5,245.0,0.3,15.5,338.5,307.8,240.1
2016,11,2,11,0,250.0,253.0,0.3,16.0,395.0,362.81,281.35
2016,11,2,11,15,577.0,165.5,0.3,16.0,500.0,457.32,353.66
2016,11,2,11,30,904.0,78.0,0.3,16.0,605.0,562.03,431.95
2016,11,2,11,45,903.0,78.5,0.3,16.5,607.5,580.98,444.83
2016,11,2,12,0,902.0,79.0,0.3,17.0,610.0,597.15,456.47
2016,11,2,12,15,900.5,79.0,0.25,17.0,605.0,609.68,465.59
2016,11,2,12,30,899.0,79.0,0.2,17.0,600.0,619.32,472.53
2016,11,2,12,45,895.5,77.5,0.2,17.0,587.5,623.26,476.0
2016,11,2,13,0,892.0,76.0,0.2,17.0,575.0,624.21,477.35
2016,11,2,13,15,884.5,75.0,0.2,17.0,555.0,620.31,475.21
2016,11,2,13,30,877.0,74.0,0.2,17.0,535.0,613.52,470.97
2016,11,2,13,45,864.0,73.0,0.2,17.0,508.0,600.63,462.31
2016,11,2,14,0,851.0,72.0,0.2,17.0,481.0,587.55,453.34
2016,11,2,14,15,834.5,70.0,0.15,16.5,448.0,566.6,438.9
2016,11,2,14,30,818.0,68.0,0.1,16.0,415.0,543.44,422.64
2016,11,2,14,45,792.5,65.5,0.1,16.0,376.5,512.79,400.13
2016,11,2,15,0,767.0,63.0,0.1,16.0,338.0,480.71,376.02
2016,11,2,15,15,732.5,59.5,0.15,15.5,296.0,441.88,347.09
2016,11,2,15,30,698.0,56.0,0.2,15.0,254.0,402.67,316.76
2016,11,2,15,45,643.5,51.5,0.25,15.0,209.5,353.47,276.94
2016,11,2,16,0,589.0,47.0,0.3,15.0,165.0,308.59,239.02
2016,11,2,16,15,503.5,39.5,0.45,14.0,121.5,248.64,189.34
2016,11,2,16,30,418.0,32.0,0.6,13.0,78.0,193.85,140.64
2016,11,2,16,45,265.0,21.0,0.75,12.5,45.0,114.98,46.68
2016,11,2,17,0,112.0,10.0,0.9,12.0,12.0,39.15,0.0
2016,11,2,17,15,56.0,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.5,0.85,11.0,10.5,10.32,0.0
2016,11,3,7,0,0.0,21.0,0.8,11.0,21.0,20.64,0.0
2016,11,3,7,15,165.0,31.0,0.65,11.5,53.0,24.13,13.55
2016,11,3,7,30,330.0,41.0,0.5,12.0,85.0,31.62,22.08
2016,11,3,7,45,381.0,53.5,0.4,12.5,123.0,40.31,30.31
2016,11,3,8,0,432.0,66.0,0.3,13.0,161.0,48.62,37.99
2016,11,3,8,15,468.0,76.0,0.25,13.5,199.5,79.89,49.19
2016,11,3,8,30,504.0,86.0,0.2,14.0,238.0,115.97,71.69
2016,11,3,8,45,532.5,93.0,0.15,15.0,273.5,151.21,97.5
2016,11,3,9,0,561.0,100.0,0.1,16.0,309.0,188.52,127.08
2016,11,3,9,15,611.0,99.0,0.05,16.5,348.0,225.27,156.63
2016,11,3,9,30,661.0,98.0,0.0,17.0,387.0,265.37,189.37
2016,11,3,9,45,745.5,88.0,0.0,17.5,435.5,313.07,227.21
2016,11,3,10,0,830.0,78.0,0.0,18.0,484.0,363.1,266.67
2016,11,3,10,15,841.5,79.5,0.0,18.5,509.0,400.17,296.95
2016,11,3,10,30,853.0,81.0,0.0,19.0,534.0,436.09,325.61
2016,11,3,10,45,707.0,127.0,0.0,20.0,511.0,440.97,330.56
2016,11,3,11,0,561.0,173.0,0.0,21.0,488.0,436.14,327.41
2016,11,3,11,15,719.5,128.0,0.0,21.0,539.5,490.66,368.59
2016,11,3,11,30,878.0,83.0,0.0,21.0,591.0,549.45,411.85
2016,11,3,11,45,880.5,82.5,0.0,21.5,594.5,568.84,425.31
2016,11,3,12,0,883.0,82.0,0.0,22.0,598.0,585.62,437.13
2016,11,3,12,15,881.5,82.0,0.0,21.5,593.0,597.92,447.3
2016,11,3,12,30,880.0,82.0,0.0,21.0,588.0,607.38,455.44
2016,11,3,12,45,874.5,81.5,0.0,21.0,575.5,611.07,458.65
2016,11,3,13,0,869.0,81.0,0.0,21.0,563.0,611.85,459.81
2016,11,3,13,15,704.0,122.5,0.0,21.0,504.0,560.61,422.85
2016,11,3,13,30,539.0,164.0,0.0,21.0,445.0,502.33,380.86
2016,11,3,13,45,551.0,151.5,0.0,21.5,426.0,495.13,376.44
2016,11,3,14,0,563.0,139.0,0.0,22.0,407.0,485.7,369.68
2016,11,3,14,15,565.0,127.5,0.0,21.5,380.5,471.93,360.93
2016,11,3,14,30,567.0,116.0,0.0,21.0,354.0,453.64,348.72
2016,11,3,14,45,487.5,117.0,0.05,21.0,308.5,400.21,309.31
2016,11,3,15,0,408.0,118.0,0.1,21.0,263.0,351.32,272.83
2016,11,3,15,15,384.0,107.0,0.15,20.0,229.5,318.98,249.33
2016,11,3,15,30,360.0,96.0,0.2,19.0,196.0,286.7,224.79
2016,11,3,15,45,329.5,81.5,0.25,18.5,161.0,247.89,193.77
2016,11,3,16,0,299.0,67.0,0.3,18.0,126.0,210.02,162.43
2016,11,3,16,15,252.5,52.0,0.25,17.5,92.5,166.91,125.87
2016,11,3,16,30,206.0,37.0,0.2,17.0,59.0,126.66,89.77
2016,11,3,16,45,103.0,18.5,0.2,16.5,29.5,60.86,17.07
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,7.5,0.4,9.5,11.5,7.37,0.0
2016,11,4,7,0,201.0,15.0,0.4,10.0,23.0,14.74,0.0
2016,11,4,7,15,339.0,25.0,0.4,11.0,60.0,19.28,9.35
2016,11,4,7,30,477.0,35.0,0.4,12.0,97.0,26.19,17.29
2016,11,4,7,45,555.0,41.5,0.4,13.0,141.0,29.61,20.73
2016,11,4,8,0,633.0,48.0,0.4,14.0,185.0,36.1,26.69
2016,11,4,8,15,681.0,53.0,0.35,14.5,229.5,69.86,35.56
2016,11,4,8,30,729.0,58.0,0.3,15.0,274.0,112.31,59.62
2016,11,4,8,45,444.5,106.0,0.25,15.5,243.5,148.25,98.82
2016,11,4,9,0,160.0,154.0,0.2,16.0,213.0,165.11,124.48
2016,11,4,9,15,498.5,111.5,0.15,16.5,322.0,208.92,147.73
2016,11,4,9,30,837.0,69.0,0.1,17.0,431.0,285.68,200.09
2016,11,4,9,45,852.0,71.0,0.1,17.5,462.5,327.07,235.21
2016,11,4,10,0,867.0,73.0,0.1,18.0,494.0,370.24,271.14
2016,11,4,10,15,877.5,74.5,0.1,18.0,519.5,407.88,302.65
2016,11,4,10,30,888.0,76.0,0.1,18.0,545.0,444.17,332.42
2016,11,4,10,45,894.0,77.5,0.1,18.5,563.0,476.91,358.19
2016,11,4,11,0,900.0,79.0,0.1,19.0,581.0,507.67,381.78
2016,11,4,11,15,904.0,79.5,0.1,19.0,591.5,534.31,402.56
2016,11,4,11,30,908.0,80.0,0.1,19.0,602.0,558.57,421.22
2016,11,4,11,45,908.0,80.5,0.1,19.5,604.5,578.13,435.38
2016,11,4,12,0,908.0,81.0,0.1,20.0,607.0,594.95,447.31
2016,11,4,12,15,906.0,81.0,0.1,20.0,602.0,607.29,456.76
2016,11,4,12,30,904.0,81.0,0.1,20.0,597.0,616.7,464.06
2016,11,4,12,45,901.0,79.5,0.1,20.0,584.5,621.02,467.77
2016,11,4,13,0,898.0,78.0,0.1,20.0,572.0,622.36,469.37
2016,11,4,13,15,890.0,77.0,0.1,20.0,552.0,618.27,467.11
2016,11,4,13,30,882.0,76.0,0.1,20.0,532.0,611.27,462.79
2016,11,4,13,45,868.5,74.5,0.1,20.0,504.5,597.67,453.75
2016,11,4,14,0,855.0,73.0,0.1,20.0,477.0,583.83,444.36
2016,11,4,14,15,838.0,71.0,0.1,20.0,443.5,562.74,429.67
2016,11,4,14,30,821.0,69.0,0.1,20.0,410.0,539.43,413.13
2016,11,4,14,45,795.0,66.5,0.1,20.0,371.5,508.73,390.82
2016,11,4,15,0,769.0,64.0,0.1,20.0,333.0,476.6,366.91
2016,11,4,15,15,733.0,60.0,0.15,19.5,290.5,436.76,337.55
2016,11,4,15,30,697.0,56.0,0.2,19.0,248.0,396.6,306.81
2016,11,4,15,45,642.5,51.0,0.25,18.5,203.5,347.35,267.87
2016,11,4,16,0,588.0,46.0,0.3,18.0,159.0,302.5,230.71
2016,11,4,16,15,498.0,38.5,0.3,17.5,116.0,241.68,179.97
2016,11,4,16,30,408.0,31.0,0.3,17.0,73.0,186.34,130.17
2016,11,4,16,45,204.0,15.5,0.35,16.5,36.5,87.46,16.98
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,19.66,0.0
2016,11,5,7,15,222.5,27.5,0.25,11.5,55.5,21.96,10.84
2016,11,5,7,30,445.0,35.0,0.2,12.0,91.0,26.4,17.42
2016,11,5,7,45,517.0,42.5,0.2,12.5,133.0,30.68,21.73
2016,11,5,8,0,589.0,50.0,0.2,13.0,175.0,34.82,25.68
2016,11,5,8,15,637.5,55.0,0.15,13.0,218.0,64.51,33.45
2016,11,5,8,30,686.0,60.0,0.1,13.0,261.0,107.81,58.46
2016,11,5,8,45,502.0,98.5,0.05,13.5,257.0,147.85,96.6
2016,11,5,9,0,318.0,137.0,0.0,14.0,253.0,175.7,127.23
2016,11,5,9,15,348.5,147.5,0.0,14.5,287.0,207.66,152.62
2016,11,5,9,30,379.0,158.0,0.0,15.0,321.0,239.53,178.19
2016,11,5,9,45,434.0,159.5,0.05,15.5,358.5,275.17,206.2
2016,11,5,10,0,489.0,161.0,0.1,16.0,396.0,314.2,236.92
2016,11,5,10,15,444.5,181.5,0.1,16.0,403.5,335.98,255.81
2016,11,5,10,30,400.0,202.0,0.1,16.0,411.0,354.43,271.48
2016,11,5,10,45,448.0,197.0,0.1,16.5,439.0,385.57,295.28
2016,11,5,11,0,496.0,192.0,0.1,17.0,467.0,418.78,320.24
2016,11,5,11,15,447.0,209.5,0.1,17.0,460.5,426.26,326.31
2016,11,5,11,30,398.0,227.0,0.1,17.0,454.0,429.0,328.78
2016,11,5,11,45,467.5,207.5,0.1,17.0,475.5,459.68,352.49
2016,11,5,12,0,537.0,188.0,0.1,17.0,497.0,489.69,375.33
2016,11,5,12,15,504.5,197.5,0.1,17.0,486.0,490.26,375.71
2016,11,5,12,30,472.0,207.0,0.1,17.0,475.0,488.53,374.66
2016,11,5,12,45,661.0,143.5,0.15,17.0,509.5,543.63,417.78
2016,11,5,13,0,850.0,80.0,0.2,17.0,544.0,592.24,455.29
2016,11,5,13,15,841.5,79.0,0.2,17.0,524.5,589.65,453.32
2016,11,5,13,30,833.0,78.0,0.2,17.0,505.0,582.77,448.92
2016,11,5,13,45,691.5,109.0,0.2,17.0,451.0,530.73,410.61
2016,11,5,14,0,550.0,140.0,0.2,17.0,397.0,474.58,369.17
2016,11,5,14,15,454.0,147.0,0.2,16.5,349.0,422.91,331.61
2016,11,5,14,30,358.0,154.0,0.2,16.0,301.0,366.58,289.64
2016,11,5,14,45,345.0,141.0,0.25,16.0,272.0,340.72,270.69
2016,11,5,15,0,332.0,128.0,0.3,16.0,243.0,314.23,250.44
2016,11,5,15,15,319.0,112.5,0.25,15.5,211.5,284.37,226.99
2016,11,5,15,30,306.0,97.0,0.2,15.0,180.0,260.26,207.33
2016,11,5,15,45,275.5,82.0,0.2,14.5,146.5,222.82,176.56
2016,11,5,16,0,245.0,67.0,0.2,14.0,113.0,186.46,145.84
2016,11,5,16,15,201.0,51.0,0.2,14.0,82.0,145.39,110.42
2016,11,5,16,30,157.0,35.0,0.2,14.0,51.0,107.03,75.05
2016,11,5,16,45,78.5,17.5,0.25,14.0,25.5,50.88,1.19
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.3,11.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,0.3,11.0,13.0,12.78,0.0
2016,11,6,7,15,72.0,28.0,0.25,11.0,36.5,23.3,11.11
2016,11,6,7,30,144.0,43.0,0.2,11.0,60.0,35.17,25.05
2016,11,6,7,45,169.5,60.5,0.2,11.5,89.0,48.53,37.61
2016,11,6,8,0,195.0,78.0,0.2,12.0,118.0,61.45,49.46
2016,11,6,8,15,211.0,95.0,0.2,12.0,147.5,84.02,61.26
2016,11,6,8,30,227.0,112.0,0.2,12.0,177.0,111.79,80.6
2016,11,6,8,45,237.0,128.0,0.25,12.5,205.0,139.41,101.79
2016,11,6,9,0,247.0,144.0,0.3,13.0,233.0,167.78,124.62
2016,11,6,9,15,300.5,152.5,0.3,13.0,272.0,199.99,149.56
2016,11,6,9,30,354.0,161.0,0.3,13.0,311.0,236.22,178.27
2016,11,6,9,45,419.0,160.5,0.3,13.5,351.0,269.83,204.58
2016,11,6,10,0,484.0,160.0,0.3,14.0,391.0,309.64,235.95
2016,11,6,10,15,676.5,115.5,0.3,14.0,456.5,360.51,274.78
2016,11,6,10,30,869.0,71.0,0.3,14.0,522.0,424.53,324.2
2016,11,6,10,45,674.5,133.5,0.3,14.0,491.0,424.28,326.95
2016,11,6,11,0,480.0,196.0,0.3,14.0,460.0,413.01,320.27
2016,11,6,11,15,402.0,218.5,0.3,14.0,442.5,409.85,318.91
2016,11,6,11,30,324.0,241.0,0.3,14.0,425.0,402.55,313.77
2016,11,6,11,45,612.5,156.5,0.3,14.5,505.5,487.19,379.2
2016,11,6,12,0,901.0,72.0,0.3,15.0,586.0,574.4,444.33
2016,11,6,12,15,621.0,154.0,0.3,15.0,507.0,512.67,396.93
2016,11,6,12,30,341.0,236.0,0.3,15.0,428.0,436.64,339.17
2016,11,6,12,45,292.0,238.5,0.3,15.0,400.5,415.34,324.09
2016,11,6,13,0,243.0,241.0,0.3,15.0,373.0,388.55,304.13
2016,11,6,13,15,229.0,233.5,0.3,14.5,354.0,374.77,294.86
2016,11,6,13,30,215.0,226.0,0.3,14.0,335.0,360.21,284.75
2016,11,6,13,45,303.0,200.0,0.3,14.0,345.0,389.73,308.99
2016,11,6,14,0,391.0,174.0,0.3,14.0,355.0,417.15,330.86
2016,11,6,14,15,249.0,174.0,0.25,13.5,286.5,329.33,262.69
2016,11,6,14,30,107.0,174.0,0.2,13.0,218.0,244.71,196.1
2016,11,6,14,45,103.0,158.0,0.2,13.0,197.0,225.16,181.39
2016,11,6,15,0,99.0,142.0,0.2,13.0,176.0,205.35,165.68
2016,11,6,15,15,93.5,124.0,0.15,12.5,153.0,182.24,147.14
2016,11,6,15,30,88.0,106.0,0.1,12.0,130.0,158.97,128.06
2016,11,6,15,45,78.5,88.0,0.1,12.0,106.5,133.89,106.86
2016,11,6,16,0,69.0,70.0,0.1,12.0,83.0,108.98,85.35
2016,11,6,16,15,52.0,51.5,0.1,11.5,60.0,80.82,60.97
2016,11,6,16,30,35.0,33.0,0.1,11.0,37.0,52.97,35.57
2016,11,6,16,45,17.5,16.5,0.15,11.0,18.5,22.07,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,11.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,11.0,9.0,8.85,0.0
2016,11,7,7,15,27.0,25.0,0.6,11.5,28.5,22.11,9.27
2016,11,7,7,30,54.0,41.0,0.5,12.0,48.0,35.43,25.0
2016,11,7,7,45,68.0,59.5,0.4,12.5,71.5,50.25,38.87
2016,11,7,8,0,82.0,78.0,0.3,13.0,95.0,64.66,52.04
2016,11,7,8,15,92.0,96.0,0.25,13.5,119.0,83.38,63.3
2016,11,7,8,30,102.0,114.0,0.2,14.0,143.0,105.59,79.81
2016,11,7,8,45,107.5,131.5,0.2,14.5,166.0,127.85,97.16
2016,11,7,9,0,113.0,149.0,0.2,15.0,189.0,150.63,115.24
2016,11,7,9,15,141.5,164.5,0.2,15.5,220.5,177.19,135.55
2016,11,7,9,30,170.0,180.0,0.2,16.0,252.0,206.05,157.79
2016,11,7,9,45,250.5,184.5,0.2,16.5,299.0,241.09,183.63
2016,11,7,10,0,331.0,189.0,0.2,17.0,346.0,283.96,215.89
2016,11,7,10,15,373.0,191.5,0.2,17.0,377.0,315.92,240.89
2016,11,7,10,30,415.0,194.0,0.2,17.0,408.0,349.32,266.99
2016,11,7,10,45,410.5,203.0,0.2,17.5,420.5,371.15,283.89
2016,11,7,11,0,406.0,212.0,0.2,18.0,433.0,391.36,299.27
2016,11,7,11,15,374.5,223.5,0.2,18.0,430.5,399.46,305.91
2016,11,7,11,30,343.0,235.0,0.2,18.0,428.0,405.16,310.58
2016,11,7,11,45,390.0,225.5,0.2,18.5,445.5,430.11,329.22
2016,11,7,12,0,437.0,216.0,0.2,19.0,463.0,457.68,349.38
2016,11,7,12,15,310.5,236.5,0.2,19.0,411.0,412.62,315.71
2016,11,7,12,30,184.0,257.0,0.2,19.0,359.0,363.07,278.61
2016,11,7,12,45,156.0,251.0,0.2,19.0,336.5,344.18,265.07
2016,11,7,13,0,128.0,245.0,0.2,19.0,314.0,324.39,250.42
2016,11,7,13,15,197.5,231.0,0.2,18.5,333.0,352.8,273.77
2016,11,7,13,30,267.0,217.0,0.2,18.0,352.0,384.99,299.34
2016,11,7,13,45,252.0,206.5,0.2,17.5,328.5,365.98,285.63
2016,11,7,14,0,237.0,196.0,0.2,17.0,305.0,346.23,271.7
2016,11,7,14,15,358.0,162.5,0.2,16.5,313.5,376.59,297.19
2016,11,7,14,30,479.0,129.0,0.2,16.0,322.0,408.23,322.52
2016,11,7,14,45,465.5,118.0,0.2,16.0,291.0,382.05,302.17
2016,11,7,15,0,452.0,107.0,0.2,16.0,260.0,354.86,281.15
2016,11,7,15,15,433.0,94.5,0.2,15.5,226.0,322.5,256.02
2016,11,7,15,30,414.0,82.0,0.2,15.0,192.0,289.75,229.72
2016,11,7,15,45,374.0,70.0,0.25,15.0,155.5,248.56,195.66
2016,11,7,16,0,334.0,58.0,0.3,15.0,119.0,208.88,161.83
2016,11,7,16,15,274.5,44.5,0.3,14.5,85.5,162.34,121.99
2016,11,7,16,30,215.0,31.0,0.3,14.0,52.0,119.66,81.53
2016,11,7,16,45,107.5,15.5,0.35,14.0,26.0,55.11,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,45,46.5,5.5,0.7,12.0,6.5,0.0,0.0
2016,11,8,7,0,93.0,11.0,0.7,12.0,13.0,10.81,0.0
2016,11,8,7,15,228.5,23.5,0.6,12.5,45.5,18.64,5.88
2016,11,8,7,30,364.0,36.0,0.5,13.0,78.0,28.08,18.47
2016,11,8,7,45,447.0,45.0,0.4,13.5,119.0,33.67,24.12
2016,11,8,8,0,530.0,54.0,0.3,14.0,160.0,39.06,29.23
2016,11,8,8,15,466.5,74.0,0.25,14.5,183.5,69.96,44.6
2016,11,8,8,30,403.0,94.0,0.2,15.0,207.0,105.31,68.05
2016,11,8,8,45,436.5,101.0,0.15,16.0,241.0,136.24,89.26
2016,11,8,9,0,470.0,108.0,0.1,17.0,275.0,169.63,114.59
2016,11,8,9,15,374.0,138.0,0.1,17.0,279.5,198.12,142.49
2016,11,8,9,30,278.0,168.0,0.1,17.0,284.0,220.13,164.5
2016,11,8,9,45,395.5,159.0,0.1,17.5,337.0,258.27,192.25
2016,11,8,10,0,513.0,150.0,0.1,18.0,390.0,306.3,228.21
2016,11,8,10,15,681.5,115.0,0.1,18.0,452.0,356.53,266.01
2016,11,8,10,30,850.0,80.0,0.1,18.0,514.0,416.88,311.86
2016,11,8,10,45,733.5,113.5,0.1,18.5,497.5,425.19,320.27
2016,11,8,11,0,617.0,147.0,0.1,19.0,481.0,426.58,322.85
2016,11,8,11,15,734.0,119.5,0.1,19.0,523.5,474.64,359.57
2016,11,8,11,30,851.0,92.0,0.1,19.0,566.0,526.29,398.03
2016,11,8,11,45,836.5,98.0,0.1,19.0,566.0,542.99,410.64
2016,11,8,12,0,822.0,104.0,0.1,19.0,566.0,556.7,421.25
2016,11,8,12,15,820.5,103.5,0.1,19.0,561.5,568.18,430.24
2016,11,8,12,30,819.0,103.0,0.1,19.0,557.0,577.01,437.23
2016,11,8,12,45,833.5,95.5,0.1,19.0,548.5,585.17,443.86
2016,11,8,13,0,848.0,88.0,0.1,19.0,540.0,590.61,448.48
2016,11,8,13,15,839.5,86.5,0.1,19.0,520.5,586.18,445.87
2016,11,8,13,30,831.0,85.0,0.1,19.0,501.0,578.99,441.32
2016,11,8,13,45,804.0,87.0,0.1,19.0,472.5,562.24,429.74
2016,11,8,14,0,777.0,89.0,0.1,19.0,444.0,543.23,416.44
2016,11,8,14,15,757.5,86.0,0.1,18.5,411.5,521.05,401.51
2016,11,8,14,30,738.0,83.0,0.1,18.0,379.0,498.58,385.92
2016,11,8,14,45,696.0,82.0,0.1,18.0,339.5,463.54,359.87
2016,11,8,15,0,654.0,81.0,0.1,18.0,300.0,427.96,332.89
2016,11,8,15,15,613.0,75.5,0.1,17.5,259.5,387.76,302.32
2016,11,8,15,30,572.0,70.0,0.1,17.0,219.0,347.78,270.85
2016,11,8,15,45,502.0,63.0,0.1,17.0,176.0,294.6,227.79
2016,11,8,16,0,432.0,56.0,0.1,17.0,133.0,244.13,185.85
2016,11,8,16,15,343.0,44.0,0.25,16.5,94.0,185.37,137.32
2016,11,8,16,30,254.0,32.0,0.4,16.0,55.0,132.39,88.13
2016,11,8,16,45,127.0,16.0,0.55,15.5,27.5,60.62,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,77.5,5.0,0.95,10.0,6.5,0.0,0.0
2016,11,9,7,0,155.0,10.0,0.9,10.0,13.0,9.83,0.0
2016,11,9,7,15,306.0,20.5,0.75,10.5,47.5,15.91,3.14
2016,11,9,7,30,457.0,31.0,0.6,11.0,82.0,23.51,14.58
2016,11,9,7,45,542.0,37.5,0.45,12.0,124.5,29.58,20.62
2016,11,9,8,0,627.0,44.0,0.3,13.0,167.0,33.43,24.32
2016,11,9,8,15,313.5,65.0,0.25,13.5,126.5,56.45,37.03
2016,11,9,8,30,0.0,86.0,0.2,14.0,86.0,80.47,62.9
2016,11,9,8,45,0.0,99.5,0.2,15.0,99.5,93.33,73.29
2016,11,9,9,0,0.0,113.0,0.2,16.0,113.0,106.22,83.5
2016,11,9,9,15,0.0,125.0,0.15,16.5,125.0,117.83,92.6
2016,11,9,9,30,0.0,137.0,0.1,17.0,137.0,129.46,101.55
2016,11,9,9,45,13.5,158.5,0.1,17.5,165.0,153.58,120.08
2016,11,9,10,0,27.0,180.0,0.1,18.0,193.0,178.89,139.34
2016,11,9,10,15,54.5,201.0,0.1,18.5,228.5,208.19,161.35
2016,11,9,10,30,82.0,222.0,0.1,19.0,264.0,241.47,186.29
2016,11,9,10,45,89.0,231.5,0.1,19.5,278.0,257.35,197.88
2016,11,9,11,0,96.0,241.0,0.1,20.0,292.0,273.49,209.71
2016,11,9,11,15,504.0,157.0,0.1,20.0,435.0,396.15,302.53
2016,11,9,11,30,912.0,73.0,0.1,20.0,578.0,535.13,403.86
2016,11,9,11,45,911.5,73.5,0.1,20.5,580.0,554.38,416.54
2016,11,9,12,0,911.0,74.0,0.1,21.0,582.0,570.88,428.43
2016,11,9,12,15,908.5,74.0,0.1,21.0,577.0,582.93,437.8
2016,11,9,12,30,906.0,74.0,0.1,21.0,572.0,592.07,445.0
2016,11,9,12,45,901.0,73.0,0.1,21.0,559.5,595.8,448.33
2016,11,9,13,0,896.0,72.0,0.1,21.0,547.0,596.55,449.53
2016,11,9,13,15,888.0,71.0,0.1,21.0,527.0,592.63,447.38
2016,11,9,13,30,880.0,70.0,0.1,21.0,507.0,585.83,443.13
2016,11,9,13,45,675.5,111.0,0.1,21.5,436.0,512.55,389.29
2016,11,9,14,0,471.0,152.0,0.1,22.0,365.0,434.18,331.48
2016,11,9,14,15,643.5,108.0,0.1,22.0,376.5,480.73,367.68
2016,11,9,14,30,816.0,64.0,0.1,22.0,388.0,515.05,392.8
2016,11,9,14,45,788.5,62.0,0.15,22.5,350.0,484.89,369.65
2016,11,9,15,0,761.0,60.0,0.2,23.0,312.0,453.39,345.71
2016,11,9,15,15,724.0,56.0,0.2,22.0,270.5,414.14,316.85
2016,11,9,15,30,687.0,52.0,0.2,21.0,229.0,374.66,286.6
2016,11,9,15,45,624.5,47.5,0.25,20.0,185.5,324.14,246.99
2016,11,9,16,0,562.0,43.0,0.3,19.0,142.0,278.57,209.52
2016,11,9,16,15,466.0,35.0,0.35,18.5,100.5,217.83,158.85
2016,11,9,16,30,370.0,27.0,0.4,18.0,59.0,163.18,105.31
2016,11,9,16,45,185.0,13.5,0.45,17.5,29.5,64.44,0.0
2016,11,9,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
