Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,0.45,12.5,17.0,16.41,1.88
2016,11,10,7,30,0.0,34.0,0.4,13.0,34.0,31.92,21.43
2016,11,10,7,45,6.5,51.5,0.35,14.0,53.0,47.51,36.04
2016,11,10,8,0,13.0,69.0,0.3,15.0,72.0,62.92,49.96
2016,11,10,8,15,20.0,86.0,0.25,15.5,91.5,75.98,58.23
2016,11,10,8,30,27.0,103.0,0.2,16.0,111.0,93.32,71.99
2016,11,10,8,45,32.0,118.5,0.2,16.5,129.0,110.02,85.16
2016,11,10,9,0,37.0,134.0,0.2,17.0,147.0,127.21,98.66
2016,11,10,9,15,123.0,153.0,0.15,17.5,202.0,161.81,122.9
2016,11,10,9,30,209.0,172.0,0.1,18.0,257.0,206.46,155.4
2016,11,10,9,45,523.0,122.0,0.1,18.5,357.0,258.34,188.14
2016,11,10,10,0,837.0,72.0,0.1,19.0,457.0,337.05,243.96
2016,11,10,10,15,848.5,73.0,0.1,19.5,482.0,373.3,273.8
2016,11,10,10,30,860.0,74.0,0.1,20.0,507.0,410.12,303.58
2016,11,10,10,45,868.0,75.0,0.1,20.5,524.5,442.05,328.98
2016,11,10,11,0,876.0,76.0,0.1,21.0,542.0,472.19,352.39
2016,11,10,11,15,879.5,76.5,0.05,21.0,552.5,497.74,372.31
2016,11,10,11,30,883.0,77.0,0.0,21.0,563.0,520.97,390.23
2016,11,10,11,45,883.5,77.5,0.0,21.5,565.5,540.21,404.37
2016,11,10,12,0,884.0,78.0,0.0,22.0,568.0,556.81,416.33
2016,11,10,12,15,882.0,78.0,0.0,22.0,563.0,568.83,425.64
2016,11,10,12,30,880.0,78.0,0.0,22.0,558.0,578.03,432.86
2016,11,10,12,45,874.5,77.0,0.05,22.0,545.5,581.36,436.11
2016,11,10,13,0,869.0,76.0,0.1,22.0,533.0,581.79,437.45
2016,11,10,13,15,860.5,75.0,0.1,22.0,513.5,577.66,435.14
2016,11,10,13,30,852.0,74.0,0.1,22.0,494.0,572.63,432.06
2016,11,10,13,45,838.0,72.5,0.1,22.0,467.5,559.56,423.26
2016,11,10,14,0,824.0,71.0,0.1,22.0,441.0,543.97,412.54
2016,11,10,14,15,805.5,69.0,0.1,22.0,409.0,523.0,397.76
2016,11,10,14,30,787.0,67.0,0.1,22.0,377.0,499.97,381.18
2016,11,10,14,45,762.5,63.5,0.1,22.0,340.0,470.34,359.39
2016,11,10,15,0,738.0,60.0,0.1,22.0,303.0,439.32,336.0
2016,11,10,15,15,700.0,56.5,0.1,21.5,262.0,400.88,306.94
2016,11,10,15,30,662.0,53.0,0.1,21.0,221.0,362.3,276.7
2016,11,10,15,45,605.0,47.5,0.15,20.5,178.5,313.93,238.16
2016,11,10,16,0,548.0,42.0,0.2,20.0,136.0,270.22,201.76
2016,11,10,16,15,452.5,34.0,0.25,19.5,96.0,210.51,152.1
2016,11,10,16,30,357.0,26.0,0.3,19.0,56.0,156.1,97.82
2016,11,10,16,45,178.5,13.0,0.4,18.5,28.0,61.62,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,37.5,18.0,0.65,12.5,22.0,16.27,0.0
2016,11,11,7,30,75.0,36.0,0.5,13.0,44.0,31.29,20.69
2016,11,11,7,45,96.5,54.0,0.4,14.0,69.5,45.85,34.52
2016,11,11,8,0,118.0,72.0,0.3,15.0,95.0,60.01,47.37
2016,11,11,8,15,132.0,90.0,0.25,15.5,121.5,77.32,57.86
2016,11,11,8,30,146.0,108.0,0.2,16.0,148.0,101.44,74.56
2016,11,11,8,45,156.0,124.0,0.2,16.5,172.5,124.93,92.06
2016,11,11,9,0,166.0,140.0,0.2,17.0,197.0,149.21,110.93
2016,11,11,9,15,175.0,156.0,0.2,17.0,221.5,174.04,130.84
2016,11,11,9,30,184.0,172.0,0.2,17.0,246.0,199.47,151.34
2016,11,11,9,45,199.5,184.5,0.2,17.5,271.0,224.3,170.81
2016,11,11,10,0,215.0,197.0,0.2,18.0,296.0,249.99,190.83
2016,11,11,10,15,180.5,210.5,0.2,18.0,296.5,259.58,199.41
2016,11,11,10,30,146.0,224.0,0.2,18.0,297.0,266.52,205.59
2016,11,11,10,45,217.0,225.5,0.2,18.0,338.5,304.36,234.41
2016,11,11,11,0,288.0,227.0,0.2,18.0,380.0,345.9,265.83
2016,11,11,11,15,219.0,239.0,0.15,18.0,356.5,333.63,256.59
2016,11,11,11,30,150.0,251.0,0.1,18.0,333.0,317.78,244.69
2016,11,11,11,45,170.5,251.5,0.1,18.5,345.5,333.9,256.86
2016,11,11,12,0,191.0,252.0,0.1,19.0,358.0,350.24,268.84
2016,11,11,12,15,118.5,239.5,0.1,19.0,305.0,302.85,233.01
2016,11,11,12,30,46.0,227.0,0.1,19.0,252.0,250.05,192.83
2016,11,11,12,45,76.5,231.0,0.1,19.0,271.5,273.06,211.37
2016,11,11,13,0,107.0,235.0,0.1,19.0,291.0,296.42,229.49
2016,11,11,13,15,192.0,221.5,0.1,18.5,317.0,336.78,261.6
2016,11,11,13,30,277.0,208.0,0.1,18.0,343.0,377.07,293.19
2016,11,11,13,45,138.5,140.0,0.1,18.0,207.5,222.68,174.8
2016,11,11,14,0,0.0,72.0,0.1,18.0,72.0,69.61,51.96
2016,11,11,14,15,0.0,61.0,0.1,17.5,61.0,58.95,43.86
2016,11,11,14,30,0.0,50.0,0.1,17.0,50.0,48.3,35.19
2016,11,11,14,45,0.0,45.0,0.1,17.0,45.0,43.46,31.22
2016,11,11,15,0,0.0,40.0,0.1,17.0,40.0,38.62,27.19
2016,11,11,15,15,0.0,34.5,0.1,16.5,34.5,33.3,22.76
2016,11,11,15,30,0.0,29.0,0.1,16.0,29.0,27.98,18.26
2016,11,11,15,45,0.0,23.5,0.15,16.0,23.5,22.67,13.64
2016,11,11,16,0,0.0,18.0,0.2,16.0,18.0,17.36,8.97
2016,11,11,16,15,0.0,12.5,0.2,15.5,12.5,12.05,4.3
2016,11,11,16,30,0.0,7.0,0.2,15.0,7.0,6.74,0.0
2016,11,11,16,45,0.0,3.5,0.2,14.5,3.5,3.44,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,216.0,14.0,0.55,11.5,35.5,10.3,0.0
2016,11,12,7,30,432.0,28.0,0.4,12.0,71.0,23.24,13.84
2016,11,12,7,45,523.5,34.5,0.3,12.5,113.0,27.24,18.4
2016,11,12,8,0,615.0,41.0,0.2,13.0,155.0,31.2,22.28
2016,11,12,8,15,668.0,45.0,0.2,13.5,198.0,43.34,24.05
2016,11,12,8,30,721.0,49.0,0.2,14.0,241.0,82.88,40.25
2016,11,12,8,45,392.5,92.5,0.2,15.0,199.5,117.7,76.74
2016,11,12,9,0,64.0,136.0,0.2,16.0,158.0,132.26,101.99
2016,11,12,9,15,76.5,152.5,0.2,17.5,181.5,153.43,117.98
2016,11,12,9,30,89.0,169.0,0.2,19.0,205.0,175.66,134.62
2016,11,12,9,45,66.5,176.5,0.2,20.5,204.5,181.45,139.13
2016,11,12,10,0,44.0,184.0,0.2,22.0,204.0,185.22,141.82
2016,11,12,10,15,257.5,178.0,0.15,21.5,304.5,255.55,192.94
2016,11,12,10,30,471.0,172.0,0.1,21.0,405.0,342.18,256.53
2016,11,12,10,45,684.0,122.0,0.1,21.0,473.5,401.19,299.74
2016,11,12,11,0,897.0,72.0,0.1,21.0,542.0,470.8,351.17
2016,11,12,11,15,900.5,72.5,0.1,20.5,552.5,496.8,372.09
2016,11,12,11,30,904.0,73.0,0.1,20.0,563.0,520.43,391.38
2016,11,12,11,45,903.5,73.5,0.15,20.0,565.0,539.53,406.78
2016,11,12,12,0,903.0,74.0,0.2,20.0,567.0,555.91,420.04
2016,11,12,12,15,900.5,74.0,0.2,20.0,562.0,567.91,429.52
2016,11,12,12,30,898.0,74.0,0.2,20.0,557.0,577.03,436.81
2016,11,12,12,45,891.0,74.0,0.2,20.0,544.5,580.73,440.15
2016,11,12,13,0,884.0,74.0,0.2,20.0,532.0,581.5,441.35
2016,11,12,13,15,875.0,73.0,0.2,19.5,512.0,577.19,439.72
2016,11,12,13,30,866.0,72.0,0.2,19.0,492.0,570.07,435.99
2016,11,12,13,45,658.0,112.0,0.2,19.0,421.0,496.05,381.69
2016,11,12,14,0,450.0,152.0,0.2,19.0,350.0,417.24,323.32
2016,11,12,14,15,431.0,142.5,0.2,18.5,321.5,393.36,307.09
2016,11,12,14,30,412.0,133.0,0.2,18.0,293.0,368.49,289.13
2016,11,12,14,45,573.0,97.0,0.2,18.0,295.0,407.32,319.11
2016,11,12,15,0,734.0,61.0,0.2,18.0,297.0,433.33,337.55
2016,11,12,15,15,694.0,57.0,0.2,17.5,256.0,393.85,306.42
2016,11,12,15,30,654.0,53.0,0.2,17.0,215.0,354.33,274.8
2016,11,12,15,45,590.0,48.0,0.25,16.5,172.5,306.83,236.16
2016,11,12,16,0,526.0,43.0,0.3,16.0,130.0,259.65,196.44
2016,11,12,16,15,424.0,34.5,0.35,15.5,90.5,198.58,144.83
2016,11,12,16,30,322.0,26.0,0.4,15.0,51.0,141.75,85.09
2016,11,12,16,45,161.0,13.0,0.5,14.5,25.5,55.94,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,15.0,0.45,12.5,31.5,11.31,0.0
2016,11,13,7,30,351.0,30.0,0.4,13.0,63.0,23.4,13.68
2016,11,13,7,45,444.5,37.5,0.35,13.5,103.0,27.86,18.79
2016,11,13,8,0,538.0,45.0,0.3,14.0,143.0,32.19,23.0
2016,11,13,8,15,393.0,71.5,0.2,14.5,153.0,57.7,40.11
2016,11,13,8,30,248.0,98.0,0.1,15.0,163.0,95.1,66.59
2016,11,13,8,45,266.5,112.0,0.05,15.5,192.5,122.46,85.77
2016,11,13,9,0,285.0,126.0,0.0,16.0,222.0,151.23,107.69
2016,11,13,9,15,184.0,146.0,0.0,16.5,210.5,165.91,123.85
2016,11,13,9,30,83.0,166.0,0.0,17.0,199.0,171.24,131.94
2016,11,13,9,45,201.0,172.5,0.05,17.5,261.0,212.63,161.37
2016,11,13,10,0,319.0,179.0,0.1,18.0,323.0,263.2,198.48
2016,11,13,10,15,586.0,125.0,0.1,18.0,406.0,319.59,238.53
2016,11,13,10,30,853.0,71.0,0.1,18.0,489.0,394.68,294.02
2016,11,13,10,45,863.5,71.0,0.1,18.5,507.5,426.28,319.2
2016,11,13,11,0,874.0,71.0,0.1,19.0,526.0,456.25,342.89
2016,11,13,11,15,878.5,71.5,0.1,19.0,536.5,482.1,363.66
2016,11,13,11,30,883.0,72.0,0.1,19.0,547.0,505.7,382.36
2016,11,13,11,45,884.5,72.0,0.1,19.5,550.0,524.88,396.77
2016,11,13,12,0,886.0,72.0,0.1,20.0,553.0,541.48,408.99
2016,11,13,12,15,884.0,72.0,0.1,20.0,548.5,553.51,418.5
2016,11,13,12,30,882.0,72.0,0.1,20.0,544.0,562.73,425.88
2016,11,13,12,45,878.5,71.0,0.1,20.0,532.0,567.25,429.81
2016,11,13,13,0,875.0,70.0,0.1,20.0,520.0,568.89,431.64
2016,11,13,13,15,866.5,69.0,0.1,20.0,501.0,564.87,429.36
2016,11,13,13,30,858.0,68.0,0.1,20.0,482.0,558.07,425.02
2016,11,13,13,45,846.5,66.5,0.1,20.0,456.0,546.35,417.07
2016,11,13,14,0,835.0,65.0,0.1,20.0,430.0,532.1,407.12
2016,11,13,14,15,817.5,63.0,0.1,19.5,398.5,513.99,394.84
2016,11,13,14,30,800.0,61.0,0.1,19.0,367.0,491.6,379.11
2016,11,13,14,45,774.5,58.0,0.1,19.0,330.5,462.15,357.04
2016,11,13,15,0,749.0,55.0,0.1,19.0,294.0,431.36,333.33
2016,11,13,15,15,711.5,51.5,0.1,18.5,253.5,393.43,304.08
2016,11,13,15,30,674.0,48.0,0.1,18.0,213.0,355.34,273.6
2016,11,13,15,45,616.0,43.0,0.15,17.5,171.0,307.53,234.79
2016,11,13,16,0,558.0,38.0,0.2,17.0,129.0,261.55,196.0
2016,11,13,16,15,458.5,30.5,0.3,16.0,89.5,201.33,145.39
2016,11,13,16,30,359.0,23.0,0.4,15.0,50.0,148.2,85.52
2016,11,13,16,45,179.5,11.5,0.55,14.5,25.0,58.95,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,214.0,13.0,1.0,10.5,33.0,10.38,0.0
2016,11,14,7,30,428.0,26.0,0.8,11.0,66.0,21.58,12.03
2016,11,14,7,45,520.0,33.0,0.6,12.0,107.5,26.17,17.37
2016,11,14,8,0,612.0,40.0,0.4,13.0,149.0,30.66,21.71
2016,11,14,8,15,665.5,44.0,0.35,13.5,191.5,37.83,28.31
2016,11,14,8,30,719.0,48.0,0.3,14.0,234.0,76.82,36.86
2016,11,14,8,45,359.5,76.5,0.25,15.0,169.5,98.03,62.12
2016,11,14,9,0,0.0,105.0,0.2,16.0,105.0,98.73,77.36
2016,11,14,9,15,14.0,128.0,0.15,16.5,134.0,122.6,96.06
2016,11,14,9,30,28.0,151.0,0.1,17.0,163.0,145.43,113.57
2016,11,14,9,45,43.0,168.5,0.05,17.5,187.5,167.43,130.24
2016,11,14,10,0,58.0,186.0,0.0,18.0,212.0,190.7,147.84
2016,11,14,10,15,55.0,194.5,0.0,18.5,220.5,200.98,155.55
2016,11,14,10,30,52.0,203.0,0.0,19.0,229.0,210.91,162.97
2016,11,14,10,45,70.5,216.0,0.05,19.5,252.0,233.44,179.91
2016,11,14,11,0,89.0,229.0,0.1,20.0,275.0,257.06,197.57
2016,11,14,11,15,89.0,233.5,0.1,20.0,280.5,265.09,203.61
2016,11,14,11,30,89.0,238.0,0.1,20.0,286.0,272.88,209.57
2016,11,14,11,45,502.0,153.0,0.1,20.0,423.5,406.85,312.0
2016,11,14,12,0,915.0,68.0,0.1,20.0,561.0,549.18,415.84
2016,11,14,12,15,913.0,68.0,0.1,20.0,556.5,561.59,424.0
2016,11,14,12,30,911.0,68.0,0.1,20.0,552.0,571.11,431.59
2016,11,14,12,45,906.0,67.5,0.1,20.0,539.5,575.53,435.46
2016,11,14,13,0,901.0,67.0,0.1,20.0,527.0,576.99,437.16
2016,11,14,13,15,892.5,66.0,0.1,19.5,507.5,573.03,435.77
2016,11,14,13,30,884.0,65.0,0.1,19.0,488.0,566.21,432.24
2016,11,14,13,45,870.5,64.0,0.1,19.0,461.5,553.85,423.8
2016,11,14,14,0,857.0,63.0,0.1,19.0,435.0,538.91,413.34
2016,11,14,14,15,838.5,61.0,0.1,18.5,403.0,517.78,398.9
2016,11,14,14,30,820.0,59.0,0.1,18.0,371.0,496.96,384.23
2016,11,14,14,45,793.0,56.5,0.15,18.0,333.5,467.1,362.09
2016,11,14,15,0,766.0,54.0,0.2,18.0,296.0,435.9,338.3
2016,11,14,15,15,728.0,50.5,0.2,17.0,255.0,397.52,309.07
2016,11,14,15,30,690.0,47.0,0.2,16.0,214.0,358.96,278.45
2016,11,14,15,45,630.5,42.5,0.25,15.5,171.5,310.87,239.02
2016,11,14,16,0,571.0,38.0,0.3,15.0,129.0,264.63,199.57
2016,11,14,16,15,469.5,30.5,0.35,14.0,89.5,203.61,147.51
2016,11,14,16,30,368.0,23.0,0.4,13.0,50.0,145.8,80.91
2016,11,14,16,45,184.0,11.5,0.45,12.5,25.0,59.68,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,4.5,0.4,13.0,4.5,4.33,0.0
2016,11,15,7,30,0.0,9.0,0.4,13.0,9.0,8.67,1.3
2016,11,15,7,45,0.0,16.0,0.4,13.5,16.0,15.43,7.85
2016,11,15,8,0,0.0,23.0,0.4,14.0,23.0,22.19,14.09
2016,11,15,8,15,0.0,30.0,0.4,14.0,30.0,28.95,20.32
2016,11,15,8,30,0.0,37.0,0.4,14.0,37.0,35.72,25.02
2016,11,15,8,45,0.0,44.0,0.45,14.0,44.0,42.49,30.84
2016,11,15,9,0,0.0,51.0,0.5,14.0,51.0,49.27,36.58
2016,11,15,9,15,0.0,57.0,0.5,14.0,57.0,55.08,41.46
2016,11,15,9,30,0.0,63.0,0.5,14.0,63.0,60.89,46.29
2016,11,15,9,45,34.0,124.5,0.5,14.5,139.5,126.16,99.38
2016,11,15,10,0,68.0,186.0,0.5,15.0,216.0,193.4,152.6
2016,11,15,10,15,37.5,175.5,0.5,15.0,192.5,177.73,140.37
2016,11,15,10,30,7.0,165.0,0.5,15.0,169.0,160.11,126.63
2016,11,15,10,45,23.0,187.0,0.55,15.0,199.5,187.91,148.83
2016,11,15,11,0,39.0,209.0,0.6,15.0,230.0,216.42,171.32
2016,11,15,11,15,26.0,199.0,0.6,15.0,213.0,203.11,160.62
2016,11,15,11,30,13.0,189.0,0.6,15.0,196.0,188.47,148.98
2016,11,15,11,45,161.5,208.5,0.6,15.0,295.0,285.04,226.14
2016,11,15,12,0,310.0,228.0,0.6,15.0,394.0,387.43,305.1
2016,11,15,12,15,169.5,217.5,0.6,14.5,308.5,306.29,242.24
2016,11,15,12,30,29.0,207.0,0.6,14.0,223.0,220.11,174.48
2016,11,15,12,45,33.5,206.5,0.6,14.0,224.0,223.46,177.84
2016,11,15,13,0,38.0,206.0,0.6,14.0,225.0,226.83,180.74
2016,11,15,13,15,210.5,194.0,0.6,13.5,294.5,315.67,253.58
2016,11,15,13,30,383.0,182.0,0.6,13.0,364.0,404.33,323.86
2016,11,15,13,45,450.0,157.5,0.6,13.0,360.5,420.15,336.15
2016,11,15,14,0,517.0,133.0,0.6,13.0,357.0,428.38,343.2
2016,11,15,14,15,495.5,129.0,0.6,12.5,330.0,408.41,328.33
2016,11,15,14,30,474.0,125.0,0.6,12.0,303.0,387.42,312.59
2016,11,15,14,45,469.0,112.0,0.6,12.0,273.5,363.97,294.14
2016,11,15,15,0,464.0,99.0,0.6,12.0,244.0,339.11,274.02
2016,11,15,15,15,439.5,87.5,0.55,11.5,209.5,305.84,246.82
2016,11,15,15,30,415.0,76.0,0.5,11.0,175.0,272.48,218.74
2016,11,15,15,45,373.0,64.5,0.5,11.0,140.0,232.38,184.21
2016,11,15,16,0,331.0,53.0,0.5,11.0,105.0,193.95,150.21
2016,11,15,16,15,260.5,39.5,0.5,10.5,72.0,145.77,107.71
2016,11,15,16,30,190.0,26.0,0.5,10.0,39.0,97.97,52.07
2016,11,15,16,45,95.0,13.0,0.5,10.0,19.5,37.53,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,13.5,0.5,6.5,30.0,13.27,0.0
2016,11,16,7,30,388.0,27.0,0.5,7.0,60.0,21.13,11.26
2016,11,16,7,45,484.5,34.5,0.5,7.5,101.0,25.73,17.24
2016,11,16,8,0,581.0,42.0,0.5,8.0,142.0,33.05,24.29
2016,11,16,8,15,638.5,47.0,0.5,8.0,184.0,36.1,27.36
2016,11,16,8,30,696.0,52.0,0.5,8.0,226.0,74.42,38.29
2016,11,16,8,45,732.5,55.5,0.5,8.5,266.5,114.08,62.13
2016,11,16,9,0,769.0,59.0,0.5,9.0,307.0,156.18,93.82
2016,11,16,9,15,794.0,61.5,0.5,9.0,343.0,197.41,128.68
2016,11,16,9,30,819.0,64.0,0.5,9.0,379.0,239.48,165.79
2016,11,16,9,45,836.0,66.0,0.5,9.5,410.0,279.55,201.64
2016,11,16,10,0,853.0,68.0,0.5,10.0,441.0,319.29,236.91
2016,11,16,10,15,864.5,69.5,0.5,10.0,466.0,358.19,271.41
2016,11,16,10,30,876.0,71.0,0.5,10.0,491.0,393.61,302.5
2016,11,16,10,45,875.0,74.5,0.5,10.5,507.0,424.54,328.96
2016,11,16,11,0,874.0,78.0,0.5,11.0,523.0,452.09,352.06
2016,11,16,11,15,498.5,158.5,0.5,11.0,413.5,381.25,300.97
2016,11,16,11,30,123.0,239.0,0.5,11.0,304.0,290.31,231.18
2016,11,16,11,45,498.5,161.5,0.5,11.0,426.0,409.62,326.68
2016,11,16,12,0,874.0,84.0,0.5,11.0,548.0,537.76,424.61
2016,11,16,12,15,872.0,83.5,0.5,11.0,543.5,549.63,433.13
2016,11,16,12,30,870.0,83.0,0.5,11.0,539.0,558.72,440.79
2016,11,16,12,45,871.5,80.0,0.5,11.5,528.0,564.3,444.97
2016,11,16,13,0,873.0,77.0,0.5,12.0,517.0,567.05,446.93
2016,11,16,13,15,864.0,76.0,0.5,11.5,497.5,563.27,445.52
2016,11,16,13,30,855.0,75.0,0.5,11.0,478.0,556.7,441.94
2016,11,16,13,45,835.0,75.0,0.5,11.0,451.0,542.51,431.69
2016,11,16,14,0,815.0,75.0,0.5,11.0,424.0,525.91,419.46
2016,11,16,14,15,795.5,72.5,0.5,11.0,392.0,504.64,403.47
2016,11,16,14,30,776.0,70.0,0.5,11.0,360.0,481.35,385.57
2016,11,16,14,45,751.0,66.0,0.5,11.0,323.5,451.9,362.46
2016,11,16,15,0,726.0,62.0,0.5,11.0,287.0,421.1,337.64
2016,11,16,15,15,684.0,58.0,0.5,10.5,246.5,381.58,305.78
2016,11,16,15,30,642.0,54.0,0.5,10.0,206.0,344.45,274.64
2016,11,16,15,45,590.0,47.0,0.5,9.5,164.5,298.62,235.44
2016,11,16,16,0,538.0,40.0,0.5,9.0,123.0,254.46,196.24
2016,11,16,16,15,428.5,31.5,0.5,8.5,84.0,191.96,141.18
2016,11,16,16,30,319.0,23.0,0.5,8.0,45.0,131.82,66.81
2016,11,16,16,45,159.5,11.5,0.5,7.5,22.5,52.49,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.0,0.65,4.0,29.5,11.8,0.0
2016,11,17,7,30,418.0,24.0,0.5,5.0,59.0,20.1,10.11
2016,11,17,7,45,511.5,31.0,0.4,6.0,99.5,24.77,16.46
2016,11,17,8,0,605.0,38.0,0.3,7.0,140.0,29.33,21.03
2016,11,17,8,15,661.5,43.0,0.25,7.5,182.5,31.89,23.61
2016,11,17,8,30,718.0,48.0,0.2,8.0,225.0,69.36,34.31
2016,11,17,8,45,754.5,51.0,0.2,8.5,265.5,109.44,57.59
2016,11,17,9,0,791.0,54.0,0.2,9.0,306.0,151.9,89.05
2016,11,17,9,15,815.5,56.5,0.15,9.5,342.5,193.85,123.88
2016,11,17,9,30,840.0,59.0,0.1,10.0,379.0,239.24,162.95
2016,11,17,9,45,860.0,59.5,0.1,11.0,410.5,279.26,197.89
2016,11,17,10,0,880.0,60.0,0.1,12.0,442.0,319.06,232.27
2016,11,17,10,15,891.5,61.5,0.1,12.0,467.0,356.49,265.21
2016,11,17,10,30,903.0,63.0,0.1,12.0,492.0,392.67,296.48
2016,11,17,10,45,910.0,64.0,0.1,12.5,510.0,425.11,323.66
2016,11,17,11,0,917.0,65.0,0.1,13.0,528.0,455.64,348.61
2016,11,17,11,15,921.0,65.5,0.1,13.0,538.5,482.24,370.64
2016,11,17,11,30,925.0,66.0,0.1,13.0,549.0,506.45,390.41
2016,11,17,11,45,924.0,66.5,0.1,13.5,552.0,525.7,405.37
2016,11,17,12,0,923.0,67.0,0.1,14.0,555.0,542.18,417.94
2016,11,17,12,15,921.0,67.0,0.1,14.0,550.0,554.78,428.19
2016,11,17,12,30,919.0,67.0,0.1,14.0,545.0,564.47,436.14
2016,11,17,12,45,911.0,67.5,0.15,14.0,532.5,568.51,440.29
2016,11,17,13,0,903.0,68.0,0.2,14.0,520.0,569.58,442.25
2016,11,17,13,15,894.5,67.0,0.15,14.0,500.5,565.84,439.63
2016,11,17,13,30,886.0,66.0,0.1,14.0,481.0,559.24,434.89
2016,11,17,13,45,870.0,65.0,0.1,14.0,454.0,545.81,425.46
2016,11,17,14,0,854.0,64.0,0.1,14.0,427.0,529.84,414.0
2016,11,17,14,15,835.0,62.0,0.1,13.5,395.0,511.09,400.88
2016,11,17,14,30,816.0,60.0,0.1,13.0,363.0,488.11,384.23
2016,11,17,14,45,786.5,58.0,0.1,13.0,325.5,458.08,361.08
2016,11,17,15,0,757.0,56.0,0.1,13.0,288.0,426.82,336.31
2016,11,17,15,15,717.0,52.0,0.1,12.5,247.0,387.69,305.3
2016,11,17,15,30,677.0,48.0,0.1,12.0,206.0,348.48,273.06
2016,11,17,15,45,613.0,43.0,0.1,12.0,164.0,299.08,231.35
2016,11,17,16,0,549.0,38.0,0.1,12.0,122.0,251.77,190.13
2016,11,17,16,15,442.5,30.0,0.15,11.5,83.0,193.73,139.37
2016,11,17,16,30,336.0,22.0,0.2,11.0,44.0,134.43,62.32
2016,11,17,16,45,168.0,11.0,0.3,10.5,22.0,53.81,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,12.5,0.55,4.5,27.0,12.29,0.0
2016,11,18,7,30,368.0,25.0,0.5,5.0,54.0,19.58,9.16
2016,11,18,7,45,463.5,33.5,0.5,5.5,93.5,25.19,16.79
2016,11,18,8,0,559.0,42.0,0.5,6.0,133.0,30.58,22.19
2016,11,18,8,15,619.0,47.5,0.5,6.5,175.5,36.33,27.7
2016,11,18,8,30,679.0,53.0,0.5,7.0,218.0,69.95,37.06
2016,11,18,8,45,713.5,57.5,0.5,7.5,258.0,109.22,59.81
2016,11,18,9,0,748.0,62.0,0.5,8.0,298.0,150.81,90.62
2016,11,18,9,15,774.0,65.0,0.5,8.5,334.0,191.53,124.45
2016,11,18,9,30,800.0,68.0,0.5,9.0,370.0,233.23,160.72
2016,11,18,9,45,819.5,69.5,0.55,9.5,401.0,272.58,195.89
2016,11,18,10,0,839.0,71.0,0.6,10.0,432.0,311.84,230.87
2016,11,18,10,15,850.5,72.5,0.6,10.5,456.5,348.12,262.98
2016,11,18,10,30,862.0,74.0,0.6,11.0,481.0,383.27,293.45
2016,11,18,10,45,867.5,76.0,0.6,11.5,498.0,415.2,320.71
2016,11,18,11,0,873.0,78.0,0.6,12.0,515.0,445.28,345.77
2016,11,18,11,15,877.0,78.5,0.6,12.0,525.5,471.2,367.69
2016,11,18,11,30,881.0,79.0,0.6,12.0,536.0,495.36,387.79
2016,11,18,11,45,880.5,79.5,0.65,12.5,539.0,514.14,403.15
2016,11,18,12,0,880.0,80.0,0.7,13.0,542.0,530.28,416.22
2016,11,18,12,15,878.5,80.0,0.7,13.0,537.5,543.18,426.93
2016,11,18,12,30,877.0,80.0,0.7,13.0,533.0,553.16,435.28
2016,11,18,12,45,872.5,79.0,0.7,13.0,521.5,557.68,439.44
2016,11,18,13,0,868.0,78.0,0.7,13.0,510.0,559.34,441.38
2016,11,18,13,15,858.5,77.0,0.7,13.0,490.5,555.44,439.08
2016,11,18,13,30,849.0,76.0,0.7,13.0,471.0,548.76,434.59
2016,11,18,13,45,832.5,75.0,0.7,13.0,444.5,535.63,425.13
2016,11,18,14,0,816.0,74.0,0.7,13.0,418.0,520.05,413.62
2016,11,18,14,15,794.5,71.5,0.7,13.0,386.0,497.95,396.95
2016,11,18,14,30,773.0,69.0,0.7,13.0,354.0,473.88,378.39
2016,11,18,14,45,743.0,65.5,0.7,13.0,316.5,442.86,354.0
2016,11,18,15,0,713.0,62.0,0.7,13.0,279.0,410.69,328.05
2016,11,18,15,15,668.5,58.0,0.7,12.5,238.5,370.7,295.75
2016,11,18,15,30,624.0,54.0,0.7,12.0,198.0,333.34,264.38
2016,11,18,15,45,560.5,47.0,0.7,11.5,156.5,283.95,222.48
2016,11,18,16,0,497.0,40.0,0.7,11.0,115.0,236.96,181.32
2016,11,18,16,15,385.5,31.0,0.7,10.5,77.5,175.29,127.02
2016,11,18,16,30,274.0,22.0,0.7,10.0,40.0,115.2,49.11
2016,11,18,16,45,137.0,11.0,0.7,9.5,20.0,45.59,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,12.0,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,0.7,12.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,2.5,0.7,12.0,2.5,2.41,0.0
2016,11,19,8,30,0.0,3.0,0.7,12.0,3.0,2.89,0.0
2016,11,19,8,45,0.0,4.0,0.7,12.0,4.0,3.86,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,5.3,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,5.79,0.0
2016,11,19,9,45,69.5,96.0,0.7,12.0,125.5,107.24,83.65
2016,11,19,10,0,139.0,186.0,0.7,12.0,245.0,210.95,167.11
2016,11,19,10,15,112.5,195.0,0.7,12.0,244.5,217.4,172.84
2016,11,19,10,30,86.0,204.0,0.7,12.0,244.0,222.56,177.68
2016,11,19,10,45,168.5,210.5,0.7,12.5,293.0,264.54,210.22
2016,11,19,11,0,251.0,217.0,0.7,13.0,342.0,311.92,246.8
2016,11,19,11,15,125.5,139.5,0.7,13.0,202.0,190.92,152.01
2016,11,19,11,30,0.0,62.0,0.7,13.0,62.0,59.94,44.98
2016,11,19,11,45,0.0,64.0,0.7,13.0,64.0,61.87,46.82
2016,11,19,12,0,0.0,66.0,0.7,13.0,66.0,63.81,48.43
2016,11,19,12,15,0.0,107.5,0.7,13.0,107.5,104.08,82.01
2016,11,19,12,30,0.0,149.0,0.7,13.0,149.0,144.77,115.37
2016,11,19,12,45,0.0,107.0,0.7,13.0,107.0,103.72,81.56
2016,11,19,13,0,0.0,65.0,0.7,13.0,65.0,62.84,47.65
2016,11,19,13,15,0.0,77.0,0.65,13.0,77.0,74.46,57.54
2016,11,19,13,30,0.0,89.0,0.6,13.0,89.0,86.21,67.43
2016,11,19,13,45,0.0,97.5,0.6,13.0,97.5,94.73,74.63
2016,11,19,14,0,0.0,106.0,0.6,13.0,106.0,103.47,82.02
2016,11,19,14,15,49.5,129.5,0.55,13.0,148.0,157.09,127.04
2016,11,19,14,30,99.0,153.0,0.5,13.0,190.0,213.65,173.21
2016,11,19,14,45,94.5,138.5,0.5,13.0,170.5,195.8,158.41
2016,11,19,15,0,90.0,124.0,0.5,13.0,151.0,177.76,143.66
2016,11,19,15,15,83.0,107.0,0.5,12.5,129.0,155.53,125.39
2016,11,19,15,30,76.0,90.0,0.5,12.0,107.0,133.25,106.65
2016,11,19,15,45,65.5,72.0,0.5,12.0,84.5,108.32,85.13
2016,11,19,16,0,55.0,54.0,0.5,12.0,62.0,83.49,63.36
2016,11,19,16,15,27.5,37.5,0.5,11.5,41.5,50.91,35.05
2016,11,19,16,30,0.0,21.0,0.5,11.0,21.0,21.15,4.35
2016,11,19,16,45,0.0,10.5,0.5,11.0,10.5,10.32,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
