Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,138.0,12.5,0.35,10.0,22.5,12.29,0.0
2016,11,20,7,30,276.0,25.0,0.3,10.0,45.0,20.0,7.68
2016,11,20,7,45,389.0,33.5,0.3,10.5,83.0,25.59,16.58
2016,11,20,8,0,502.0,42.0,0.3,11.0,121.0,30.97,22.0
2016,11,20,8,15,566.0,47.5,0.3,11.0,161.5,33.5,24.61
2016,11,20,8,30,630.0,53.0,0.3,11.0,202.0,60.63,31.81
2016,11,20,8,45,678.5,56.0,0.3,11.0,242.5,100.16,53.59
2016,11,20,9,0,727.0,59.0,0.3,11.0,283.0,140.26,81.72
2016,11,20,9,15,576.5,91.5,0.3,11.0,282.5,174.62,117.18
2016,11,20,9,30,426.0,124.0,0.3,11.0,282.0,197.42,143.66
2016,11,20,9,45,499.0,121.0,0.3,11.5,321.0,231.87,170.9
2016,11,20,10,0,572.0,118.0,0.3,12.0,360.0,271.32,202.54
2016,11,20,10,15,523.5,138.0,0.3,12.0,369.5,295.7,225.35
2016,11,20,10,30,475.0,158.0,0.3,12.0,379.0,316.39,244.43
2016,11,20,10,45,675.5,114.5,0.35,12.0,441.5,370.42,286.27
2016,11,20,11,0,876.0,71.0,0.4,12.0,504.0,434.67,336.21
2016,11,20,11,15,484.0,149.5,0.4,12.0,390.0,358.91,281.86
2016,11,20,11,30,92.0,228.0,0.4,12.0,276.0,262.51,208.38
2016,11,20,11,45,168.5,228.5,0.4,12.5,316.0,304.64,242.12
2016,11,20,12,0,245.0,229.0,0.4,13.0,356.0,350.13,277.09
2016,11,20,12,15,342.5,209.0,0.35,13.0,384.5,386.15,305.04
2016,11,20,12,30,440.0,189.0,0.3,13.0,413.0,426.13,335.77
2016,11,20,12,45,649.5,131.5,0.3,13.0,454.5,487.32,383.34
2016,11,20,13,0,859.0,74.0,0.3,13.0,496.0,544.5,427.03
2016,11,20,13,15,429.5,51.0,0.3,13.0,262.0,290.26,233.76
2016,11,20,13,30,0.0,28.0,0.3,13.0,28.0,27.03,17.26
2016,11,20,13,45,189.0,91.0,0.3,13.0,170.0,197.66,161.86
2016,11,20,14,0,378.0,154.0,0.3,13.0,312.0,369.34,296.87
2016,11,20,14,15,580.5,108.0,0.3,13.0,329.0,423.94,338.13
2016,11,20,14,30,783.0,62.0,0.3,13.0,346.0,466.6,370.22
2016,11,20,14,45,759.0,58.5,0.3,13.0,310.5,438.56,347.5
2016,11,20,15,0,735.0,55.0,0.3,13.0,275.0,409.13,323.8
2016,11,20,15,15,693.5,51.0,0.3,12.5,235.0,370.36,292.66
2016,11,20,15,30,652.0,47.0,0.3,12.0,195.0,331.63,260.44
2016,11,20,15,45,588.0,41.5,0.3,11.5,154.0,283.07,219.47
2016,11,20,16,0,524.0,36.0,0.3,11.0,113.0,236.7,178.98
2016,11,20,16,15,411.5,28.0,0.45,10.5,75.5,178.44,127.34
2016,11,20,16,30,299.0,20.0,0.6,10.0,38.0,118.19,39.96
2016,11,20,16,45,149.5,10.0,0.75,10.0,19.0,47.19,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,11.0,0.4,8.0,23.0,10.81,0.0
2016,11,21,7,30,357.0,22.0,0.4,8.0,46.0,18.81,5.97
2016,11,21,7,45,459.5,29.5,0.4,8.5,84.5,24.05,15.29
2016,11,21,8,0,562.0,37.0,0.4,9.0,123.0,29.14,20.51
2016,11,21,8,15,623.0,42.0,0.4,9.0,164.5,31.69,23.16
2016,11,21,8,30,684.0,47.0,0.4,9.0,206.0,57.74,29.46
2016,11,21,8,45,722.0,50.5,0.4,9.5,245.5,96.19,49.35
2016,11,21,9,0,760.0,54.0,0.4,10.0,285.0,137.23,78.2
2016,11,21,9,15,450.0,104.0,0.4,10.0,245.5,162.61,113.12
2016,11,21,9,30,140.0,154.0,0.4,10.0,206.0,167.07,130.4
2016,11,21,9,45,492.5,109.0,0.4,10.5,312.0,217.78,160.58
2016,11,21,10,0,845.0,64.0,0.4,11.0,418.0,298.09,217.51
2016,11,21,10,15,857.5,65.5,0.4,11.5,443.0,336.75,251.04
2016,11,21,10,30,870.0,67.0,0.4,12.0,468.0,372.03,281.5
2016,11,21,10,45,879.0,68.0,0.4,12.5,486.0,404.18,308.86
2016,11,21,11,0,888.0,69.0,0.4,13.0,504.0,434.62,334.16
2016,11,21,11,15,892.5,69.5,0.4,13.0,515.0,460.73,356.2
2016,11,21,11,30,897.0,70.0,0.4,13.0,526.0,484.58,376.05
2016,11,21,11,45,897.5,70.5,0.4,13.5,529.5,504.13,391.57
2016,11,21,12,0,898.0,71.0,0.4,14.0,533.0,521.06,404.74
2016,11,21,12,15,896.5,71.0,0.4,14.0,529.0,533.76,415.26
2016,11,21,12,30,895.0,71.0,0.4,14.0,525.0,543.67,423.51
2016,11,21,12,45,609.5,136.0,0.4,14.0,442.0,468.51,367.2
2016,11,21,13,0,324.0,201.0,0.4,14.0,359.0,381.15,300.63
2016,11,21,13,15,586.5,137.0,0.4,14.0,410.0,464.48,366.99
2016,11,21,13,30,849.0,73.0,0.4,14.0,461.0,537.47,422.41
2016,11,21,13,45,833.0,72.0,0.4,14.0,435.0,524.9,412.45
2016,11,21,14,0,817.0,71.0,0.4,14.0,409.0,509.86,401.45
2016,11,21,14,15,797.0,68.5,0.4,13.5,377.5,488.86,386.43
2016,11,21,14,30,777.0,66.0,0.4,13.0,346.0,465.86,369.46
2016,11,21,14,45,746.5,63.5,0.4,13.0,309.5,436.04,346.08
2016,11,21,15,0,716.0,61.0,0.4,13.0,273.0,405.08,321.14
2016,11,21,15,15,672.5,56.5,0.4,12.5,233.0,365.44,289.27
2016,11,21,15,30,629.0,52.0,0.4,12.0,193.0,328.3,258.19
2016,11,21,15,45,556.5,46.0,0.4,11.5,152.0,277.12,215.18
2016,11,21,16,0,484.0,40.0,0.4,11.0,111.0,228.82,173.32
2016,11,21,16,15,366.5,31.0,0.4,10.5,73.5,166.59,118.41
2016,11,21,16,30,249.0,22.0,0.4,10.0,36.0,104.97,30.04
2016,11,21,16,45,124.5,11.0,0.45,9.5,18.0,41.7,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,7,15,35.5,12.0,0.5,6.5,14.0,11.8,0.0
2016,11,22,7,30,71.0,24.0,0.4,7.0,28.0,20.09,5.45
2016,11,22,7,45,114.5,40.0,0.35,7.5,54.0,32.79,22.81
2016,11,22,8,0,158.0,56.0,0.3,8.0,80.0,45.12,34.83
2016,11,22,8,15,181.0,72.5,0.25,8.5,108.0,57.43,46.36
2016,11,22,8,30,204.0,89.0,0.2,9.0,136.0,77.5,57.26
2016,11,22,8,45,217.5,105.0,0.2,9.5,163.0,103.41,75.09
2016,11,22,9,0,231.0,121.0,0.2,10.0,190.0,130.43,95.65
2016,11,22,9,15,248.0,132.5,0.2,10.0,215.0,155.29,115.49
2016,11,22,9,30,265.0,144.0,0.2,10.0,240.0,181.21,136.83
2016,11,22,9,45,218.5,161.5,0.25,10.5,245.5,197.9,152.89
2016,11,22,10,0,172.0,179.0,0.3,11.0,251.0,212.27,166.54
2016,11,22,10,15,201.5,188.0,0.3,11.0,277.0,237.77,187.01
2016,11,22,10,30,231.0,197.0,0.3,11.0,303.0,264.85,208.71
2016,11,22,10,45,352.0,183.0,0.3,11.0,351.5,306.57,240.88
2016,11,22,11,0,473.0,169.0,0.3,11.0,400.0,355.0,278.52
2016,11,22,11,15,397.0,190.0,0.3,11.0,386.5,355.63,280.23
2016,11,22,11,30,321.0,211.0,0.3,11.0,373.0,352.1,278.53
2016,11,22,11,45,301.0,215.5,0.35,11.0,368.5,355.5,282.16
2016,11,22,12,0,281.0,220.0,0.4,11.0,364.0,357.35,284.35
2016,11,22,12,15,260.0,221.0,0.4,11.0,353.5,353.83,282.04
2016,11,22,12,30,239.0,222.0,0.4,11.0,343.0,346.15,276.47
2016,11,22,12,45,173.5,219.0,0.4,11.0,306.0,312.32,250.15
2016,11,22,13,0,108.0,216.0,0.4,11.0,269.0,273.63,219.77
2016,11,22,13,15,124.0,208.0,0.4,11.0,266.5,279.41,225.09
2016,11,22,13,30,140.0,200.0,0.4,11.0,264.0,281.23,226.97
2016,11,22,13,45,171.5,187.5,0.4,11.0,261.0,285.81,231.2
2016,11,22,14,0,203.0,175.0,0.4,11.0,258.0,289.3,234.46
2016,11,22,14,15,163.5,162.5,0.4,10.5,226.0,255.43,207.74
2016,11,22,14,30,124.0,150.0,0.4,10.0,194.0,221.99,181.18
2016,11,22,14,45,114.5,135.5,0.45,10.0,173.0,201.36,164.62
2016,11,22,15,0,105.0,121.0,0.5,10.0,152.0,180.68,147.58
2016,11,22,15,15,95.5,104.5,0.5,9.5,129.5,157.66,128.41
2016,11,22,15,30,86.0,88.0,0.5,9.0,107.0,134.7,108.84
2016,11,22,15,45,72.0,70.0,0.5,9.0,83.5,108.24,85.75
2016,11,22,16,0,58.0,52.0,0.5,9.0,60.0,82.02,62.58
2016,11,22,16,15,29.0,35.5,0.5,9.0,39.5,49.01,33.35
2016,11,22,16,30,0.0,19.0,0.5,9.0,19.0,18.89,0.37
2016,11,22,16,45,0.0,9.5,0.55,9.0,9.5,9.34,0.0
2016,11,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,67.0,13.5,0.4,7.0,17.5,13.27,0.0
2016,11,23,7,30,134.0,27.0,0.4,7.0,35.0,21.46,4.38
2016,11,23,7,45,261.0,38.5,0.4,7.5,71.0,29.91,20.15
2016,11,23,8,0,388.0,50.0,0.4,8.0,107.0,39.5,29.75
2016,11,23,8,15,461.5,58.0,0.4,8.0,147.0,43.85,34.19
2016,11,23,8,30,535.0,66.0,0.4,8.0,187.0,63.7,39.95
2016,11,23,8,45,592.5,70.0,0.4,8.5,227.0,97.01,56.21
2016,11,23,9,0,650.0,74.0,0.4,9.0,267.0,134.95,81.65
2016,11,23,9,15,682.0,78.0,0.4,9.0,303.0,173.05,111.99
2016,11,23,9,30,714.0,82.0,0.4,9.0,339.0,212.82,145.74
2016,11,23,9,45,739.0,84.0,0.4,9.0,370.0,250.46,178.9
2016,11,23,10,0,764.0,86.0,0.4,9.0,401.0,288.62,212.66
2016,11,23,10,15,779.5,88.0,0.4,9.0,426.0,325.97,245.75
2016,11,23,10,30,795.0,90.0,0.4,9.0,451.0,360.51,276.09
2016,11,23,10,45,806.0,91.0,0.4,9.5,469.5,391.52,302.65
2016,11,23,11,0,817.0,92.0,0.4,10.0,488.0,421.17,327.48
2016,11,23,11,15,571.0,150.0,0.4,10.0,429.5,391.77,308.33
2016,11,23,11,30,325.0,208.0,0.4,10.0,371.0,349.92,278.02
2016,11,23,11,45,350.0,204.5,0.4,10.5,381.5,367.0,291.92
2016,11,23,12,0,375.0,201.0,0.4,11.0,392.0,383.86,305.0
2016,11,23,12,15,352.0,204.0,0.4,11.0,382.0,382.51,304.36
2016,11,23,12,30,329.0,207.0,0.4,11.0,372.0,379.57,302.54
2016,11,23,12,45,571.5,150.0,0.4,11.0,429.0,456.93,363.82
2016,11,23,13,0,814.0,93.0,0.4,11.0,486.0,532.61,421.76
2016,11,23,13,15,804.0,91.5,0.4,11.0,467.5,528.33,418.21
2016,11,23,13,30,794.0,90.0,0.4,11.0,449.0,521.44,413.54
2016,11,23,13,45,780.0,87.5,0.4,11.0,423.5,508.87,404.47
2016,11,23,14,0,766.0,85.0,0.4,11.0,398.0,495.17,394.31
2016,11,23,14,15,744.0,82.5,0.4,11.0,367.0,474.24,378.4
2016,11,23,14,30,722.0,80.0,0.4,11.0,336.0,451.51,360.76
2016,11,23,14,45,692.0,75.5,0.4,11.0,300.0,421.23,336.84
2016,11,23,15,0,662.0,71.0,0.4,11.0,264.0,389.93,311.49
2016,11,23,15,15,614.5,65.5,0.35,10.5,224.5,349.31,278.32
2016,11,23,15,30,567.0,60.0,0.3,10.0,185.0,309.16,244.56
2016,11,23,15,45,494.0,52.5,0.3,9.5,144.5,258.17,201.61
2016,11,23,16,0,421.0,45.0,0.3,9.0,104.0,210.04,159.89
2016,11,23,16,15,301.5,34.0,0.35,8.0,68.5,147.53,104.87
2016,11,23,16,30,182.0,23.0,0.4,7.0,33.0,86.01,15.21
2016,11,23,16,45,91.0,11.5,0.5,6.5,16.5,33.58,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,15,79.5,12.5,0.5,4.5,17.0,12.29,0.0
2016,11,24,7,30,159.0,25.0,0.4,5.0,34.0,19.84,1.57
2016,11,24,7,45,282.0,37.0,0.35,5.5,70.5,28.77,19.16
2016,11,24,8,0,405.0,49.0,0.3,6.0,107.0,38.79,29.33
2016,11,24,8,15,478.0,57.0,0.25,6.5,147.5,43.17,33.78
2016,11,24,8,30,551.0,65.0,0.2,7.0,188.0,61.43,38.93
2016,11,24,8,45,419.5,90.5,0.2,8.0,194.5,100.67,66.24
2016,11,24,9,0,288.0,116.0,0.2,9.0,201.0,130.92,94.05
2016,11,24,9,15,320.0,122.5,0.2,9.5,228.0,156.2,113.25
2016,11,24,9,30,352.0,129.0,0.2,10.0,255.0,181.29,133.27
2016,11,24,9,45,421.5,129.5,0.25,10.5,292.5,214.2,159.01
2016,11,24,10,0,491.0,130.0,0.3,11.0,330.0,251.57,188.89
2016,11,24,10,15,401.5,156.0,0.3,11.0,326.5,267.13,205.53
2016,11,24,10,30,312.0,182.0,0.3,11.0,323.0,276.51,216.2
2016,11,24,10,45,426.5,166.0,0.3,11.5,366.5,315.93,246.53
2016,11,24,11,0,541.0,150.0,0.3,12.0,410.0,361.11,281.31
2016,11,24,11,15,699.0,119.0,0.3,12.0,463.0,415.76,323.57
2016,11,24,11,30,857.0,88.0,0.3,12.0,516.0,475.06,369.08
2016,11,24,11,45,863.5,86.5,0.3,12.0,520.0,495.2,385.35
2016,11,24,12,0,870.0,85.0,0.3,12.0,524.0,513.01,399.98
2016,11,24,12,15,867.5,85.0,0.3,12.0,520.0,525.39,410.31
2016,11,24,12,30,865.0,85.0,0.3,12.0,516.0,535.04,418.43
2016,11,24,12,45,709.0,115.5,0.3,12.5,463.5,493.72,387.33
2016,11,24,13,0,553.0,146.0,0.3,13.0,411.0,445.98,351.35
2016,11,24,13,15,597.5,127.5,0.3,12.5,404.0,455.24,360.39
2016,11,24,13,30,642.0,109.0,0.3,12.0,397.0,460.23,365.5
2016,11,24,13,45,627.5,105.5,0.3,12.0,374.5,447.5,356.05
2016,11,24,14,0,613.0,102.0,0.3,12.0,352.0,432.86,345.13
2016,11,24,14,15,576.5,100.0,0.3,11.5,320.5,407.01,325.91
2016,11,24,14,30,540.0,98.0,0.3,11.0,289.0,380.15,305.54
2016,11,24,14,45,491.0,97.5,0.3,10.5,257.0,346.4,279.26
2016,11,24,15,0,442.0,97.0,0.3,10.0,225.0,315.58,254.64
2016,11,24,15,15,501.0,78.5,0.3,9.5,204.0,312.99,251.41
2016,11,24,15,30,560.0,60.0,0.3,9.0,183.0,305.09,242.37
2016,11,24,15,45,482.0,52.5,0.3,8.5,142.5,252.61,197.84
2016,11,24,16,0,404.0,45.0,0.3,8.0,102.0,203.29,155.13
2016,11,24,16,15,287.0,33.5,0.35,7.5,66.5,141.92,100.5
2016,11,24,16,30,170.0,22.0,0.4,7.0,31.0,80.86,9.44
2016,11,24,16,45,85.0,11.0,0.45,6.5,15.5,31.5,0.0
2016,11,24,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,0.45,7.0,8.5,8.36,0.0
2016,11,25,7,30,0.0,17.0,0.4,7.0,17.0,16.36,0.0
2016,11,25,7,45,15.0,34.0,0.4,7.0,36.0,30.94,20.64
2016,11,25,8,0,30.0,51.0,0.4,7.0,55.0,45.34,34.95
2016,11,25,8,15,43.5,68.5,0.4,7.0,77.0,59.8,48.61
2016,11,25,8,30,57.0,86.0,0.4,7.0,99.0,75.86,59.53
2016,11,25,8,45,66.5,103.0,0.4,7.0,120.5,95.04,74.64
2016,11,25,9,0,76.0,120.0,0.4,7.0,142.0,115.15,90.88
2016,11,25,9,15,86.5,133.5,0.4,7.0,162.0,133.48,105.79
2016,11,25,9,30,97.0,147.0,0.4,7.0,182.0,150.43,119.72
2016,11,25,9,45,141.5,160.0,0.4,7.5,215.5,177.97,141.1
2016,11,25,10,0,186.0,173.0,0.4,8.0,249.0,208.75,165.29
2016,11,25,10,15,144.5,184.5,0.4,8.0,245.5,214.9,171.93
2016,11,25,10,30,103.0,196.0,0.4,8.0,242.0,218.76,176.32
2016,11,25,10,45,59.0,186.0,0.45,8.0,212.5,198.11,160.47
2016,11,25,11,0,15.0,176.0,0.5,8.0,183.0,174.49,141.76
2016,11,25,11,15,24.0,187.0,0.5,8.0,199.0,189.66,154.25
2016,11,25,11,30,33.0,198.0,0.5,8.0,215.0,205.8,167.32
2016,11,25,11,45,34.5,200.5,0.5,8.0,218.5,210.67,171.22
2016,11,25,12,0,36.0,203.0,0.5,8.0,222.0,215.52,175.2
2016,11,25,12,15,47.5,207.0,0.5,8.0,231.5,226.85,184.52
2016,11,25,12,30,59.0,211.0,0.5,8.0,241.0,238.44,194.05
2016,11,25,12,45,77.0,210.5,0.5,8.5,248.5,249.05,202.51
2016,11,25,13,0,95.0,210.0,0.5,9.0,256.0,259.74,211.04
2016,11,25,13,15,72.5,197.5,0.5,9.0,231.5,236.62,192.44
2016,11,25,13,30,50.0,185.0,0.5,9.0,207.0,213.11,173.58
2016,11,25,13,45,42.5,172.5,0.5,9.0,190.5,197.24,160.94
2016,11,25,14,0,35.0,160.0,0.5,9.0,174.0,181.22,148.03
2016,11,25,14,15,66.0,153.0,0.5,9.0,177.5,190.44,156.18
2016,11,25,14,30,97.0,146.0,0.5,9.0,181.0,203.6,167.24
2016,11,25,14,45,90.0,132.5,0.5,9.0,162.0,181.03,148.5
2016,11,25,15,0,83.0,119.0,0.5,9.0,143.0,163.21,133.61
2016,11,25,15,15,73.5,102.0,0.5,8.5,121.0,140.21,114.29
2016,11,25,15,30,64.0,85.0,0.5,8.0,99.0,117.32,94.68
2016,11,25,15,45,207.0,66.0,0.5,8.0,97.0,158.31,126.16
2016,11,25,16,0,350.0,47.0,0.5,8.0,95.0,185.83,142.69
2016,11,25,16,15,242.5,34.5,0.5,8.0,62.0,129.15,91.06
2016,11,25,16,30,135.0,22.0,0.5,8.0,29.0,70.74,3.5
2016,11,25,16,45,67.5,11.0,0.5,8.0,14.5,27.14,0.0
2016,11,25,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,0.4,7.0,5.5,5.41,0.0
2016,11,26,7,30,0.0,11.0,0.4,7.0,11.0,10.61,0.0
2016,11,26,7,45,0.0,24.5,0.4,7.5,24.5,23.63,14.21
2016,11,26,8,0,0.0,38.0,0.4,8.0,38.0,36.09,26.55
2016,11,26,8,15,0.0,53.5,0.4,8.0,53.5,50.05,39.66
2016,11,26,8,30,0.0,69.0,0.4,8.0,69.0,64.04,49.98
2016,11,26,8,45,0.0,83.5,0.4,8.0,83.5,77.66,61.9
2016,11,26,9,0,0.0,98.0,0.4,8.0,98.0,91.38,73.71
2016,11,26,9,15,2.5,111.0,0.4,8.0,112.0,104.24,84.51
2016,11,26,9,30,5.0,124.0,0.4,8.0,126.0,117.35,95.39
2016,11,26,9,45,2.5,111.5,0.45,8.5,112.5,106.65,86.14
2016,11,26,10,0,0.0,99.0,0.5,9.0,99.0,95.0,76.14
2016,11,26,10,15,0.0,118.0,0.5,9.0,118.0,112.96,91.22
2016,11,26,10,30,0.0,137.0,0.5,9.0,137.0,131.01,106.13
2016,11,26,10,45,103.0,173.5,0.55,9.0,222.5,202.14,163.35
2016,11,26,11,0,206.0,210.0,0.6,9.0,308.0,281.06,226.02
2016,11,26,11,15,120.5,204.5,0.6,9.0,262.5,247.11,199.36
2016,11,26,11,30,35.0,199.0,0.6,9.0,217.0,207.5,167.94
2016,11,26,11,45,174.0,204.5,0.6,9.0,291.5,280.48,227.27
2016,11,26,12,0,313.0,210.0,0.6,9.0,366.0,359.24,289.56
2016,11,26,12,15,175.0,205.0,0.55,9.0,292.0,290.13,234.4
2016,11,26,12,30,37.0,200.0,0.5,9.0,218.0,216.09,174.77
2016,11,26,12,45,80.0,206.0,0.5,9.0,244.5,245.81,199.75
2016,11,26,13,0,123.0,212.0,0.5,9.0,271.0,279.5,227.08
2016,11,26,13,15,107.0,202.5,0.5,9.0,252.5,259.67,211.16
2016,11,26,13,30,91.0,193.0,0.5,9.0,234.0,242.81,197.87
2016,11,26,13,45,89.0,182.0,0.5,9.0,220.0,231.33,188.95
2016,11,26,14,0,87.0,171.0,0.5,9.0,206.0,219.55,179.67
2016,11,26,14,15,46.5,147.5,0.5,9.0,166.0,174.58,142.74
2016,11,26,14,30,6.0,124.0,0.5,9.0,126.0,126.47,102.72
2016,11,26,14,45,3.0,111.0,0.55,9.0,112.0,112.29,91.06
2016,11,26,15,0,0.0,98.0,0.6,9.0,98.0,98.19,79.16
2016,11,26,15,15,0.0,83.0,0.6,8.5,83.0,83.26,66.49
2016,11,26,15,30,0.0,68.0,0.6,8.0,68.0,68.23,53.5
2016,11,26,15,45,0.0,52.5,0.6,8.0,52.5,52.5,39.61
2016,11,26,16,0,0.0,37.0,0.6,8.0,37.0,36.52,25.4
2016,11,26,16,15,0.0,24.0,0.6,8.0,24.0,23.18,12.9
2016,11,26,16,30,0.0,11.0,0.6,8.0,11.0,10.61,0.0
2016,11,26,16,45,0.0,5.5,0.65,8.0,5.5,5.41,0.0
2016,11,26,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,85.5,10.5,0.5,6.0,14.5,10.32,0.0
2016,11,27,7,30,171.0,21.0,0.5,6.0,29.0,16.65,0.0
2016,11,27,7,45,308.0,31.0,0.5,6.0,65.0,24.66,14.91
2016,11,27,8,0,445.0,41.0,0.5,6.0,101.0,31.58,22.67
2016,11,27,8,15,519.5,47.5,0.5,6.0,141.0,34.92,26.23
2016,11,27,8,30,594.0,54.0,0.5,6.0,181.0,46.73,29.46
2016,11,27,8,45,642.5,58.5,0.5,6.5,220.0,81.99,44.25
2016,11,27,9,0,691.0,63.0,0.5,7.0,259.0,120.89,69.31
2016,11,27,9,15,577.0,86.0,0.5,7.0,264.0,156.28,103.23
2016,11,27,9,30,463.0,109.0,0.5,7.0,269.0,180.78,129.88
2016,11,27,9,45,569.5,97.5,0.5,7.5,312.5,214.95,156.08
2016,11,27,10,0,676.0,86.0,0.5,8.0,356.0,255.41,188.48
2016,11,27,10,15,751.5,82.0,0.45,8.5,399.5,301.72,226.72
2016,11,27,10,30,827.0,78.0,0.4,9.0,443.0,349.32,265.63
2016,11,27,10,45,837.5,79.0,0.4,9.5,461.5,380.96,292.91
2016,11,27,11,0,848.0,80.0,0.4,10.0,480.0,411.15,318.48
2016,11,27,11,15,852.5,80.5,0.4,10.0,490.5,436.69,340.51
2016,11,27,11,30,857.0,81.0,0.4,10.0,501.0,460.13,360.44
2016,11,27,11,45,682.5,124.0,0.4,10.5,460.0,440.42,346.77
2016,11,27,12,0,508.0,167.0,0.4,11.0,419.0,411.49,325.43
2016,11,27,12,15,408.0,186.0,0.4,11.0,387.5,390.33,310.11
2016,11,27,12,30,308.0,205.0,0.4,11.0,356.0,362.95,289.4
2016,11,27,12,45,197.0,205.5,0.4,11.0,301.5,308.02,246.86
2016,11,27,13,0,86.0,206.0,0.4,11.0,247.0,250.47,201.33
2016,11,27,13,15,144.0,199.0,0.35,11.0,264.0,278.66,224.74
2016,11,27,13,30,202.0,192.0,0.3,11.0,281.0,303.02,244.25
2016,11,27,13,45,142.5,180.5,0.3,11.0,242.0,261.24,210.89
2016,11,27,14,0,83.0,169.0,0.3,11.0,203.0,215.18,174.11
2016,11,27,14,15,73.0,155.0,0.3,10.5,183.0,195.91,159.22
2016,11,27,14,30,63.0,141.0,0.3,10.0,163.0,176.57,143.86
2016,11,27,14,45,56.5,127.0,0.3,10.0,145.5,158.92,129.4
2016,11,27,15,0,50.0,113.0,0.3,10.0,128.0,141.3,114.73
2016,11,27,15,15,43.0,97.0,0.3,9.5,108.5,121.21,97.91
2016,11,27,15,30,36.0,81.0,0.3,9.0,89.0,101.21,80.84
2016,11,27,15,45,26.0,64.0,0.3,8.5,69.0,78.94,61.56
2016,11,27,16,0,16.0,47.0,0.3,8.0,49.0,56.82,42.16
2016,11,27,16,15,8.0,31.0,0.3,7.5,32.0,34.47,21.67
2016,11,27,16,30,0.0,15.0,0.3,7.0,15.0,14.48,0.0
2016,11,27,16,45,0.0,7.5,0.35,7.0,7.5,7.37,0.0
2016,11,27,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,0.7,7.0,10.5,10.32,0.0
2016,11,28,7,30,0.0,21.0,0.7,7.0,21.0,19.39,0.0
2016,11,28,7,45,110.5,35.0,0.7,7.0,49.5,28.82,17.9
2016,11,28,8,0,221.0,49.0,0.7,7.0,78.0,37.76,27.97
2016,11,28,8,15,268.5,63.0,0.65,7.0,111.0,47.7,37.59
2016,11,28,8,30,316.0,77.0,0.6,7.0,144.0,61.25,45.32
2016,11,28,8,45,371.5,85.0,0.6,7.5,178.5,87.75,58.52
2016,11,28,9,0,427.0,93.0,0.6,8.0,213.0,118.72,78.72
2016,11,28,9,15,463.0,97.0,0.6,8.5,243.0,147.68,100.52
2016,11,28,9,30,499.0,101.0,0.6,9.0,273.0,178.86,125.86
2016,11,28,9,45,443.5,122.0,0.6,9.5,285.0,206.77,152.74
2016,11,28,10,0,388.0,143.0,0.6,10.0,297.0,229.95,175.18
2016,11,28,10,15,333.0,162.5,0.6,10.0,300.5,248.33,193.24
2016,11,28,10,30,278.0,182.0,0.6,10.0,304.0,261.02,205.92
2016,11,28,10,45,243.0,194.0,0.6,10.5,304.0,270.18,214.41
2016,11,28,11,0,208.0,206.0,0.6,11.0,304.0,276.73,220.34
2016,11,28,11,15,514.0,150.5,0.6,11.0,399.0,359.44,284.24
2016,11,28,11,30,820.0,95.0,0.6,11.0,494.0,455.28,357.56
2016,11,28,11,45,718.5,114.0,0.6,11.5,466.0,445.03,350.35
2016,11,28,12,0,617.0,133.0,0.6,12.0,438.0,429.9,339.76
2016,11,28,12,15,626.5,129.0,0.6,12.0,437.0,441.37,349.8
2016,11,28,12,30,636.0,125.0,0.6,12.0,436.0,451.08,358.06
2016,11,28,12,45,735.5,104.5,0.6,12.0,456.0,487.87,386.96
2016,11,28,13,0,835.0,84.0,0.6,12.0,476.0,522.72,413.81
2016,11,28,13,15,825.0,82.5,0.6,12.0,457.5,518.84,411.13
2016,11,28,13,30,815.0,81.0,0.6,12.0,439.0,512.29,406.68
2016,11,28,13,45,809.5,76.5,0.6,12.0,415.5,502.27,399.49
2016,11,28,14,0,804.0,72.0,0.6,12.0,392.0,489.69,390.11
2016,11,28,14,15,782.5,69.5,0.6,11.5,361.0,468.89,374.83
2016,11,28,14,30,761.0,67.0,0.6,11.0,330.0,446.16,357.61
2016,11,28,14,45,740.5,62.0,0.6,11.0,295.5,419.47,336.12
2016,11,28,15,0,720.0,57.0,0.6,11.0,261.0,391.26,312.73
2016,11,28,15,15,675.0,53.0,0.6,10.5,222.0,352.55,280.87
2016,11,28,15,30,630.0,49.0,0.6,10.0,183.0,313.98,248.03
2016,11,28,15,45,567.5,42.5,0.6,9.5,143.5,269.56,209.54
2016,11,28,16,0,505.0,36.0,0.6,9.0,104.0,225.14,169.77
2016,11,28,16,15,380.5,27.5,0.6,8.5,67.5,162.59,111.91
2016,11,28,16,30,256.0,19.0,0.6,8.0,31.0,99.14,0.0
2016,11,28,16,45,128.0,9.5,0.65,7.5,15.5,39.84,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,15,161.5,7.5,0.45,2.5,14.5,7.37,0.0
2016,11,29,7,30,323.0,15.0,0.4,3.0,29.0,12.66,0.0
2016,11,29,7,45,441.5,22.5,0.4,4.0,65.5,18.29,9.23
2016,11,29,8,0,560.0,30.0,0.4,5.0,102.0,23.66,15.59
2016,11,29,8,15,626.0,35.0,0.35,5.5,142.5,26.45,18.55
2016,11,29,8,30,692.0,40.0,0.3,6.0,183.0,34.17,25.84
2016,11,29,8,45,731.5,43.5,0.3,7.0,222.0,71.95,34.07
2016,11,29,9,0,771.0,47.0,0.3,8.0,261.0,112.42,58.92
2016,11,29,9,15,798.5,49.5,0.25,8.5,297.0,155.47,91.94
2016,11,29,9,30,826.0,52.0,0.2,9.0,333.0,196.73,126.34
2016,11,29,9,45,843.0,54.0,0.2,9.5,363.5,235.97,160.87
2016,11,29,10,0,860.0,56.0,0.2,10.0,394.0,274.86,195.41
2016,11,29,10,15,873.0,57.5,0.15,10.5,419.5,311.56,227.81
2016,11,29,10,30,886.0,59.0,0.1,11.0,445.0,347.19,258.7
2016,11,29,10,45,893.0,60.5,0.1,11.5,463.0,379.42,286.52
2016,11,29,11,0,900.0,62.0,0.1,12.0,481.0,409.84,312.19
2016,11,29,11,15,905.0,62.5,0.1,12.0,492.5,436.49,334.94
2016,11,29,11,30,910.0,63.0,0.1,12.0,504.0,460.91,355.48
2016,11,29,11,45,910.5,63.5,0.15,12.5,508.0,480.94,371.97
2016,11,29,12,0,911.0,64.0,0.2,13.0,512.0,498.33,386.17
2016,11,29,12,15,909.5,64.0,0.2,13.0,508.5,511.55,397.24
2016,11,29,12,30,908.0,64.0,0.2,13.0,505.0,521.96,406.0
2016,11,29,12,45,897.5,65.5,0.2,13.0,493.0,526.55,410.26
2016,11,29,13,0,887.0,67.0,0.2,13.0,481.0,528.24,412.23
2016,11,29,13,15,878.5,66.0,0.2,13.0,463.0,525.45,410.79
2016,11,29,13,30,870.0,65.0,0.2,13.0,445.0,519.88,407.14
2016,11,29,13,45,856.0,63.5,0.2,13.0,420.0,508.27,398.84
2016,11,29,14,0,842.0,62.0,0.2,13.0,395.0,496.06,389.81
2016,11,29,14,15,823.0,60.0,0.2,12.5,364.5,476.71,375.85
2016,11,29,14,30,804.0,58.0,0.2,12.0,334.0,455.26,359.86
2016,11,29,14,45,775.5,55.5,0.2,12.0,298.5,427.0,337.49
2016,11,29,15,0,747.0,53.0,0.2,12.0,263.0,397.45,313.43
2016,11,29,15,15,705.0,49.0,0.25,11.5,224.0,359.59,282.97
2016,11,29,15,30,663.0,45.0,0.3,11.0,185.0,321.69,251.28
2016,11,29,15,45,597.0,39.5,0.4,10.5,144.5,273.74,210.8
2016,11,29,16,0,531.0,34.0,0.5,10.0,104.0,227.96,170.46
2016,11,29,16,15,410.0,26.0,0.5,9.5,67.5,165.86,112.68
2016,11,29,16,30,289.0,18.0,0.5,9.0,31.0,106.61,0.0
2016,11,29,16,45,144.5,9.0,0.55,9.0,15.5,43.13,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,8.5,0.4,6.0,12.5,8.36,0.0
2016,11,30,7,30,207.0,17.0,0.4,6.0,25.0,16.71,0.0
2016,11,30,7,45,347.0,25.5,0.4,6.5,60.0,19.79,9.95
2016,11,30,8,0,487.0,34.0,0.4,7.0,95.0,25.5,17.01
2016,11,30,8,15,562.0,40.0,0.4,7.0,135.5,31.42,22.88
2016,11,30,8,30,637.0,46.0,0.4,7.0,176.0,37.48,28.7
2016,11,30,8,45,688.5,49.5,0.4,7.5,216.0,73.12,37.14
2016,11,30,9,0,740.0,53.0,0.4,8.0,256.0,112.67,60.77
2016,11,30,9,15,770.5,56.0,0.4,8.0,292.5,152.42,90.9
2016,11,30,9,30,801.0,59.0,0.4,8.0,329.0,193.57,125.35
2016,11,30,9,45,814.5,63.0,0.4,8.5,359.5,233.08,160.33
2016,11,30,10,0,828.0,67.0,0.4,9.0,390.0,272.13,195.22
2016,11,30,10,15,842.5,68.5,0.4,9.0,415.5,308.42,228.0
2016,11,30,10,30,857.0,70.0,0.4,9.0,441.0,343.88,259.67
2016,11,30,10,45,869.5,70.0,0.4,9.5,460.0,376.1,287.75
2016,11,30,11,0,882.0,70.0,0.4,10.0,479.0,408.14,314.96
2016,11,30,11,15,602.5,134.0,0.4,10.0,416.5,377.96,296.43
2016,11,30,11,30,323.0,198.0,0.4,10.0,354.0,332.21,263.92
2016,11,30,11,45,161.5,169.5,0.4,10.5,247.5,238.86,191.51
2016,11,30,12,0,0.0,141.0,0.4,11.0,141.0,136.46,108.81
2016,11,30,12,15,0.0,140.0,0.4,11.0,140.0,135.71,108.68
2016,11,30,12,30,0.0,139.0,0.4,11.0,139.0,134.96,108.1
