Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,45,5.0,152.5,0.4,11.5,155.0,151.07,121.23
2016,11,30,13,0,10.0,166.0,0.4,12.0,171.0,167.51,134.46
2016,11,30,13,15,433.5,118.0,0.35,11.5,307.0,349.68,283.3
2016,11,30,13,30,857.0,70.0,0.3,11.0,443.0,518.25,411.89
2016,11,30,13,45,842.0,68.5,0.3,11.0,418.5,506.54,401.15
2016,11,30,14,0,827.0,67.0,0.3,11.0,394.0,492.33,390.56
2016,11,30,14,15,806.0,65.0,0.3,11.0,363.0,472.29,375.27
2016,11,30,14,30,785.0,63.0,0.3,11.0,332.0,450.25,358.04
2016,11,30,14,45,750.5,60.5,0.35,11.0,295.5,419.67,334.13
2016,11,30,15,0,716.0,58.0,0.4,11.0,259.0,388.04,308.65
2016,11,30,15,15,669.5,54.0,0.45,10.5,220.0,349.06,277.05
2016,11,30,15,30,623.0,50.0,0.5,10.0,181.0,312.68,246.27
2016,11,30,15,45,545.5,44.0,0.55,9.5,140.5,261.57,202.94
2016,11,30,16,0,468.0,38.0,0.6,9.0,100.0,213.54,160.83
2016,11,30,16,15,234.0,33.5,0.6,8.5,64.5,123.89,84.88
2016,11,30,16,30,0.0,29.0,0.6,8.0,29.0,33.76,0.0
2016,11,30,16,45,0.0,14.5,0.65,8.0,14.5,14.25,0.0
2016,11,30,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,149.5,7.5,0.6,2.5,12.5,7.37,0.0
2016,12,1,7,30,299.0,15.0,0.6,3.0,25.0,14.74,0.0
2016,12,1,7,45,429.0,22.5,0.6,3.5,61.5,18.61,8.77
2016,12,1,8,0,559.0,30.0,0.6,4.0,98.0,23.98,15.82
2016,12,1,8,15,629.0,35.0,0.55,4.5,139.0,26.75,18.83
2016,12,1,8,30,699.0,40.0,0.5,5.0,180.0,30.12,22.16
2016,12,1,8,45,741.5,43.5,0.5,6.0,220.0,68.09,32.25
2016,12,1,9,0,784.0,47.0,0.5,7.0,260.0,109.02,56.4
2016,12,1,9,15,812.0,49.5,0.5,7.5,296.5,152.48,89.36
2016,12,1,9,30,840.0,52.0,0.5,8.0,333.0,194.25,124.2
2016,12,1,9,45,852.0,56.0,0.55,8.5,364.0,234.7,160.24
2016,12,1,10,0,864.0,60.0,0.6,9.0,395.0,274.48,196.16
2016,12,1,10,15,877.0,61.5,0.6,9.5,420.5,311.34,229.35
2016,12,1,10,30,890.0,63.0,0.6,10.0,446.0,347.14,261.13
2016,12,1,10,45,898.5,64.0,0.6,10.5,464.5,379.61,289.67
2016,12,1,11,0,907.0,65.0,0.6,11.0,483.0,410.34,316.11
2016,12,1,11,15,911.5,65.5,0.55,11.0,494.5,437.06,339.09
2016,12,1,11,30,916.0,66.0,0.5,11.0,506.0,461.51,359.72
2016,12,1,11,45,917.5,66.5,0.5,11.5,510.0,482.24,376.7
2016,12,1,12,0,919.0,67.0,0.5,12.0,514.0,500.36,391.26
2016,12,1,12,15,916.5,66.5,0.45,12.0,510.0,512.85,401.54
2016,12,1,12,30,914.0,66.0,0.4,12.0,506.0,522.49,409.4
2016,12,1,12,45,898.0,69.0,0.4,12.0,493.5,526.14,413.03
2016,12,1,13,0,882.0,72.0,0.4,12.0,481.0,526.84,414.28
2016,12,1,13,15,872.5,71.0,0.4,12.0,462.5,525.09,413.59
2016,12,1,13,30,863.0,70.0,0.4,12.0,444.0,519.47,409.86
2016,12,1,13,45,845.5,69.0,0.4,12.0,418.5,507.12,400.91
2016,12,1,14,0,828.0,68.0,0.4,12.0,393.0,492.29,389.87
2016,12,1,14,15,807.5,65.5,0.4,11.5,362.0,472.06,375.13
2016,12,1,14,30,787.0,63.0,0.4,11.0,331.0,449.8,358.36
2016,12,1,14,45,757.0,60.0,0.4,11.0,295.5,420.83,335.22
2016,12,1,15,0,727.0,57.0,0.4,11.0,260.0,390.63,310.44
2016,12,1,15,15,682.0,53.0,0.4,10.0,220.5,352.19,279.45
2016,12,1,15,30,637.0,49.0,0.4,9.0,181.0,313.82,247.31
2016,12,1,15,45,565.5,42.5,0.45,8.5,141.0,266.43,206.8
2016,12,1,16,0,494.0,36.0,0.5,8.0,101.0,219.47,165.27
2016,12,1,16,15,367.5,27.0,0.5,7.5,65.0,156.73,106.69
2016,12,1,16,30,241.0,18.0,0.5,7.0,29.0,92.85,0.0
2016,12,1,16,45,120.5,9.0,0.55,6.5,14.5,37.24,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.0,0.55,2.5,11.5,6.88,0.0
2016,12,2,7,30,261.0,14.0,0.5,3.0,23.0,13.76,0.0
2016,12,2,7,45,390.5,22.0,0.5,4.0,57.5,18.24,8.01
2016,12,2,8,0,520.0,30.0,0.5,5.0,92.0,24.13,15.82
2016,12,2,8,15,591.5,35.5,0.45,5.5,132.0,27.35,19.28
2016,12,2,8,30,663.0,41.0,0.4,6.0,172.0,30.57,22.47
2016,12,2,8,45,553.0,61.5,0.4,6.5,186.5,71.12,41.03
2016,12,2,9,0,443.0,82.0,0.4,7.0,201.0,105.44,67.72
2016,12,2,9,15,459.5,91.0,0.4,7.5,229.5,136.28,91.35
2016,12,2,9,30,476.0,100.0,0.4,8.0,258.0,167.87,117.52
2016,12,2,9,45,599.0,86.0,0.4,8.5,304.0,201.9,142.53
2016,12,2,10,0,722.0,72.0,0.4,9.0,350.0,245.67,176.86
2016,12,2,10,15,594.0,107.5,0.35,9.5,346.5,267.75,201.07
2016,12,2,10,30,466.0,143.0,0.3,10.0,343.0,281.0,216.53
2016,12,2,10,45,400.0,163.5,0.3,10.5,340.0,293.57,229.06
2016,12,2,11,0,334.0,184.0,0.3,11.0,337.0,301.3,236.88
2016,12,2,11,15,215.5,197.5,0.3,11.0,297.5,276.43,219.3
2016,12,2,11,30,97.0,211.0,0.3,11.0,258.0,244.51,195.27
2016,12,2,11,45,293.5,188.0,0.3,11.5,330.0,316.14,251.59
2016,12,2,12,0,490.0,165.0,0.3,12.0,402.0,394.09,311.16
2016,12,2,12,15,685.0,117.0,0.3,12.0,446.5,450.85,354.67
2016,12,2,12,30,880.0,69.0,0.3,12.0,491.0,506.75,397.4
2016,12,2,12,45,653.0,118.5,0.3,12.0,428.0,453.68,357.37
2016,12,2,13,0,426.0,168.0,0.3,12.0,365.0,392.62,311.27
2016,12,2,13,15,315.0,177.0,0.3,12.0,320.0,344.63,274.98
2016,12,2,13,30,204.0,186.0,0.3,12.0,275.0,295.42,236.76
2016,12,2,13,45,279.5,166.0,0.35,12.0,280.0,317.43,255.42
2016,12,2,14,0,355.0,146.0,0.4,12.0,285.0,333.26,268.42
2016,12,2,14,15,556.0,105.0,0.4,12.0,303.0,392.08,314.55
2016,12,2,14,30,757.0,64.0,0.4,12.0,321.0,435.41,346.92
2016,12,2,14,45,727.5,60.5,0.4,12.0,286.0,406.73,323.32
2016,12,2,15,0,698.0,57.0,0.4,12.0,251.0,376.89,298.85
2016,12,2,15,15,653.0,53.0,0.45,11.0,213.0,339.21,268.76
2016,12,2,15,30,608.0,49.0,0.5,10.0,175.0,304.02,239.35
2016,12,2,15,45,536.0,43.0,0.55,9.5,136.0,255.63,198.1
2016,12,2,16,0,464.0,37.0,0.6,9.0,97.0,210.03,157.81
2016,12,2,16,15,340.0,27.5,0.65,8.5,62.5,148.61,100.62
2016,12,2,16,30,216.0,18.0,0.7,8.0,28.0,85.83,0.0
2016,12,2,16,45,108.0,9.0,0.75,7.5,14.0,34.21,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,111.0,6.5,0.35,6.5,10.0,0.0,0.0
2016,12,3,7,30,222.0,13.0,0.3,7.0,20.0,12.78,0.0
2016,12,3,7,45,361.5,21.0,0.3,7.5,54.0,17.34,6.68
2016,12,3,8,0,501.0,29.0,0.3,8.0,88.0,23.27,14.79
2016,12,3,8,15,573.5,34.5,0.3,8.5,127.0,26.53,18.26
2016,12,3,8,30,646.0,40.0,0.3,9.0,166.0,29.77,21.45
2016,12,3,8,45,694.5,43.0,0.3,9.5,205.0,61.47,29.17
2016,12,3,9,0,743.0,46.0,0.3,10.0,244.0,100.14,50.58
2016,12,3,9,15,772.5,48.5,0.25,10.5,279.5,139.16,78.87
2016,12,3,9,30,802.0,51.0,0.2,11.0,315.0,182.12,113.78
2016,12,3,9,45,810.0,56.0,0.2,12.0,344.5,218.62,145.59
2016,12,3,10,0,818.0,61.0,0.2,13.0,374.0,256.94,179.19
2016,12,3,10,15,832.5,62.5,0.2,13.5,399.0,292.76,210.66
2016,12,3,10,30,847.0,64.0,0.2,14.0,424.0,329.61,242.4
2016,12,3,10,45,851.0,67.0,0.2,14.5,442.0,359.58,268.37
2016,12,3,11,0,855.0,70.0,0.2,15.0,460.0,389.56,293.65
2016,12,3,11,15,861.0,70.5,0.2,15.0,471.5,416.91,316.79
2016,12,3,11,30,867.0,71.0,0.2,15.0,483.0,440.95,336.95
2016,12,3,11,45,651.5,123.5,0.25,15.5,435.0,414.9,319.69
2016,12,3,12,0,436.0,176.0,0.3,16.0,387.0,378.6,293.8
2016,12,3,12,15,648.0,125.0,0.3,16.0,435.5,439.54,341.05
2016,12,3,12,30,860.0,74.0,0.3,16.0,484.0,500.67,387.04
2016,12,3,12,45,857.0,72.5,0.3,16.0,474.0,506.19,391.4
2016,12,3,13,0,854.0,71.0,0.3,16.0,464.0,508.96,394.2
2016,12,3,13,15,845.0,70.0,0.3,16.0,446.5,506.49,392.98
2016,12,3,13,30,836.0,69.0,0.3,16.0,429.0,501.32,389.63
2016,12,3,13,45,819.0,68.5,0.3,16.0,404.5,490.08,381.58
2016,12,3,14,0,802.0,68.0,0.3,16.0,380.0,476.44,371.54
2016,12,3,14,15,781.0,65.5,0.3,15.5,350.0,456.46,357.16
2016,12,3,14,30,760.0,63.0,0.3,15.0,320.0,434.54,340.86
2016,12,3,14,45,727.5,60.5,0.3,15.0,285.0,405.65,318.13
2016,12,3,15,0,695.0,58.0,0.3,15.0,250.0,375.7,293.91
2016,12,3,15,15,650.0,53.5,0.4,14.0,212.0,337.66,264.25
2016,12,3,15,30,605.0,49.0,0.5,13.0,174.0,302.13,235.16
2016,12,3,15,45,535.5,42.5,0.6,12.5,135.5,254.29,194.89
2016,12,3,16,0,466.0,36.0,0.7,12.0,97.0,209.13,155.36
2016,12,3,16,15,343.0,27.0,0.7,11.5,62.5,148.66,99.19
2016,12,3,16,30,220.0,18.0,0.7,11.0,28.0,86.63,0.0
2016,12,3,16,45,110.0,9.0,0.75,10.5,14.0,34.6,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,6.0,8.0,7.86,0.0
2016,12,4,7,45,3.5,23.0,0.6,6.5,23.5,21.82,9.14
2016,12,4,8,0,7.0,38.0,0.5,7.0,39.0,35.39,25.34
2016,12,4,8,15,16.5,54.5,0.45,7.0,57.5,48.51,38.05
2016,12,4,8,30,26.0,71.0,0.4,7.0,76.0,62.16,50.89
2016,12,4,8,45,32.0,86.5,0.4,7.5,94.0,77.64,61.03
2016,12,4,9,0,38.0,102.0,0.4,8.0,112.0,94.24,74.56
2016,12,4,9,15,41.5,116.0,0.4,8.0,128.5,109.92,87.58
2016,12,4,9,30,45.0,130.0,0.4,8.0,145.0,125.88,100.88
2016,12,4,9,45,47.5,142.0,0.4,8.5,159.0,140.23,112.65
2016,12,4,10,0,50.0,154.0,0.4,9.0,173.0,154.71,124.45
2016,12,4,10,15,43.5,161.5,0.35,9.5,179.0,162.86,131.11
2016,12,4,10,30,37.0,169.0,0.3,10.0,185.0,170.41,137.16
2016,12,4,10,45,73.5,184.5,0.3,10.5,217.5,199.51,159.94
2016,12,4,11,0,110.0,200.0,0.3,11.0,250.0,230.84,184.35
2016,12,4,11,15,173.0,203.0,0.3,11.5,284.0,263.39,209.42
2016,12,4,11,30,236.0,206.0,0.3,12.0,318.0,298.64,236.59
2016,12,4,11,45,147.5,205.0,0.35,12.5,275.5,265.07,210.58
2016,12,4,12,0,59.0,204.0,0.4,13.0,233.0,225.96,179.93
2016,12,4,12,15,41.0,193.0,0.4,13.0,213.0,208.62,166.47
2016,12,4,12,30,23.0,182.0,0.4,13.0,193.0,188.43,150.43
2016,12,4,12,45,235.0,172.0,0.4,13.0,280.0,292.42,234.65
2016,12,4,13,0,447.0,162.0,0.4,13.0,367.0,395.21,314.45
2016,12,4,13,15,270.0,173.5,0.4,12.5,296.0,317.01,253.35
2016,12,4,13,30,93.0,185.0,0.4,12.0,225.0,233.89,187.95
2016,12,4,13,45,62.0,168.5,0.4,12.0,194.5,202.07,162.98
2016,12,4,14,0,31.0,152.0,0.4,12.0,164.0,170.19,137.25
2016,12,4,14,15,27.5,140.5,0.4,12.0,151.0,157.27,126.97
2016,12,4,14,30,24.0,129.0,0.4,12.0,138.0,140.42,113.23
2016,12,4,14,45,21.0,116.0,0.4,12.0,123.0,126.09,101.45
2016,12,4,15,0,18.0,103.0,0.4,12.0,108.0,111.81,89.52
2016,12,4,15,15,295.0,77.5,0.35,11.5,139.0,217.27,174.97
2016,12,4,15,30,572.0,52.0,0.3,11.0,170.0,292.09,229.41
2016,12,4,15,45,512.0,44.0,0.3,10.5,132.0,247.0,189.95
2016,12,4,16,0,452.0,36.0,0.3,10.0,94.0,204.09,151.96
2016,12,4,16,15,330.0,27.0,0.3,10.0,60.5,144.5,96.39
2016,12,4,16,30,208.0,18.0,0.3,10.0,27.0,83.22,0.0
2016,12,4,16,45,104.0,9.0,0.35,10.0,13.5,33.15,0.0
2016,12,4,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,113.5,6.5,0.4,4.0,9.0,0.0,0.0
2016,12,5,7,30,227.0,13.0,0.4,4.0,18.0,12.78,0.0
2016,12,5,7,45,375.0,21.5,0.4,4.5,52.5,18.2,6.04
2016,12,5,8,0,523.0,30.0,0.4,5.0,87.0,24.64,16.05
2016,12,5,8,15,598.5,35.5,0.4,5.0,127.5,27.81,19.65
2016,12,5,8,30,674.0,41.0,0.4,5.0,168.0,31.0,22.91
2016,12,5,8,45,398.0,72.5,0.4,5.5,152.0,70.23,46.31
2016,12,5,9,0,122.0,104.0,0.4,6.0,136.0,99.61,76.43
2016,12,5,9,15,125.0,119.0,0.35,6.0,156.0,119.89,92.97
2016,12,5,9,30,128.0,134.0,0.3,6.0,176.0,140.36,110.13
2016,12,5,9,45,124.5,147.5,0.3,6.5,191.0,158.4,125.5
2016,12,5,10,0,121.0,161.0,0.3,7.0,206.0,176.03,140.46
2016,12,5,10,15,135.5,172.0,0.3,7.0,226.0,196.08,156.99
2016,12,5,10,30,150.0,183.0,0.3,7.0,246.0,216.91,174.14
2016,12,5,10,45,171.5,190.5,0.3,7.5,265.5,237.66,190.72
2016,12,5,11,0,193.0,198.0,0.3,8.0,285.0,259.3,207.95
2016,12,5,11,15,186.0,204.0,0.3,8.0,290.0,268.99,216.19
2016,12,5,11,30,179.0,210.0,0.3,8.0,295.0,277.87,223.75
2016,12,5,11,45,184.0,212.0,0.3,8.0,299.5,287.48,231.75
2016,12,5,12,0,189.0,214.0,0.3,8.0,304.0,296.75,239.43
2016,12,5,12,15,186.0,212.5,0.3,8.0,301.0,298.42,241.08
2016,12,5,12,30,183.0,211.0,0.3,8.0,298.0,299.42,242.23
2016,12,5,12,45,168.0,207.0,0.3,8.5,285.5,291.34,235.68
2016,12,5,13,0,153.0,203.0,0.3,9.0,273.0,282.48,228.55
2016,12,5,13,15,134.0,195.0,0.3,8.5,254.5,266.85,216.77
2016,12,5,13,30,115.0,187.0,0.3,8.0,236.0,250.69,204.46
2016,12,5,13,45,124.0,176.5,0.3,8.0,227.0,245.46,200.69
2016,12,5,14,0,133.0,166.0,0.3,8.0,218.0,239.66,196.3
2016,12,5,14,15,128.5,154.0,0.3,7.5,201.0,225.11,184.96
2016,12,5,14,30,124.0,142.0,0.3,7.0,184.0,210.19,173.17
2016,12,5,14,45,120.5,127.0,0.35,7.0,164.0,192.02,158.25
2016,12,5,15,0,117.0,112.0,0.4,7.0,144.0,173.5,142.71
2016,12,5,15,15,108.5,96.0,0.4,6.5,122.5,151.42,123.98
2016,12,5,15,30,100.0,80.0,0.4,6.0,101.0,129.28,104.75
2016,12,5,15,45,87.0,63.5,0.4,6.0,78.5,104.87,83.04
2016,12,5,16,0,74.0,47.0,0.4,6.0,56.0,80.65,61.12
2016,12,5,16,15,37.0,31.5,0.4,5.5,36.0,50.76,33.24
2016,12,5,16,30,0.0,16.0,0.4,5.0,16.0,15.71,0.0
2016,12,5,16,45,0.0,8.0,0.45,5.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,45.0,6.5,0.45,3.5,7.5,0.0,0.0
2016,12,6,7,30,90.0,13.0,0.4,4.0,15.0,12.78,0.0
2016,12,6,7,45,228.5,25.0,0.4,4.5,46.0,20.33,6.43
2016,12,6,8,0,367.0,37.0,0.4,5.0,77.0,29.54,20.23
2016,12,6,8,15,454.0,45.0,0.4,5.0,115.5,34.37,25.54
2016,12,6,8,30,541.0,53.0,0.4,5.0,154.0,39.11,30.3
2016,12,6,8,45,319.0,79.0,0.45,5.5,142.0,71.83,50.0
2016,12,6,9,0,97.0,105.0,0.5,6.0,130.0,97.93,76.04
2016,12,6,9,15,103.0,120.0,0.5,6.5,150.0,117.55,91.87
2016,12,6,9,30,109.0,135.0,0.5,7.0,170.0,137.63,108.41
2016,12,6,9,45,116.5,147.0,0.55,7.5,188.0,155.92,123.54
2016,12,6,10,0,124.0,159.0,0.6,8.0,206.0,174.61,139.04
2016,12,6,10,15,62.0,114.0,0.6,8.0,137.5,125.08,99.93
2016,12,6,10,30,0.0,69.0,0.6,8.0,69.0,66.7,52.17
2016,12,6,10,45,109.0,132.0,0.6,8.0,181.0,162.49,131.33
2016,12,6,11,0,218.0,195.0,0.6,8.0,293.0,265.21,213.78
2016,12,6,11,15,204.5,201.5,0.55,8.0,295.5,273.45,220.37
2016,12,6,11,30,191.0,208.0,0.5,8.0,298.0,280.52,226.47
2016,12,6,11,45,117.0,202.0,0.5,8.5,257.5,248.04,200.7
2016,12,6,12,0,43.0,196.0,0.5,9.0,217.0,210.54,170.5
2016,12,6,12,15,167.0,197.5,0.5,9.0,276.5,274.25,222.54
2016,12,6,12,30,291.0,199.0,0.5,9.0,336.0,341.78,276.18
2016,12,6,12,45,232.5,200.5,0.5,9.0,308.5,316.14,255.67
2016,12,6,13,0,174.0,202.0,0.5,9.0,281.0,291.6,236.49
2016,12,6,13,15,249.0,185.5,0.5,9.0,294.5,317.95,258.39
2016,12,6,13,30,324.0,169.0,0.5,9.0,308.0,339.99,276.35
2016,12,6,13,45,382.5,149.5,0.5,9.0,304.5,353.52,287.37
2016,12,6,14,0,441.0,130.0,0.5,9.0,301.0,360.84,293.4
2016,12,6,14,15,424.0,123.5,0.5,8.5,277.5,343.08,279.7
2016,12,6,14,30,407.0,117.0,0.5,8.0,254.0,324.32,265.07
2016,12,6,14,45,561.0,88.0,0.5,8.0,254.5,359.18,292.11
2016,12,6,15,0,715.0,59.0,0.5,8.0,255.0,383.02,308.47
2016,12,6,15,15,669.0,54.5,0.5,7.5,216.5,344.47,275.91
2016,12,6,15,30,623.0,50.0,0.5,7.0,178.0,308.5,244.84
2016,12,6,15,45,551.0,43.5,0.5,6.5,138.5,259.62,202.63
2016,12,6,16,0,479.0,37.0,0.5,6.0,99.0,213.45,161.36
2016,12,6,16,15,352.0,27.5,0.5,5.5,63.5,151.18,102.49
2016,12,6,16,30,225.0,18.0,0.5,5.0,28.0,87.5,0.0
2016,12,6,16,45,112.5,9.0,0.5,5.0,14.0,35.07,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.4,2.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,0.4,2.0,7.0,6.88,0.0
2016,12,7,7,45,14.5,21.5,0.4,2.5,23.0,20.04,5.22
2016,12,7,8,0,29.0,36.0,0.4,3.0,39.0,32.75,23.1
2016,12,7,8,15,39.0,52.5,0.4,3.0,58.5,46.71,36.9
2016,12,7,8,30,49.0,69.0,0.4,3.0,78.0,60.38,49.97
2016,12,7,8,45,56.0,84.5,0.4,3.5,97.5,76.05,60.14
2016,12,7,9,0,63.0,100.0,0.4,4.0,117.0,93.74,74.33
2016,12,7,9,15,66.0,115.0,0.4,4.0,134.5,111.21,88.92
2016,12,7,9,30,69.0,130.0,0.4,4.0,152.0,128.92,103.91
2016,12,7,9,45,71.5,142.5,0.4,4.5,167.5,144.68,117.1
2016,12,7,10,0,74.0,155.0,0.4,5.0,183.0,160.53,130.31
2016,12,7,10,15,37.0,126.5,0.4,5.0,140.5,129.4,105.34
2016,12,7,10,30,0.0,98.0,0.4,5.0,98.0,94.3,76.52
2016,12,7,10,45,0.0,52.5,0.4,5.5,52.5,50.72,38.83
2016,12,7,11,0,0.0,7.0,0.4,6.0,7.0,6.75,0.3
2016,12,7,11,15,5.0,87.0,0.4,6.0,89.5,86.06,69.35
2016,12,7,11,30,10.0,167.0,0.4,6.0,172.0,164.86,135.5
2016,12,7,11,45,5.5,161.0,0.45,6.5,163.5,157.79,128.97
2016,12,7,12,0,1.0,155.0,0.5,7.0,155.0,150.42,122.67
2016,12,7,12,15,0.5,144.5,0.5,6.5,144.5,140.3,114.49
2016,12,7,12,30,0.0,134.0,0.5,6.0,134.0,130.05,106.17
2016,12,7,12,45,0.0,139.0,0.5,6.0,139.0,135.2,110.61
2016,12,7,13,0,0.0,144.0,0.5,6.0,144.0,140.47,115.09
2016,12,7,13,15,8.0,151.0,0.5,5.5,155.0,151.88,125.05
2016,12,7,13,30,16.0,158.0,0.5,5.0,166.0,163.55,135.23
2016,12,7,13,45,14.5,150.0,0.55,5.0,156.5,155.3,128.45
2016,12,7,14,0,13.0,142.0,0.6,5.0,147.0,147.03,121.71
2016,12,7,14,15,10.5,131.5,0.6,4.5,135.5,135.69,112.45
2016,12,7,14,30,8.0,121.0,0.6,4.0,124.0,124.37,103.11
2016,12,7,14,45,4.0,108.5,0.6,4.0,110.5,110.29,91.09
2016,12,7,15,0,0.0,96.0,0.6,4.0,97.0,96.33,79.03
2016,12,7,15,15,0.0,81.5,0.6,3.5,82.0,81.93,66.56
2016,12,7,15,30,0.0,67.0,0.6,3.0,67.0,67.45,53.78
2016,12,7,15,45,0.0,52.0,0.6,3.0,52.0,52.27,40.1
2016,12,7,16,0,0.0,37.0,0.6,3.0,37.0,36.85,26.07
2016,12,7,16,15,0.0,23.5,0.6,3.0,23.5,22.81,12.43
2016,12,7,16,30,0.0,10.0,0.6,3.0,10.0,9.64,0.0
2016,12,7,16,45,0.0,5.0,0.6,3.0,5.0,4.91,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,0.4,5.0,4.0,3.93,0.0
2016,12,8,7,45,0.0,14.5,0.4,5.0,14.5,13.99,0.94
2016,12,8,8,0,0.0,25.0,0.4,5.0,25.0,24.14,15.31
2016,12,8,8,15,0.0,38.0,0.4,5.0,38.0,36.25,27.16
2016,12,8,8,30,0.0,51.0,0.4,5.0,51.0,48.14,38.47
2016,12,8,8,45,0.0,64.5,0.4,5.5,64.5,60.58,47.51
2016,12,8,9,0,0.0,78.0,0.4,6.0,78.0,73.24,58.57
2016,12,8,9,15,0.0,90.5,0.4,6.0,90.5,85.11,68.89
2016,12,8,9,30,0.0,103.0,0.4,6.0,103.0,97.04,79.12
2016,12,8,9,45,0.0,113.5,0.4,6.5,113.5,107.24,87.58
2016,12,8,10,0,0.0,124.0,0.4,7.0,124.0,117.45,95.93
2016,12,8,10,15,5.0,136.5,0.4,7.0,138.5,130.85,106.92
2016,12,8,10,30,10.0,149.0,0.4,7.0,153.0,144.66,118.22
2016,12,8,10,45,5.0,137.5,0.4,7.5,139.5,133.22,108.38
2016,12,8,11,0,0.0,126.0,0.4,8.0,126.0,121.1,98.05
2016,12,8,11,15,40.0,164.5,0.4,8.0,183.0,173.37,141.14
2016,12,8,11,30,80.0,203.0,0.4,8.0,240.0,228.25,185.45
2016,12,8,11,45,80.5,205.0,0.4,8.5,243.0,233.33,189.0
2016,12,8,12,0,81.0,207.0,0.4,9.0,246.0,238.21,192.71
2016,12,8,12,15,45.0,187.0,0.4,9.0,208.5,204.14,165.31
2016,12,8,12,30,9.0,167.0,0.4,9.0,171.0,166.74,134.95
2016,12,8,12,45,4.5,145.0,0.4,9.0,147.0,143.32,115.9
2016,12,8,13,0,0.0,123.0,0.4,9.0,123.0,119.64,96.37
2016,12,8,13,15,11.0,142.5,0.4,9.0,147.5,144.83,117.65
2016,12,8,13,30,22.0,162.0,0.4,9.0,172.0,170.59,139.05
2016,12,8,13,45,11.0,130.0,0.4,9.0,135.0,133.08,107.91
2016,12,8,14,0,0.0,98.0,0.4,9.0,98.0,95.6,76.6
2016,12,8,14,15,0.0,90.0,0.4,9.0,90.0,87.79,70.21
2016,12,8,14,30,0.0,82.0,0.4,9.0,82.0,79.98,63.65
2016,12,8,14,45,0.0,73.5,0.4,9.5,73.5,71.64,56.46
2016,12,8,15,0,0.0,65.0,0.4,10.0,65.0,63.3,49.21
2016,12,8,15,15,0.0,55.0,0.35,10.0,55.0,53.39,40.62
2016,12,8,15,30,0.0,45.0,0.3,10.0,45.0,43.47,31.93
2016,12,8,15,45,0.0,34.5,0.3,10.0,34.5,33.32,22.93
2016,12,8,16,0,0.0,24.0,0.3,10.0,24.0,23.16,13.88
2016,12,8,16,15,0.0,15.5,0.3,10.0,15.5,14.95,5.94
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.5,14.0,0.3,10.0,36.0,10.17,0.0
2016,12,9,8,0,443.0,28.0,0.3,10.0,72.0,23.15,14.0
2016,12,9,8,15,523.5,33.5,0.3,10.0,110.0,26.36,17.81
2016,12,9,8,30,604.0,39.0,0.3,10.0,148.0,29.59,21.08
2016,12,9,8,45,655.0,43.0,0.3,10.0,186.0,49.61,25.18
2016,12,9,9,0,706.0,47.0,0.3,10.0,224.0,86.88,43.21
2016,12,9,9,15,405.0,88.5,0.3,10.0,193.0,119.12,78.79
2016,12,9,9,30,104.0,130.0,0.3,10.0,162.0,131.56,102.17
2016,12,9,9,45,105.0,143.0,0.3,10.5,178.5,149.13,116.72
2016,12,9,10,0,106.0,156.0,0.3,11.0,195.0,166.65,131.18
2016,12,9,10,15,68.5,159.0,0.3,11.0,185.0,166.38,132.39
2016,12,9,10,30,31.0,162.0,0.3,11.0,175.0,161.52,129.52
2016,12,9,10,45,18.5,158.5,0.3,11.0,166.5,157.17,126.23
2016,12,9,11,0,6.0,155.0,0.3,11.0,158.0,150.52,120.93
2016,12,9,11,15,84.0,181.0,0.3,11.0,220.0,205.79,165.12
2016,12,9,11,30,162.0,207.0,0.3,11.0,282.0,266.26,212.69
2016,12,9,11,45,176.5,208.5,0.3,11.0,291.0,279.14,222.72
2016,12,9,12,0,191.0,210.0,0.3,11.0,300.0,292.06,233.16
2016,12,9,12,15,261.0,200.0,0.3,11.0,322.5,321.54,256.63
2016,12,9,12,30,331.0,190.0,0.3,11.0,345.0,350.21,279.3
2016,12,9,12,45,188.5,188.0,0.3,11.0,276.0,280.8,225.0
2016,12,9,13,0,46.0,186.0,0.3,11.0,207.0,208.02,167.12
2016,12,9,13,15,430.5,126.0,0.3,11.0,309.5,349.18,282.03
2016,12,9,13,30,815.0,66.0,0.3,11.0,412.0,479.86,382.13
2016,12,9,13,45,407.5,87.5,0.3,11.0,260.5,298.43,240.59
2016,12,9,14,0,0.0,109.0,0.3,11.0,109.0,106.74,84.64
2016,12,9,14,15,0.0,100.5,0.3,11.0,100.5,98.5,78.61
2016,12,9,14,30,0.0,92.0,0.3,11.0,92.0,90.25,71.78
2016,12,9,14,45,0.0,82.0,0.3,11.0,82.0,80.43,63.54
2016,12,9,15,0,0.0,72.0,0.3,11.0,72.0,70.6,55.2
2016,12,9,15,15,0.0,61.0,0.3,11.0,61.0,59.69,45.82
2016,12,9,15,30,0.0,50.0,0.3,11.0,50.0,48.74,36.27
2016,12,9,15,45,0.0,39.0,0.3,11.0,39.0,37.73,26.57
2016,12,9,16,0,0.0,28.0,0.3,11.0,28.0,27.03,17.04
2016,12,9,16,15,0.0,18.0,0.3,10.5,18.0,17.37,7.8
2016,12,9,16,30,0.0,8.0,0.3,10.0,8.0,7.71,0.0
2016,12,9,16,45,0.0,4.0,0.3,10.0,4.0,3.93,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,0.3,12.0,0.5,0.48,0.0
2016,12,10,8,0,0.0,1.0,0.3,12.0,1.0,0.96,0.0
2016,12,10,8,15,0.0,1.5,0.3,12.0,1.5,1.44,0.0
2016,12,10,8,30,0.0,2.0,0.3,12.0,2.0,1.93,0.0
2016,12,10,8,45,0.0,2.5,0.3,12.0,2.5,2.41,0.0
2016,12,10,9,0,0.0,3.0,0.3,12.0,3.0,2.89,0.0
2016,12,10,9,15,0.0,3.5,0.3,12.0,3.5,3.37,0.0
2016,12,10,9,30,0.0,4.0,0.3,12.0,4.0,3.86,0.0
2016,12,10,9,45,0.0,4.5,0.3,12.0,4.5,4.34,0.0
2016,12,10,10,0,0.0,5.0,0.3,12.0,5.0,4.82,0.0
2016,12,10,10,15,0.0,5.5,0.3,11.5,5.5,5.3,0.0
2016,12,10,10,30,0.0,6.0,0.3,11.0,6.0,5.79,0.0
2016,12,10,10,45,0.0,16.0,0.3,11.0,16.0,15.44,7.77
2016,12,10,11,0,0.0,26.0,0.3,11.0,26.0,25.1,16.1
2016,12,10,11,15,0.0,28.0,0.3,11.0,28.0,27.03,17.74
2016,12,10,11,30,0.0,30.0,0.3,11.0,30.0,28.97,19.39
2016,12,10,11,45,0.0,21.5,0.3,11.0,21.5,20.76,12.3
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,12.55,5.21
2016,12,10,12,15,0.0,21.5,0.3,11.0,21.5,20.76,12.31
2016,12,10,12,30,0.0,30.0,0.3,11.0,30.0,28.97,19.39
2016,12,10,12,45,0.0,62.5,0.3,11.0,62.5,60.41,46.28
2016,12,10,13,0,0.0,95.0,0.3,11.0,95.0,92.05,72.94
2016,12,10,13,15,0.0,92.0,0.3,11.0,92.0,89.17,70.46
2016,12,10,13,30,0.0,89.0,0.3,11.0,89.0,86.28,68.12
2016,12,10,13,45,0.0,71.5,0.3,11.0,71.5,69.12,53.72
2016,12,10,14,0,0.0,54.0,0.3,11.0,54.0,52.17,39.39
2016,12,10,14,15,0.0,49.5,0.3,10.5,49.5,47.81,35.82
2016,12,10,14,30,0.0,45.0,0.3,10.0,45.0,43.46,32.19
2016,12,10,14,45,0.0,40.5,0.3,10.0,40.5,39.1,28.45
2016,12,10,15,0,0.0,36.0,0.3,10.0,36.0,34.75,24.67
2016,12,10,15,15,0.0,30.5,0.3,10.0,30.5,29.43,20.0
2016,12,10,15,30,0.0,25.0,0.3,10.0,25.0,24.12,15.29
2016,12,10,15,45,0.0,19.5,0.3,10.0,19.5,18.81,10.54
2016,12,10,16,0,0.0,14.0,0.3,10.0,14.0,13.5,5.75
2016,12,10,16,15,0.0,9.0,0.3,9.5,9.0,8.67,1.11
2016,12,10,16,30,0.0,4.0,0.3,9.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,0.35,9.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
