Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,50.0,17.0,0.75,3.5,22.0,14.45,0.0
2016,12,11,8,0,100.0,34.0,0.7,4.0,44.0,28.1,18.34
2016,12,11,8,15,122.0,50.0,0.6,4.0,67.5,40.54,30.98
2016,12,11,8,30,144.0,66.0,0.5,4.0,91.0,52.61,42.59
2016,12,11,8,45,156.0,81.5,0.45,4.5,114.5,68.92,52.37
2016,12,11,9,0,168.0,97.0,0.4,5.0,138.0,91.71,68.62
2016,12,11,9,15,173.5,111.5,0.35,5.5,160.0,116.49,88.23
2016,12,11,9,30,179.0,126.0,0.3,6.0,182.0,138.81,106.51
2016,12,11,9,45,181.5,139.0,0.3,6.5,201.0,159.58,124.01
2016,12,11,10,0,184.0,152.0,0.3,7.0,220.0,180.29,141.55
2016,12,11,10,15,153.0,164.5,0.25,7.0,223.5,191.68,152.51
2016,12,11,10,30,122.0,177.0,0.2,7.0,227.0,200.69,161.15
2016,12,11,10,45,118.5,185.0,0.2,7.5,235.5,212.51,170.97
2016,12,11,11,0,115.0,193.0,0.2,8.0,244.0,223.88,180.21
2016,12,11,11,15,167.0,197.0,0.2,8.0,273.5,252.43,202.92
2016,12,11,11,30,219.0,201.0,0.2,8.0,303.0,283.15,227.3
2016,12,11,11,45,112.0,180.5,0.2,8.0,232.5,223.89,180.72
2016,12,11,12,0,5.0,160.0,0.2,8.0,162.0,156.99,126.92
2016,12,11,12,15,2.5,137.5,0.2,8.0,138.5,134.38,108.64
2016,12,11,12,30,0.0,115.0,0.2,8.0,115.0,111.46,89.67
2016,12,11,12,45,26.5,151.5,0.25,8.5,163.5,162.27,132.11
2016,12,11,13,0,53.0,188.0,0.3,9.0,212.0,213.34,173.56
2016,12,11,13,15,84.0,186.0,0.3,8.5,222.5,228.05,185.82
2016,12,11,13,30,115.0,184.0,0.3,8.0,233.0,246.43,201.31
2016,12,11,13,45,57.5,139.0,0.3,8.0,163.5,168.03,137.17
2016,12,11,14,0,0.0,94.0,0.3,8.0,94.0,91.56,73.3
2016,12,11,14,15,0.0,86.5,0.3,7.5,86.5,84.25,67.57
2016,12,11,14,30,0.0,79.0,0.3,7.0,79.0,76.92,61.51
2016,12,11,14,45,0.0,70.5,0.3,7.0,70.5,68.57,54.36
2016,12,11,15,0,0.0,62.0,0.3,7.0,62.0,60.2,47.12
2016,12,11,15,15,0.0,52.5,0.3,6.5,52.5,50.79,38.95
2016,12,11,15,30,0.0,43.0,0.3,6.0,43.0,41.54,30.79
2016,12,11,15,45,0.0,33.5,0.3,6.0,33.5,32.35,22.51
2016,12,11,16,0,0.0,24.0,0.3,6.0,24.0,23.16,14.17
2016,12,11,16,15,0.0,15.5,0.3,5.5,15.5,14.95,6.19
2016,12,11,16,30,0.0,7.0,0.3,5.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,0.35,5.0,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,221.5,13.5,0.5,3.5,34.5,10.68,0.0
2016,12,12,8,0,443.0,27.0,0.4,4.0,69.0,22.51,13.46
2016,12,12,8,15,530.5,33.5,0.35,4.5,107.5,26.74,18.52
2016,12,12,8,30,618.0,40.0,0.3,5.0,146.0,30.92,22.72
2016,12,12,8,45,669.0,44.5,0.3,5.5,185.5,46.8,25.76
2016,12,12,9,0,720.0,49.0,0.3,6.0,225.0,84.81,42.97
2016,12,12,9,15,754.0,52.0,0.25,6.0,261.5,123.2,68.44
2016,12,12,9,30,788.0,55.0,0.2,6.0,298.0,163.39,100.0
2016,12,12,9,45,803.0,59.0,0.2,6.5,329.0,202.43,133.71
2016,12,12,10,0,818.0,63.0,0.2,7.0,360.0,241.23,168.16
2016,12,12,10,15,834.5,65.0,0.15,7.0,386.0,278.06,201.25
2016,12,12,10,30,851.0,67.0,0.1,7.0,412.0,314.27,233.58
2016,12,12,10,45,862.5,67.5,0.1,7.5,432.0,346.57,262.14
2016,12,12,11,0,874.0,68.0,0.1,8.0,452.0,378.8,289.97
2016,12,12,11,15,671.5,113.5,0.05,8.0,413.0,367.69,286.3
2016,12,12,11,30,469.0,159.0,0.0,8.0,374.0,345.99,273.07
2016,12,12,11,45,459.5,163.0,0.0,8.5,376.0,357.82,283.34
2016,12,12,12,0,450.0,167.0,0.0,9.0,378.0,368.0,291.68
2016,12,12,12,15,478.5,160.0,0.0,9.0,383.0,383.31,304.3
2016,12,12,12,30,507.0,153.0,0.0,9.0,388.0,397.8,316.15
2016,12,12,12,45,460.5,159.0,0.0,9.0,369.5,388.05,309.14
2016,12,12,13,0,414.0,165.0,0.0,9.0,351.0,376.2,300.56
2016,12,12,13,15,317.5,172.5,0.0,9.0,312.0,335.98,269.67
2016,12,12,13,30,221.0,180.0,0.0,9.0,273.0,294.31,237.29
2016,12,12,13,45,262.0,165.0,0.05,9.0,269.5,303.71,245.68
2016,12,12,14,0,303.0,150.0,0.1,9.0,266.0,307.77,249.32
2016,12,12,14,15,293.5,140.0,0.15,9.0,245.5,291.51,236.6
2016,12,12,14,30,284.0,130.0,0.2,9.0,225.0,274.47,223.19
2016,12,12,14,45,508.0,92.5,0.25,9.0,240.0,335.82,271.64
2016,12,12,15,0,732.0,55.0,0.3,9.0,255.0,383.29,306.19
2016,12,12,15,15,687.0,51.0,0.3,8.5,216.5,345.95,274.59
2016,12,12,15,30,642.0,47.0,0.3,8.0,178.0,308.6,242.75
2016,12,12,15,45,573.5,41.0,0.35,8.0,139.0,261.16,201.86
2016,12,12,16,0,505.0,35.0,0.4,8.0,100.0,215.86,161.45
2016,12,12,16,15,252.5,32.0,0.4,8.0,64.5,125.43,85.06
2016,12,12,16,30,0.0,29.0,0.4,8.0,29.0,33.64,0.0
2016,12,12,16,45,0.0,14.5,0.45,8.0,14.5,14.25,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.5,0.25,5.5,10.5,10.13,0.0
2016,12,13,8,0,0.0,21.0,0.2,6.0,21.0,20.27,11.33
2016,12,13,8,15,0.0,33.0,0.2,6.0,33.0,31.73,22.84
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,42.84,33.43
2016,12,13,8,45,0.0,58.0,0.2,6.5,58.0,54.78,42.26
2016,12,13,9,0,0.0,71.0,0.2,7.0,71.0,66.94,52.89
2016,12,13,9,15,0.0,82.5,0.2,7.5,82.5,77.88,62.27
2016,12,13,9,30,0.0,94.0,0.2,8.0,94.0,88.86,71.53
2016,12,13,9,45,0.0,104.0,0.2,8.5,104.0,98.53,79.52
2016,12,13,10,0,0.0,114.0,0.2,9.0,114.0,108.22,87.41
2016,12,13,10,15,0.0,68.0,0.2,9.0,68.0,65.73,51.24
2016,12,13,10,30,0.0,22.0,0.2,9.0,22.0,21.23,12.9
2016,12,13,10,45,0.0,83.5,0.2,9.0,83.5,80.65,64.15
2016,12,13,11,0,0.0,145.0,0.2,9.0,145.0,138.89,112.68
2016,12,13,11,15,0.0,78.5,0.2,8.5,78.5,75.91,59.65
2016,12,13,11,30,0.0,12.0,0.2,8.0,12.0,11.58,4.47
2016,12,13,11,45,0.0,69.0,0.2,8.0,69.0,66.71,52.3
2016,12,13,12,0,0.0,126.0,0.2,8.0,126.0,121.85,98.73
2016,12,13,12,15,0.0,102.5,0.2,8.0,102.5,99.19,79.42
2016,12,13,12,30,0.0,79.0,0.2,8.0,79.0,76.4,60.25
2016,12,13,12,45,0.0,48.0,0.2,8.0,48.0,46.37,34.66
2016,12,13,13,0,0.0,17.0,0.2,8.0,17.0,16.41,8.72
2016,12,13,13,15,0.0,64.5,0.2,8.0,64.5,62.34,48.65
2016,12,13,13,30,0.0,112.0,0.2,8.0,112.0,109.14,88.39
2016,12,13,13,45,0.0,107.0,0.25,8.0,107.0,104.38,84.27
2016,12,13,14,0,0.0,102.0,0.3,8.0,102.0,99.63,80.4
2016,12,13,14,15,0.0,94.0,0.3,8.0,94.0,91.85,73.91
2016,12,13,14,30,0.0,86.0,0.3,8.0,86.0,84.07,67.36
2016,12,13,14,45,0.0,76.5,0.3,8.0,76.5,74.73,59.42
2016,12,13,15,0,0.0,67.0,0.3,8.0,67.0,65.37,51.37
2016,12,13,15,15,0.0,57.0,0.3,7.5,57.0,55.46,42.83
2016,12,13,15,30,0.0,47.0,0.3,7.0,47.0,45.53,34.12
2016,12,13,15,45,0.0,36.0,0.3,7.0,36.0,34.77,24.5
2016,12,13,16,0,0.0,25.0,0.3,7.0,25.0,24.13,14.93
2016,12,13,16,15,0.0,16.0,0.3,7.0,16.0,15.43,6.57
2016,12,13,16,30,0.0,7.0,0.3,7.0,7.0,6.75,0.0
2016,12,13,16,45,0.0,3.5,0.35,7.0,3.5,3.44,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.0,0.4,11.0,6.0,5.78,0.0
2016,12,14,8,0,0.0,12.0,0.4,11.0,12.0,11.57,3.77
2016,12,14,8,15,0.0,20.0,0.4,11.0,20.0,19.29,11.36
2016,12,14,8,30,0.0,28.0,0.4,11.0,28.0,27.02,18.6
2016,12,14,8,45,0.0,36.0,0.45,11.0,36.0,34.76,24.35
2016,12,14,9,0,0.0,44.0,0.5,11.0,44.0,42.5,31.15
2016,12,14,9,15,0.0,52.0,0.5,11.0,52.0,50.24,37.88
2016,12,14,9,30,0.0,60.0,0.5,11.0,60.0,57.99,44.53
2016,12,14,9,45,0.0,66.5,0.5,11.5,66.5,64.27,49.76
2016,12,14,10,0,0.0,73.0,0.5,12.0,73.0,70.47,54.87
2016,12,14,10,15,0.0,78.0,0.5,12.0,78.0,75.28,58.85
2016,12,14,10,30,0.0,83.0,0.5,12.0,83.0,80.1,62.82
2016,12,14,10,45,0.0,89.5,0.5,12.0,89.5,86.34,67.98
2016,12,14,11,0,0.0,96.0,0.5,12.0,96.0,92.61,73.14
2016,12,14,11,15,0.0,94.0,0.5,12.0,94.0,90.78,71.52
2016,12,14,11,30,0.0,92.0,0.5,12.0,92.0,88.91,69.92
2016,12,14,11,45,0.0,102.0,0.5,12.0,102.0,98.58,77.97
2016,12,14,12,0,0.0,112.0,0.5,12.0,112.0,108.31,86.02
2016,12,14,12,15,0.0,100.5,0.5,12.0,100.5,97.25,76.78
2016,12,14,12,30,0.0,89.0,0.5,12.0,89.0,86.11,67.52
2016,12,14,12,45,0.0,96.5,0.5,12.0,96.5,93.46,73.74
2016,12,14,13,0,0.0,104.0,0.5,12.0,104.0,100.89,79.97
2016,12,14,13,15,0.0,112.0,0.5,12.0,112.0,108.93,86.72
2016,12,14,13,30,0.0,120.0,0.5,12.0,120.0,117.14,93.61
2016,12,14,13,45,0.0,86.5,0.5,12.0,86.5,83.9,65.9
2016,12,14,14,0,0.0,53.0,0.5,12.0,53.0,51.2,38.37
2016,12,14,14,15,0.0,49.0,0.5,12.0,49.0,47.33,35.17
2016,12,14,14,30,0.0,45.0,0.5,12.0,45.0,43.46,31.9
2016,12,14,14,45,0.0,40.0,0.5,12.0,40.0,38.62,27.77
2016,12,14,15,0,0.0,35.0,0.5,12.0,35.0,33.79,23.6
2016,12,14,15,15,0.0,29.5,0.5,12.0,29.5,28.47,18.97
2016,12,14,15,30,0.0,24.0,0.5,12.0,24.0,23.15,14.3
2016,12,14,15,45,0.0,18.5,0.5,12.0,18.5,17.84,9.59
2016,12,14,16,0,0.0,13.0,0.5,12.0,13.0,12.53,4.86
2016,12,14,16,15,0.0,8.5,0.5,12.0,8.5,8.19,0.74
2016,12,14,16,30,0.0,4.0,0.5,12.0,4.0,3.85,0.0
2016,12,14,16,45,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,12,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.44,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.93,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.5,2.5,2.41,0.0
2016,12,15,9,0,0.0,3.0,0.2,12.0,3.0,2.89,0.0
2016,12,15,9,15,0.0,3.5,0.2,12.0,3.5,3.37,0.0
2016,12,15,9,30,0.0,4.0,0.2,12.0,4.0,3.86,0.0
2016,12,15,9,45,0.0,4.5,0.2,12.0,4.5,4.34,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,4.82,0.0
2016,12,15,10,15,0.0,22.0,0.15,12.0,22.0,21.23,12.79
2016,12,15,10,30,0.0,39.0,0.1,12.0,39.0,37.66,26.92
2016,12,15,10,45,0.0,28.5,0.1,12.0,28.5,27.51,18.13
2016,12,15,11,0,0.0,18.0,0.1,12.0,18.0,17.37,9.38
2016,12,15,11,15,0.0,19.0,0.1,12.0,19.0,18.34,10.21
2016,12,15,11,30,0.0,20.0,0.1,12.0,20.0,19.31,11.04
2016,12,15,11,45,0.0,20.0,0.1,12.0,20.0,19.31,11.03
2016,12,15,12,0,0.0,20.0,0.1,12.0,20.0,19.31,11.03
2016,12,15,12,15,0.0,29.5,0.1,12.0,29.5,28.49,18.92
2016,12,15,12,30,0.0,39.0,0.1,12.0,39.0,37.67,26.78
2016,12,15,12,45,0.0,45.0,0.15,12.0,45.0,43.47,31.71
2016,12,15,13,0,0.0,51.0,0.2,12.0,51.0,49.28,36.66
2016,12,15,13,15,0.0,54.0,0.2,12.0,54.0,52.18,39.14
2016,12,15,13,30,0.0,57.0,0.2,12.0,57.0,55.08,41.65
2016,12,15,13,45,0.0,55.0,0.2,12.0,55.0,53.14,40.05
2016,12,15,14,0,0.0,53.0,0.2,12.0,53.0,51.2,38.45
2016,12,15,14,15,0.0,49.0,0.2,11.5,49.0,47.33,35.27
2016,12,15,14,30,0.0,45.0,0.2,11.0,45.0,43.46,32.07
2016,12,15,14,45,0.0,40.0,0.2,11.0,40.0,38.62,27.92
2016,12,15,15,0,0.0,35.0,0.2,11.0,35.0,33.79,23.74
2016,12,15,15,15,0.0,30.0,0.2,11.0,30.0,28.95,19.51
2016,12,15,15,30,0.0,25.0,0.2,11.0,25.0,24.12,15.24
2016,12,15,15,45,0.0,19.5,0.2,11.0,19.5,18.81,10.5
2016,12,15,16,0,0.0,14.0,0.2,11.0,14.0,13.5,5.74
2016,12,15,16,15,0.0,9.0,0.2,10.5,9.0,8.67,1.19
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,223.5,13.5,0.7,3.0,32.5,10.98,0.0
2016,12,16,8,0,447.0,27.0,0.7,3.0,65.0,23.04,13.23
2016,12,16,8,15,539.5,33.5,0.7,3.0,104.5,27.22,18.9
2016,12,16,8,30,632.0,40.0,0.7,3.0,144.0,31.37,23.22
2016,12,16,8,45,689.5,44.0,0.7,3.5,185.0,41.2,24.81
2016,12,16,9,0,747.0,48.0,0.7,4.0,226.0,79.65,39.8
2016,12,16,9,15,782.0,51.0,0.7,4.5,263.5,119.12,64.89
2016,12,16,9,30,817.0,54.0,0.7,5.0,301.0,160.46,96.87
2016,12,16,9,45,842.5,56.0,0.7,5.5,334.0,200.72,131.27
2016,12,16,10,0,868.0,58.0,0.7,6.0,367.0,243.74,169.3
2016,12,16,10,15,883.5,59.5,0.7,6.0,394.5,281.52,204.03
2016,12,16,10,30,899.0,61.0,0.7,6.0,422.0,318.48,237.97
2016,12,16,10,45,909.0,62.5,0.7,6.5,442.5,352.63,268.85
2016,12,16,11,0,919.0,64.0,0.7,7.0,463.0,385.22,297.76
2016,12,16,11,15,924.5,64.5,0.7,7.0,476.0,413.37,323.12
2016,12,16,11,30,930.0,65.0,0.7,7.0,489.0,439.35,346.18
2016,12,16,11,45,932.0,65.5,0.7,7.5,494.5,461.55,365.14
2016,12,16,12,0,934.0,66.0,0.7,8.0,500.0,481.19,381.59
2016,12,16,12,15,932.5,66.0,0.7,8.0,498.0,496.08,394.67
2016,12,16,12,30,931.0,66.0,0.7,8.0,496.0,508.14,405.28
2016,12,16,12,45,925.5,65.5,0.7,8.0,486.5,514.9,411.61
2016,12,16,13,0,920.0,65.0,0.7,8.0,477.0,518.72,415.47
2016,12,16,13,15,911.0,64.0,0.7,8.0,460.0,517.39,415.2
2016,12,16,13,30,902.0,63.0,0.7,8.0,443.0,513.18,412.53
2016,12,16,13,45,889.0,61.5,0.7,8.0,419.0,503.68,405.58
2016,12,16,14,0,876.0,60.0,0.7,8.0,395.0,491.52,396.33
2016,12,16,14,15,856.5,58.0,0.7,7.5,365.0,473.24,382.7
2016,12,16,14,30,837.0,56.0,0.7,7.0,335.0,454.73,368.37
2016,12,16,14,45,809.5,53.5,0.7,7.0,300.0,428.2,346.57
2016,12,16,15,0,782.0,51.0,0.7,7.0,265.0,400.16,322.89
2016,12,16,15,15,740.0,47.5,0.7,6.5,226.5,363.88,292.41
2016,12,16,15,30,698.0,44.0,0.7,6.0,188.0,327.32,260.61
2016,12,16,15,45,633.5,38.5,0.7,5.5,147.5,280.66,219.76
2016,12,16,16,0,569.0,33.0,0.7,5.0,107.0,235.83,179.04
2016,12,16,16,15,284.5,33.5,0.7,4.5,70.5,136.82,95.8
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,41.25,0.0
2016,12,16,16,45,0.0,17.0,0.7,4.0,17.0,16.71,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,245.0,12.5,0.65,0.5,33.0,10.04,0.0
2016,12,17,8,0,490.0,25.0,0.5,1.0,66.0,20.98,11.49
2016,12,17,8,15,579.5,31.0,0.45,1.5,106.5,24.77,16.81
2016,12,17,8,30,669.0,37.0,0.4,2.0,147.0,28.54,20.74
2016,12,17,8,45,721.0,41.5,0.35,3.0,187.5,37.92,22.73
2016,12,17,9,0,773.0,46.0,0.3,4.0,228.0,77.87,37.9
2016,12,17,9,15,806.5,49.0,0.3,4.5,266.0,118.29,63.21
2016,12,17,9,30,840.0,52.0,0.3,5.0,304.0,160.41,95.51
2016,12,17,9,45,858.5,55.0,0.3,5.5,337.0,203.67,132.41
2016,12,17,10,0,877.0,58.0,0.3,6.0,370.0,244.31,168.39
2016,12,17,10,15,892.5,60.0,0.3,6.0,397.0,282.91,203.48
2016,12,17,10,30,908.0,62.0,0.3,6.0,424.0,320.69,237.75
2016,12,17,10,45,916.5,63.5,0.35,6.5,444.5,354.72,268.51
2016,12,17,11,0,925.0,65.0,0.4,7.0,465.0,387.07,297.3
2016,12,17,11,15,930.5,65.5,0.4,7.0,478.5,415.47,322.62
2016,12,17,11,30,936.0,66.0,0.4,7.0,492.0,441.68,345.66
2016,12,17,11,45,937.0,67.0,0.4,7.5,497.5,464.18,364.67
2016,12,17,12,0,938.0,68.0,0.4,8.0,503.0,484.08,381.15
2016,12,17,12,15,936.5,68.0,0.4,8.0,501.0,499.14,394.23
2016,12,17,12,30,935.0,68.0,0.4,8.0,499.0,511.36,404.85
2016,12,17,12,45,927.0,68.5,0.4,8.0,489.0,518.13,411.1
2016,12,17,13,0,919.0,69.0,0.4,8.0,479.0,521.93,414.9
2016,12,17,13,15,910.0,68.0,0.4,8.0,462.5,520.74,414.74
2016,12,17,13,30,901.0,67.0,0.4,8.0,446.0,516.67,412.22
2016,12,17,13,45,887.5,65.5,0.4,8.0,422.0,507.08,405.29
2016,12,17,14,0,874.0,64.0,0.4,8.0,398.0,496.53,397.35
2016,12,17,14,15,854.0,62.0,0.4,7.5,368.0,478.29,383.92
2016,12,17,14,30,834.0,60.0,0.4,7.0,338.0,457.81,368.31
2016,12,17,14,45,805.0,57.0,0.4,7.0,303.0,430.2,345.96
2016,12,17,15,0,776.0,54.0,0.4,7.0,268.0,401.11,321.76
2016,12,17,15,15,733.0,50.0,0.4,6.5,228.5,364.02,291.01
2016,12,17,15,30,690.0,46.0,0.4,6.0,189.0,326.71,258.96
2016,12,17,15,45,621.5,40.5,0.45,5.5,148.5,278.79,217.73
2016,12,17,16,0,553.0,35.0,0.5,5.0,108.0,232.85,176.7
2016,12,17,16,15,276.5,34.5,0.55,4.5,71.0,135.49,95.28
2016,12,17,16,30,0.0,34.0,0.6,4.0,34.0,41.07,0.0
2016,12,17,16,45,0.0,17.0,0.7,3.5,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,244.5,12.0,0.45,0.5,32.0,11.8,0.0
2016,12,18,8,0,489.0,24.0,0.4,1.0,64.0,20.01,10.52
2016,12,18,8,15,579.5,30.5,0.4,1.5,104.5,24.36,16.41
2016,12,18,8,30,670.0,37.0,0.4,2.0,145.0,28.62,20.8
2016,12,18,8,45,720.0,41.5,0.4,2.5,185.5,36.66,28.48
2016,12,18,9,0,770.0,46.0,0.4,3.0,226.0,76.41,37.34
2016,12,18,9,15,804.0,49.0,0.4,3.5,264.0,116.72,62.4
2016,12,18,9,30,838.0,52.0,0.4,4.0,302.0,158.79,94.65
2016,12,18,9,45,856.5,55.0,0.4,4.5,334.5,201.98,131.61
2016,12,18,10,0,875.0,58.0,0.4,5.0,367.0,242.56,167.73
2016,12,18,10,15,890.0,59.5,0.35,5.0,394.5,280.54,202.38
2016,12,18,10,30,905.0,61.0,0.3,5.0,422.0,317.66,236.1
2016,12,18,10,45,915.0,62.0,0.3,5.5,442.5,351.64,266.67
2016,12,18,11,0,925.0,63.0,0.3,6.0,463.0,384.03,295.27
2016,12,18,11,15,930.5,63.5,0.25,6.5,476.0,412.47,319.77
2016,12,18,11,30,936.0,64.0,0.2,7.0,489.0,438.74,341.83
2016,12,18,11,45,938.5,64.0,0.2,7.5,495.0,460.93,360.52
2016,12,18,12,0,941.0,64.0,0.2,8.0,501.0,480.56,376.74
2016,12,18,12,15,940.0,64.0,0.2,8.0,499.5,495.94,390.0
2016,12,18,12,30,939.0,64.0,0.2,8.0,498.0,508.49,400.82
2016,12,18,12,45,934.5,63.5,0.2,8.0,488.5,515.99,407.59
2016,12,18,13,0,930.0,63.0,0.2,8.0,479.0,520.53,411.93
2016,12,18,13,15,921.5,62.0,0.2,8.0,462.5,519.65,412.02
2016,12,18,13,30,913.0,61.0,0.2,8.0,446.0,515.86,409.72
2016,12,18,13,45,900.0,60.0,0.2,8.0,422.5,507.04,403.42
2016,12,18,14,0,887.0,59.0,0.2,8.0,399.0,495.55,394.83
2016,12,18,14,15,868.0,57.5,0.2,7.5,369.0,478.13,382.1
2016,12,18,14,30,849.0,56.0,0.2,7.0,339.0,460.43,368.66
2016,12,18,14,45,821.0,53.5,0.25,7.0,304.0,433.67,347.45
2016,12,18,15,0,793.0,51.0,0.3,7.0,269.0,405.36,324.32
2016,12,18,15,15,752.0,47.5,0.4,6.5,230.5,369.37,295.12
2016,12,18,15,30,711.0,44.0,0.5,6.0,192.0,333.03,264.3
2016,12,18,15,45,645.5,39.0,0.65,5.5,151.5,286.26,224.15
2016,12,18,16,0,580.0,34.0,0.8,5.0,111.0,241.27,183.75
2016,12,18,16,15,463.0,26.0,0.85,4.5,73.5,180.28,126.57
2016,12,18,16,30,346.0,18.0,0.9,4.0,36.0,119.93,14.6
2016,12,18,16,45,173.0,9.0,0.95,4.0,18.0,49.82,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,192.5,12.5,0.7,2.5,28.0,12.29,0.0
2016,12,19,8,0,385.0,25.0,0.6,3.0,56.0,19.37,9.68
2016,12,19,8,15,478.0,32.0,0.5,3.5,93.5,25.94,17.63
2016,12,19,8,30,571.0,39.0,0.4,4.0,131.0,30.62,22.42
2016,12,19,8,45,625.5,44.0,0.3,4.5,169.0,37.22,28.76
2016,12,19,9,0,680.0,49.0,0.2,5.0,207.0,73.39,37.7
2016,12,19,9,15,716.0,52.5,0.2,5.5,243.5,110.43,60.37
2016,12,19,9,30,752.0,56.0,0.2,6.0,280.0,149.56,89.84
2016,12,19,9,45,746.5,59.0,0.2,6.5,301.5,182.72,118.92
2016,12,19,10,0,741.0,62.0,0.2,7.0,323.0,214.15,147.81
2016,12,19,10,15,781.0,64.5,0.2,7.0,358.5,254.67,183.12
2016,12,19,10,30,821.0,67.0,0.2,7.0,394.0,296.41,219.39
2016,12,19,10,45,710.5,91.5,0.2,7.5,384.5,310.84,236.52
2016,12,19,11,0,600.0,116.0,0.2,8.0,375.0,318.78,247.21
2016,12,19,11,15,601.0,119.5,0.2,8.0,385.5,340.64,266.67
2016,12,19,11,30,602.0,123.0,0.2,8.0,396.0,361.03,284.42
2016,12,19,11,45,526.0,144.0,0.2,8.5,384.5,363.24,287.55
2016,12,19,12,0,450.0,165.0,0.2,9.0,373.0,362.28,287.73
2016,12,19,12,15,653.5,119.0,0.15,9.0,421.0,420.27,332.92
2016,12,19,12,30,857.0,73.0,0.1,9.0,469.0,479.23,377.81
2016,12,19,12,45,722.5,99.0,0.1,9.0,428.5,451.58,357.28
2016,12,19,13,0,588.0,125.0,0.1,9.0,388.0,419.54,333.81
2016,12,19,13,15,485.5,141.0,0.1,9.0,353.0,387.89,310.22
2016,12,19,13,30,383.0,157.0,0.1,9.0,318.0,356.32,286.14
2016,12,19,13,45,469.5,132.5,0.1,9.5,319.5,373.99,300.32
2016,12,19,14,0,556.0,108.0,0.1,10.0,321.0,391.05,313.12
2016,12,19,14,15,538.0,103.0,0.1,9.5,297.0,373.87,300.04
2016,12,19,14,30,520.0,98.0,0.1,9.0,273.0,355.25,285.85
2016,12,19,14,45,500.0,90.0,0.15,9.0,244.0,331.38,266.87
2016,12,19,15,0,480.0,82.0,0.2,9.0,215.0,306.51,246.56
2016,12,19,15,15,447.5,73.5,0.3,8.5,183.5,273.59,219.81
2016,12,19,15,30,415.0,65.0,0.4,8.0,152.0,242.69,193.74
2016,12,19,15,45,369.5,54.0,0.55,7.5,119.5,204.68,161.12
2016,12,19,16,0,324.0,43.0,0.7,7.0,87.0,169.05,129.37
2016,12,19,16,15,162.0,35.5,0.7,7.0,57.5,103.42,73.1
2016,12,19,16,30,0.0,28.0,0.7,7.0,28.0,31.29,1.99
2016,12,19,16,45,0.0,14.0,0.75,7.0,14.0,13.76,0.0
2016,12,19,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,201.0,11.5,0.8,5.5,27.5,11.3,0.0
2016,12,20,8,0,402.0,23.0,0.7,6.0,55.0,19.1,9.1
2016,12,20,8,15,493.5,29.5,0.6,6.5,92.0,23.47,15.17
2016,12,20,8,30,585.0,36.0,0.5,7.0,129.0,27.76,19.52
2016,12,20,8,45,638.5,40.5,0.4,8.0,167.0,33.02,24.5
2016,12,20,9,0,692.0,45.0,0.3,9.0,205.0,69.23,33.54
2016,12,20,9,15,567.5,69.0,0.3,9.5,214.5,108.06,63.79
2016,12,20,9,30,443.0,93.0,0.3,10.0,224.0,137.9,92.49
2016,12,20,9,45,454.5,102.0,0.3,10.5,249.5,167.55,117.05
2016,12,20,10,0,466.0,111.0,0.3,11.0,275.0,197.39,142.48
2016,12,20,10,15,478.0,118.5,0.3,11.5,298.0,226.06,167.11
2016,12,20,10,30,490.0,126.0,0.3,12.0,321.0,254.66,191.54
2016,12,20,10,45,671.0,94.5,0.3,12.5,375.5,300.42,225.63
2016,12,20,11,0,852.0,63.0,0.3,13.0,430.0,356.88,268.62
2016,12,20,11,15,631.0,115.5,0.25,13.0,392.0,347.36,266.47
2016,12,20,11,30,410.0,168.0,0.2,13.0,354.0,326.18,253.91
2016,12,20,11,45,462.0,159.0,0.2,13.5,371.5,350.48,273.22
2016,12,20,12,0,514.0,150.0,0.2,14.0,389.0,375.36,292.43
2016,12,20,12,15,445.5,164.0,0.2,14.0,371.0,368.28,287.92
2016,12,20,12,30,377.0,178.0,0.2,14.0,353.0,355.57,279.06
2016,12,20,12,45,451.5,159.5,0.2,14.0,364.5,381.15,299.46
2016,12,20,13,0,526.0,141.0,0.2,14.0,376.0,403.68,317.09
2016,12,20,13,15,550.0,130.0,0.15,14.0,368.5,407.98,320.44
2016,12,20,13,30,574.0,119.0,0.1,14.0,361.0,412.57,324.05
2016,12,20,13,45,558.0,116.0,0.1,14.0,341.5,401.91,316.21
2016,12,20,14,0,542.0,113.0,0.1,14.0,322.0,387.44,305.47
2016,12,20,14,15,530.5,106.0,0.1,13.5,297.5,371.45,293.89
2016,12,20,14,30,519.0,99.0,0.1,13.0,273.0,353.97,280.8
2016,12,20,14,45,500.5,90.0,0.1,13.0,244.0,331.84,263.17
2016,12,20,15,0,482.0,81.0,0.1,13.0,215.0,306.62,242.67
2016,12,20,15,15,449.5,72.5,0.2,12.0,183.5,275.32,218.03
2016,12,20,15,30,417.0,64.0,0.3,11.0,152.0,244.02,192.43
2016,12,20,15,45,371.0,53.5,0.4,10.5,119.0,206.12,160.31
2016,12,20,16,0,325.0,43.0,0.5,10.0,86.0,169.7,128.38
2016,12,20,16,15,242.0,31.0,0.55,9.5,57.0,122.69,85.96
2016,12,20,16,30,159.0,19.0,0.6,9.0,28.0,73.65,14.59
2016,12,20,16,45,79.5,9.5,0.7,9.0,14.0,28.32,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.0,12.0,0.4,6.5,28.0,11.8,0.0
2016,12,21,8,0,422.0,24.0,0.4,7.0,56.0,20.27,9.76
2016,12,21,8,15,518.5,30.5,0.35,7.5,94.5,24.57,16.06
2016,12,21,8,30,615.0,37.0,0.3,8.0,133.0,28.82,20.39
2016,12,21,8,45,671.0,41.0,0.3,8.5,173.0,32.64,24.11
2016,12,21,9,0,727.0,45.0,0.3,9.0,213.0,69.9,33.48
2016,12,21,9,15,763.5,48.0,0.25,9.5,250.5,108.54,56.2
2016,12,21,9,30,800.0,51.0,0.2,10.0,288.0,149.23,86.12
2016,12,21,9,45,825.5,53.5,0.2,10.5,321.0,189.29,119.09
2016,12,21,10,0,851.0,56.0,0.2,11.0,354.0,232.25,155.87
2016,12,21,10,15,868.0,57.5,0.2,11.0,381.5,269.94,189.43
2016,12,21,10,30,885.0,59.0,0.2,11.0,409.0,306.99,222.42
2016,12,21,10,45,896.5,60.0,0.2,11.5,430.5,340.95,252.27
2016,12,21,11,0,908.0,61.0,0.2,12.0,452.0,373.48,280.32
2016,12,21,11,15,915.0,62.0,0.2,12.5,466.0,402.71,305.2
2016,12,21,11,30,922.0,63.0,0.2,13.0,480.0,429.9,327.85
2016,12,21,11,45,925.0,63.5,0.2,13.5,487.0,452.74,346.66
