Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,12,0,928.0,64.0,0.2,14.0,494.0,473.1,363.09
2016,12,21,12,15,928.0,64.0,0.2,14.0,493.0,489.0,376.48
2016,12,21,12,30,928.0,64.0,0.2,14.0,492.0,502.15,387.53
2016,12,21,12,45,917.5,65.5,0.2,14.0,482.5,509.04,393.72
2016,12,21,13,0,907.0,67.0,0.2,14.0,473.0,512.98,397.52
2016,12,21,13,15,899.5,66.0,0.15,14.0,457.5,512.83,397.72
2016,12,21,13,30,892.0,65.0,0.1,14.0,442.0,509.84,395.66
2016,12,21,13,45,879.0,64.0,0.1,14.0,419.0,501.4,389.79
2016,12,21,14,0,866.0,63.0,0.1,14.0,396.0,492.02,382.95
2016,12,21,14,15,847.5,61.0,0.1,13.5,367.0,474.89,370.77
2016,12,21,14,30,829.0,59.0,0.1,13.0,338.0,455.5,356.49
2016,12,21,14,45,802.0,56.0,0.15,13.0,303.5,429.13,336.11
2016,12,21,15,0,775.0,53.0,0.2,13.0,269.0,401.21,313.88
2016,12,21,15,15,734.0,49.5,0.3,12.5,231.0,365.72,285.87
2016,12,21,15,30,693.0,46.0,0.4,12.0,193.0,329.87,256.33
2016,12,21,15,45,628.5,41.0,0.5,11.5,152.5,283.9,217.77
2016,12,21,16,0,564.0,36.0,0.6,11.0,112.0,239.57,179.05
2016,12,21,16,15,447.5,28.0,0.65,10.0,75.0,178.84,124.9
2016,12,21,16,30,331.0,20.0,0.7,9.0,38.0,119.31,31.98
2016,12,21,16,45,165.5,10.0,0.75,8.5,19.0,49.53,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,191.5,12.5,0.85,5.5,27.0,12.29,0.0
2016,12,22,8,0,383.0,25.0,0.8,6.0,54.0,19.6,9.07
2016,12,22,8,15,482.0,32.5,0.65,6.5,92.5,26.71,17.97
2016,12,22,8,30,581.0,40.0,0.5,7.0,131.0,31.87,23.19
2016,12,22,8,45,641.5,45.0,0.35,7.5,171.0,35.46,26.75
2016,12,22,9,0,702.0,50.0,0.2,8.0,211.0,72.43,36.92
2016,12,22,9,15,739.5,53.5,0.2,8.5,248.0,110.48,59.19
2016,12,22,9,30,777.0,57.0,0.2,9.0,285.0,150.76,88.75
2016,12,22,9,45,802.5,59.5,0.2,9.5,318.0,189.94,120.96
2016,12,22,10,0,828.0,62.0,0.2,10.0,351.0,229.74,155.17
2016,12,22,10,15,780.0,68.0,0.2,10.0,357.0,255.06,180.96
2016,12,22,10,30,732.0,74.0,0.2,10.0,363.0,275.42,202.39
2016,12,22,10,45,809.5,70.5,0.2,10.5,406.0,321.24,239.89
2016,12,22,11,0,887.0,67.0,0.2,11.0,449.0,371.33,280.13
2016,12,22,11,15,893.0,68.0,0.15,11.0,462.5,399.76,304.52
2016,12,22,11,30,899.0,69.0,0.1,11.0,476.0,426.16,326.93
2016,12,22,11,45,900.5,70.0,0.1,11.5,482.0,448.52,345.45
2016,12,22,12,0,902.0,71.0,0.1,12.0,488.0,468.41,361.6
2016,12,22,12,15,900.0,70.5,0.1,12.0,486.5,482.65,373.82
2016,12,22,12,30,898.0,70.0,0.1,12.0,485.0,494.14,383.72
2016,12,22,12,45,891.5,70.0,0.1,12.5,476.0,501.23,389.39
2016,12,22,13,0,885.0,70.0,0.1,13.0,467.0,505.47,392.73
2016,12,22,13,15,875.0,69.0,0.1,12.5,450.5,505.23,393.98
2016,12,22,13,30,865.0,68.0,0.1,12.0,434.0,501.34,392.36
2016,12,22,13,45,846.0,67.5,0.1,12.0,410.0,490.88,384.95
2016,12,22,14,0,827.0,67.0,0.1,12.0,386.0,477.9,375.43
2016,12,22,14,15,806.5,65.0,0.1,11.5,357.0,460.25,362.77
2016,12,22,14,30,786.0,63.0,0.1,11.0,328.0,440.48,348.07
2016,12,22,14,45,754.5,60.5,0.15,11.0,294.0,413.33,326.93
2016,12,22,15,0,723.0,58.0,0.2,11.0,260.0,384.86,304.15
2016,12,22,15,15,680.5,53.5,0.25,10.0,222.5,348.71,275.63
2016,12,22,15,30,638.0,49.0,0.3,9.0,185.0,312.38,245.77
2016,12,22,15,45,572.5,43.5,0.4,8.5,146.0,269.31,209.31
2016,12,22,16,0,507.0,38.0,0.5,8.0,107.0,226.24,171.55
2016,12,22,16,15,395.0,29.0,0.55,7.5,71.5,167.87,119.26
2016,12,22,16,30,283.0,20.0,0.6,7.0,36.0,109.63,34.7
2016,12,22,16,45,141.5,10.0,0.65,7.0,18.0,43.95,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,0.5,5.0,8.5,8.36,0.0
2016,12,23,8,0,0.0,17.0,0.5,5.0,17.0,16.41,6.57
2016,12,23,8,15,0.0,29.5,0.45,5.0,29.5,28.41,19.59
2016,12,23,8,30,0.0,42.0,0.4,5.0,42.0,39.96,30.73
2016,12,23,8,45,0.0,55.5,0.35,5.0,55.5,52.22,42.33
2016,12,23,9,0,0.0,69.0,0.3,5.0,69.0,64.8,51.36
2016,12,23,9,15,0.0,82.0,0.25,5.0,82.0,77.06,62.14
2016,12,23,9,30,0.0,95.0,0.2,5.0,95.0,89.38,72.8
2016,12,23,9,45,0.0,105.5,0.2,5.0,105.5,99.56,81.48
2016,12,23,10,0,0.0,116.0,0.2,5.0,116.0,109.75,90.08
2016,12,23,10,15,0.0,87.5,0.2,5.0,87.5,84.13,67.97
2016,12,23,10,30,0.0,59.0,0.2,5.0,59.0,57.01,44.52
2016,12,23,10,45,7.5,109.5,0.25,5.5,112.5,107.49,87.74
2016,12,23,11,0,15.0,160.0,0.3,6.0,166.0,157.84,129.55
2016,12,23,11,15,7.5,126.0,0.35,6.0,129.0,123.97,100.98
2016,12,23,11,30,0.0,92.0,0.4,6.0,92.0,88.9,71.43
2016,12,23,11,45,0.0,53.5,0.45,6.0,53.5,51.7,39.52
2016,12,23,12,0,0.0,15.0,0.5,6.0,15.0,14.48,7.08
2016,12,23,12,15,0.0,38.0,0.5,6.0,38.0,36.7,26.58
2016,12,23,12,30,0.0,61.0,0.5,6.0,61.0,58.96,45.9
2016,12,23,12,45,0.0,88.5,0.5,6.0,88.5,85.64,68.85
2016,12,23,13,0,0.0,116.0,0.5,6.0,116.0,112.66,91.86
2016,12,23,13,15,0.0,115.0,0.5,6.0,115.0,111.85,91.14
2016,12,23,13,30,0.0,114.0,0.5,6.0,114.0,111.07,90.57
2016,12,23,13,45,0.0,64.0,0.55,6.0,64.0,61.86,48.45
2016,12,23,14,0,0.0,14.0,0.6,6.0,14.0,13.51,6.28
2016,12,23,14,15,0.0,13.0,0.55,6.0,13.0,12.54,5.46
2016,12,23,14,30,0.0,12.0,0.5,6.0,12.0,11.57,4.62
2016,12,23,14,45,0.0,10.5,0.5,6.0,10.5,10.12,3.34
2016,12,23,15,0,0.0,9.0,0.5,6.0,9.0,8.68,2.05
2016,12,23,15,15,0.0,7.5,0.5,5.5,7.5,7.23,0.77
2016,12,23,15,30,0.0,6.0,0.5,5.0,6.0,5.78,0.0
2016,12,23,15,45,0.0,5.0,0.5,5.0,5.0,4.82,0.0
2016,12,23,16,0,0.0,4.0,0.5,5.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,0.5,5.0,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,204.5,11.0,0.5,2.0,26.5,10.81,0.0
2016,12,24,8,0,409.0,22.0,0.5,2.0,53.0,18.31,7.95
2016,12,24,8,15,506.5,29.0,0.5,2.0,91.0,23.22,15.19
2016,12,24,8,30,604.0,36.0,0.5,2.0,129.0,28.0,20.14
2016,12,24,8,45,662.0,40.0,0.5,2.5,168.5,29.83,22.09
2016,12,24,9,0,720.0,44.0,0.5,3.0,208.0,65.98,32.18
2016,12,24,9,15,756.5,47.0,0.5,3.5,245.5,104.3,54.63
2016,12,24,9,30,793.0,50.0,0.5,4.0,283.0,144.7,84.77
2016,12,24,9,45,817.0,52.5,0.5,4.5,315.5,184.28,118.14
2016,12,24,10,0,841.0,55.0,0.5,5.0,348.0,226.72,155.52
2016,12,24,10,15,858.0,56.5,0.5,5.0,375.5,264.18,189.84
2016,12,24,10,30,875.0,58.0,0.5,5.0,403.0,301.03,223.67
2016,12,24,10,45,887.0,59.0,0.5,5.5,424.5,335.02,254.47
2016,12,24,11,0,899.0,60.0,0.5,6.0,446.0,367.63,283.51
2016,12,24,11,15,905.5,60.5,0.5,6.0,460.0,396.16,309.26
2016,12,24,11,30,912.0,61.0,0.5,6.0,474.0,422.65,332.82
2016,12,24,11,45,916.0,61.0,0.5,6.5,481.0,445.43,352.33
2016,12,24,12,0,920.0,61.0,0.5,7.0,488.0,465.78,369.44
2016,12,24,12,15,920.5,61.0,0.5,7.0,487.5,482.03,383.62
2016,12,24,12,30,921.0,61.0,0.5,7.0,487.0,495.56,395.4
2016,12,24,12,45,911.5,63.0,0.5,7.0,478.5,503.64,402.72
2016,12,24,13,0,902.0,65.0,0.5,7.0,470.0,508.8,407.59
2016,12,24,13,15,895.0,64.0,0.5,7.0,455.0,509.13,408.62
2016,12,24,13,30,888.0,63.0,0.5,7.0,440.0,506.63,407.29
2016,12,24,13,45,879.5,61.0,0.5,7.0,418.0,499.54,402.25
2016,12,24,14,0,871.0,59.0,0.5,7.0,396.0,489.76,394.89
2016,12,24,14,15,853.5,57.0,0.5,6.5,368.0,473.1,382.62
2016,12,24,14,30,836.0,55.0,0.5,6.0,340.0,454.19,368.15
2016,12,24,14,45,813.5,52.0,0.5,6.0,306.5,431.86,349.81
2016,12,24,15,0,791.0,49.0,0.5,6.0,273.0,405.85,327.92
2016,12,24,15,15,752.5,46.0,0.5,5.5,235.0,371.74,299.44
2016,12,24,15,30,714.0,43.0,0.5,5.0,197.0,337.13,269.5
2016,12,24,15,45,656.5,38.0,0.55,4.5,157.5,293.22,231.29
2016,12,24,16,0,599.0,33.0,0.6,4.0,118.0,250.65,192.8
2016,12,24,16,15,490.5,26.5,0.65,3.5,80.0,192.69,139.78
2016,12,24,16,30,382.0,20.0,0.7,3.0,42.0,135.97,56.2
2016,12,24,16,45,191.0,10.0,0.75,2.5,21.0,56.44,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,11.0,0.4,1.5,26.0,10.81,0.0
2016,12,25,8,0,412.0,22.0,0.4,2.0,52.0,18.37,7.82
2016,12,25,8,15,509.5,28.5,0.4,2.0,90.5,22.77,14.77
2016,12,25,8,30,607.0,35.0,0.4,2.0,129.0,27.07,19.29
2016,12,25,8,45,665.0,39.5,0.4,2.5,168.5,29.4,21.71
2016,12,25,9,0,723.0,44.0,0.4,3.0,208.0,65.34,31.88
2016,12,25,9,15,759.0,47.0,0.4,3.5,245.5,103.75,54.17
2016,12,25,9,30,795.0,50.0,0.4,4.0,283.0,144.21,84.23
2016,12,25,9,45,814.5,53.5,0.45,4.5,315.0,184.07,117.97
2016,12,25,10,0,834.0,57.0,0.5,5.0,347.0,224.08,153.52
2016,12,25,10,15,509.0,113.0,0.5,5.0,294.5,226.27,170.22
2016,12,25,10,30,184.0,169.0,0.5,5.0,242.0,207.78,166.63
2016,12,25,10,45,304.5,161.5,0.5,5.5,289.5,245.69,195.77
2016,12,25,11,0,425.0,154.0,0.5,6.0,337.0,290.87,231.04
2016,12,25,11,15,346.0,173.0,0.5,6.0,325.0,293.14,235.19
2016,12,25,11,30,267.0,192.0,0.5,6.0,313.0,290.47,234.89
2016,12,25,11,45,197.0,200.0,0.5,6.0,289.5,275.93,224.39
2016,12,25,12,0,127.0,208.0,0.5,6.0,266.0,258.58,211.13
2016,12,25,12,15,171.5,206.0,0.5,6.0,285.0,280.66,229.41
2016,12,25,12,30,216.0,204.0,0.5,6.0,304.0,303.52,248.04
2016,12,25,12,45,173.5,202.0,0.55,6.0,281.5,285.19,233.62
2016,12,25,13,0,131.0,200.0,0.6,6.0,259.0,265.55,218.19
2016,12,25,13,15,89.5,187.5,0.6,6.0,227.5,231.42,190.6
2016,12,25,13,30,48.0,175.0,0.6,6.0,196.0,199.49,164.49
2016,12,25,13,45,122.0,170.0,0.6,6.0,218.5,235.62,195.15
2016,12,25,14,0,196.0,165.0,0.6,6.0,241.0,267.36,221.44
2016,12,25,14,15,193.0,153.5,0.6,5.5,224.0,253.81,210.63
2016,12,25,14,30,190.0,142.0,0.6,5.0,207.0,239.66,199.42
2016,12,25,14,45,184.5,128.0,0.6,5.0,186.0,220.99,183.88
2016,12,25,15,0,179.0,114.0,0.6,5.0,165.0,201.84,167.63
2016,12,25,15,15,169.5,99.0,0.55,4.5,142.0,184.26,152.52
2016,12,25,15,30,160.0,84.0,0.5,4.0,119.0,161.64,132.73
2016,12,25,15,45,141.5,68.5,0.5,3.5,94.5,134.97,109.18
2016,12,25,16,0,123.0,53.0,0.5,3.0,70.0,108.7,85.49
2016,12,25,16,15,87.5,37.5,0.5,2.5,47.5,77.65,57.1
2016,12,25,16,30,52.0,22.0,0.5,2.0,25.0,44.39,17.98
2016,12,25,16,45,26.0,11.0,0.55,1.5,12.5,17.2,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,201.5,11.5,0.5,0.5,26.0,11.3,0.0
2016,12,26,8,0,403.0,23.0,0.5,1.0,52.0,19.5,8.5
2016,12,26,8,15,502.0,30.0,0.45,1.5,90.5,24.34,16.18
2016,12,26,8,30,601.0,37.0,0.4,2.0,129.0,29.07,21.12
2016,12,26,8,45,661.0,41.5,0.4,3.0,169.0,31.3,23.41
2016,12,26,9,0,721.0,46.0,0.4,4.0,209.0,66.4,33.03
2016,12,26,9,15,758.0,49.0,0.35,4.5,246.5,104.81,55.03
2016,12,26,9,30,795.0,52.0,0.3,5.0,284.0,145.37,84.85
2016,12,26,9,45,816.0,55.0,0.3,5.5,317.0,185.08,118.09
2016,12,26,10,0,837.0,58.0,0.3,6.0,350.0,225.06,153.19
2016,12,26,10,15,854.0,60.0,0.25,6.5,378.0,263.14,187.24
2016,12,26,10,30,871.0,62.0,0.2,7.0,406.0,302.66,222.19
2016,12,26,10,45,883.0,63.0,0.2,7.5,427.5,336.71,252.51
2016,12,26,11,0,895.0,64.0,0.2,8.0,449.0,369.41,281.13
2016,12,26,11,15,902.0,65.0,0.15,8.0,463.5,398.71,306.73
2016,12,26,11,30,909.0,66.0,0.1,8.0,478.0,426.04,330.16
2016,12,26,11,45,911.5,66.5,0.1,8.5,485.0,448.86,349.3
2016,12,26,12,0,914.0,67.0,0.1,9.0,492.0,469.22,366.05
2016,12,26,12,15,913.5,67.0,0.1,9.0,491.5,485.17,379.72
2016,12,26,12,30,913.0,67.0,0.1,9.0,491.0,498.39,391.03
2016,12,26,12,45,909.5,66.5,0.1,9.0,482.5,506.9,398.56
2016,12,26,13,0,906.0,66.0,0.1,9.0,474.0,512.54,403.72
2016,12,26,13,15,897.5,65.0,0.1,9.0,458.5,512.35,404.35
2016,12,26,13,30,889.0,64.0,0.1,9.0,443.0,509.3,402.67
2016,12,26,13,45,877.5,62.5,0.1,9.0,421.0,501.47,397.2
2016,12,26,14,0,866.0,61.0,0.1,9.0,399.0,490.97,389.49
2016,12,26,14,15,847.0,59.0,0.1,8.5,370.0,475.63,378.47
2016,12,26,14,30,828.0,57.0,0.1,8.0,341.0,456.34,364.07
2016,12,26,14,45,797.5,55.5,0.1,8.0,306.5,430.34,343.37
2016,12,26,15,0,767.0,54.0,0.1,8.0,272.0,402.88,320.93
2016,12,26,15,15,727.0,50.5,0.15,7.5,234.5,368.08,292.85
2016,12,26,15,30,687.0,47.0,0.2,7.0,197.0,332.86,263.36
2016,12,26,15,45,614.0,42.5,0.3,6.5,156.5,284.31,222.66
2016,12,26,16,0,541.0,38.0,0.4,6.0,116.0,237.78,182.29
2016,12,26,16,15,433.0,30.0,0.35,5.5,79.0,183.03,133.24
2016,12,26,16,30,325.0,22.0,0.3,5.0,42.0,126.73,61.08
2016,12,26,16,45,162.5,11.0,0.25,5.0,21.0,50.98,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,41.0,12.5,0.4,2.5,15.5,12.29,0.0
2016,12,27,8,0,82.0,25.0,0.3,3.0,31.0,20.94,9.27
2016,12,27,8,15,117.5,40.5,0.3,3.5,55.5,33.21,23.9
2016,12,27,8,30,153.0,56.0,0.3,4.0,80.0,45.13,35.5
2016,12,27,8,45,171.0,72.0,0.3,5.0,105.0,57.06,46.69
2016,12,27,9,0,189.0,88.0,0.3,6.0,130.0,79.86,59.01
2016,12,27,9,15,200.0,102.5,0.25,6.0,154.5,103.4,76.29
2016,12,27,9,30,211.0,117.0,0.2,6.0,179.0,127.74,95.64
2016,12,27,9,45,219.5,129.0,0.2,6.5,199.5,150.29,114.2
2016,12,27,10,0,228.0,141.0,0.2,7.0,220.0,173.2,133.4
2016,12,27,10,15,313.5,141.0,0.2,7.5,259.5,204.62,157.08
2016,12,27,10,30,399.0,141.0,0.2,8.0,299.0,240.21,184.69
2016,12,27,10,45,421.5,145.5,0.25,8.5,320.0,266.52,206.81
2016,12,27,11,0,444.0,150.0,0.3,9.0,341.0,293.29,229.19
2016,12,27,11,15,524.5,136.5,0.25,9.0,369.0,324.75,254.34
2016,12,27,11,30,605.0,123.0,0.2,9.0,397.0,359.83,282.29
2016,12,27,11,45,564.0,136.5,0.2,9.5,395.0,370.11,291.41
2016,12,27,12,0,523.0,150.0,0.2,10.0,393.0,378.36,298.66
2016,12,27,12,15,582.0,133.5,0.2,10.0,404.0,401.19,317.23
2016,12,27,12,30,641.0,117.0,0.2,10.0,415.0,422.35,334.31
2016,12,27,12,45,715.5,102.0,0.25,10.5,429.5,451.53,357.04
2016,12,27,13,0,790.0,87.0,0.3,11.0,444.0,479.32,378.38
2016,12,27,13,15,781.0,86.0,0.3,11.0,429.0,478.86,378.46
2016,12,27,13,30,772.0,85.0,0.3,11.0,414.0,475.86,376.75
2016,12,27,13,45,764.0,81.5,0.3,11.0,394.0,468.26,371.43
2016,12,27,14,0,756.0,78.0,0.3,11.0,374.0,458.25,364.08
2016,12,27,14,15,736.5,75.5,0.3,10.5,347.0,441.47,351.92
2016,12,27,14,30,717.0,73.0,0.3,10.0,320.0,423.99,338.84
2016,12,27,14,45,700.5,67.5,0.3,10.0,289.0,401.75,321.05
2016,12,27,15,0,684.0,62.0,0.3,10.0,258.0,377.87,301.38
2016,12,27,15,15,642.5,58.0,0.3,9.0,222.0,343.8,274.13
2016,12,27,15,30,601.0,54.0,0.3,8.0,186.0,309.63,245.81
2016,12,27,15,45,550.0,46.5,0.35,7.5,149.0,268.3,210.56
2016,12,27,16,0,499.0,39.0,0.4,7.0,112.0,228.27,175.15
2016,12,27,16,15,394.0,31.0,0.4,6.5,77.0,172.64,126.09
2016,12,27,16,30,289.0,23.0,0.4,6.0,42.0,118.65,60.75
2016,12,27,16,45,144.5,11.5,0.45,5.5,21.0,47.27,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,203.0,10.5,0.8,4.0,24.5,10.32,0.0
2016,12,28,8,0,406.0,21.0,0.7,5.0,49.0,17.43,6.52
2016,12,28,8,15,502.0,27.5,0.55,6.0,86.5,21.87,13.63
2016,12,28,8,30,598.0,34.0,0.4,7.0,124.0,26.19,18.05
2016,12,28,8,45,655.5,38.0,0.3,8.0,163.5,28.1,20.0
2016,12,28,9,0,713.0,42.0,0.2,9.0,203.0,61.24,28.66
2016,12,28,9,15,749.0,45.0,0.15,9.5,240.0,99.27,49.79
2016,12,28,9,30,785.0,48.0,0.1,10.0,277.0,139.37,78.57
2016,12,28,9,45,811.0,49.5,0.1,10.5,310.0,180.8,112.29
2016,12,28,10,0,837.0,51.0,0.1,11.0,343.0,220.15,145.92
2016,12,28,10,15,853.5,52.5,0.1,11.5,370.5,257.51,178.88
2016,12,28,10,30,870.0,54.0,0.1,12.0,398.0,294.27,211.24
2016,12,28,10,45,881.5,55.0,0.1,12.5,419.0,328.17,241.0
2016,12,28,11,0,893.0,56.0,0.1,13.0,440.0,360.71,269.05
2016,12,28,11,15,900.0,57.0,0.1,13.0,454.5,390.03,294.54
2016,12,28,11,30,907.0,58.0,0.1,13.0,469.0,417.39,317.94
2016,12,28,11,45,910.0,58.0,0.1,13.5,476.5,439.96,336.64
2016,12,28,12,0,913.0,58.0,0.1,14.0,484.0,460.1,353.0
2016,12,28,12,15,913.5,58.0,0.1,14.0,484.0,476.57,366.86
2016,12,28,12,30,914.0,58.0,0.1,14.0,484.0,490.35,378.42
2016,12,28,12,45,907.0,59.5,0.1,14.0,476.5,499.37,386.18
2016,12,28,13,0,900.0,61.0,0.1,14.0,469.0,505.51,391.6
2016,12,28,13,15,893.0,60.0,0.1,14.0,454.5,506.14,392.82
2016,12,28,13,30,886.0,59.0,0.1,14.0,440.0,503.93,391.78
2016,12,28,13,45,874.0,58.5,0.1,14.5,418.0,497.04,386.37
2016,12,28,14,0,862.0,58.0,0.1,15.0,396.0,487.52,378.8
2016,12,28,14,15,845.0,56.0,0.1,14.5,368.5,471.42,367.51
2016,12,28,14,30,828.0,54.0,0.1,14.0,341.0,453.05,354.13
2016,12,28,14,45,801.5,52.0,0.15,14.0,307.5,430.35,336.65
2016,12,28,15,0,775.0,50.0,0.2,14.0,274.0,404.08,315.89
2016,12,28,15,15,737.5,47.0,0.35,13.0,237.0,370.76,290.69
2016,12,28,15,30,700.0,44.0,0.5,12.0,200.0,336.9,263.68
2016,12,28,15,45,641.0,39.5,0.65,11.5,160.5,293.19,227.14
2016,12,28,16,0,582.0,35.0,0.8,11.0,121.0,250.85,190.22
2016,12,28,16,15,482.0,28.0,0.85,10.5,84.0,194.9,140.86
2016,12,28,16,30,382.0,21.0,0.9,10.0,47.0,141.17,75.27
2016,12,28,16,45,191.0,10.5,1.0,9.5,23.5,58.19,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,200.0,11.0,0.7,6.5,25.0,10.81,0.0
2016,12,29,8,0,400.0,22.0,0.7,7.0,50.0,18.53,7.07
2016,12,29,8,15,499.5,29.0,0.6,7.5,88.0,23.41,14.86
2016,12,29,8,30,599.0,36.0,0.5,8.0,126.0,28.16,19.72
2016,12,29,8,45,657.5,40.0,0.4,9.0,166.0,29.95,21.57
2016,12,29,9,0,716.0,44.0,0.3,10.0,206.0,62.7,29.9
2016,12,29,9,15,753.0,47.5,0.25,10.5,243.5,101.42,51.34
2016,12,29,9,30,790.0,51.0,0.2,11.0,281.0,142.31,80.59
2016,12,29,9,45,812.5,53.5,0.2,11.5,314.0,181.75,112.67
2016,12,29,10,0,835.0,56.0,0.2,12.0,347.0,223.97,148.7
2016,12,29,10,15,852.5,58.0,0.2,12.5,375.0,262.11,182.11
2016,12,29,10,30,870.0,60.0,0.2,13.0,403.0,299.73,215.0
2016,12,29,10,45,882.0,60.5,0.2,13.5,424.5,333.48,244.52
2016,12,29,11,0,894.0,61.0,0.2,14.0,446.0,365.88,272.37
2016,12,29,11,15,901.0,62.0,0.2,14.0,461.0,395.38,297.93
2016,12,29,11,30,908.0,63.0,0.2,14.0,476.0,422.91,321.41
2016,12,29,11,45,912.0,63.0,0.2,14.5,483.5,446.08,340.48
2016,12,29,12,0,916.0,63.0,0.2,15.0,491.0,466.85,357.23
2016,12,29,12,15,916.0,63.0,0.2,15.0,491.0,483.29,371.04
2016,12,29,12,30,916.0,63.0,0.2,15.0,491.0,497.03,382.54
2016,12,29,12,45,913.5,62.5,0.2,15.0,483.5,506.28,390.49
2016,12,29,13,0,911.0,62.0,0.2,15.0,476.0,512.67,396.12
2016,12,29,13,15,904.0,61.0,0.15,15.0,461.0,513.46,397.02
2016,12,29,13,30,897.0,60.0,0.1,15.0,446.0,511.37,395.69
2016,12,29,13,45,885.0,59.0,0.1,15.0,424.5,504.0,390.69
2016,12,29,14,0,873.0,58.0,0.1,15.0,403.0,493.95,383.5
2016,12,29,14,15,856.5,56.5,0.1,14.5,375.0,478.63,372.82
2016,12,29,14,30,840.0,55.0,0.1,14.0,347.0,460.99,360.03
2016,12,29,14,45,814.0,53.0,0.1,13.5,313.5,438.39,342.97
2016,12,29,15,0,788.0,51.0,0.1,13.0,280.0,412.17,322.55
2016,12,29,15,15,751.0,47.5,0.1,12.0,242.5,378.24,296.02
2016,12,29,15,30,714.0,44.0,0.1,11.0,205.0,343.71,267.92
2016,12,29,15,45,654.0,40.0,0.15,10.5,165.0,299.78,231.22
2016,12,29,16,0,594.0,36.0,0.2,10.0,125.0,257.18,194.34
2016,12,29,16,15,494.0,29.0,0.25,9.5,87.0,200.67,145.2
2016,12,29,16,30,394.0,22.0,0.3,9.0,49.0,146.69,81.99
2016,12,29,16,45,197.0,11.0,0.35,8.5,24.5,60.57,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,189.5,11.0,0.85,6.0,24.5,10.81,0.0
2016,12,30,8,0,379.0,22.0,0.8,6.0,49.0,18.55,7.03
2016,12,30,8,15,481.0,29.5,0.65,6.5,87.0,23.94,15.38
2016,12,30,8,30,583.0,37.0,0.5,7.0,125.0,29.16,20.7
2016,12,30,8,45,644.0,41.5,0.35,8.0,165.0,31.36,22.95
2016,12,30,9,0,705.0,46.0,0.2,9.0,205.0,63.7,31.37
2016,12,30,9,15,742.5,49.5,0.2,9.0,242.5,102.01,52.63
2016,12,30,9,30,780.0,53.0,0.2,9.0,280.0,142.57,81.87
2016,12,30,9,45,806.0,55.0,0.2,9.5,313.5,181.78,113.81
2016,12,30,10,0,832.0,57.0,0.2,10.0,347.0,221.68,148.05
2016,12,30,10,15,848.5,59.0,0.2,10.5,375.0,261.93,183.45
2016,12,30,10,30,865.0,61.0,0.2,11.0,403.0,299.22,216.31
2016,12,30,10,45,875.0,62.5,0.2,11.5,424.0,333.22,246.28
2016,12,30,11,0,885.0,64.0,0.2,12.0,445.0,365.79,274.47
2016,12,30,11,15,891.0,64.5,0.2,12.0,459.5,394.31,299.46
2016,12,30,11,30,897.0,65.0,0.2,12.0,474.0,420.82,322.34
2016,12,30,11,45,898.0,66.0,0.2,12.5,481.0,443.59,341.27
2016,12,30,12,0,899.0,67.0,0.2,13.0,488.0,463.9,357.81
2016,12,30,12,15,898.0,67.0,0.2,13.0,487.5,479.74,371.26
2016,12,30,12,30,897.0,67.0,0.2,13.0,487.0,492.89,382.41
2016,12,30,12,45,889.0,68.0,0.25,13.0,478.5,500.97,389.99
2016,12,30,13,0,881.0,69.0,0.3,13.0,470.0,506.21,395.27
2016,12,30,13,15,872.5,68.0,0.3,13.0,455.0,506.27,396.1
2016,12,30,13,30,864.0,67.0,0.3,13.0,440.0,503.54,394.69
2016,12,30,13,45,844.5,67.5,0.35,13.0,417.0,495.77,389.74
2016,12,30,14,0,825.0,68.0,0.4,13.0,394.0,484.18,381.73
2016,12,30,14,15,805.5,66.0,0.4,12.5,366.5,467.51,369.88
2016,12,30,14,30,786.0,64.0,0.4,12.0,339.0,448.68,355.98
2016,12,30,14,45,744.0,63.5,0.4,11.5,304.0,419.17,333.45
2016,12,30,15,0,702.0,63.0,0.4,11.0,269.0,388.6,309.46
2016,12,30,15,15,660.0,59.0,0.4,10.5,232.0,355.5,282.7
2016,12,30,15,30,618.0,55.0,0.4,10.0,195.0,320.67,253.65
2016,12,30,15,45,537.5,50.5,0.4,9.5,155.5,271.02,212.24
2016,12,30,16,0,457.0,46.0,0.4,9.0,116.0,224.0,172.08
2016,12,30,16,15,351.5,36.5,0.4,8.5,80.5,167.14,123.21
2016,12,30,16,30,246.0,27.0,0.4,8.0,45.0,113.47,66.68
2016,12,30,16,45,123.0,13.5,0.4,8.0,22.5,44.59,0.0
2016,12,30,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
